Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,184.0,13.5,2.25,8.5,29.5,68.81,0.0
2017,1,1,8,0,368.0,27.0,2.6,9.0,59.0,185.51,132.37
2017,1,1,8,15,468.0,35.0,2.5,9.5,103.0,257.25,204.73
2017,1,1,8,30,568.0,43.0,2.4,10.0,147.0,336.31,275.76
2017,1,1,8,45,627.5,49.0,2.3,11.0,193.5,405.42,336.06
2017,1,1,9,0,687.0,55.0,2.2,12.0,240.0,479.21,397.41
2017,1,1,9,15,725.0,59.0,2.0,12.5,285.0,541.45,447.29
2017,1,1,9,30,763.0,63.0,1.8,13.0,330.0,605.31,495.99
2017,1,1,9,45,626.5,100.0,1.65,14.0,337.0,588.76,478.61
2017,1,1,10,0,490.0,137.0,1.5,15.0,344.0,548.57,443.41
2017,1,1,10,15,450.5,160.0,1.35,15.5,362.0,562.8,451.33
2017,1,1,10,30,411.0,183.0,1.2,16.0,380.0,572.48,454.9
2017,1,1,10,45,642.5,130.5,1.1,16.5,460.0,730.07,570.19
2017,1,1,11,0,874.0,78.0,1.0,17.0,540.0,875.23,664.99
2017,1,1,11,15,882.5,79.0,1.0,17.5,562.0,904.1,680.03
2017,1,1,11,30,891.0,80.0,1.0,18.0,584.0,930.06,694.66
2017,1,1,11,45,895.0,81.0,1.0,18.5,598.0,948.72,704.51
2017,1,1,12,0,899.0,82.0,1.0,19.0,612.0,964.03,712.33
2017,1,1,12,15,901.5,82.5,1.2,19.5,618.0,973.85,720.4
2017,1,1,12,30,904.0,83.0,1.4,20.0,624.0,980.15,726.15
2017,1,1,12,45,901.5,83.5,1.6,20.5,621.0,978.08,726.37
2017,1,1,13,0,899.0,84.0,1.8,21.0,618.0,972.45,724.25
2017,1,1,13,15,895.5,83.5,1.95,21.0,607.5,961.13,719.07
2017,1,1,13,30,892.0,83.0,2.1,21.0,597.0,946.38,711.63
2017,1,1,13,45,882.0,83.0,2.25,21.0,578.0,922.95,698.28
2017,1,1,14,0,872.0,83.0,2.4,21.0,559.0,896.54,682.79
2017,1,1,14,15,861.5,81.5,2.45,21.0,533.5,873.44,668.59
2017,1,1,14,30,851.0,80.0,2.5,21.0,508.0,838.94,646.34
2017,1,1,14,45,833.0,78.5,2.6,21.0,474.5,795.88,618.25
2017,1,1,15,0,815.0,77.0,2.7,21.0,441.0,751.13,588.47
2017,1,1,15,15,792.5,74.0,2.55,20.5,402.5,699.79,553.02
2017,1,1,15,30,770.0,71.0,2.4,20.0,364.0,647.71,516.37
2017,1,1,15,45,731.5,68.0,2.25,20.0,320.0,584.59,468.52
2017,1,1,16,0,693.0,65.0,2.1,20.0,276.0,526.2,422.22
2017,1,1,16,15,642.0,59.5,1.9,19.0,230.0,456.4,367.0
2017,1,1,16,30,591.0,54.0,1.7,18.0,184.0,390.2,312.48
2017,1,1,16,45,501.5,46.5,1.5,17.0,138.0,307.83,243.3
2017,1,1,17,0,412.0,39.0,1.3,16.0,92.0,234.15,179.1
2017,1,1,17,15,270.5,26.5,1.3,15.5,55.0,145.28,94.4
2017,1,1,17,30,129.0,14.0,1.3,15.0,18.0,51.18,0.0
2017,1,1,17,45,64.5,7.0,1.35,15.0,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,2,7,45,201.5,13.0,4.3,12.0,30.5,73.38,0.0
2017,1,2,8,0,403.0,26.0,4.5,12.0,61.0,191.7,134.87
2017,1,2,8,15,507.0,34.0,4.5,12.5,107.0,267.84,211.52
2017,1,2,8,30,611.0,42.0,4.5,13.0,153.0,354.65,289.26
2017,1,2,8,45,686.0,45.0,4.55,13.5,203.0,430.63,356.55
2017,1,2,9,0,761.0,48.0,4.6,14.0,253.0,512.51,426.4
2017,1,2,9,15,798.0,51.0,4.8,14.5,300.0,576.22,479.79
2017,1,2,9,30,835.0,54.0,5.0,15.0,347.0,635.9,528.23
2017,1,2,9,45,863.0,55.5,5.2,16.0,389.5,693.16,570.31
2017,1,2,10,0,891.0,57.0,5.4,17.0,432.0,750.3,611.27
2017,1,2,10,15,908.5,58.5,5.4,17.5,469.0,798.61,645.04
2017,1,2,10,30,926.0,60.0,5.4,18.0,506.0,845.26,676.99
2017,1,2,10,45,940.0,61.0,5.45,18.5,536.5,886.29,704.63
2017,1,2,11,0,954.0,62.0,5.5,19.0,567.0,924.85,730.21
2017,1,2,11,15,962.0,62.5,5.45,19.0,590.0,954.61,750.07
2017,1,2,11,30,970.0,63.0,5.4,19.0,613.0,981.14,767.64
2017,1,2,11,45,976.0,63.5,5.35,19.5,628.0,1002.4,779.95
2017,1,2,12,0,982.0,64.0,5.3,20.0,643.0,1020.07,789.78
2017,1,2,12,15,984.0,64.0,5.15,20.0,649.0,1029.54,794.71
2017,1,2,12,30,986.0,64.0,5.0,20.0,655.0,1035.15,797.11
2017,1,2,12,45,986.0,64.0,4.9,20.5,653.0,1034.95,794.5
2017,1,2,13,0,986.0,64.0,4.8,21.0,651.0,1030.85,789.41
2017,1,2,13,15,983.0,63.5,4.6,21.0,640.0,1019.38,780.09
2017,1,2,13,30,980.0,63.0,4.4,21.0,629.0,1004.13,768.53
2017,1,2,13,45,973.5,62.5,4.25,21.0,610.0,981.97,753.2
2017,1,2,14,0,967.0,62.0,4.1,21.0,591.0,956.36,735.63
2017,1,2,14,15,957.0,61.0,3.85,21.0,564.0,923.74,712.68
2017,1,2,14,30,947.0,60.0,3.6,21.0,537.0,888.19,687.71
2017,1,2,14,45,931.5,59.0,3.4,21.0,503.0,845.43,657.87
2017,1,2,15,0,916.0,58.0,3.2,21.0,469.0,800.56,626.37
2017,1,2,15,15,895.0,56.0,2.75,20.5,429.0,748.47,589.11
2017,1,2,15,30,874.0,54.0,2.3,20.0,389.0,695.31,550.47
2017,1,2,15,45,842.5,51.5,1.9,19.5,343.5,633.8,505.15
2017,1,2,16,0,811.0,49.0,1.5,19.0,298.0,572.92,456.99
2017,1,2,16,15,765.5,45.5,1.4,18.0,250.0,508.02,406.34
2017,1,2,16,30,720.0,42.0,1.3,17.0,202.0,440.97,351.74
2017,1,2,16,45,643.5,36.5,1.25,16.0,153.5,360.22,284.22
2017,1,2,17,0,567.0,31.0,1.2,15.0,105.0,286.47,219.34
2017,1,2,17,15,283.5,26.5,1.2,14.5,63.5,151.2,100.68
2017,1,2,17,30,0.0,22.0,1.2,14.0,22.0,20.01,0.0
2017,1,2,17,45,0.0,11.0,1.25,14.0,11.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,7,45,220.0,12.5,4.5,9.5,31.5,78.22,0.0
2017,1,3,8,0,440.0,25.0,4.7,10.0,63.0,203.57,143.88
2017,1,3,8,15,540.5,32.0,4.6,10.5,109.5,278.96,221.71
2017,1,3,8,30,641.0,39.0,4.5,11.0,156.0,364.58,299.28
2017,1,3,8,45,696.0,44.0,4.45,12.0,204.0,433.69,360.74
2017,1,3,9,0,751.0,49.0,4.4,13.0,252.0,506.98,422.93
2017,1,3,9,15,786.5,52.5,4.55,13.5,298.0,569.98,475.76
2017,1,3,9,30,822.0,56.0,4.7,14.0,344.0,634.32,527.85
2017,1,3,9,45,681.0,91.5,4.85,15.0,349.5,616.39,510.59
2017,1,3,10,0,540.0,127.0,5.0,16.0,355.0,573.31,473.23
2017,1,3,10,15,720.0,96.0,5.0,16.5,427.0,706.73,576.72
2017,1,3,10,30,900.0,65.0,5.0,17.0,499.0,829.82,666.44
2017,1,3,10,45,911.0,66.5,5.05,17.5,528.5,868.25,691.78
2017,1,3,11,0,922.0,68.0,5.1,18.0,558.0,904.14,715.52
2017,1,3,11,15,929.0,69.0,5.05,18.0,580.0,933.01,734.78
2017,1,3,11,30,936.0,70.0,5.0,18.0,602.0,958.73,751.78
2017,1,3,11,45,932.5,74.0,4.95,18.5,614.5,975.13,760.68
2017,1,3,12,0,929.0,78.0,4.9,19.0,627.0,987.79,767.07
2017,1,3,12,15,796.0,120.5,4.8,19.0,594.5,928.96,724.17
2017,1,3,12,30,663.0,163.0,4.7,19.0,562.0,860.51,674.63
2017,1,3,12,45,649.0,167.0,4.65,19.0,556.0,851.42,668.17
2017,1,3,13,0,635.0,171.0,4.6,19.0,550.0,839.5,659.45
2017,1,3,13,15,593.5,181.0,4.5,19.0,530.5,798.82,629.66
2017,1,3,13,30,552.0,191.0,4.4,19.0,511.0,764.2,603.78
2017,1,3,13,45,730.0,132.5,4.35,19.0,542.0,859.07,673.97
2017,1,3,14,0,908.0,74.0,4.3,19.0,573.0,919.62,717.24
2017,1,3,14,15,897.5,72.5,4.2,18.5,547.0,887.41,695.71
2017,1,3,14,30,887.0,71.0,4.1,18.0,521.0,852.49,672.78
2017,1,3,14,45,861.5,72.5,4.1,18.0,486.0,806.58,640.84
2017,1,3,15,0,836.0,74.0,4.1,18.0,451.0,766.34,612.79
2017,1,3,15,15,813.5,71.0,3.9,17.5,412.0,714.32,575.88
2017,1,3,15,30,791.0,68.0,3.7,17.0,373.0,661.49,537.75
2017,1,3,15,45,757.0,64.5,3.55,17.0,329.0,599.92,490.47
2017,1,3,16,0,723.0,61.0,3.4,17.0,285.0,539.24,441.52
2017,1,3,16,15,674.5,56.0,3.1,16.0,238.5,469.81,385.26
2017,1,3,16,30,626.0,51.0,2.8,15.0,192.0,406.88,332.0
2017,1,3,16,45,545.0,44.0,2.55,14.0,145.5,327.07,263.37
2017,1,3,17,0,464.0,37.0,2.3,13.0,99.0,255.1,199.09
2017,1,3,17,15,232.0,29.0,2.5,12.5,60.0,136.32,93.5
2017,1,3,17,30,0.0,21.0,2.7,12.0,21.0,19.1,0.0
2017,1,3,17,45,0.0,10.5,2.9,11.5,10.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,5.0,14.5,4.2,1.5,15.0,14.7,0.0
2017,1,4,8,0,10.0,29.0,4.4,2.0,30.0,34.45,21.57
2017,1,4,8,15,30.5,49.0,4.35,2.0,54.0,65.58,51.08
2017,1,4,8,30,51.0,69.0,4.3,2.0,78.0,98.04,80.92
2017,1,4,8,45,61.5,89.0,4.3,2.5,103.5,127.13,107.48
2017,1,4,9,0,72.0,109.0,4.3,3.0,129.0,157.16,134.43
2017,1,4,9,15,81.5,127.5,4.1,3.0,153.5,185.61,159.72
2017,1,4,9,30,91.0,146.0,3.9,3.0,178.0,214.97,185.32
2017,1,4,9,45,45.5,138.0,3.75,3.5,154.0,173.6,147.98
2017,1,4,10,0,0.0,130.0,3.6,4.0,130.0,121.36,100.88
2017,1,4,10,15,5.0,151.5,3.4,4.0,154.0,146.85,122.88
2017,1,4,10,30,10.0,173.0,3.2,4.0,178.0,172.91,145.05
2017,1,4,10,45,11.5,183.0,3.0,4.5,189.0,184.03,153.92
2017,1,4,11,0,13.0,193.0,2.8,5.0,200.0,195.36,162.92
2017,1,4,11,15,6.5,162.0,2.65,5.0,165.5,156.49,129.55
2017,1,4,11,30,0.0,131.0,2.5,5.0,131.0,119.14,97.4
2017,1,4,11,45,8.5,175.0,2.45,5.5,180.5,171.21,141.63
2017,1,4,12,0,17.0,219.0,2.4,6.0,230.0,225.32,186.58
2017,1,4,12,15,38.0,243.0,2.35,6.0,266.5,289.41,239.86
2017,1,4,12,30,59.0,267.0,2.3,6.0,303.0,338.38,280.01
2017,1,4,12,45,321.0,227.5,2.25,6.5,420.5,579.69,478.91
2017,1,4,13,0,583.0,188.0,2.2,7.0,538.0,802.38,649.62
2017,1,4,13,15,516.0,207.0,1.95,7.0,512.5,755.93,609.66
2017,1,4,13,30,449.0,226.0,1.7,7.0,487.0,707.98,571.08
2017,1,4,13,45,488.0,206.5,1.45,7.5,482.5,714.21,574.63
2017,1,4,14,0,527.0,187.0,1.2,8.0,478.0,716.83,574.63
2017,1,4,14,15,505.5,187.5,1.05,8.0,456.5,685.46,550.1
2017,1,4,14,30,484.0,188.0,0.9,8.0,435.0,653.16,525.17
2017,1,4,14,45,622.5,142.0,0.8,8.5,438.5,704.42,564.66
2017,1,4,15,0,761.0,96.0,0.7,9.0,442.0,738.99,587.73
2017,1,4,15,15,737.5,92.0,0.6,8.5,403.5,687.52,550.75
2017,1,4,15,30,714.0,88.0,0.5,8.0,365.0,635.56,513.72
2017,1,4,15,45,688.5,81.5,0.4,8.0,323.5,579.12,470.36
2017,1,4,16,0,663.0,75.0,0.3,8.0,282.0,523.08,426.11
2017,1,4,16,15,612.0,68.5,0.3,7.5,235.5,453.12,371.1
2017,1,4,16,30,561.0,62.0,0.3,7.0,189.0,386.72,316.61
2017,1,4,16,45,488.5,52.0,0.35,6.5,144.0,310.46,252.18
2017,1,4,17,0,416.0,42.0,0.4,6.0,99.0,241.19,190.95
2017,1,4,17,15,283.0,29.0,0.5,5.5,60.5,155.15,110.33
2017,1,4,17,30,150.0,16.0,0.6,5.0,22.0,60.03,0.0
2017,1,4,17,45,75.0,8.0,0.7,5.0,11.0,7.28,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,172.0,14.0,2.15,5.0,29.0,64.44,0.0
2017,1,5,8,0,344.0,28.0,2.3,6.0,58.0,175.18,124.68
2017,1,5,8,15,447.5,37.5,2.4,6.5,102.5,248.41,199.27
2017,1,5,8,30,551.0,47.0,2.5,7.0,147.0,332.97,275.63
2017,1,5,8,45,609.5,54.0,2.7,8.0,194.0,401.51,336.7
2017,1,5,9,0,668.0,61.0,2.9,9.0,241.0,474.93,399.51
2017,1,5,9,15,334.0,74.5,3.15,9.5,164.5,310.25,263.84
2017,1,5,9,30,0.0,88.0,3.4,10.0,88.0,79.94,63.5
2017,1,5,9,45,0.0,99.0,3.7,11.0,99.0,90.24,72.14
2017,1,5,10,0,0.0,110.0,4.0,12.0,110.0,100.61,80.49
2017,1,5,10,15,51.0,163.0,4.15,12.5,188.0,206.84,170.83
2017,1,5,10,30,102.0,216.0,4.3,13.0,266.0,312.41,258.01
2017,1,5,10,45,68.5,216.5,4.5,13.5,251.0,285.39,234.0
2017,1,5,11,0,35.0,217.0,4.7,14.0,236.0,256.74,208.89
2017,1,5,11,15,27.0,216.0,4.7,14.0,231.0,232.16,188.37
2017,1,5,11,30,19.0,215.0,4.7,14.0,226.0,223.37,180.7
2017,1,5,11,45,19.5,220.0,4.7,14.0,231.5,228.91,185.06
2017,1,5,12,0,20.0,225.0,4.7,14.0,237.0,234.54,189.5
2017,1,5,12,15,156.0,250.0,4.75,14.0,344.0,428.68,350.03
2017,1,5,12,30,292.0,275.0,4.8,14.0,451.0,608.92,493.19
2017,1,5,12,45,595.0,182.5,4.9,14.0,540.0,810.15,653.4
2017,1,5,13,0,898.0,90.0,5.0,14.0,629.0,981.35,778.81
2017,1,5,13,15,894.5,89.0,5.05,13.5,618.5,969.82,771.56
2017,1,5,13,30,891.0,88.0,5.1,13.0,608.0,954.85,763.14
2017,1,5,13,45,883.5,87.0,5.2,13.0,590.0,932.83,748.55
2017,1,5,14,0,876.0,86.0,5.3,13.0,572.0,916.6,738.29
2017,1,5,14,15,865.0,84.5,5.3,12.5,546.0,884.45,716.9
2017,1,5,14,30,854.0,83.0,5.3,12.0,520.0,849.66,693.46
2017,1,5,14,45,836.0,81.5,5.35,12.0,486.5,806.67,662.52
2017,1,5,15,0,818.0,80.0,5.4,12.0,453.0,761.92,629.91
2017,1,5,15,15,795.5,77.0,5.35,11.5,414.5,710.53,592.34
2017,1,5,15,30,773.0,74.0,5.3,11.0,376.0,658.34,553.43
2017,1,5,15,45,744.5,69.5,5.25,10.5,333.0,599.92,507.72
2017,1,5,16,0,716.0,65.0,5.2,10.0,290.0,541.92,459.98
2017,1,5,16,15,667.5,59.5,5.05,9.0,243.5,475.4,403.94
2017,1,5,16,30,619.0,54.0,4.9,8.0,197.0,408.97,345.96
2017,1,5,16,45,547.5,46.0,4.8,7.5,150.5,332.48,277.05
2017,1,5,17,0,476.0,38.0,4.7,7.0,104.0,262.83,212.11
2017,1,5,17,15,238.0,31.0,4.75,6.5,64.0,140.31,101.8
2017,1,5,17,30,0.0,24.0,4.8,6.0,24.0,25.63,0.0
2017,1,5,17,45,0.0,12.0,4.85,5.5,12.0,10.91,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,-0.5,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,-1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,-1.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,-1.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,-1.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-1.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-2.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,76.5,18.0,5.3,-3.0,24.5,39.26,0.0
2017,1,6,8,0,153.0,36.0,5.3,-3.0,49.0,115.86,84.96
2017,1,6,8,15,247.0,53.5,5.2,-2.5,90.5,182.27,151.79
2017,1,6,8,30,341.0,71.0,5.1,-2.0,132.0,259.46,223.72
2017,1,6,8,45,414.5,82.0,5.1,-2.0,178.0,328.33,288.27
2017,1,6,9,0,488.0,93.0,5.1,-2.0,224.0,404.26,357.79
2017,1,6,9,15,535.0,101.5,5.1,-1.5,269.0,467.25,413.78
2017,1,6,9,30,582.0,110.0,5.1,-1.0,314.0,537.13,473.89
2017,1,6,9,45,621.0,114.5,5.1,-1.0,356.0,597.26,525.2
2017,1,6,10,0,660.0,119.0,5.1,-1.0,398.0,658.51,576.32
2017,1,6,10,15,330.0,113.0,5.1,-1.0,252.5,410.26,362.55
2017,1,6,10,30,0.0,107.0,5.1,-1.0,107.0,96.54,80.3
2017,1,6,10,45,0.0,121.0,5.1,-1.0,121.0,110.0,92.23
2017,1,6,11,0,0.0,135.0,5.1,-1.0,135.0,123.58,103.98
2017,1,6,11,15,0.0,142.5,5.1,-1.0,142.5,130.75,110.08
2017,1,6,11,30,0.0,150.0,5.1,-1.0,150.0,137.99,116.25
2017,1,6,11,45,2.5,170.0,5.15,-1.0,171.5,160.34,135.69
2017,1,6,12,0,5.0,190.0,5.2,-1.0,193.0,183.11,155.41
2017,1,6,12,15,411.0,161.0,5.25,-0.5,409.5,605.49,525.63
2017,1,6,12,30,817.0,132.0,5.3,0.0,626.0,973.71,818.0
2017,1,6,12,45,823.0,129.0,5.35,0.0,625.5,969.1,812.44
2017,1,6,13,0,829.0,126.0,5.4,0.0,625.0,968.35,812.44
2017,1,6,13,15,824.5,125.5,5.5,0.0,615.0,956.87,804.69
2017,1,6,13,30,820.0,125.0,5.6,0.0,605.0,948.76,799.73
2017,1,6,13,45,822.5,119.5,5.75,0.0,588.5,925.06,783.04
2017,1,6,14,0,825.0,114.0,5.9,0.0,572.0,904.64,768.98
2017,1,6,14,15,813.0,111.5,6.0,0.0,546.0,871.48,744.49
2017,1,6,14,30,801.0,109.0,6.1,0.0,520.0,841.35,722.33
2017,1,6,14,45,792.5,103.5,6.25,0.0,488.5,802.69,693.31
2017,1,6,15,0,784.0,98.0,6.4,0.0,457.0,761.85,662.17
2017,1,6,15,15,760.0,94.0,6.45,0.0,418.0,709.15,620.44
2017,1,6,15,30,736.0,90.0,6.5,0.0,379.0,655.91,577.55
2017,1,6,15,45,716.0,82.0,6.55,0.0,337.0,600.41,530.41
2017,1,6,16,0,696.0,74.0,6.6,0.0,295.0,544.76,481.79
2017,1,6,16,15,646.0,68.0,6.45,0.0,248.0,474.27,418.36
2017,1,6,16,30,596.0,62.0,6.3,0.0,201.0,407.14,356.19
2017,1,6,16,45,532.0,52.0,6.15,-0.5,154.5,332.85,286.77
2017,1,6,17,0,468.0,42.0,6.0,-1.0,108.0,264.58,220.87
2017,1,6,17,15,332.0,30.0,5.85,-1.0,67.5,174.95,132.69
2017,1,6,17,30,196.0,18.0,5.7,-1.0,27.0,90.34,0.0
2017,1,6,17,45,98.0,9.0,5.55,-1.5,13.5,32.96,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,262.0,12.5,3.6,-5.5,35.0,89.34,0.0
2017,1,7,8,0,524.0,25.0,3.8,-5.0,70.0,230.3,170.11
2017,1,7,8,15,624.0,32.0,3.75,-4.5,120.0,309.79,258.03
2017,1,7,8,30,724.0,39.0,3.7,-4.0,170.0,399.41,343.38
2017,1,7,8,45,779.5,43.5,3.7,-3.5,221.5,472.57,412.27
2017,1,7,9,0,835.0,48.0,3.7,-3.0,273.0,545.78,478.48
2017,1,7,9,15,870.0,51.0,3.6,-2.0,322.5,611.35,534.34
2017,1,7,9,30,905.0,54.0,3.5,-1.0,372.0,678.18,588.34
2017,1,7,9,45,929.0,56.5,3.4,-0.5,417.0,737.35,632.77
2017,1,7,10,0,953.0,59.0,3.3,0.0,462.0,795.9,675.39
2017,1,7,10,15,969.0,60.5,3.15,0.0,500.5,845.87,711.12
2017,1,7,10,30,985.0,62.0,3.0,0.0,539.0,893.9,744.59
2017,1,7,10,45,995.5,63.5,2.95,0.5,570.5,934.99,771.7
2017,1,7,11,0,1006.0,65.0,2.9,1.0,602.0,973.22,796.33
2017,1,7,11,15,1013.5,65.5,2.8,1.5,626.0,1004.37,815.02
2017,1,7,11,30,1021.0,66.0,2.7,2.0,650.0,1032.1,831.07
2017,1,7,11,45,1026.0,66.0,2.65,2.5,665.5,1053.23,842.9
2017,1,7,12,0,1031.0,66.0,2.6,3.0,681.0,1070.54,852.11
2017,1,7,12,15,1032.5,66.5,2.6,3.0,687.5,1081.19,858.94
2017,1,7,12,30,1034.0,67.0,2.6,3.0,694.0,1087.78,863.19
2017,1,7,12,45,1033.0,66.5,2.6,3.5,692.0,1086.58,860.72
2017,1,7,13,0,1032.0,66.0,2.6,4.0,690.0,1081.27,855.69
2017,1,7,13,15,1028.5,65.5,2.6,4.0,679.0,1069.5,847.93
2017,1,7,13,30,1025.0,65.0,2.6,4.0,668.0,1053.76,837.63
2017,1,7,13,45,1019.0,64.5,2.6,4.0,648.5,1031.82,823.15
2017,1,7,14,0,1013.0,64.0,2.6,4.0,629.0,1006.21,806.2
2017,1,7,14,15,1003.0,63.0,2.55,4.0,601.5,972.9,783.25
2017,1,7,14,30,993.0,62.0,2.5,4.0,574.0,936.45,758.07
2017,1,7,14,45,976.0,62.0,2.45,4.0,539.0,892.59,727.36
2017,1,7,15,0,959.0,62.0,2.4,4.0,504.0,846.52,694.78
2017,1,7,15,15,939.0,60.0,2.2,3.5,462.5,793.72,656.64
2017,1,7,15,30,919.0,58.0,2.0,3.0,421.0,739.58,616.9
2017,1,7,15,45,890.5,55.0,1.85,3.0,374.5,677.45,569.52
2017,1,7,16,0,862.0,52.0,1.7,3.0,328.0,615.47,519.31
2017,1,7,16,15,818.5,48.5,1.55,2.0,277.5,544.74,461.35
2017,1,7,16,30,775.0,45.0,1.4,1.0,227.0,479.88,405.5
2017,1,7,16,45,704.5,39.5,1.3,0.5,176.0,398.38,333.15
2017,1,7,17,0,634.0,34.0,1.2,0.0,125.0,323.02,263.22
2017,1,7,17,15,498.5,25.5,1.2,-0.5,79.0,227.69,171.64
2017,1,7,17,30,363.0,17.0,1.2,-1.0,33.0,139.42,0.0
2017,1,7,17,45,181.5,8.5,1.25,-1.5,16.5,53.86,0.0
2017,1,7,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,241.5,12.0,2.2,-2.5,33.0,82.4,0.0
2017,1,8,8,0,483.0,24.0,2.5,-2.0,66.0,214.16,155.99
2017,1,8,8,15,582.5,31.0,2.7,-1.5,114.0,290.81,239.09
2017,1,8,8,30,682.0,38.0,2.9,-1.0,162.0,377.78,320.88
2017,1,8,8,45,738.0,42.5,3.15,-0.5,212.0,448.91,387.34
2017,1,8,9,0,794.0,47.0,3.4,0.0,262.0,524.31,454.98
2017,1,8,9,15,829.0,50.0,3.5,0.5,309.5,583.84,506.87
2017,1,8,9,30,864.0,53.0,3.6,1.0,357.0,648.86,561.07
2017,1,8,9,45,886.5,55.5,3.7,2.0,400.5,705.27,603.27
2017,1,8,10,0,909.0,58.0,3.8,3.0,444.0,761.08,643.87
2017,1,8,10,15,925.0,60.0,3.85,3.5,481.0,810.16,679.24
2017,1,8,10,30,941.0,62.0,3.9,4.0,518.0,857.43,712.65
2017,1,8,10,45,950.5,63.5,3.95,4.5,548.5,896.43,739.36
2017,1,8,11,0,960.0,65.0,4.0,5.0,579.0,932.67,763.79
2017,1,8,11,15,967.0,66.0,4.1,5.5,602.0,963.04,784.2
2017,1,8,11,30,974.0,67.0,4.2,6.0,625.0,990.14,802.38
2017,1,8,11,45,975.0,69.0,4.3,6.5,640.0,1009.43,814.93
2017,1,8,12,0,976.0,71.0,4.4,7.0,655.0,1024.97,824.94
2017,1,8,12,15,977.0,71.5,4.45,7.0,661.0,1034.8,832.02
2017,1,8,12,30,978.0,72.0,4.5,7.0,667.0,1040.77,836.55
2017,1,8,12,45,975.5,72.5,4.6,7.5,664.5,1039.49,835.0
2017,1,8,13,0,973.0,73.0,4.7,8.0,662.0,1034.32,830.87
2017,1,8,13,15,968.5,72.5,4.75,8.0,651.5,1022.15,822.92
2017,1,8,13,30,964.0,72.0,4.8,8.0,641.0,1006.26,812.45
2017,1,8,13,45,955.5,71.5,4.9,8.0,621.5,983.04,797.13
2017,1,8,14,0,947.0,71.0,5.0,8.0,602.0,956.46,779.35
2017,1,8,14,15,937.0,70.0,5.0,8.0,575.5,924.74,756.93
2017,1,8,14,30,927.0,69.0,5.0,8.0,549.0,890.12,732.29
2017,1,8,14,45,907.5,69.0,5.0,8.0,515.0,846.21,700.43
2017,1,8,15,0,888.0,69.0,5.0,8.0,481.0,800.46,666.89
2017,1,8,15,15,867.0,66.5,4.7,7.5,441.0,748.92,628.01
2017,1,8,15,30,846.0,64.0,4.4,7.0,401.0,702.29,592.55
2017,1,8,15,45,814.5,61.5,4.1,7.0,356.0,641.26,543.92
2017,1,8,16,0,783.0,59.0,3.8,7.0,311.0,580.7,492.94
2017,1,8,16,15,737.0,54.5,3.35,6.0,263.0,510.21,433.82
2017,1,8,16,30,691.0,50.0,2.9,5.0,215.0,442.43,374.78
2017,1,8,16,45,615.0,44.0,2.45,4.0,166.0,361.79,302.96
2017,1,8,17,0,539.0,38.0,2.0,3.0,117.0,287.84,234.71
2017,1,8,17,15,405.0,28.0,1.95,2.5,74.0,200.65,152.0
2017,1,8,17,30,271.0,18.0,1.9,2.0,31.0,115.48,0.0
2017,1,8,17,45,135.5,9.0,1.9,1.5,15.5,42.79,0.0
2017,1,8,18,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,127.5,16.0,3.0,3.0,27.0,52.09,0.0
2017,1,9,8,0,255.0,32.0,3.4,4.0,54.0,144.7,103.28
2017,1,9,8,15,364.5,43.5,3.45,4.5,97.5,217.64,176.08
2017,1,9,8,30,474.0,55.0,3.5,5.0,141.0,302.54,253.12
2017,1,9,8,45,543.0,62.5,3.6,5.5,188.5,373.48,317.31
2017,1,9,9,0,612.0,70.0,3.7,6.0,236.0,450.32,384.57
2017,1,9,9,15,655.0,75.5,3.95,7.0,281.5,514.32,438.63
2017,1,9,9,30,698.0,81.0,4.2,8.0,327.0,580.69,493.06
2017,1,9,9,45,735.5,83.0,4.5,9.5,370.0,640.91,540.24
2017,1,9,10,0,773.0,85.0,4.8,11.0,413.0,698.27,582.16
2017,1,9,10,15,793.0,88.0,5.1,12.0,449.5,747.48,617.9
2017,1,9,10,30,813.0,91.0,5.4,13.0,486.0,795.48,652.2
2017,1,9,10,45,446.0,165.5,5.7,14.0,384.5,593.42,490.17
2017,1,9,11,0,79.0,240.0,6.0,15.0,283.0,322.45,262.86
2017,1,9,11,15,104.0,255.0,6.15,15.5,313.5,363.62,296.51
2017,1,9,11,30,129.0,270.0,6.3,16.0,344.0,422.89,343.47
2017,1,9,11,45,261.0,259.5,6.5,16.5,414.5,553.56,449.49
2017,1,9,12,0,393.0,249.0,6.7,17.0,485.0,669.85,541.97
2017,1,9,12,15,393.5,252.0,6.7,17.0,490.5,677.3,547.04
2017,1,9,12,30,394.0,255.0,6.7,17.0,496.0,683.19,551.35
2017,1,9,12,45,652.5,169.5,6.75,17.5,567.0,860.01,689.43
2017,1,9,13,0,911.0,84.0,6.8,18.0,638.0,989.25,783.12
2017,1,9,13,15,907.0,83.5,6.7,18.0,628.0,978.12,774.2
2017,1,9,13,30,903.0,83.0,6.6,18.0,618.0,963.49,763.58
2017,1,9,13,45,898.0,81.5,6.55,18.0,600.5,943.28,749.3
2017,1,9,14,0,893.0,80.0,6.5,18.0,583.0,919.81,732.75
2017,1,9,14,15,883.0,78.5,6.35,18.0,557.5,888.77,710.21
2017,1,9,14,30,873.0,77.0,6.2,18.0,532.0,855.01,685.71
2017,1,9,14,45,860.5,74.5,6.1,18.0,500.0,815.41,657.02
2017,1,9,15,0,848.0,72.0,6.0,18.0,468.0,780.76,631.95
2017,1,9,15,15,828.0,69.5,5.7,17.5,429.5,730.91,595.48
2017,1,9,15,30,808.0,67.0,5.4,17.0,391.0,679.99,557.76
2017,1,9,15,45,780.0,63.5,5.15,17.0,347.5,621.66,512.58
2017,1,9,16,0,752.0,60.0,4.9,17.0,304.0,563.61,464.94
2017,1,9,16,15,707.5,55.5,4.5,16.0,257.5,495.4,409.1
2017,1,9,16,30,663.0,51.0,4.1,15.0,211.0,429.81,353.46
2017,1,9,16,45,593.5,44.5,3.75,14.5,163.5,353.06,286.62
2017,1,9,17,0,524.0,38.0,3.4,14.0,116.0,286.22,225.97
2017,1,9,17,15,262.0,35.0,3.4,13.5,74.0,154.89,113.86
2017,1,9,17,30,0.0,32.0,3.4,13.0,32.0,36.85,0.83
2017,1,9,17,45,0.0,16.0,3.4,12.5,16.0,14.55,0.0
2017,1,9,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,105.0,14.5,4.55,11.5,23.5,43.93,0.0
2017,1,10,8,0,210.0,29.0,4.7,12.0,47.0,124.74,86.05
2017,1,10,8,15,270.5,44.5,4.85,12.5,84.0,178.64,140.39
2017,1,10,8,30,331.0,60.0,5.0,13.0,121.0,239.35,195.25
2017,1,10,8,45,369.0,74.5,5.2,13.5,160.0,293.48,243.77
2017,1,10,9,0,407.0,89.0,5.4,14.0,199.0,351.05,293.88
2017,1,10,9,15,431.5,101.5,5.7,14.5,237.0,400.99,336.46
2017,1,10,9,30,456.0,114.0,6.0,15.0,275.0,452.33,379.08
2017,1,10,9,45,472.0,127.0,6.3,16.0,311.5,499.34,416.32
2017,1,10,10,0,488.0,140.0,6.6,17.0,348.0,546.4,452.67
2017,1,10,10,15,484.0,155.0,6.55,17.5,376.5,579.87,477.42
2017,1,10,10,30,480.0,170.0,6.5,18.0,405.0,611.46,500.2
2017,1,10,10,45,493.5,179.0,6.5,19.0,433.0,649.17,526.88
2017,1,10,11,0,507.0,188.0,6.5,20.0,461.0,685.9,552.27
2017,1,10,11,15,488.5,203.5,6.25,20.0,475.5,699.93,560.79
2017,1,10,11,30,470.0,219.0,6.0,20.0,490.0,711.11,567.13
2017,1,10,11,45,671.5,157.0,5.8,20.5,555.5,845.56,667.66
2017,1,10,12,0,873.0,95.0,5.6,21.0,621.0,967.29,751.85
2017,1,10,12,15,875.5,95.5,5.35,21.0,627.5,978.04,756.65
2017,1,10,12,30,878.0,96.0,5.1,21.0,634.0,985.28,759.62
2017,1,10,12,45,877.5,96.0,4.85,21.5,633.0,985.44,756.18
2017,1,10,13,0,877.0,96.0,4.6,22.0,632.0,982.02,750.38
2017,1,10,13,15,873.5,95.5,4.35,22.0,622.0,971.57,741.69
2017,1,10,13,30,870.0,95.0,4.1,22.0,612.0,957.66,731.26
2017,1,10,13,45,864.0,93.5,3.85,22.5,594.5,936.82,714.78
2017,1,10,14,0,858.0,92.0,3.6,23.0,577.0,912.81,696.32
2017,1,10,14,15,847.5,90.0,3.4,23.0,551.5,881.16,674.32
2017,1,10,14,30,837.0,88.0,3.2,23.0,526.0,846.86,650.54
2017,1,10,14,45,835.5,81.5,3.05,23.0,496.0,812.14,626.71
2017,1,10,15,0,834.0,75.0,2.9,23.0,466.0,774.57,600.77
2017,1,10,15,15,813.0,72.5,2.6,22.5,428.0,724.46,565.89
2017,1,10,15,30,792.0,70.0,2.3,22.0,390.0,673.37,529.84
2017,1,10,15,45,763.5,66.0,2.05,21.5,347.0,614.72,487.51
2017,1,10,16,0,735.0,62.0,1.8,21.0,304.0,556.44,442.82
2017,1,10,16,15,690.0,57.5,1.7,20.0,257.0,488.64,390.76
2017,1,10,16,30,645.0,53.0,1.6,19.0,210.0,423.51,338.55
2017,1,10,16,45,574.5,46.5,1.55,18.0,163.0,350.39,277.93
2017,1,10,17,0,504.0,40.0,1.5,17.0,116.0,280.8,217.9
2017,1,10,17,15,378.5,30.0,1.55,16.5,74.5,194.16,141.54
2017,1,10,17,30,253.0,20.0,1.6,16.0,33.0,113.8,25.21
2017,1,10,17,45,126.5,10.0,1.65,15.5,16.5,41.68,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,132.0,15.5,4.5,13.5,27.0,52.55,0.0
2017,1,11,8,0,264.0,31.0,4.7,14.0,54.0,146.14,100.64
2017,1,11,8,15,371.0,42.0,5.1,14.5,97.0,217.68,170.11
2017,1,11,8,30,478.0,53.0,5.5,15.0,140.0,300.99,243.97
2017,1,11,8,45,540.5,61.0,5.95,15.5,186.5,369.14,304.73
2017,1,11,9,0,603.0,69.0,6.4,16.0,233.0,442.67,368.45
2017,1,11,9,15,646.0,74.0,6.7,16.5,278.5,505.67,421.85
2017,1,11,9,30,689.0,79.0,7.0,17.0,324.0,571.08,475.74
2017,1,11,9,45,721.0,82.5,7.3,18.0,366.0,628.92,521.28
2017,1,11,10,0,753.0,86.0,7.6,19.0,408.0,683.54,561.71
2017,1,11,10,15,773.5,89.0,7.65,19.5,444.5,732.58,597.44
2017,1,11,10,30,794.0,92.0,7.7,20.0,481.0,780.52,631.79
2017,1,11,10,45,810.5,93.5,7.75,20.5,511.0,821.88,660.71
2017,1,11,11,0,827.0,95.0,7.8,21.0,541.0,861.27,687.88
