Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,17,45,37.0,15.5,2.65,15.5,18.5,24.09,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,10.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,1,22,7,45,183.5,15.5,9.7,10.5,33.0,77.44,0.0
2017,1,22,8,0,367.0,31.0,9.8,11.0,66.0,176.25,127.72
2017,1,22,8,15,475.0,40.0,9.9,11.5,114.0,250.98,199.66
2017,1,22,8,30,583.0,49.0,10.0,12.0,162.0,337.63,278.46
2017,1,22,8,45,650.5,54.0,10.15,12.5,213.0,407.29,342.3
2017,1,22,9,0,718.0,59.0,10.3,13.0,264.0,486.15,412.06
2017,1,22,9,15,757.5,63.0,10.3,13.0,313.0,552.01,469.84
2017,1,22,9,30,797.0,67.0,10.3,13.0,362.0,619.75,527.64
2017,1,22,9,45,824.5,70.0,10.3,13.5,407.0,679.36,575.44
2017,1,22,10,0,852.0,73.0,10.3,14.0,452.0,738.94,621.01
2017,1,22,10,15,870.0,75.5,10.25,14.0,491.5,790.05,660.18
2017,1,22,10,30,888.0,78.0,10.2,14.0,531.0,832.33,691.96
2017,1,22,10,45,898.0,81.0,10.15,14.5,563.0,873.43,721.24
2017,1,22,11,0,908.0,84.0,10.1,15.0,595.0,911.98,748.25
2017,1,22,11,15,917.0,85.5,10.05,15.0,620.0,945.03,772.3
2017,1,22,11,30,926.0,87.0,10.0,15.0,645.0,975.06,794.02
2017,1,22,11,45,938.0,84.5,9.95,15.5,663.0,999.84,810.26
2017,1,22,12,0,950.0,82.0,9.9,16.0,681.0,1021.31,824.01
2017,1,22,12,15,953.5,82.5,9.8,16.0,690.0,1034.71,833.2
2017,1,22,12,30,957.0,83.0,9.7,16.0,699.0,1044.32,839.73
2017,1,22,12,45,960.5,81.5,9.6,16.5,700.0,1047.63,840.12
2017,1,22,13,0,964.0,80.0,9.5,17.0,701.0,1047.03,837.8
2017,1,22,13,15,963.0,79.5,9.4,17.0,692.5,1039.37,832.05
2017,1,22,13,30,962.0,79.0,9.3,17.0,684.0,1027.86,823.64
2017,1,22,13,45,962.0,76.5,9.2,17.0,668.0,1011.01,811.44
2017,1,22,14,0,962.0,74.0,9.1,17.0,652.0,990.39,796.58
2017,1,22,14,15,954.5,73.0,8.95,17.0,627.0,961.15,775.22
2017,1,22,14,30,947.0,72.0,8.8,17.0,602.0,928.7,751.52
2017,1,22,14,45,936.0,70.0,8.65,17.0,569.5,889.01,722.32
2017,1,22,15,0,925.0,68.0,8.5,17.0,537.0,846.73,691.08
2017,1,22,15,15,908.0,66.0,8.2,16.5,497.5,797.43,655.09
2017,1,22,15,30,891.0,64.0,7.9,16.0,458.0,746.52,617.46
2017,1,22,15,45,867.0,61.5,7.6,16.0,412.5,688.81,572.8
2017,1,22,16,0,843.0,59.0,7.3,16.0,367.0,635.8,530.24
2017,1,22,16,15,806.5,55.0,6.8,15.5,317.5,567.76,473.78
2017,1,22,16,30,770.0,51.0,6.3,15.0,268.0,501.34,416.98
2017,1,22,16,45,711.5,46.5,5.85,14.5,216.5,425.35,350.61
2017,1,22,17,0,653.0,42.0,5.4,14.0,165.0,354.08,286.18
2017,1,22,17,15,550.5,34.0,5.15,13.5,116.0,267.26,208.13
2017,1,22,17,30,448.0,26.0,4.9,13.0,67.0,191.45,133.62
2017,1,22,17,45,224.0,13.0,4.65,12.5,33.5,82.29,0.0
2017,1,22,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,236.5,13.0,1.3,8.0,36.0,88.03,0.0
2017,1,23,8,0,473.0,26.0,1.4,9.0,72.0,202.76,146.77
2017,1,23,8,15,569.0,33.0,1.3,9.5,121.0,276.79,217.62
2017,1,23,8,30,665.0,40.0,1.2,10.0,170.0,361.03,291.9
2017,1,23,8,45,711.5,46.5,1.15,11.0,220.5,429.29,350.5
2017,1,23,9,0,758.0,53.0,1.1,12.0,271.0,501.15,408.89
2017,1,23,9,15,794.5,56.5,1.35,12.5,320.0,566.45,462.2
2017,1,23,9,30,831.0,60.0,1.6,13.0,369.0,633.33,514.96
2017,1,23,9,45,857.0,62.0,1.9,14.0,414.0,686.47,553.9
2017,1,23,10,0,883.0,64.0,2.2,15.0,459.0,744.53,594.82
2017,1,23,10,15,900.0,66.0,2.45,15.5,498.5,794.98,630.15
2017,1,23,10,30,917.0,68.0,2.7,16.0,538.0,843.82,663.92
2017,1,23,10,45,930.0,69.0,2.95,16.5,570.5,886.07,692.65
2017,1,23,11,0,943.0,70.0,3.2,17.0,603.0,925.87,719.47
2017,1,23,11,15,951.0,71.0,3.3,17.5,628.0,958.4,740.01
2017,1,23,11,30,959.0,72.0,3.4,18.0,653.0,987.73,758.34
2017,1,23,11,45,964.0,72.5,3.55,18.5,669.5,1010.23,772.37
2017,1,23,12,0,969.0,73.0,3.7,19.0,686.0,1029.11,784.04
2017,1,23,12,15,971.0,73.0,3.75,19.0,694.5,1040.7,791.67
2017,1,23,12,30,973.0,73.0,3.8,19.0,703.0,1048.41,796.9
2017,1,23,12,45,972.5,73.0,3.9,19.5,702.5,1049.75,796.86
2017,1,23,13,0,972.0,73.0,4.0,20.0,702.0,1047.13,794.37
2017,1,23,13,15,969.5,72.5,3.95,20.0,693.0,1038.02,788.14
2017,1,23,13,30,967.0,72.0,3.9,20.0,684.0,1025.04,779.51
2017,1,23,13,45,961.5,71.5,3.9,20.5,666.5,1005.43,765.41
2017,1,23,14,0,956.0,71.0,3.9,21.0,649.0,982.23,749.04
2017,1,23,14,15,948.0,70.0,3.75,21.0,624.0,952.69,728.92
2017,1,23,14,30,940.0,69.0,3.6,21.0,599.0,919.98,706.68
2017,1,23,14,45,926.0,68.0,3.45,21.0,566.0,879.19,678.79
2017,1,23,15,0,912.0,67.0,3.3,21.0,533.0,836.03,649.15
2017,1,23,15,15,895.0,65.0,2.9,20.5,493.5,787.18,614.99
2017,1,23,15,30,878.0,63.0,2.5,20.0,454.0,736.75,579.27
2017,1,23,15,45,854.5,60.5,2.1,19.5,409.5,679.9,538.27
2017,1,23,16,0,831.0,58.0,1.7,19.0,365.0,627.75,499.04
2017,1,23,16,15,795.5,54.5,1.6,18.0,316.0,561.46,449.36
2017,1,23,16,30,760.0,51.0,1.5,17.0,267.0,496.7,398.74
2017,1,23,16,45,704.0,46.0,1.45,16.0,216.5,421.81,338.06
2017,1,23,17,0,648.0,41.0,1.4,15.0,166.0,351.49,278.24
2017,1,23,17,15,549.0,33.5,1.45,14.5,117.0,266.76,204.78
2017,1,23,17,30,450.0,26.0,1.5,14.0,68.0,192.66,134.59
2017,1,23,17,45,225.0,13.0,1.6,13.5,34.0,83.19,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,24,7,45,144.5,16.5,4.85,10.5,30.5,67.67,0.0
2017,1,24,8,0,289.0,33.0,5.1,11.0,61.0,151.08,109.92
2017,1,24,8,15,362.0,46.5,5.2,12.0,103.5,212.24,167.9
2017,1,24,8,30,435.0,60.0,5.3,13.0,146.0,281.72,230.09
2017,1,24,8,45,499.5,66.5,5.4,14.0,191.0,347.26,287.86
2017,1,24,9,0,564.0,73.0,5.5,15.0,236.0,418.45,348.57
2017,1,24,9,15,549.0,91.0,5.65,15.5,272.5,459.34,382.98
2017,1,24,9,30,534.0,109.0,5.8,16.0,309.0,492.02,409.56
2017,1,24,9,45,685.0,91.0,6.0,17.0,379.5,609.04,503.62
2017,1,24,10,0,836.0,73.0,6.2,18.0,450.0,726.81,593.05
2017,1,24,10,15,854.5,75.5,6.25,18.5,489.0,777.87,629.1
2017,1,24,10,30,873.0,78.0,6.3,19.0,528.0,820.22,658.31
2017,1,24,10,45,887.5,79.5,6.35,20.0,560.5,863.03,686.21
2017,1,24,11,0,902.0,81.0,6.4,21.0,593.0,903.61,712.04
2017,1,24,11,15,911.0,82.0,6.35,21.5,618.0,936.09,732.62
2017,1,24,11,30,920.0,83.0,6.3,22.0,643.0,965.56,750.92
2017,1,24,11,45,933.5,80.5,6.3,22.5,662.0,991.83,767.15
2017,1,24,12,0,947.0,78.0,6.3,23.0,681.0,1014.84,781.08
2017,1,24,12,15,950.0,78.5,6.2,23.0,689.5,1027.89,789.03
2017,1,24,12,30,953.0,79.0,6.1,23.0,698.0,1037.14,794.5
2017,1,24,12,45,954.5,78.5,6.05,23.5,698.5,1039.85,794.32
2017,1,24,13,0,956.0,78.0,6.0,24.0,699.0,1038.67,791.66
2017,1,24,13,15,953.5,77.5,5.85,24.0,690.5,1029.71,784.71
2017,1,24,13,30,951.0,77.0,5.7,24.0,682.0,1016.95,775.34
2017,1,24,13,45,944.5,77.0,5.55,24.0,664.5,997.27,761.36
2017,1,24,14,0,938.0,77.0,5.4,24.0,647.0,974.1,745.13
2017,1,24,14,15,929.5,76.0,5.15,24.0,622.0,944.53,723.87
2017,1,24,14,30,921.0,75.0,4.9,24.0,597.0,911.87,700.56
2017,1,24,14,45,909.0,73.5,4.7,24.0,564.5,872.72,673.07
2017,1,24,15,0,897.0,72.0,4.5,24.0,532.0,831.12,643.84
2017,1,24,15,15,759.5,94.5,4.15,23.5,464.0,724.43,568.21
2017,1,24,15,30,622.0,117.0,3.8,23.0,396.0,621.03,492.62
2017,1,24,15,45,593.5,111.5,3.45,22.5,356.5,566.69,452.12
2017,1,24,16,0,565.0,106.0,3.1,22.0,317.0,512.99,410.89
2017,1,24,16,15,543.0,94.0,2.85,21.0,274.5,457.47,368.3
2017,1,24,16,30,521.0,82.0,2.6,20.0,232.0,402.8,324.78
2017,1,24,16,45,471.5,71.0,2.35,19.5,187.5,336.49,269.75
2017,1,24,17,0,422.0,60.0,2.1,19.0,143.0,274.58,216.69
2017,1,24,17,15,353.5,46.0,2.1,18.5,101.0,207.26,158.41
2017,1,24,17,30,285.0,32.0,2.1,18.0,59.0,147.83,103.44
2017,1,24,17,45,142.5,16.0,2.15,17.5,29.5,65.78,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,7,45,214.5,15.0,4.3,8.5,36.5,85.27,0.0
2017,1,25,8,0,429.0,30.0,4.5,9.0,73.0,194.56,143.07
2017,1,25,8,15,530.0,38.0,4.65,9.5,122.0,265.55,211.49
2017,1,25,8,30,631.0,46.0,4.8,10.0,171.0,351.25,289.09
2017,1,25,8,45,579.0,62.0,4.95,11.0,201.5,382.0,319.32
2017,1,25,9,0,527.0,78.0,5.1,12.0,232.0,402.98,338.92
2017,1,25,9,15,510.5,97.5,5.1,12.0,267.5,437.77,369.24
2017,1,25,9,30,494.0,117.0,5.1,12.0,303.0,474.79,399.93
2017,1,25,9,45,514.5,129.5,5.2,12.5,343.5,526.81,441.7
2017,1,25,10,0,535.0,142.0,5.3,13.0,384.0,579.23,482.73
2017,1,25,10,15,717.5,109.0,5.3,13.0,463.0,713.94,589.75
2017,1,25,10,30,900.0,76.0,5.3,13.0,542.0,840.07,684.24
2017,1,25,10,45,913.0,77.0,5.35,13.5,574.5,881.97,712.47
2017,1,25,11,0,926.0,78.0,5.4,14.0,607.0,921.47,739.09
2017,1,25,11,15,653.5,169.0,5.4,14.5,550.0,817.4,658.99
2017,1,25,11,30,381.0,260.0,5.4,15.0,493.0,658.45,531.43
2017,1,25,11,45,667.0,171.0,5.45,15.5,592.0,860.86,688.82
2017,1,25,12,0,953.0,82.0,5.5,16.0,691.0,1026.24,806.21
2017,1,25,12,15,744.0,156.0,5.5,16.0,635.5,936.39,740.03
2017,1,25,12,30,535.0,230.0,5.5,16.0,580.0,812.54,647.36
2017,1,25,12,45,399.5,269.5,5.55,16.5,531.0,707.39,564.97
2017,1,25,13,0,264.0,309.0,5.6,17.0,482.0,620.23,494.27
2017,1,25,13,15,319.0,293.0,5.6,17.0,499.0,653.27,521.66
2017,1,25,13,30,374.0,277.0,5.6,17.0,516.0,684.09,546.82
2017,1,25,13,45,514.0,223.5,5.6,17.0,543.5,767.47,613.71
2017,1,25,14,0,654.0,170.0,5.6,17.0,571.0,834.36,666.2
2017,1,25,14,15,563.5,191.5,5.5,16.5,527.0,753.93,606.45
2017,1,25,14,30,473.0,213.0,5.4,16.0,483.0,682.65,551.9
2017,1,25,14,45,489.5,195.5,5.35,16.0,461.5,662.12,537.7
2017,1,25,15,0,506.0,178.0,5.3,16.0,440.0,638.7,520.92
2017,1,25,15,15,395.5,183.5,5.1,15.5,379.0,538.49,441.79
2017,1,25,15,30,285.0,189.0,4.9,15.0,318.0,433.13,357.35
2017,1,25,15,45,275.5,172.0,4.75,15.0,287.0,394.85,326.96
2017,1,25,16,0,266.0,155.0,4.6,15.0,256.0,356.8,296.04
2017,1,25,16,15,257.0,135.0,4.25,14.0,222.0,315.82,262.97
2017,1,25,16,30,248.0,115.0,3.9,13.0,188.0,275.24,229.32
2017,1,25,16,45,226.0,95.5,3.55,12.5,152.5,229.25,189.68
2017,1,25,17,0,204.0,76.0,3.2,12.0,117.0,185.34,150.83
2017,1,25,17,15,169.0,56.0,3.25,11.5,83.0,137.87,108.41
2017,1,25,17,30,134.0,36.0,3.3,11.0,49.0,94.01,67.58
2017,1,25,17,45,67.0,18.0,3.35,10.5,24.5,41.99,0.0
2017,1,25,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,26,7,45,74.5,18.0,2.75,3.0,25.5,44.08,1.11
2017,1,26,8,0,149.0,36.0,3.1,4.0,51.0,106.01,79.37
2017,1,26,8,15,181.5,55.5,3.15,5.0,84.5,141.88,114.55
2017,1,26,8,30,214.0,75.0,3.2,6.0,118.0,188.36,157.01
2017,1,26,8,45,233.0,93.5,3.3,7.0,152.0,230.14,194.52
2017,1,26,9,0,252.0,112.0,3.4,8.0,186.0,273.67,232.32
2017,1,26,9,15,289.0,128.5,3.4,8.0,227.0,327.32,278.52
2017,1,26,9,30,326.0,145.0,3.4,8.0,268.0,384.13,326.33
2017,1,26,9,45,366.5,157.0,3.45,8.5,311.0,440.84,372.63
2017,1,26,10,0,407.0,169.0,3.5,9.0,354.0,514.09,430.79
2017,1,26,10,15,667.0,121.0,3.35,9.0,455.0,688.08,570.7
2017,1,26,10,30,927.0,73.0,3.2,9.0,556.0,858.73,696.18
2017,1,26,10,45,938.5,74.5,3.1,9.5,589.0,900.96,722.14
2017,1,26,11,0,950.0,76.0,3.0,10.0,622.0,940.59,746.82
2017,1,26,11,15,958.5,77.5,2.85,10.0,647.5,974.65,768.12
2017,1,26,11,30,967.0,79.0,2.7,10.0,673.0,1005.51,786.91
2017,1,26,11,45,971.0,80.0,2.6,10.5,690.0,1028.08,798.84
2017,1,26,12,0,975.0,81.0,2.5,11.0,707.0,1046.95,808.25
2017,1,26,12,15,977.5,81.5,2.35,11.0,716.0,1059.93,814.54
2017,1,26,12,30,980.0,82.0,2.2,11.0,725.0,1069.0,818.25
2017,1,26,12,45,979.5,82.0,2.1,11.0,725.0,1070.54,817.69
2017,1,26,13,0,979.0,82.0,2.0,11.0,725.0,1068.08,814.68
2017,1,26,13,15,976.0,81.5,1.85,11.0,715.5,1058.59,806.41
2017,1,26,13,30,973.0,81.0,1.7,11.0,706.0,1045.19,795.73
2017,1,26,13,45,966.5,80.5,1.6,11.5,688.5,1024.64,779.83
2017,1,26,14,0,960.0,80.0,1.5,12.0,671.0,1000.49,761.78
2017,1,26,14,15,951.0,79.0,1.5,12.0,645.0,970.0,742.64
2017,1,26,14,30,942.0,78.0,1.5,12.0,619.0,936.34,721.37
2017,1,26,14,45,928.5,76.5,1.5,12.0,585.5,895.28,694.89
2017,1,26,15,0,915.0,75.0,1.5,12.0,552.0,851.77,666.51
2017,1,26,15,15,897.5,72.5,1.4,12.0,511.5,801.72,631.94
2017,1,26,15,30,880.0,70.0,1.3,12.0,471.0,750.1,595.89
2017,1,26,15,45,854.5,67.5,1.25,12.0,425.5,697.21,558.91
2017,1,26,16,0,829.0,65.0,1.2,12.0,380.0,637.86,515.3
2017,1,26,16,15,792.5,61.0,1.1,11.0,330.0,570.12,464.08
2017,1,26,16,30,756.0,57.0,1.0,10.0,280.0,503.97,411.93
2017,1,26,16,45,697.0,52.0,0.9,9.5,228.0,427.31,348.45
2017,1,26,17,0,638.0,47.0,0.8,9.0,176.0,355.41,286.35
2017,1,26,17,15,541.0,39.0,0.9,8.0,126.5,270.76,213.19
2017,1,26,17,30,444.0,31.0,1.0,7.0,77.0,200.33,147.62
2017,1,26,17,45,222.0,15.5,1.1,6.5,38.5,88.22,12.74
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,45,67.5,19.0,2.8,2.0,26.0,43.44,4.52
2017,1,27,8,0,135.0,38.0,3.1,3.0,52.0,96.44,72.32
2017,1,27,8,15,173.0,58.0,3.15,3.5,86.5,141.39,114.94
2017,1,27,8,30,211.0,78.0,3.2,4.0,121.0,190.37,159.91
2017,1,27,8,45,242.5,94.5,3.25,5.0,156.5,235.72,200.71
2017,1,27,9,0,274.0,111.0,3.3,6.0,192.0,284.3,243.11
2017,1,27,9,15,148.5,128.5,3.55,6.5,173.0,231.06,196.95
2017,1,27,9,30,23.0,146.0,3.8,7.0,154.0,154.48,128.97
2017,1,27,9,45,23.5,162.5,4.1,8.0,172.0,171.6,142.99
2017,1,27,10,0,24.0,179.0,4.4,9.0,190.0,188.86,156.73
2017,1,27,10,15,171.0,200.5,4.3,9.0,289.0,353.49,297.42
2017,1,27,10,30,318.0,222.0,4.2,9.0,388.0,519.66,433.7
2017,1,27,10,45,373.5,224.5,4.1,9.5,431.0,580.45,480.46
2017,1,27,11,0,429.0,227.0,4.0,10.0,474.0,659.32,540.25
2017,1,27,11,15,345.5,257.0,3.85,10.0,461.5,613.83,501.59
2017,1,27,11,30,262.0,287.0,3.7,10.0,449.0,578.87,471.21
2017,1,27,11,45,283.0,291.5,3.6,10.5,471.0,609.02,493.53
2017,1,27,12,0,304.0,296.0,3.5,11.0,493.0,638.73,514.89
2017,1,27,12,15,330.0,294.5,3.4,11.0,510.5,665.57,535.11
2017,1,27,12,30,356.0,293.0,3.3,11.0,528.0,691.46,554.51
2017,1,27,12,45,191.0,277.0,3.2,11.5,403.0,492.2,397.81
2017,1,27,13,0,26.0,261.0,3.1,12.0,278.0,274.92,221.25
2017,1,27,13,15,171.5,277.5,3.0,12.0,388.5,472.34,382.91
2017,1,27,13,30,317.0,294.0,2.9,12.0,499.0,649.08,519.97
2017,1,27,13,45,312.5,286.5,2.85,12.0,484.5,631.39,505.66
2017,1,27,14,0,308.0,279.0,2.8,12.0,470.0,612.61,491.9
2017,1,27,14,15,230.5,275.5,2.75,11.5,415.5,514.1,416.36
2017,1,27,14,30,153.0,272.0,2.7,11.0,361.0,436.15,355.09
2017,1,27,14,45,200.0,253.0,2.7,11.0,362.5,450.23,368.67
2017,1,27,15,0,247.0,234.0,2.7,11.0,364.0,475.69,390.37
2017,1,27,15,15,154.5,214.5,2.65,11.0,293.5,357.23,294.73
2017,1,27,15,30,62.0,195.0,2.6,11.0,223.0,247.63,204.19
2017,1,27,15,45,54.5,177.5,2.55,11.0,201.0,221.55,183.2
2017,1,27,16,0,47.0,160.0,2.5,11.0,179.0,196.23,162.32
2017,1,27,16,15,42.0,139.5,2.15,10.0,154.5,169.61,140.57
2017,1,27,16,30,37.0,119.0,1.8,9.0,130.0,143.56,118.84
2017,1,27,16,45,28.0,98.0,1.5,8.5,105.5,115.43,94.62
2017,1,27,17,0,19.0,77.0,1.2,8.0,81.0,88.26,70.84
2017,1,27,17,15,9.5,55.5,1.15,7.5,57.5,57.1,43.41
2017,1,27,17,30,0.0,34.0,1.1,7.0,34.0,31.89,20.91
2017,1,27,17,45,0.0,17.0,1.1,6.5,17.0,14.99,0.0
2017,1,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,28,7,45,116.5,18.5,3.85,3.5,31.0,60.75,12.53
2017,1,28,8,0,233.0,37.0,4.0,4.0,62.0,134.27,101.64
2017,1,28,8,15,290.5,53.5,4.25,4.5,102.0,188.86,153.78
2017,1,28,8,30,348.0,70.0,4.5,5.0,142.0,250.05,210.19
2017,1,28,8,45,407.0,79.5,4.8,6.0,185.0,309.96,264.32
2017,1,28,9,0,466.0,89.0,5.1,7.0,228.0,375.72,322.06
2017,1,28,9,15,655.0,77.5,5.1,7.5,309.0,507.55,434.51
2017,1,28,9,30,844.0,66.0,5.1,8.0,390.0,648.08,550.66
2017,1,28,9,45,878.5,66.5,5.15,9.0,438.5,706.62,594.59
2017,1,28,10,0,913.0,67.0,5.2,10.0,487.0,770.58,640.8
2017,1,28,10,15,930.5,69.0,5.05,10.5,528.5,823.11,677.26
2017,1,28,10,30,948.0,71.0,4.9,11.0,570.0,873.98,711.6
2017,1,28,10,45,964.0,71.0,4.8,11.5,604.5,919.09,741.23
2017,1,28,11,0,980.0,71.0,4.7,12.0,639.0,961.8,768.58
2017,1,28,11,15,988.0,72.0,4.6,12.0,665.5,995.76,790.69
2017,1,28,11,30,996.0,73.0,4.5,12.0,692.0,1026.37,810.28
2017,1,28,11,45,1000.0,74.5,4.45,12.5,709.5,1050.26,823.96
2017,1,28,12,0,1004.0,76.0,4.4,13.0,727.0,1070.32,834.99
2017,1,28,12,15,1006.0,76.0,4.4,13.0,736.0,1082.64,842.9
2017,1,28,12,30,1008.0,76.0,4.4,13.0,745.0,1090.91,848.23
2017,1,28,12,45,1008.5,76.0,4.4,13.0,745.0,1093.61,849.92
2017,1,28,13,0,1009.0,76.0,4.4,13.0,745.0,1092.17,848.99
2017,1,28,13,15,1006.5,75.5,4.35,13.0,736.0,1083.06,842.41
2017,1,28,13,30,1004.0,75.0,4.3,13.0,727.0,1069.9,833.26
2017,1,28,13,45,998.5,74.0,4.3,13.0,709.5,1049.28,819.68
2017,1,28,14,0,993.0,73.0,4.3,13.0,692.0,1024.89,803.6
2017,1,28,14,15,985.5,72.0,4.25,13.0,666.0,995.04,783.24
2017,1,28,14,30,978.0,71.0,4.2,13.0,640.0,961.82,760.69
2017,1,28,14,45,963.5,71.0,4.2,13.0,606.0,920.65,732.66
2017,1,28,15,0,949.0,71.0,4.2,13.0,572.0,876.96,702.58
2017,1,28,15,15,932.5,69.0,4.05,12.5,531.5,827.0,668.16
2017,1,28,15,30,916.0,67.0,3.9,12.0,491.0,775.26,631.91
2017,1,28,15,45,893.0,64.0,3.75,12.0,444.5,716.25,588.38
2017,1,28,16,0,870.0,61.0,3.6,12.0,398.0,656.7,543.19
2017,1,28,16,15,835.5,57.5,3.1,11.0,347.0,593.77,492.75
2017,1,28,16,30,801.0,54.0,2.6,10.0,296.0,527.1,437.64
2017,1,28,16,45,747.0,49.5,2.15,9.0,243.0,451.08,373.06
2017,1,28,17,0,693.0,45.0,1.7,8.0,190.0,379.26,309.52
2017,1,28,17,15,601.0,37.5,1.65,7.5,138.0,293.9,233.59
2017,1,28,17,30,509.0,30.0,1.6,7.0,86.0,218.19,162.84
2017,1,28,17,45,254.5,15.0,1.6,6.5,43.0,96.46,33.8
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,255.0,14.0,4.55,3.5,42.0,93.9,27.4
2017,1,29,8,0,510.0,28.0,4.7,4.0,84.0,214.33,162.3
2017,1,29,8,15,601.5,35.0,4.55,5.0,134.5,288.82,234.01
2017,1,29,8,30,693.0,42.0,4.4,6.0,185.0,373.04,310.99
2017,1,29,8,45,747.5,45.5,4.25,7.0,238.0,443.69,374.42
2017,1,29,9,0,802.0,49.0,4.1,8.0,291.0,514.75,435.38
2017,1,29,9,15,835.5,52.0,4.1,9.0,341.0,579.6,488.9
2017,1,29,9,30,869.0,55.0,4.1,10.0,391.0,645.79,541.17
2017,1,29,9,45,891.0,57.5,4.2,11.5,437.0,704.15,582.74
2017,1,29,10,0,913.0,60.0,4.3,13.0,483.0,761.92,622.21
2017,1,29,10,15,929.0,62.0,4.45,13.5,523.0,813.39,658.69
2017,1,29,10,30,945.0,64.0,4.6,14.0,563.0,863.08,693.4
2017,1,29,10,45,954.0,66.5,4.8,15.0,596.5,905.31,721.27
2017,1,29,11,0,963.0,69.0,5.0,16.0,630.0,944.73,746.85
2017,1,29,11,15,970.5,70.0,4.95,16.0,656.0,977.88,768.81
2017,1,29,11,30,978.0,71.0,4.9,16.0,682.0,1007.72,788.35
2017,1,29,11,45,980.5,73.0,4.9,16.5,699.0,1030.54,801.82
2017,1,29,12,0,983.0,75.0,4.9,17.0,716.0,1049.56,812.72
2017,1,29,12,15,985.0,75.5,4.85,17.0,725.0,1062.35,820.52
2017,1,29,12,30,987.0,76.0,4.8,17.0,734.0,1071.17,825.75
2017,1,29,12,45,985.5,77.0,4.75,17.5,734.0,1073.12,824.82
2017,1,29,13,0,984.0,78.0,4.7,18.0,734.0,1071.04,821.35
2017,1,29,13,15,982.0,77.5,4.6,18.0,725.5,1062.6,814.84
2017,1,29,13,30,980.0,77.0,4.5,18.0,717.0,1050.2,805.84
2017,1,29,13,45,974.5,76.5,4.4,18.0,699.5,1030.56,792.06
2017,1,29,14,0,969.0,76.0,4.3,18.0,682.0,1007.24,776.2
2017,1,29,14,15,961.0,75.0,4.2,18.0,656.5,977.46,756.05
2017,1,29,14,30,953.0,74.0,4.1,18.0,631.0,944.42,733.69
2017,1,29,14,45,936.0,74.5,4.0,18.0,597.0,902.42,704.97
2017,1,29,15,0,919.0,75.0,3.9,18.0,563.0,858.15,674.51
2017,1,29,15,15,902.0,73.0,3.45,17.5,523.5,808.85,639.65
2017,1,29,15,30,885.0,71.0,3.0,17.0,484.0,757.91,603.18
2017,1,29,15,45,862.0,68.0,2.65,16.5,438.0,705.8,565.84
2017,1,29,16,0,839.0,65.0,2.3,16.0,392.0,646.98,521.96
2017,1,29,16,15,804.5,61.0,2.05,15.0,342.0,579.77,470.49
2017,1,29,16,30,770.0,57.0,1.8,14.0,292.0,513.94,418.13
2017,1,29,16,45,716.0,52.0,1.6,13.0,240.0,438.81,356.49
2017,1,29,17,0,662.0,47.0,1.4,12.0,188.0,367.94,295.75
2017,1,29,17,15,570.5,39.5,1.4,11.5,137.0,284.32,222.91
2017,1,29,17,30,479.0,32.0,1.4,11.0,86.0,210.2,155.35
2017,1,29,17,45,239.5,16.0,1.4,10.5,43.0,95.28,39.49
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,7,45,262.5,14.5,4.15,8.0,43.5,96.5,32.94
2017,1,30,8,0,525.0,29.0,4.4,9.0,87.0,219.83,163.86
2017,1,30,8,15,615.0,35.5,4.2,9.5,138.5,294.21,234.35
2017,1,30,8,30,705.0,42.0,4.0,10.0,190.0,378.02,310.02
2017,1,30,8,45,757.5,46.0,3.85,11.0,243.0,448.98,372.53
2017,1,30,9,0,810.0,50.0,3.7,12.0,296.0,520.2,432.5
2017,1,30,9,15,843.5,53.5,3.5,13.0,347.0,586.18,485.29
2017,1,30,9,30,877.0,57.0,3.3,14.0,398.0,653.49,536.48
2017,1,30,9,45,900.0,59.0,3.15,15.0,444.5,712.38,577.24
2017,1,30,10,0,923.0,61.0,3.0,16.0,491.0,770.75,615.69
2017,1,30,10,15,938.5,63.0,3.15,17.0,531.5,822.32,649.68
2017,1,30,10,30,954.0,65.0,3.3,18.0,572.0,872.05,681.74
2017,1,30,10,45,965.5,66.0,3.45,19.5,605.5,914.94,707.11
2017,1,30,11,0,977.0,67.0,3.6,21.0,639.0,955.14,730.19
2017,1,30,11,15,984.0,68.0,3.5,21.0,665.0,988.28,750.7
2017,1,30,11,30,991.0,69.0,3.4,21.0,691.0,1018.04,768.82
2017,1,30,11,45,996.0,69.5,3.3,21.5,708.5,1041.7,781.27
2017,1,30,12,0,1001.0,70.0,3.2,22.0,726.0,1061.58,791.2
2017,1,30,12,15,1003.0,70.5,3.15,22.0,735.0,1074.62,798.66
2017,1,30,12,30,1005.0,71.0,3.1,22.0,744.0,1083.61,803.67
2017,1,30,12,45,1004.5,71.0,3.05,22.5,744.0,1085.41,802.61
2017,1,30,13,0,1004.0,71.0,3.0,23.0,744.0,1083.09,799.12
2017,1,30,13,15,1001.5,70.5,2.95,23.0,735.5,1074.07,793.04
2017,1,30,13,30,999.0,70.0,2.9,23.0,727.0,1061.0,784.57
2017,1,30,13,45,993.5,69.5,2.9,23.0,709.5,1041.11,772.29
2017,1,30,14,0,988.0,69.0,2.9,23.0,692.0,1017.44,757.68
2017,1,30,14,15,980.5,68.0,2.8,22.5,666.0,987.69,739.66
2017,1,30,14,30,973.0,67.0,2.7,22.0,640.0,954.57,719.38
2017,1,30,14,45,956.0,68.5,2.65,22.0,606.0,913.22,692.5
2017,1,30,15,0,939.0,70.0,2.6,22.0,572.0,869.51,663.89
2017,1,30,15,15,923.0,68.0,2.35,21.5,532.0,820.23,630.85
2017,1,30,15,30,907.0,66.0,2.1,21.0,492.0,769.15,596.15
2017,1,30,15,45,883.0,63.5,1.85,20.5,445.5,710.32,555.36
2017,1,30,16,0,859.0,61.0,1.6,20.0,399.0,651.05,513.11
2017,1,30,16,15,825.5,57.5,1.55,19.0,349.0,589.13,467.87
2017,1,30,16,30,792.0,54.0,1.5,18.0,299.0,523.39,417.78
2017,1,30,16,45,739.0,49.5,1.45,17.0,246.0,448.18,357.97
2017,1,30,17,0,686.0,45.0,1.4,16.0,193.0,377.12,298.62
2017,1,30,17,15,598.0,38.0,1.45,15.0,141.5,294.07,227.77
2017,1,30,17,30,510.0,31.0,1.5,14.0,90.0,220.17,161.54
2017,1,30,17,45,255.0,15.5,1.6,13.5,45.0,98.24,45.56
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,31,7,45,252.5,15.5,3.8,9.0,44.0,94.95,36.95
2017,1,31,8,0,505.0,31.0,4.1,10.0,88.0,214.65,159.87
2017,1,31,8,15,596.5,38.5,3.95,10.5,140.0,289.77,230.06
2017,1,31,8,30,688.0,46.0,3.8,11.0,192.0,374.5,305.99
2017,1,31,8,45,740.0,51.0,3.7,12.0,245.0,445.71,368.3
2017,1,31,9,0,792.0,56.0,3.6,13.0,298.0,520.99,431.07
2017,1,31,9,15,826.5,59.5,3.85,14.0,349.5,587.49,484.98
2017,1,31,9,30,861.0,63.0,4.1,15.0,401.0,655.34,537.91
2017,1,31,9,45,883.5,66.0,4.4,16.0,447.5,709.53,577.71
2017,1,31,10,0,906.0,69.0,4.7,17.0,494.0,768.14,619.34
2017,1,31,10,15,922.5,71.0,4.95,17.5,534.5,819.89,656.1
2017,1,31,10,30,939.0,73.0,5.2,18.0,575.0,869.92,691.23
2017,1,31,10,45,949.0,75.5,5.5,19.0,609.0,912.95,719.86
2017,1,31,11,0,959.0,78.0,5.8,20.0,643.0,953.24,746.27
2017,1,31,11,15,966.5,79.0,5.75,20.0,668.5,986.44,768.26
2017,1,31,11,30,974.0,80.0,5.7,20.0,694.0,1016.34,787.87
2017,1,31,11,45,978.0,81.0,5.7,20.5,711.5,1039.41,801.47
2017,1,31,12,0,982.0,82.0,5.7,21.0,729.0,1058.73,812.52
2017,1,31,12,15,984.0,82.5,5.6,21.0,738.0,1071.61,820.07
2017,1,31,12,30,986.0,83.0,5.5,21.0,747.0,1080.52,825.02
2017,1,31,12,45,983.0,83.5,5.4,21.5,746.5,1080.46,822.34
2017,1,31,13,0,980.0,84.0,5.3,22.0,746.0,1076.35,817.12
2017,1,31,13,15,977.5,84.0,5.2,22.0,737.0,1068.11,810.93
2017,1,31,13,30,975.0,84.0,5.1,22.0,728.0,1055.93,802.25
2017,1,31,13,45,967.0,84.0,5.0,22.0,709.5,1034.6,787.49
2017,1,31,14,0,959.0,84.0,4.9,22.0,691.0,1009.68,770.46
2017,1,31,14,15,950.5,82.5,4.75,21.5,665.5,979.05,750.69
2017,1,31,14,30,942.0,81.0,4.6,21.0,640.0,945.21,728.69
2017,1,31,14,45,927.5,80.0,4.5,21.0,606.0,903.78,700.28
2017,1,31,15,0,913.0,79.0,4.4,21.0,572.0,859.94,670.1
2017,1,31,15,15,896.0,77.0,4.1,20.5,531.5,810.78,636.49
2017,1,31,15,30,879.0,75.0,3.8,20.0,491.0,766.2,605.84
2017,1,31,15,45,853.5,72.0,3.5,20.0,445.0,706.22,562.27
2017,1,31,16,0,828.0,69.0,3.2,20.0,399.0,645.96,517.01
2017,1,31,16,15,792.5,65.0,3.0,19.0,348.5,578.46,466.02
2017,1,31,16,30,757.0,61.0,2.8,18.0,298.0,512.43,414.17
2017,1,31,16,45,702.5,55.5,2.65,17.0,245.5,436.89,352.81
2017,1,31,17,0,648.0,50.0,2.5,16.0,193.0,365.69,292.4
2017,1,31,17,15,558.0,42.0,2.55,15.0,141.5,285.47,223.06
2017,1,31,17,30,468.0,34.0,2.6,14.0,90.0,212.48,157.54
2017,1,31,17,45,234.0,17.0,2.65,13.5,45.0,96.04,49.03
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
