Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,1,7,45,210.5,18.0,4.15,10.0,42.0,87.96,37.98
2017,2,1,8,0,421.0,36.0,4.3,11.0,84.0,194.95,145.59
2017,2,1,8,15,516.0,45.0,4.3,12.0,135.0,267.91,212.33
2017,2,1,8,30,611.0,54.0,4.3,13.0,186.0,351.28,285.93
2017,2,1,8,45,672.5,59.5,4.3,14.0,239.0,423.58,348.74
2017,2,1,9,0,734.0,65.0,4.3,15.0,292.0,498.68,411.39
2017,2,1,9,15,771.5,69.5,4.4,15.5,342.5,565.54,466.16
2017,2,1,9,30,809.0,74.0,4.5,16.0,393.0,634.13,520.43
2017,2,1,9,45,837.5,76.5,4.65,17.0,440.0,695.37,565.89
2017,2,1,10,0,866.0,79.0,4.8,18.0,487.0,756.65,608.81
2017,2,1,10,15,883.5,81.5,4.85,18.5,528.0,808.9,644.81
2017,2,1,10,30,901.0,84.0,4.9,19.0,569.0,852.24,673.76
2017,2,1,10,45,915.5,85.0,4.95,20.0,603.0,896.12,701.41
2017,2,1,11,0,930.0,86.0,5.0,21.0,637.0,937.66,726.95
2017,2,1,11,15,939.0,87.0,5.0,21.5,663.5,971.54,747.89
2017,2,1,11,30,948.0,88.0,5.0,22.0,690.0,1002.29,766.55
2017,2,1,11,45,954.5,88.5,5.0,22.5,708.0,1026.72,780.81
2017,2,1,12,0,961.0,89.0,5.0,23.0,726.0,1047.58,792.66
2017,2,1,12,15,963.5,89.5,4.95,23.0,735.0,1060.78,800.57
2017,2,1,12,30,966.0,90.0,4.9,23.0,744.0,1070.09,806.02
2017,2,1,12,45,966.5,89.5,4.9,23.5,744.5,1072.28,805.7
2017,2,1,13,0,967.0,89.0,4.9,24.0,745.0,1070.47,802.93
2017,2,1,13,15,964.5,88.5,4.8,24.0,736.0,1061.74,796.4
2017,2,1,13,30,962.0,88.0,4.7,24.0,727.0,1049.09,787.47
2017,2,1,13,45,957.0,87.0,4.6,24.0,709.5,1029.62,774.12
2017,2,1,14,0,952.0,86.0,4.5,24.0,692.0,1006.49,758.48
2017,2,1,14,15,943.5,84.5,4.3,24.0,666.5,976.01,737.81
2017,2,1,14,30,935.0,83.0,4.1,24.0,641.0,942.33,714.96
2017,2,1,14,45,923.5,81.0,3.9,24.0,607.5,902.46,687.85
2017,2,1,15,0,912.0,79.0,3.7,24.0,574.0,860.0,658.89
2017,2,1,15,15,895.0,77.0,3.3,23.5,534.0,810.83,625.23
2017,2,1,15,30,878.0,75.0,2.9,23.0,494.0,766.23,594.47
2017,2,1,15,45,854.0,72.0,2.5,22.5,448.0,707.31,552.9
2017,2,1,16,0,830.0,69.0,2.1,22.0,402.0,647.96,509.51
2017,2,1,16,15,795.5,65.0,1.95,21.0,351.5,580.91,460.14
2017,2,1,16,30,761.0,61.0,1.8,20.0,301.0,515.22,409.82
2017,2,1,16,45,708.0,55.5,1.7,19.0,248.5,440.16,350.27
2017,2,1,17,0,655.0,50.0,1.6,18.0,196.0,369.29,291.41
2017,2,1,17,15,567.0,42.0,1.6,17.5,144.5,286.53,220.92
2017,2,1,17,30,479.0,34.0,1.6,17.0,93.0,216.28,158.47
2017,2,1,17,45,311.5,22.0,1.65,16.5,53.0,124.2,68.01
2017,2,1,18,0,144.0,10.0,1.7,16.0,13.0,40.65,0.0
2017,2,1,18,15,72.0,5.0,1.65,15.5,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,2,7,45,203.5,18.0,5.2,5.5,42.0,86.22,41.36
2017,2,2,8,0,407.0,36.0,5.5,6.0,84.0,190.03,145.15
2017,2,2,8,15,500.5,45.0,5.5,6.5,134.0,261.55,212.28
2017,2,2,8,30,594.0,54.0,5.5,7.0,184.0,343.38,287.03
2017,2,2,8,45,648.0,61.0,5.5,7.5,235.5,412.75,349.98
2017,2,2,9,0,702.0,68.0,5.5,8.0,287.0,486.78,414.71
2017,2,2,9,15,739.5,73.0,5.4,8.5,337.0,549.9,468.21
2017,2,2,9,30,777.0,78.0,5.3,9.0,387.0,617.63,523.44
2017,2,2,9,45,801.5,82.0,5.25,9.5,432.5,676.48,569.54
2017,2,2,10,0,826.0,86.0,5.2,10.0,478.0,735.11,612.64
2017,2,2,10,15,587.0,156.0,5.15,10.5,446.0,657.61,547.32
2017,2,2,10,30,348.0,226.0,5.1,11.0,414.0,547.43,453.52
2017,2,2,10,45,317.0,247.5,5.05,11.5,427.0,557.49,459.23
2017,2,2,11,0,286.0,269.0,5.0,12.0,440.0,564.52,461.97
2017,2,2,11,15,201.5,286.5,4.9,12.0,409.5,498.39,407.01
2017,2,2,11,30,117.0,304.0,4.8,12.0,379.0,426.63,347.23
2017,2,2,11,45,136.0,314.5,4.75,12.5,404.0,476.06,385.65
2017,2,2,12,0,155.0,325.0,4.7,13.0,429.0,508.58,410.21
2017,2,2,12,15,149.5,329.5,4.6,13.0,430.5,509.92,410.45
2017,2,2,12,30,144.0,334.0,4.5,13.0,432.0,510.65,410.38
2017,2,2,12,45,144.0,334.0,4.4,13.5,432.0,510.94,409.55
2017,2,2,13,0,144.0,334.0,4.3,14.0,432.0,510.72,408.39
2017,2,2,13,15,136.5,329.0,4.2,14.0,421.5,496.71,397.29
2017,2,2,13,30,129.0,324.0,4.1,14.0,411.0,482.34,386.02
2017,2,2,13,45,83.5,296.5,4.05,14.5,352.0,387.12,310.47
2017,2,2,14,0,38.0,269.0,4.0,15.0,293.0,311.63,249.44
2017,2,2,14,15,29.5,248.5,3.95,15.0,266.5,280.29,224.75
2017,2,2,14,30,21.0,228.0,3.9,15.0,240.0,234.81,188.42
2017,2,2,14,45,27.0,224.5,3.85,15.0,239.5,236.67,190.57
2017,2,2,15,0,33.0,221.0,3.8,15.0,239.0,252.48,203.88
2017,2,2,15,15,27.0,202.0,3.7,14.5,216.0,213.5,172.81
2017,2,2,15,30,21.0,183.0,3.6,14.0,193.0,189.24,153.51
2017,2,2,15,45,384.0,136.0,3.55,14.0,292.0,443.78,368.65
2017,2,2,16,0,747.0,89.0,3.5,14.0,391.0,619.47,509.7
2017,2,2,16,15,709.0,83.5,3.15,13.0,341.5,552.18,455.64
2017,2,2,16,30,671.0,78.0,2.8,12.0,292.0,486.84,402.79
2017,2,2,16,45,616.0,70.5,2.5,11.5,241.0,412.94,340.63
2017,2,2,17,0,561.0,63.0,2.2,11.0,190.0,343.7,280.35
2017,2,2,17,15,471.0,52.5,2.15,10.0,140.0,262.55,209.71
2017,2,2,17,30,381.0,42.0,2.1,9.0,90.0,191.14,145.65
2017,2,2,17,45,234.5,26.5,2.05,8.5,51.5,107.89,64.43
2017,2,2,18,0,88.0,11.0,2.0,8.0,13.0,29.31,0.0
2017,2,2,18,15,44.0,5.5,2.05,8.0,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,3,7,45,65.0,27.0,3.85,4.5,34.5,53.33,26.84
2017,2,3,8,0,130.0,54.0,4.0,5.0,69.0,113.15,87.42
2017,2,3,8,15,205.0,76.0,4.1,5.5,114.5,173.56,141.79
2017,2,3,8,30,280.0,98.0,4.2,6.0,160.0,242.68,203.53
2017,2,3,8,45,340.5,114.0,4.35,6.5,208.5,305.54,259.41
2017,2,3,9,0,401.0,130.0,4.5,7.0,257.0,383.3,326.52
2017,2,3,9,15,445.0,142.5,4.5,7.0,304.0,445.79,379.85
2017,2,3,9,30,489.0,155.0,4.5,7.0,351.0,511.67,434.74
2017,2,3,9,45,526.5,162.5,4.55,7.5,395.0,570.5,482.01
2017,2,3,10,0,564.0,170.0,4.6,8.0,439.0,631.15,529.61
2017,2,3,10,15,282.0,161.5,4.55,8.0,296.0,407.69,344.78
2017,2,3,10,30,0.0,153.0,4.5,8.0,153.0,140.6,114.56
2017,2,3,10,45,0.5,162.0,4.5,8.5,162.5,149.5,121.91
2017,2,3,11,0,1.0,171.0,4.5,9.0,172.0,158.51,128.99
2017,2,3,11,15,2.0,177.5,4.45,9.0,179.5,165.57,134.69
2017,2,3,11,30,3.0,184.0,4.4,9.0,187.0,172.74,140.49
2017,2,3,11,45,16.5,227.5,4.4,9.5,239.5,229.47,187.45
2017,2,3,12,0,30.0,271.0,4.4,10.0,292.0,305.93,249.47
2017,2,3,12,15,22.0,255.0,4.35,10.0,270.5,263.15,214.19
2017,2,3,12,30,14.0,239.0,4.3,10.0,249.0,238.66,193.91
2017,2,3,12,45,15.0,243.0,4.25,10.0,253.5,243.75,198.1
2017,2,3,13,0,16.0,247.0,4.2,10.0,258.0,248.88,202.29
2017,2,3,13,15,8.0,201.5,4.15,10.0,207.0,194.69,157.71
2017,2,3,13,30,0.0,156.0,4.1,10.0,156.0,142.05,114.01
2017,2,3,13,45,5.0,185.0,4.1,10.0,188.0,175.44,142.09
2017,2,3,14,0,10.0,214.0,4.1,10.0,220.0,209.56,170.52
2017,2,3,14,15,8.0,203.5,4.05,10.0,208.5,197.22,160.42
2017,2,3,14,30,6.0,193.0,4.0,10.0,197.0,185.05,150.53
2017,2,3,14,45,38.5,218.5,3.95,10.0,240.0,253.91,208.87
2017,2,3,15,0,71.0,244.0,3.9,10.0,283.0,310.31,256.15
2017,2,3,15,15,40.0,207.5,3.8,9.5,229.5,242.52,200.35
2017,2,3,15,30,9.0,171.0,3.7,9.0,176.0,167.31,137.53
2017,2,3,15,45,5.0,154.5,3.65,9.0,157.5,148.22,121.78
2017,2,3,16,0,1.0,138.0,3.6,9.0,139.0,129.58,106.18
2017,2,3,16,15,0.5,120.0,3.4,9.0,120.5,112.01,91.42
2017,2,3,16,30,0.0,102.0,3.2,9.0,102.0,94.57,76.6
2017,2,3,16,45,156.5,99.5,3.0,9.0,135.5,188.16,157.84
2017,2,3,17,0,313.0,97.0,2.8,9.0,169.0,258.56,214.51
2017,2,3,17,15,238.5,76.5,2.65,8.5,123.5,188.69,152.75
2017,2,3,17,30,164.0,56.0,2.5,8.0,78.0,127.42,98.4
2017,2,3,17,45,89.5,32.5,2.35,8.0,43.5,69.25,42.76
2017,2,3,18,0,15.0,9.0,2.2,8.0,9.0,11.48,0.0
2017,2,3,18,15,7.5,4.5,2.2,7.5,4.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,6.5,3.5,1.15,6.0,3.5,0.0,0.0
2017,2,4,7,30,13.0,7.0,1.2,6.0,7.0,9.08,0.0
2017,2,4,7,45,95.0,29.5,1.3,6.5,40.5,64.85,35.22
2017,2,4,8,0,177.0,52.0,1.4,7.0,74.0,125.23,95.89
2017,2,4,8,15,257.0,70.5,1.3,7.0,119.5,192.37,155.53
2017,2,4,8,30,337.0,89.0,1.2,7.0,165.0,263.75,218.23
2017,2,4,8,45,172.0,101.5,1.2,7.5,140.5,205.47,171.72
2017,2,4,9,0,7.0,114.0,1.2,8.0,116.0,111.44,91.14
2017,2,4,9,15,10.5,133.0,1.15,8.0,137.0,132.05,108.89
2017,2,4,9,30,14.0,152.0,1.1,8.0,158.0,153.08,126.45
2017,2,4,9,45,7.0,137.0,1.1,8.5,140.0,131.62,107.6
2017,2,4,10,0,0.0,122.0,1.1,9.0,122.0,110.87,89.48
2017,2,4,10,15,0.0,132.5,1.15,9.0,132.5,120.7,97.56
2017,2,4,10,30,0.0,143.0,1.2,9.0,143.0,130.58,105.57
2017,2,4,10,45,0.0,152.5,1.25,9.5,152.5,139.55,112.58
2017,2,4,11,0,0.0,162.0,1.3,10.0,162.0,148.58,119.6
2017,2,4,11,15,0.0,148.5,1.4,10.0,148.5,135.1,108.27
2017,2,4,11,30,0.0,135.0,1.5,10.0,135.0,121.95,97.28
2017,2,4,11,45,0.0,127.5,1.6,10.5,127.5,114.74,91.05
2017,2,4,12,0,0.0,120.0,1.7,11.0,120.0,107.63,84.92
2017,2,4,12,15,0.0,102.0,1.85,11.0,102.0,90.8,70.9
2017,2,4,12,30,0.0,84.0,2.0,11.0,84.0,74.5,57.29
2017,2,4,12,45,0.0,84.0,2.2,11.5,84.0,74.5,57.19
2017,2,4,13,0,0.0,84.0,2.4,12.0,84.0,74.5,57.08
2017,2,4,13,15,0.0,96.0,2.55,12.0,96.0,85.25,66.07
2017,2,4,13,30,0.0,108.0,2.7,12.0,108.0,96.38,75.36
2017,2,4,13,45,0.0,131.0,2.85,12.0,131.0,118.06,93.41
2017,2,4,14,0,0.0,154.0,3.0,12.0,154.0,140.25,111.85
2017,2,4,14,15,0.0,96.5,3.1,12.0,96.5,85.7,66.66
2017,2,4,14,30,0.0,39.0,3.2,12.0,39.0,34.47,23.66
2017,2,4,14,45,0.0,51.0,3.3,12.5,51.0,45.09,32.68
2017,2,4,15,0,0.0,63.0,3.4,13.0,63.0,55.72,41.67
2017,2,4,15,15,0.0,49.5,3.4,12.5,49.5,43.73,31.68
2017,2,4,15,30,0.0,36.0,3.4,12.0,36.0,31.76,21.62
2017,2,4,15,45,0.0,41.5,3.45,12.0,41.5,36.62,25.86
2017,2,4,16,0,0.0,47.0,3.5,12.0,47.0,41.47,30.12
2017,2,4,16,15,0.0,41.0,3.35,11.5,41.0,36.15,25.68
2017,2,4,16,30,0.0,35.0,3.2,11.0,35.0,30.84,21.18
2017,2,4,16,45,0.0,29.0,3.05,11.0,29.0,25.53,16.58
2017,2,4,17,0,0.0,23.0,2.9,11.0,23.0,20.23,11.92
2017,2,4,17,15,0.0,17.0,2.7,10.5,17.0,14.94,7.24
2017,2,4,17,30,0.0,11.0,2.5,10.0,11.0,9.65,2.52
2017,2,4,17,45,0.0,6.0,2.3,10.0,6.0,5.26,0.0
2017,2,4,18,0,0.0,1.0,2.1,10.0,1.0,0.91,0.0
2017,2,4,18,15,0.0,0.5,2.0,9.5,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,7,15,26.5,5.0,2.2,10.5,5.5,0.0,0.0
2017,2,5,7,30,53.0,10.0,2.4,11.0,11.0,20.14,0.0
2017,2,5,7,45,180.0,27.0,2.65,11.5,46.5,89.42,50.68
2017,2,5,8,0,307.0,44.0,2.9,12.0,82.0,163.42,122.93
2017,2,5,8,15,394.5,56.0,2.9,12.5,129.5,230.72,183.02
2017,2,5,8,30,482.0,68.0,2.9,13.0,177.0,307.41,250.14
2017,2,5,8,45,536.0,77.0,2.95,13.5,226.0,373.39,307.29
2017,2,5,9,0,590.0,86.0,3.0,14.0,275.0,444.12,366.44
2017,2,5,9,15,629.5,92.5,3.05,14.5,323.0,507.67,417.96
2017,2,5,9,30,669.0,99.0,3.1,15.0,371.0,573.55,469.61
2017,2,5,9,45,696.0,104.0,3.2,16.0,415.0,630.85,512.28
2017,2,5,10,0,723.0,109.0,3.3,17.0,459.0,688.49,553.59
2017,2,5,10,15,366.5,150.5,3.5,17.5,328.5,477.33,386.65
2017,2,5,10,30,10.0,192.0,3.7,18.0,198.0,188.17,148.73
2017,2,5,10,45,11.5,203.5,3.95,18.5,210.5,200.79,158.87
2017,2,5,11,0,13.0,215.0,4.2,19.0,223.0,213.57,168.56
2017,2,5,11,15,12.5,219.0,4.35,19.5,227.0,216.94,170.66
2017,2,5,11,30,12.0,223.0,4.5,20.0,231.0,220.36,172.83
2017,2,5,11,45,18.0,243.5,4.7,20.5,256.0,247.03,193.61
2017,2,5,12,0,24.0,264.0,4.9,21.0,281.0,274.1,214.51
2017,2,5,12,15,111.0,302.5,4.95,21.0,379.5,439.26,344.87
2017,2,5,12,30,198.0,341.0,5.0,21.0,478.0,571.08,446.08
2017,2,5,12,45,113.5,310.5,5.1,21.5,389.5,451.93,352.99
2017,2,5,13,0,29.0,280.0,5.2,22.0,301.0,314.42,244.61
2017,2,5,13,15,27.5,274.0,5.15,22.0,293.5,287.97,224.44
2017,2,5,13,30,26.0,268.0,5.1,22.0,286.0,280.22,218.51
2017,2,5,13,45,45.0,282.0,5.1,22.5,312.0,332.11,259.12
2017,2,5,14,0,64.0,296.0,5.1,23.0,338.0,366.06,285.47
2017,2,5,14,15,44.5,267.0,5.0,23.0,296.0,314.06,245.02
2017,2,5,14,30,25.0,238.0,4.9,23.0,254.0,248.16,193.52
2017,2,5,14,45,12.5,196.0,4.85,23.0,204.0,193.84,150.78
2017,2,5,15,0,0.0,154.0,4.8,23.0,154.0,141.26,108.84
2017,2,5,15,15,0.0,130.5,4.6,22.5,130.5,118.55,91.08
2017,2,5,15,30,0.0,107.0,4.4,22.0,107.0,96.13,73.31
2017,2,5,15,45,0.0,112.5,4.2,22.0,112.5,101.89,78.23
2017,2,5,16,0,0.0,118.0,4.0,22.0,118.0,108.08,83.51
2017,2,5,16,15,0.0,103.5,3.55,21.0,103.5,94.47,72.86
2017,2,5,16,30,0.0,89.0,3.1,20.0,89.0,80.93,62.08
2017,2,5,16,45,265.5,77.0,2.65,19.5,139.5,236.05,191.31
2017,2,5,17,0,531.0,65.0,2.2,19.0,190.0,332.62,264.7
2017,2,5,17,15,446.5,54.5,2.15,18.5,142.0,255.12,198.18
2017,2,5,17,30,362.0,44.0,2.1,18.0,94.0,186.81,138.75
2017,2,5,17,45,223.5,29.0,2.05,17.5,55.5,108.25,68.63
2017,2,5,18,0,85.0,14.0,2.0,17.0,17.0,31.38,0.0
2017,2,5,18,15,42.5,7.0,2.1,17.0,8.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,23.5,5.5,3.05,16.5,6.0,0.0,0.0
2017,2,6,7,30,47.0,11.0,3.3,17.0,12.0,19.76,0.0
2017,2,6,7,45,174.0,28.0,3.6,17.5,48.0,89.21,51.39
2017,2,6,8,0,301.0,45.0,3.9,18.0,84.0,162.19,119.65
2017,2,6,8,15,389.5,57.5,4.15,18.5,131.5,228.27,177.55
2017,2,6,8,30,478.0,70.0,4.4,19.0,179.0,307.43,245.67
2017,2,6,8,45,239.0,56.5,4.65,19.5,111.0,194.98,157.74
2017,2,6,9,0,0.0,43.0,4.9,20.0,43.0,37.92,26.2
2017,2,6,9,15,0.0,50.5,5.1,20.5,50.5,44.57,31.68
2017,2,6,9,30,0.0,58.0,5.3,21.0,58.0,51.23,37.05
2017,2,6,9,45,14.5,125.5,5.5,21.5,132.5,125.04,97.86
2017,2,6,10,0,29.0,193.0,5.7,22.0,207.0,216.8,171.7
2017,2,6,10,15,14.5,145.5,5.75,22.0,152.5,144.83,113.07
2017,2,6,10,30,0.0,98.0,5.8,22.0,98.0,87.22,65.75
2017,2,6,10,45,0.0,104.0,5.9,22.5,104.0,92.76,69.98
2017,2,6,11,0,0.0,110.0,6.0,23.0,110.0,98.33,74.18
2017,2,6,11,15,0.5,138.5,5.95,23.0,139.0,125.79,96.08
2017,2,6,11,30,1.0,167.0,5.9,23.0,168.0,153.77,118.22
2017,2,6,11,45,15.0,221.0,5.9,23.0,232.0,220.88,171.65
2017,2,6,12,0,29.0,275.0,5.9,23.0,296.0,308.36,240.06
2017,2,6,12,15,50.5,299.5,5.8,23.0,335.5,357.46,278.33
2017,2,6,12,30,72.0,324.0,5.7,23.0,375.0,407.21,316.77
2017,2,6,12,45,122.5,334.5,5.65,23.0,420.5,488.38,379.66
2017,2,6,13,0,173.0,345.0,5.6,23.0,466.0,550.66,427.6
2017,2,6,13,15,95.5,297.5,5.5,23.0,364.5,399.63,311.56
2017,2,6,13,30,18.0,250.0,5.4,23.0,263.0,253.43,196.47
2017,2,6,13,45,33.5,268.5,5.35,23.0,291.5,305.31,237.69
2017,2,6,14,0,49.0,287.0,5.3,23.0,320.0,341.01,265.87
2017,2,6,14,15,57.0,281.5,5.3,23.0,318.0,341.83,267.07
2017,2,6,14,30,65.0,276.0,5.3,23.0,316.0,342.27,268.08
2017,2,6,14,45,185.5,261.0,5.35,23.0,367.0,444.2,350.91
2017,2,6,15,0,306.0,246.0,5.4,23.0,418.0,536.91,424.86
2017,2,6,15,15,224.5,235.5,5.25,23.0,357.0,434.46,344.98
2017,2,6,15,30,143.0,225.0,5.1,23.0,296.0,352.73,280.21
2017,2,6,15,45,356.5,172.0,4.95,23.0,327.0,451.37,362.23
2017,2,6,16,0,570.0,119.0,4.8,23.0,358.0,535.89,429.98
2017,2,6,16,15,526.5,113.0,4.45,22.5,313.0,467.83,376.18
2017,2,6,16,30,483.0,107.0,4.1,22.0,268.0,408.49,328.6
2017,2,6,16,45,435.0,94.5,3.75,21.5,221.5,343.08,275.17
2017,2,6,17,0,387.0,82.0,3.4,21.0,175.0,282.22,224.01
2017,2,6,17,15,317.5,67.0,3.3,20.5,130.5,214.93,166.89
2017,2,6,17,30,248.0,52.0,3.2,20.0,86.0,155.65,115.68
2017,2,6,17,45,124.0,34.0,3.1,20.0,51.0,80.48,51.31
2017,2,6,18,0,0.0,16.0,3.0,20.0,16.0,14.55,0.0
2017,2,6,18,15,0.0,8.0,3.1,19.5,8.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,7.5,3.6,14.5,7.5,0.0,0.0
2017,2,7,7,30,0.0,15.0,3.7,15.0,15.0,13.64,0.0
2017,2,7,7,45,236.0,25.5,3.85,15.5,56.5,104.45,62.72
2017,2,7,8,0,472.0,36.0,4.0,16.0,98.0,209.84,155.6
2017,2,7,8,15,559.0,44.0,3.95,16.5,150.0,281.6,220.0
2017,2,7,8,30,646.0,52.0,3.9,17.0,202.0,360.68,289.2
2017,2,7,8,45,703.0,56.5,3.9,18.0,256.0,432.11,349.95
2017,2,7,9,0,760.0,61.0,3.9,19.0,310.0,508.21,411.91
2017,2,7,9,15,794.5,65.0,3.9,19.5,361.0,574.27,464.45
2017,2,7,9,30,829.0,69.0,3.9,20.0,412.0,641.79,516.18
2017,2,7,9,45,859.0,70.0,3.9,21.0,460.5,703.56,559.74
2017,2,7,10,0,889.0,71.0,3.9,22.0,509.0,759.44,596.64
2017,2,7,10,15,905.0,73.5,3.95,22.5,549.5,811.31,631.15
2017,2,7,10,30,921.0,76.0,4.0,23.0,590.0,861.44,663.87
2017,2,7,10,45,727.0,143.5,4.05,24.0,564.0,816.33,627.96
2017,2,7,11,0,533.0,211.0,4.1,25.0,538.0,734.39,564.54
2017,2,7,11,15,512.5,228.5,4.05,25.0,554.0,750.3,574.77
2017,2,7,11,30,492.0,246.0,4.0,25.0,570.0,763.03,582.14
2017,2,7,11,45,523.0,242.0,4.0,25.5,594.0,798.76,606.23
2017,2,7,12,0,554.0,238.0,4.0,26.0,618.0,833.16,628.99
2017,2,7,12,15,533.0,249.0,3.9,26.0,618.5,831.18,625.98
2017,2,7,12,30,512.0,260.0,3.8,26.0,619.0,826.36,621.34
2017,2,7,12,45,527.5,255.0,3.75,26.5,625.0,837.74,628.11
2017,2,7,13,0,543.0,250.0,3.7,27.0,631.0,846.68,633.12
2017,2,7,13,15,458.0,277.5,3.6,27.0,596.5,789.17,590.9
2017,2,7,13,30,373.0,305.0,3.5,27.0,562.0,715.36,537.69
2017,2,7,13,45,564.0,229.5,3.4,27.0,607.0,826.47,620.38
2017,2,7,14,0,755.0,154.0,3.3,27.0,652.0,919.46,684.39
2017,2,7,14,15,839.5,119.5,3.15,27.0,655.0,935.0,693.94
2017,2,7,14,30,924.0,85.0,3.0,27.0,658.0,939.77,696.99
2017,2,7,14,45,815.0,109.5,2.85,27.0,595.5,854.37,639.58
2017,2,7,15,0,706.0,134.0,2.7,27.0,533.0,767.82,581.08
2017,2,7,15,15,496.5,174.0,2.4,26.5,445.5,610.68,468.62
2017,2,7,15,30,287.0,214.0,2.1,26.0,358.0,462.0,357.33
2017,2,7,15,45,310.0,190.0,1.85,26.0,332.5,438.67,341.24
2017,2,7,16,0,333.0,166.0,1.6,26.0,307.0,412.48,321.85
2017,2,7,16,15,321.0,147.5,1.45,25.0,270.5,367.95,288.98
2017,2,7,16,30,309.0,129.0,1.3,24.0,234.0,323.99,255.58
2017,2,7,16,45,295.0,109.0,1.15,23.5,195.5,277.95,218.93
2017,2,7,17,0,281.0,89.0,1.0,23.0,157.0,232.97,181.91
2017,2,7,17,15,247.0,69.5,1.05,22.0,119.0,189.3,145.3
2017,2,7,17,30,213.0,50.0,1.1,21.0,81.0,141.08,104.04
2017,2,7,17,45,106.5,33.5,1.2,20.5,49.0,74.27,47.74
2017,2,7,18,0,0.0,17.0,1.3,20.0,17.0,15.46,0.0
2017,2,7,18,15,0.0,8.5,1.35,19.5,8.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,4.1,14.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.2,15.0,17.0,15.46,0.0
2017,2,8,7,45,240.0,26.0,4.35,15.5,58.5,106.44,65.74
2017,2,8,8,0,480.0,35.0,4.5,16.0,100.0,211.08,156.87
2017,2,8,8,15,564.0,42.5,4.4,16.5,151.0,279.45,218.66
2017,2,8,8,30,648.0,50.0,4.3,17.0,202.0,359.36,288.65
2017,2,8,8,45,703.5,54.0,4.2,18.0,255.5,429.5,348.34
2017,2,8,9,0,759.0,58.0,4.1,19.0,309.0,504.19,409.17
2017,2,8,9,15,793.0,61.5,4.25,20.0,359.5,569.3,460.55
2017,2,8,9,30,827.0,65.0,4.4,21.0,410.0,635.83,511.18
2017,2,8,9,45,604.5,129.5,4.6,22.0,397.0,594.21,475.03
2017,2,8,10,0,382.0,194.0,4.8,23.0,384.0,507.56,403.98
2017,2,8,10,15,650.0,132.5,4.85,23.5,485.5,688.51,544.27
2017,2,8,10,30,918.0,71.0,4.9,24.0,587.0,853.36,660.94
2017,2,8,10,45,742.5,136.0,5.0,24.5,569.0,821.51,635.11
2017,2,8,11,0,567.0,201.0,5.1,25.0,551.0,753.72,583.37
2017,2,8,11,15,577.0,207.5,5.15,25.0,576.0,786.43,606.83
2017,2,8,11,30,587.0,214.0,5.2,25.0,601.0,817.32,628.38
2017,2,8,11,45,567.0,228.0,5.3,25.5,610.0,825.71,632.19
2017,2,8,12,0,547.0,242.0,5.4,26.0,619.0,830.93,633.92
2017,2,8,12,15,579.0,235.5,5.4,26.0,639.0,861.8,656.09
2017,2,8,12,30,611.0,229.0,5.4,26.0,659.0,890.55,676.6
2017,2,8,12,45,789.0,156.0,5.4,26.0,712.0,995.5,749.52
2017,2,8,13,0,967.0,83.0,5.4,26.0,765.0,1069.31,799.09
2017,2,8,13,15,965.0,82.5,5.35,26.0,756.5,1061.13,792.95
2017,2,8,13,30,963.0,82.0,5.3,26.0,748.0,1048.99,784.84
2017,2,8,13,45,959.5,80.5,5.3,26.0,731.0,1030.31,772.89
2017,2,8,14,0,956.0,79.0,5.3,26.0,714.0,1007.86,758.51
2017,2,8,14,15,948.0,78.0,5.3,25.5,688.5,978.2,740.78
2017,2,8,14,30,940.0,77.0,5.3,25.0,663.0,945.26,720.72
2017,2,8,14,45,928.5,75.5,5.3,25.0,629.5,905.58,694.39
2017,2,8,15,0,917.0,74.0,5.3,25.0,596.0,863.26,666.04
2017,2,8,15,15,901.5,72.0,5.3,24.5,556.0,814.74,634.27
2017,2,8,15,30,886.0,70.0,5.3,24.0,516.0,764.41,600.66
2017,2,8,15,45,867.5,66.5,5.3,24.0,470.5,708.6,561.23
2017,2,8,16,0,849.0,63.0,5.3,24.0,425.0,651.88,520.29
2017,2,8,16,15,818.0,60.0,5.3,23.0,375.0,591.82,475.3
2017,2,8,16,30,787.0,57.0,5.3,22.0,325.0,527.79,425.49
2017,2,8,16,45,740.0,52.5,5.3,21.0,272.0,455.13,366.73
2017,2,8,17,0,693.0,48.0,5.3,20.0,219.0,386.04,308.36
2017,2,8,17,15,617.0,41.5,5.2,19.0,166.5,307.09,240.0
2017,2,8,17,30,541.0,35.0,5.1,18.0,114.0,236.01,176.45
2017,2,8,17,45,392.5,25.0,5.0,17.5,69.5,149.64,99.29
2017,2,8,18,0,244.0,15.0,4.9,17.0,25.0,76.13,0.0
2017,2,8,18,15,122.0,7.5,4.75,16.0,12.5,6.82,0.0
2017,2,8,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,11.0,3.65,3.5,11.0,0.0,0.0
2017,2,9,7,30,0.0,22.0,3.8,4.0,22.0,20.01,0.0
2017,2,9,7,45,288.0,28.0,3.95,4.5,67.5,121.74,80.54
2017,2,9,8,0,576.0,34.0,4.1,5.0,113.0,238.93,184.72
2017,2,9,8,15,655.0,40.5,4.05,5.5,167.5,312.54,254.14
2017,2,9,8,30,734.0,47.0,4.0,6.0,222.0,394.38,328.86
2017,2,9,8,45,781.0,51.5,4.0,7.0,277.0,465.57,391.97
2017,2,9,9,0,828.0,56.0,4.0,8.0,332.0,540.33,455.19
2017,2,9,9,15,858.0,59.0,3.9,8.5,384.0,601.76,505.89
2017,2,9,9,30,888.0,62.0,3.8,9.0,436.0,667.75,558.07
2017,2,9,9,45,908.5,64.5,3.75,9.5,483.0,726.91,601.28
2017,2,9,10,0,929.0,67.0,3.7,10.0,530.0,785.28,642.29
2017,2,9,10,15,943.5,69.0,3.65,10.5,571.5,837.13,677.5
2017,2,9,10,30,958.0,71.0,3.6,11.0,613.0,887.01,710.59
2017,2,9,10,45,967.0,72.5,3.55,12.0,647.0,929.27,736.23
2017,2,9,11,0,976.0,74.0,3.5,13.0,681.0,968.62,759.37
2017,2,9,11,15,983.0,75.0,3.4,13.5,707.5,1002.39,779.3
2017,2,9,11,30,990.0,76.0,3.3,14.0,734.0,1032.73,796.64
2017,2,9,11,45,985.5,81.5,3.2,14.5,750.0,1053.79,807.51
2017,2,9,12,0,981.0,87.0,3.1,15.0,766.0,1070.69,815.61
2017,2,9,12,15,983.0,87.0,3.05,15.0,775.5,1083.31,822.94
2017,2,9,12,30,985.0,87.0,3.0,15.0,785.0,1091.9,827.75
2017,2,9,12,45,985.0,87.0,2.95,15.5,785.0,1094.42,827.15
2017,2,9,13,0,985.0,87.0,2.9,16.0,785.0,1092.82,824.06
2017,2,9,13,15,982.5,86.5,2.85,16.0,776.0,1084.04,817.96
2017,2,9,13,30,980.0,86.0,2.8,16.0,767.0,1071.23,809.44
2017,2,9,13,45,975.0,85.0,2.75,16.5,749.5,1051.44,794.96
2017,2,9,14,0,970.0,84.0,2.7,17.0,732.0,1027.88,778.18
2017,2,9,14,15,962.0,83.0,2.7,17.0,706.0,997.88,759.18
2017,2,9,14,30,954.0,82.0,2.7,17.0,680.0,964.54,737.94
2017,2,9,14,45,941.0,81.0,2.7,17.5,646.0,923.69,710.11
2017,2,9,15,0,928.0,80.0,2.7,18.0,612.0,880.24,680.4
2017,2,9,15,15,912.0,78.0,2.65,17.5,571.5,830.86,648.42
2017,2,9,15,30,896.0,76.0,2.6,17.0,531.0,779.66,614.63
2017,2,9,15,45,874.0,73.0,2.55,17.0,484.0,727.04,578.07
2017,2,9,16,0,852.0,70.0,2.5,17.0,437.0,667.59,535.25
2017,2,9,16,15,820.0,66.5,2.2,16.0,385.5,601.03,484.84
2017,2,9,16,30,788.0,63.0,1.9,15.0,334.0,535.52,433.46
2017,2,9,16,45,740.0,58.0,1.6,14.5,280.0,461.51,372.77
2017,2,9,17,0,692.0,53.0,1.3,14.0,226.0,391.13,312.88
2017,2,9,17,15,614.0,46.0,1.3,13.0,172.5,310.64,244.48
2017,2,9,17,30,536.0,39.0,1.3,12.0,119.0,240.78,182.5
2017,2,9,17,45,391.5,28.0,1.35,11.0,73.5,154.81,106.17
2017,2,9,18,0,247.0,17.0,1.4,10.0,28.0,79.12,0.0
2017,2,9,18,15,123.5,8.5,1.4,10.0,14.0,7.73,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,26.5,7.5,2.85,8.5,8.5,0.0,0.0
2017,2,10,7,30,53.0,15.0,3.1,9.0,17.0,24.55,0.0
2017,2,10,7,45,171.5,34.5,3.35,10.0,55.5,96.78,64.41
2017,2,10,8,0,290.0,54.0,3.6,11.0,94.0,167.34,128.22
2017,2,10,8,15,377.5,67.0,3.85,12.0,143.5,233.14,186.54
2017,2,10,8,30,465.0,80.0,4.1,13.0,193.0,309.12,252.75
2017,2,10,8,45,518.5,90.5,4.35,14.0,243.5,377.68,311.66
2017,2,10,9,0,572.0,101.0,4.6,15.0,294.0,449.28,371.27
2017,2,10,9,15,286.0,109.5,4.85,16.0,206.0,311.04,257.6
2017,2,10,9,30,0.0,118.0,5.1,17.0,118.0,107.71,84.72
2017,2,10,9,45,0.0,132.0,5.4,18.0,132.0,120.84,95.14
2017,2,10,10,0,0.0,146.0,5.7,19.0,146.0,134.05,105.32
2017,2,10,10,15,30.5,198.0,5.8,19.5,215.5,221.88,176.95
2017,2,10,10,30,61.0,250.0,5.9,20.0,285.0,305.66,243.72
2017,2,10,10,45,87.0,273.0,6.0,20.5,325.5,355.18,282.41
2017,2,10,11,0,113.0,296.0,6.1,21.0,366.0,406.36,321.94
2017,2,10,11,15,111.0,309.5,6.1,21.0,381.0,422.01,333.32
2017,2,10,11,30,109.0,323.0,6.1,21.0,396.0,437.36,344.54
2017,2,10,11,45,484.0,225.0,6.1,21.5,561.0,742.67,585.01
2017,2,10,12,0,859.0,127.0,6.1,22.0,726.0,1008.86,776.87
2017,2,10,12,15,862.0,127.5,6.05,22.0,735.0,1022.03,783.87
2017,2,10,12,30,865.0,128.0,6.0,22.0,744.0,1031.57,789.84
2017,2,10,12,45,622.0,222.5,6.0,22.5,665.5,902.23,696.67
2017,2,10,13,0,379.0,317.0,6.0,23.0,587.0,740.87,572.89
2017,2,10,13,15,624.0,220.0,5.95,23.0,658.5,896.46,692.69
2017,2,10,13,30,869.0,123.0,5.9,23.0,730.0,1016.58,776.96
2017,2,10,13,45,868.0,119.5,5.85,23.0,714.5,999.03,764.31
2017,2,10,14,0,867.0,116.0,5.8,23.0,699.0,977.89,750.07
2017,2,10,14,15,858.5,114.0,5.7,23.0,673.5,948.04,729.5
2017,2,10,14,30,850.0,112.0,5.6,23.0,648.0,915.18,706.9
2017,2,10,14,45,839.5,109.0,5.55,23.0,616.0,876.62,680.51
2017,2,10,15,0,829.0,106.0,5.5,23.0,584.0,835.58,652.26
2017,2,10,15,15,811.5,103.0,5.3,22.5,544.5,786.69,618.61
2017,2,10,15,30,794.0,100.0,5.1,22.0,505.0,736.34,583.54
2017,2,10,15,45,768.5,96.0,4.95,22.0,460.0,681.16,543.53
2017,2,10,16,0,743.0,92.0,4.8,22.0,415.0,622.68,498.69
2017,2,10,16,15,707.5,87.0,4.35,21.5,365.5,557.14,447.35
2017,2,10,16,30,672.0,82.0,3.9,21.0,316.0,493.31,396.49
2017,2,10,16,45,618.0,75.5,3.5,20.5,264.0,420.38,337.09
2017,2,10,17,0,564.0,69.0,3.1,20.0,212.0,352.0,279.57
2017,2,10,17,15,482.5,59.0,2.9,19.0,161.0,273.95,213.68
2017,2,10,17,30,401.0,49.0,2.7,18.0,110.0,204.65,153.65
2017,2,10,17,45,267.5,34.0,2.55,17.5,68.0,125.66,85.61
2017,2,10,18,0,134.0,19.0,2.4,17.0,26.0,55.69,0.0
2017,2,10,18,15,67.0,9.5,2.4,16.5,13.0,19.4,0.0
2017,2,10,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,42.0,8.0,2.9,15.5,10.0,0.0,0.0
2017,2,11,7,30,84.0,16.0,3.2,16.0,20.0,31.8,0.0
2017,2,11,7,45,221.0,32.5,3.5,17.0,60.0,107.05,70.01
2017,2,11,8,0,358.0,49.0,3.8,18.0,100.0,184.29,137.32
2017,2,11,8,15,443.5,60.0,4.1,18.5,150.5,252.83,197.33
2017,2,11,8,30,529.0,71.0,4.4,19.0,201.0,330.72,264.43
2017,2,11,8,45,590.5,77.0,4.75,19.5,253.0,400.19,323.79
2017,2,11,9,0,652.0,83.0,5.1,20.0,305.0,475.06,385.95
2017,2,11,9,15,689.0,88.5,5.1,20.5,355.0,539.39,437.45
2017,2,11,9,30,726.0,94.0,5.1,21.0,405.0,605.71,488.82
2017,2,11,9,45,397.5,157.0,5.15,22.0,330.0,472.52,379.9
2017,2,11,10,0,69.0,220.0,5.2,23.0,255.0,275.59,217.68
2017,2,11,10,15,64.0,235.5,5.1,23.5,270.0,290.32,228.46
2017,2,11,10,30,59.0,251.0,5.0,24.0,285.0,304.67,238.4
2017,2,11,10,45,126.5,276.0,4.95,24.5,354.0,407.43,318.17
