Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,14,45,975.5,75.0,4.7,24.0,706.0,950.74,721.75
2017,2,21,15,0,965.0,74.0,4.6,24.0,671.0,907.47,692.7
2017,2,21,15,15,951.5,72.5,4.25,23.5,629.5,858.51,659.65
2017,2,21,15,30,938.0,71.0,3.9,23.0,588.0,807.39,625.07
2017,2,21,15,45,918.0,69.0,3.55,22.5,540.0,749.12,584.91
2017,2,21,16,0,898.0,67.0,3.2,22.0,492.0,689.88,543.44
2017,2,21,16,15,871.5,64.0,2.8,21.0,439.0,624.83,494.98
2017,2,21,16,30,845.0,61.0,2.4,20.0,386.0,563.73,447.74
2017,2,21,16,45,806.0,56.5,2.05,19.5,330.0,491.17,389.46
2017,2,21,17,0,767.0,52.0,1.7,19.0,274.0,421.23,331.22
2017,2,21,17,15,703.5,46.5,1.65,18.0,217.5,343.43,266.25
2017,2,21,17,30,640.0,41.0,1.6,17.0,161.0,272.0,204.04
2017,2,21,17,45,527.5,32.5,1.6,16.0,109.0,190.78,134.03
2017,2,21,18,0,415.0,24.0,1.6,15.0,57.0,122.45,68.67
2017,2,21,18,15,207.5,12.0,1.55,14.5,28.5,42.24,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,205.0,11.0,1.3,12.0,26.5,39.43,0.0
2017,2,22,7,30,410.0,22.0,1.5,13.0,53.0,115.45,61.03
2017,2,22,7,45,526.0,30.5,1.7,14.0,104.5,184.06,129.18
2017,2,22,8,0,642.0,39.0,1.9,15.0,156.0,265.51,200.33
2017,2,22,8,15,705.5,44.0,1.85,15.5,212.5,336.1,263.25
2017,2,22,8,30,769.0,49.0,1.8,16.0,269.0,413.12,329.22
2017,2,22,8,45,808.0,53.0,1.8,17.0,325.0,479.58,383.98
2017,2,22,9,0,847.0,57.0,1.8,18.0,381.0,551.08,439.92
2017,2,22,9,15,873.5,60.0,1.9,19.0,433.5,615.93,488.85
2017,2,22,9,30,900.0,63.0,2.0,20.0,486.0,681.25,536.17
2017,2,22,9,45,917.5,65.5,2.15,21.0,534.0,739.63,574.99
2017,2,22,10,0,935.0,68.0,2.3,22.0,582.0,796.86,611.98
2017,2,22,10,15,947.5,69.5,2.4,22.5,623.5,847.4,644.46
2017,2,22,10,30,960.0,71.0,2.5,23.0,665.0,895.75,675.02
2017,2,22,10,45,967.5,73.0,2.7,23.5,699.0,937.82,701.87
2017,2,22,11,0,975.0,75.0,2.9,24.0,733.0,976.82,726.53
2017,2,22,11,15,981.0,76.0,2.95,24.5,759.0,1009.95,745.93
2017,2,22,11,30,987.0,77.0,3.0,25.0,785.0,1039.53,762.98
2017,2,22,11,45,983.5,81.5,3.05,25.5,801.5,1060.24,774.29
2017,2,22,12,0,980.0,86.0,3.1,26.0,818.0,1076.77,783.05
2017,2,22,12,15,982.0,86.5,3.05,26.0,827.0,1089.95,790.42
2017,2,22,12,30,984.0,87.0,3.0,26.0,836.0,1099.03,795.33
2017,2,22,12,45,982.0,87.5,3.0,26.5,835.5,1099.92,794.14
2017,2,22,13,0,980.0,88.0,3.0,27.0,835.0,1096.63,790.55
2017,2,22,13,15,977.5,88.0,2.95,27.0,826.0,1088.13,784.93
2017,2,22,13,30,975.0,88.0,2.9,27.0,817.0,1075.54,776.93
2017,2,22,13,45,970.0,87.0,2.85,27.5,799.0,1055.35,762.75
2017,2,22,14,0,965.0,86.0,2.8,28.0,781.0,1031.32,746.34
2017,2,22,14,15,958.0,85.0,2.65,28.0,754.5,1001.74,727.05
2017,2,22,14,30,951.0,84.0,2.5,28.0,728.0,968.72,705.63
2017,2,22,14,45,937.0,84.0,2.45,28.0,693.0,927.48,679.78
2017,2,22,15,0,923.0,84.0,2.4,28.0,658.0,883.65,652.12
2017,2,22,15,15,909.0,82.0,2.25,27.5,617.0,835.22,621.6
2017,2,22,15,30,895.0,80.0,2.1,27.0,576.0,784.8,589.37
2017,2,22,15,45,876.5,76.5,1.95,27.0,529.0,727.7,550.94
2017,2,22,16,0,858.0,73.0,1.8,27.0,482.0,674.31,514.12
2017,2,22,16,15,830.0,69.5,1.65,26.0,430.0,609.06,468.11
2017,2,22,16,30,802.0,66.0,1.5,25.0,378.0,544.48,420.88
2017,2,22,16,45,764.0,61.0,1.35,24.0,323.5,474.11,367.36
2017,2,22,17,0,726.0,56.0,1.2,23.0,269.0,406.33,313.49
2017,2,22,17,15,661.5,50.0,1.2,22.0,213.0,329.88,251.31
2017,2,22,17,30,597.0,44.0,1.2,21.0,157.0,259.96,191.95
2017,2,22,17,45,487.0,34.5,1.3,20.5,106.5,182.58,126.47
2017,2,22,18,0,377.0,25.0,1.4,20.0,56.0,117.16,66.34
2017,2,22,18,15,188.5,12.5,1.45,19.5,28.0,39.61,0.0
2017,2,22,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,148.5,13.5,3.35,12.5,25.5,33.58,0.0
2017,2,23,7,30,297.0,27.0,3.5,13.0,51.0,99.16,56.01
2017,2,23,7,45,416.5,39.0,3.65,14.0,101.0,164.87,117.73
2017,2,23,8,0,536.0,51.0,3.8,15.0,151.0,244.58,186.83
2017,2,23,8,15,606.0,58.5,3.75,15.5,206.5,314.34,248.97
2017,2,23,8,30,676.0,66.0,3.7,16.0,262.0,391.52,315.65
2017,2,23,8,45,723.5,71.0,3.7,17.0,318.0,459.75,372.64
2017,2,23,9,0,771.0,76.0,3.7,18.0,374.0,533.45,431.57
2017,2,23,9,15,801.5,80.0,3.95,19.0,427.0,598.79,482.34
2017,2,23,9,30,832.0,84.0,4.2,20.0,480.0,665.12,532.11
2017,2,23,9,45,857.0,86.0,4.5,21.0,528.5,725.85,575.7
2017,2,23,10,0,882.0,88.0,4.8,22.0,577.0,786.2,617.17
2017,2,23,10,15,897.5,90.5,5.0,22.5,619.0,832.16,648.3
2017,2,23,10,30,913.0,93.0,5.2,23.0,661.0,882.29,682.22
2017,2,23,10,45,926.5,93.5,5.45,24.0,696.5,926.27,710.35
2017,2,23,11,0,940.0,94.0,5.7,25.0,732.0,967.7,736.46
2017,2,23,11,15,947.0,95.5,5.8,25.0,758.5,1001.38,759.09
2017,2,23,11,30,954.0,97.0,5.9,25.0,785.0,1031.68,779.48
2017,2,23,11,45,963.5,95.0,6.0,25.5,804.5,1056.87,794.85
2017,2,23,12,0,973.0,93.0,6.1,26.0,824.0,1078.4,807.81
2017,2,23,12,15,974.5,93.5,6.1,26.0,833.0,1090.98,815.76
2017,2,23,12,30,976.0,94.0,6.1,26.0,842.0,1099.47,821.14
2017,2,23,12,45,974.0,95.0,6.15,26.5,841.5,1100.87,820.64
2017,2,23,13,0,972.0,96.0,6.2,27.0,841.0,1098.12,817.55
2017,2,23,13,15,969.0,95.5,6.2,27.0,831.0,1088.54,811.36
2017,2,23,13,30,966.0,95.0,6.2,27.0,821.0,1074.92,802.63
2017,2,23,13,45,957.5,95.5,6.2,27.0,802.0,1053.11,788.5
2017,2,23,14,0,949.0,96.0,6.2,27.0,783.0,1027.63,771.99
2017,2,23,14,15,941.0,95.0,6.05,27.0,756.0,997.41,751.39
2017,2,23,14,30,933.0,94.0,5.9,27.0,729.0,963.88,728.58
2017,2,23,14,45,918.5,93.5,5.8,27.0,694.0,922.07,700.35
2017,2,23,15,0,904.0,93.0,5.7,27.0,659.0,877.79,670.31
2017,2,23,15,15,888.5,90.5,5.4,26.5,617.5,828.23,636.67
2017,2,23,15,30,873.0,88.0,5.1,26.0,576.0,782.9,605.82
2017,2,23,15,45,850.5,85.5,4.85,26.0,528.0,724.32,564.11
2017,2,23,16,0,828.0,83.0,4.6,26.0,480.0,665.16,520.59
2017,2,23,16,15,798.5,79.0,4.25,25.0,428.0,599.73,472.2
2017,2,23,16,30,769.0,75.0,3.9,24.0,376.0,535.18,423.05
2017,2,23,16,45,726.0,69.5,3.6,23.5,321.0,463.31,365.84
2017,2,23,17,0,683.0,64.0,3.3,23.0,266.0,396.15,310.4
2017,2,23,17,15,616.0,57.0,3.25,22.0,211.0,320.07,247.11
2017,2,23,17,30,549.0,50.0,3.2,21.0,156.0,251.01,187.62
2017,2,23,17,45,433.5,39.0,3.15,20.5,105.5,172.0,120.48
2017,2,23,18,0,318.0,28.0,3.1,20.0,55.0,107.37,62.66
2017,2,23,18,15,159.0,14.0,3.2,19.5,27.5,36.37,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,24,7,15,141.0,15.0,4.95,12.5,26.5,33.87,0.0
2017,2,24,7,30,282.0,30.0,5.0,13.0,53.0,99.42,58.68
2017,2,24,7,45,422.0,40.0,5.1,14.0,105.0,167.32,120.07
2017,2,24,8,0,562.0,50.0,5.2,15.0,157.0,252.18,193.27
2017,2,24,8,15,632.0,57.0,5.25,15.5,213.5,322.97,256.89
2017,2,24,8,30,702.0,64.0,5.3,16.0,270.0,401.15,325.21
2017,2,24,8,45,755.0,67.0,5.4,16.5,328.0,471.77,385.77
2017,2,24,9,0,808.0,70.0,5.5,17.0,386.0,548.05,448.87
2017,2,24,9,15,837.5,73.5,5.5,17.5,439.5,614.08,501.65
2017,2,24,9,30,867.0,77.0,5.5,18.0,493.0,680.93,553.31
2017,2,24,9,45,895.5,77.5,5.5,18.5,543.5,738.78,595.17
2017,2,24,10,0,924.0,78.0,5.5,19.0,594.0,801.15,638.7
2017,2,24,10,15,939.5,80.0,5.5,19.5,637.0,854.29,674.57
2017,2,24,10,30,955.0,82.0,5.5,20.0,680.0,905.47,708.47
2017,2,24,10,45,970.5,81.5,5.55,20.5,717.0,951.47,738.52
2017,2,24,11,0,986.0,81.0,5.6,21.0,754.0,994.9,766.45
2017,2,24,11,15,994.0,82.0,5.6,21.0,782.0,1030.18,789.69
2017,2,24,11,30,1002.0,83.0,5.6,21.0,810.0,1061.95,810.5
2017,2,24,11,45,1003.5,86.0,5.7,21.0,829.0,1085.99,826.82
2017,2,24,12,0,1005.0,89.0,5.8,21.0,848.0,1105.94,840.51
2017,2,24,12,15,1008.0,89.5,5.8,21.0,858.0,1120.34,849.76
2017,2,24,12,30,1011.0,90.0,5.8,21.0,868.0,1130.53,856.34
2017,2,24,12,45,1014.0,89.0,5.8,21.5,869.5,1134.72,857.32
2017,2,24,13,0,1017.0,88.0,5.8,22.0,871.0,1134.59,855.58
2017,2,24,13,15,1015.0,87.5,5.7,22.0,862.0,1125.68,848.97
2017,2,24,13,30,1013.0,87.0,5.6,22.0,853.0,1112.52,839.7
2017,2,24,13,45,1009.5,86.0,5.6,22.0,835.0,1093.12,827.21
2017,2,24,14,0,1006.0,85.0,5.6,22.0,817.0,1069.67,812.11
2017,2,24,14,15,999.0,84.0,5.55,21.5,790.0,1039.03,793.33
2017,2,24,14,30,992.0,83.0,5.5,21.0,763.0,1004.78,772.04
2017,2,24,14,45,979.0,83.0,5.45,21.0,727.0,963.02,743.87
2017,2,24,15,0,966.0,83.0,5.4,21.0,691.0,918.46,713.63
2017,2,24,15,15,951.5,81.0,5.25,20.5,648.0,867.86,679.61
2017,2,24,15,30,937.0,79.0,5.1,20.0,605.0,815.16,643.71
2017,2,24,15,45,918.0,76.0,5.0,20.0,556.0,756.28,601.8
2017,2,24,16,0,899.0,73.0,4.9,20.0,507.0,696.33,558.25
2017,2,24,16,15,871.5,69.5,4.5,19.0,453.5,633.84,510.37
2017,2,24,16,30,844.0,66.0,4.1,18.0,400.0,567.25,458.12
2017,2,24,16,45,803.5,62.0,3.75,17.5,342.5,494.31,398.64
2017,2,24,17,0,763.0,58.0,3.4,17.0,285.0,424.13,339.31
2017,2,24,17,15,699.0,52.0,3.2,16.0,227.5,345.62,272.22
2017,2,24,17,30,635.0,46.0,3.0,15.0,170.0,273.52,208.33
2017,2,24,17,45,519.5,36.5,2.9,14.0,116.5,190.75,136.27
2017,2,24,18,0,404.0,27.0,2.8,13.0,63.0,123.99,75.0
2017,2,24,18,15,202.0,13.5,3.0,12.5,31.5,42.09,0.0
2017,2,24,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,25,7,15,196.0,13.5,3.85,3.5,31.0,40.43,0.0
2017,2,25,7,30,392.0,27.0,4.1,4.0,62.0,119.62,74.12
2017,2,25,7,45,509.0,36.5,4.4,4.5,115.0,187.14,138.62
2017,2,25,8,0,626.0,46.0,4.7,5.0,168.0,267.82,212.41
2017,2,25,8,15,691.0,52.0,4.65,5.5,226.0,339.6,279.49
2017,2,25,8,30,756.0,58.0,4.6,6.0,284.0,417.95,350.33
2017,2,25,8,45,796.5,62.5,4.6,7.0,341.0,488.27,411.69
2017,2,25,9,0,837.0,67.0,4.6,8.0,398.0,561.4,472.79
2017,2,25,9,15,864.5,70.5,4.5,8.5,451.5,627.71,526.58
2017,2,25,9,30,892.0,74.0,4.4,9.0,505.0,690.0,575.3
2017,2,25,9,45,910.5,77.0,4.3,9.5,553.5,749.4,618.06
2017,2,25,10,0,929.0,80.0,4.2,10.0,602.0,807.73,658.36
2017,2,25,10,15,943.0,82.0,4.05,10.5,644.5,859.89,692.94
2017,2,25,10,30,957.0,84.0,3.9,11.0,687.0,909.95,725.46
2017,2,25,10,45,965.5,86.0,3.8,11.5,722.0,952.79,752.43
2017,2,25,11,0,974.0,88.0,3.7,12.0,757.0,992.61,776.87
2017,2,25,11,15,980.5,89.0,3.55,12.5,784.0,1026.16,796.21
2017,2,25,11,30,987.0,90.0,3.4,13.0,811.0,1056.16,812.86
2017,2,25,11,45,988.5,92.0,3.3,13.5,828.5,1078.71,824.69
2017,2,25,12,0,990.0,94.0,3.2,14.0,846.0,1097.22,833.81
2017,2,25,12,15,991.5,94.5,3.05,14.0,855.0,1109.92,840.13
2017,2,25,12,30,993.0,95.0,2.9,14.0,864.0,1118.45,843.77
2017,2,25,12,45,992.5,95.0,2.75,14.5,864.0,1120.17,841.43
2017,2,25,13,0,992.0,95.0,2.6,15.0,864.0,1117.67,836.48
2017,2,25,13,15,989.5,95.0,2.45,15.0,854.5,1108.93,829.17
2017,2,25,13,30,987.0,95.0,2.3,15.0,845.0,1096.06,819.34
2017,2,25,13,45,980.0,95.0,2.15,15.0,825.5,1074.71,804.12
2017,2,25,14,0,973.0,95.0,2.0,15.0,806.0,1049.55,786.59
2017,2,25,14,15,965.5,94.0,1.9,15.0,779.0,1019.14,766.41
2017,2,25,14,30,958.0,93.0,1.8,15.0,752.0,985.27,744.03
2017,2,25,14,45,940.5,94.0,1.7,15.5,715.5,941.63,713.79
2017,2,25,15,0,923.0,95.0,1.6,16.0,679.0,895.61,682.01
2017,2,25,15,15,908.0,92.5,1.55,15.5,637.0,845.6,650.44
2017,2,25,15,30,893.0,90.0,1.5,15.0,595.0,799.7,621.28
2017,2,25,15,45,871.0,87.0,1.45,15.0,546.5,739.88,580.57
2017,2,25,16,0,849.0,84.0,1.4,15.0,498.0,679.38,537.72
2017,2,25,16,15,819.5,80.0,1.3,14.5,444.5,612.78,488.46
2017,2,25,16,30,790.0,76.0,1.2,14.0,391.0,547.01,438.13
2017,2,25,16,45,744.5,71.5,1.1,13.5,334.5,473.69,380.08
2017,2,25,17,0,699.0,67.0,1.0,13.0,278.0,405.34,323.7
2017,2,25,17,15,632.0,59.5,1.05,12.0,221.5,327.69,259.02
2017,2,25,17,30,565.0,52.0,1.1,11.0,165.0,257.08,197.62
2017,2,25,17,45,448.0,41.5,1.15,10.0,113.0,177.25,128.77
2017,2,25,18,0,331.0,31.0,1.2,9.0,61.0,111.85,70.15
2017,2,25,18,15,165.5,15.5,1.2,8.5,30.5,38.33,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,70.5,19.0,3.3,7.5,25.5,27.41,0.0
2017,2,26,7,30,141.0,38.0,3.5,8.0,51.0,74.43,48.17
2017,2,26,7,45,238.5,57.5,3.7,9.0,97.0,134.23,100.72
2017,2,26,8,0,336.0,77.0,3.9,10.0,143.0,202.85,160.32
2017,2,26,8,15,168.0,52.0,3.9,10.5,85.0,130.25,104.92
2017,2,26,8,30,0.0,27.0,3.9,11.0,27.0,23.77,15.02
2017,2,26,8,45,292.0,73.5,3.95,12.0,190.0,238.42,199.19
2017,2,26,9,0,584.0,120.0,4.0,13.0,353.0,476.65,394.38
2017,2,26,9,15,292.0,132.5,4.15,13.5,249.0,325.78,270.35
2017,2,26,9,30,0.0,145.0,4.3,14.0,145.0,132.34,105.7
2017,2,26,9,45,1.0,159.0,4.45,15.0,160.0,146.12,116.61
2017,2,26,10,0,2.0,173.0,4.6,16.0,175.0,160.08,127.27
2017,2,26,10,15,1.0,123.0,4.6,16.0,124.0,111.12,86.8
2017,2,26,10,30,0.0,73.0,4.6,16.0,73.0,64.66,48.26
2017,2,26,10,45,0.0,52.5,4.7,16.5,52.5,46.47,33.03
2017,2,26,11,0,0.0,32.0,4.8,17.0,32.0,28.31,17.86
2017,2,26,11,15,0.0,64.0,4.75,17.5,64.0,56.73,41.21
2017,2,26,11,30,0.0,96.0,4.7,18.0,96.0,85.3,64.38
2017,2,26,11,45,10.0,188.5,4.7,18.5,196.0,181.77,142.23
2017,2,26,12,0,20.0,281.0,4.7,19.0,296.0,282.67,221.46
2017,2,26,12,15,11.5,224.5,4.65,19.0,233.5,218.29,170.38
2017,2,26,12,30,3.0,168.0,4.6,19.0,171.0,155.41,120.22
2017,2,26,12,45,6.0,196.0,4.6,19.5,201.0,185.18,143.81
2017,2,26,13,0,9.0,224.0,4.6,20.0,231.0,215.32,167.35
2017,2,26,13,15,9.5,226.0,4.55,20.0,233.5,217.74,169.27
2017,2,26,13,30,10.0,228.0,4.5,20.0,236.0,220.15,171.25
2017,2,26,13,45,39.5,285.0,4.45,20.5,314.5,321.91,251.25
2017,2,26,14,0,69.0,342.0,4.4,21.0,393.0,412.03,320.26
2017,2,26,14,15,75.5,333.5,4.25,21.0,388.0,407.58,317.01
2017,2,26,14,30,82.0,325.0,4.1,21.0,383.0,402.66,313.83
2017,2,26,14,45,57.0,291.0,4.0,21.0,330.5,341.33,266.69
2017,2,26,15,0,32.0,257.0,3.9,21.0,278.0,281.92,220.56
2017,2,26,15,15,346.0,201.5,3.55,21.0,400.0,500.45,397.69
2017,2,26,15,30,660.0,146.0,3.2,21.0,522.0,686.09,539.56
2017,2,26,15,45,384.0,182.0,2.9,21.0,396.5,488.6,386.66
2017,2,26,16,0,108.0,218.0,2.6,21.0,271.0,289.66,229.23
2017,2,26,16,15,97.5,197.0,2.2,20.5,241.0,256.41,204.01
2017,2,26,16,30,87.0,176.0,1.8,20.0,211.0,224.22,178.67
2017,2,26,16,45,78.5,151.5,1.4,19.5,179.5,190.3,151.55
2017,2,26,17,0,70.0,127.0,1.0,19.0,148.0,157.35,124.69
2017,2,26,17,15,55.0,102.5,1.0,18.5,117.0,122.83,96.25
2017,2,26,17,30,40.0,78.0,1.0,18.0,86.0,90.12,68.78
2017,2,26,17,45,20.0,54.0,1.0,17.5,58.0,58.36,42.02
2017,2,26,18,0,0.0,30.0,1.0,17.0,30.0,27.33,15.66
2017,2,26,18,15,0.0,15.0,1.0,17.0,15.0,13.64,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,0.0,6.0,2.9,17.0,6.0,5.26,0.0
2017,2,27,7,30,0.0,12.0,3.0,17.0,12.0,10.54,2.59
2017,2,27,7,45,0.0,23.5,3.1,17.5,23.5,20.68,11.53
2017,2,27,8,0,0.0,35.0,3.2,18.0,35.0,30.85,20.33
2017,2,27,8,15,0.0,48.0,3.3,18.0,48.0,42.36,30.21
2017,2,27,8,30,0.0,61.0,3.4,18.0,61.0,53.9,39.97
2017,2,27,8,45,95.0,116.0,3.55,18.5,154.5,167.27,134.65
2017,2,27,9,0,190.0,171.0,3.7,19.0,248.0,285.21,230.79
2017,2,27,9,15,95.0,149.0,3.85,19.5,187.5,211.82,170.14
2017,2,27,9,30,0.0,127.0,4.0,20.0,127.0,114.79,89.05
2017,2,27,9,45,13.0,174.5,4.15,20.5,182.0,169.84,133.55
2017,2,27,10,0,26.0,222.0,4.3,21.0,237.0,227.04,178.77
2017,2,27,10,15,13.0,174.5,4.3,21.0,182.0,169.91,132.55
2017,2,27,10,30,0.0,127.0,4.3,21.0,127.0,113.94,87.06
2017,2,27,10,45,0.0,124.0,4.35,21.5,124.0,111.09,84.47
2017,2,27,11,0,0.0,121.0,4.4,22.0,121.0,108.28,81.9
2017,2,27,11,15,0.0,124.5,4.35,22.0,124.5,111.54,84.37
2017,2,27,11,30,0.0,128.0,4.3,22.0,128.0,114.8,86.85
2017,2,27,11,45,0.0,136.0,4.3,22.5,136.0,122.26,92.49
2017,2,27,12,0,0.0,144.0,4.3,23.0,144.0,129.74,98.14
2017,2,27,12,15,29.0,252.0,4.25,23.0,275.0,276.9,213.8
2017,2,27,12,30,58.0,360.0,4.2,23.0,406.0,422.97,324.51
2017,2,27,12,45,58.0,360.0,4.2,23.5,406.0,423.06,323.41
2017,2,27,13,0,58.0,360.0,4.2,24.0,406.0,422.96,322.74
2017,2,27,13,15,49.0,345.0,4.1,24.0,383.5,397.06,303.2
2017,2,27,13,30,40.0,330.0,4.0,24.0,361.0,371.25,283.76
2017,2,27,13,45,175.0,339.5,3.95,24.5,469.5,530.64,406.0
2017,2,27,14,0,310.0,349.0,3.9,25.0,578.0,684.01,518.33
2017,2,27,14,15,291.5,339.5,3.8,25.0,549.0,648.33,491.96
2017,2,27,14,30,273.0,330.0,3.7,25.0,520.0,612.39,466.32
2017,2,27,14,45,509.5,240.0,3.65,25.0,574.0,727.76,555.93
2017,2,27,15,0,746.0,150.0,3.6,25.0,628.0,818.2,623.35
2017,2,27,15,15,558.5,193.0,3.5,25.0,538.0,676.73,520.77
2017,2,27,15,30,371.0,236.0,3.4,25.0,448.0,541.81,419.89
2017,2,27,15,45,522.0,181.5,3.3,25.0,453.5,586.73,456.73
2017,2,27,16,0,673.0,127.0,3.2,25.0,459.0,609.26,475.21
2017,2,27,16,15,639.5,120.0,2.8,24.5,409.0,545.0,426.47
2017,2,27,16,30,606.0,113.0,2.4,24.0,359.0,482.44,378.29
2017,2,27,16,45,560.0,104.5,2.0,23.5,306.5,414.05,324.36
2017,2,27,17,0,514.0,96.0,1.6,23.0,254.0,346.46,269.69
2017,2,27,17,15,445.5,84.0,1.55,22.0,201.5,274.92,211.75
2017,2,27,17,30,377.0,72.0,1.5,21.0,149.0,211.1,158.5
2017,2,27,17,45,275.5,55.0,1.45,20.5,102.0,141.28,100.66
2017,2,27,18,0,174.0,38.0,1.4,20.0,55.0,84.39,53.2
2017,2,27,18,15,87.0,19.0,1.45,19.5,27.5,34.77,0.0
2017,2,27,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,13.0,3.75,19.0,13.0,11.45,0.0
2017,2,28,7,30,0.0,26.0,3.8,19.0,26.0,22.99,12.38
2017,2,28,7,45,3.0,50.0,3.9,19.5,50.5,46.58,32.65
2017,2,28,8,0,6.0,74.0,4.0,20.0,75.0,70.44,52.91
2017,2,28,8,15,19.5,96.5,4.4,20.5,102.0,97.22,75.26
2017,2,28,8,30,33.0,119.0,4.8,21.0,129.0,131.03,103.21
2017,2,28,8,45,16.5,124.0,5.2,21.5,129.0,122.54,96.0
2017,2,28,9,0,0.0,129.0,5.6,22.0,129.0,117.92,91.66
2017,2,28,9,15,0.0,74.0,5.75,22.5,74.0,65.45,48.35
2017,2,28,9,30,0.0,19.0,5.9,23.0,19.0,16.75,8.15
2017,2,28,9,45,0.0,91.5,6.1,23.5,91.5,81.15,60.59
2017,2,28,10,0,0.0,164.0,6.3,24.0,164.0,149.52,115.08
2017,2,28,10,15,0.0,106.5,6.35,24.0,106.5,94.89,71.09
2017,2,28,10,30,0.0,49.0,6.4,24.0,49.0,43.35,29.49
2017,2,28,10,45,1.5,112.0,6.45,24.5,113.0,101.26,75.81
2017,2,28,11,0,3.0,175.0,6.5,25.0,177.0,161.88,123.43
2017,2,28,11,15,14.0,232.0,6.45,25.0,242.5,227.42,174.79
2017,2,28,11,30,25.0,289.0,6.4,25.0,308.0,294.86,226.87
2017,2,28,11,45,17.5,257.5,6.4,25.0,271.0,256.23,196.62
2017,2,28,12,0,10.0,226.0,6.4,25.0,234.0,217.97,166.66
2017,2,28,12,15,11.5,239.5,6.3,25.0,249.0,232.72,178.05
2017,2,28,12,30,13.0,253.0,6.2,25.0,264.0,247.53,189.43
2017,2,28,12,45,23.0,290.5,6.1,25.5,309.0,294.95,225.66
2017,2,28,13,0,33.0,328.0,6.0,26.0,354.0,362.05,276.19
2017,2,28,13,15,22.0,283.0,5.8,26.0,300.5,286.33,218.39
2017,2,28,13,30,11.0,238.0,5.6,26.0,247.0,230.68,175.57
2017,2,28,13,45,9.0,220.5,5.45,26.0,228.0,211.55,160.93
2017,2,28,14,0,7.0,203.0,5.3,26.0,209.0,192.58,146.34
2017,2,28,14,15,189.5,256.0,5.05,26.0,389.0,460.38,356.41
2017,2,28,14,30,372.0,309.0,4.8,26.0,569.0,678.7,518.78
2017,2,28,14,45,271.0,309.0,4.55,26.0,494.0,577.66,442.07
2017,2,28,15,0,170.0,309.0,4.3,26.0,419.0,468.19,359.61
2017,2,28,15,15,102.0,271.0,4.0,25.5,336.0,352.23,272.45
2017,2,28,15,30,34.0,233.0,3.7,25.0,253.0,255.78,197.84
2017,2,28,15,45,27.5,210.0,3.4,25.0,225.5,215.52,166.98
2017,2,28,16,0,21.0,187.0,3.1,25.0,198.0,187.72,145.46
2017,2,28,16,15,16.5,168.5,2.8,24.5,176.5,166.41,129.16
2017,2,28,16,30,12.0,150.0,2.5,24.0,155.0,145.64,113.07
2017,2,28,16,45,8.0,130.0,2.25,23.5,133.0,124.17,96.2
2017,2,28,17,0,4.0,110.0,2.0,23.0,111.0,103.22,79.48
2017,2,28,17,15,2.0,88.0,1.85,22.5,88.5,81.58,61.87
2017,2,28,17,30,0.0,66.0,1.7,22.0,66.0,60.21,44.16
2017,2,28,17,45,0.0,45.5,1.6,21.5,45.5,41.14,28.03
2017,2,28,18,0,0.0,25.0,1.5,21.0,25.0,22.04,11.55
2017,2,28,18,15,0.0,12.5,1.45,20.5,12.5,11.0,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,195.5,15.5,5.55,14.0,36.0,48.15,0.0
2017,3,1,7,30,391.0,31.0,5.9,14.0,72.0,123.08,78.41
2017,3,1,7,45,501.0,40.0,6.25,14.5,125.5,188.64,136.48
2017,3,1,8,0,611.0,49.0,6.6,15.0,179.0,267.72,206.5
2017,3,1,8,15,672.0,55.0,6.7,15.0,235.5,336.12,269.13
2017,3,1,8,30,733.0,61.0,6.8,15.0,292.0,411.77,336.57
2017,3,1,8,45,775.5,65.0,6.9,15.5,349.0,481.45,396.9
2017,3,1,9,0,818.0,69.0,7.0,16.0,406.0,554.17,457.77
2017,3,1,9,15,845.0,72.0,6.95,16.0,459.0,618.73,510.99
2017,3,1,9,30,872.0,75.0,6.9,16.0,512.0,679.34,559.78
2017,3,1,9,45,893.0,77.5,6.85,16.5,561.0,739.1,603.59
2017,3,1,10,0,914.0,80.0,6.8,17.0,610.0,798.05,645.43
2017,3,1,10,15,928.0,82.0,6.7,17.0,652.0,849.62,682.07
2017,3,1,10,30,942.0,84.0,6.6,17.0,694.0,899.11,716.72
2017,3,1,10,45,953.0,85.0,6.55,17.5,729.5,942.46,745.28
2017,3,1,11,0,964.0,86.0,6.5,18.0,765.0,982.97,771.46
2017,3,1,11,15,971.5,87.0,6.4,18.0,792.5,1017.11,794.06
2017,3,1,11,30,979.0,88.0,6.3,18.0,820.0,1047.77,814.11
2017,3,1,11,45,819.5,164.5,6.25,18.5,786.5,1004.67,780.63
2017,3,1,12,0,660.0,241.0,6.2,19.0,753.0,947.69,737.51
2017,3,1,12,15,812.5,173.5,6.15,19.0,811.5,1028.68,795.01
2017,3,1,12,30,965.0,106.0,6.1,19.0,870.0,1103.43,846.29
2017,3,1,12,45,832.5,168.0,6.05,19.5,826.5,1050.37,806.8
2017,3,1,13,0,700.0,230.0,6.0,20.0,783.0,989.2,762.32
2017,3,1,13,15,833.5,166.5,5.9,20.0,818.0,1042.2,799.48
2017,3,1,13,30,967.0,103.0,5.8,20.0,853.0,1085.23,828.77
2017,3,1,13,45,966.0,100.5,5.75,20.0,835.5,1066.99,816.13
2017,3,1,14,0,965.0,98.0,5.7,20.0,818.0,1044.77,801.23
2017,3,1,14,15,958.5,97.0,5.7,19.5,791.5,1015.21,783.22
2017,3,1,14,30,952.0,96.0,5.7,19.0,765.0,982.16,762.71
2017,3,1,14,45,940.0,95.0,5.7,19.0,730.0,940.99,734.8
2017,3,1,15,0,928.0,94.0,5.7,19.0,695.0,897.09,704.8
2017,3,1,15,15,862.5,99.5,5.65,18.5,631.0,821.59,652.35
2017,3,1,15,30,797.0,105.0,5.6,18.0,567.0,740.92,595.06
2017,3,1,15,45,834.0,93.0,5.55,18.0,541.5,717.52,579.18
2017,3,1,16,0,871.0,81.0,5.5,18.0,516.0,688.02,557.35
2017,3,1,16,15,844.5,77.5,5.25,17.5,463.0,622.58,506.17
2017,3,1,16,30,818.0,74.0,5.0,17.0,410.0,557.62,454.02
2017,3,1,16,45,782.0,68.5,4.75,16.5,353.5,486.49,395.36
2017,3,1,17,0,746.0,63.0,4.5,16.0,297.0,417.71,336.66
2017,3,1,17,15,685.0,56.5,4.05,15.0,239.0,340.79,270.02
2017,3,1,17,30,624.0,50.0,3.6,14.0,181.0,271.21,207.86
2017,3,1,17,45,521.0,40.5,3.2,13.0,127.5,192.91,139.04
2017,3,1,18,0,418.0,31.0,2.8,12.0,74.0,127.27,80.73
2017,3,1,18,15,209.0,15.5,2.75,11.5,37.0,49.28,0.0
2017,3,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,2,7,15,80.5,19.0,2.85,5.5,27.5,32.21,0.36
2017,3,2,7,30,161.0,38.0,2.9,6.0,55.0,80.82,55.44
2017,3,2,7,45,200.5,59.0,2.95,6.5,93.5,119.76,91.28
2017,3,2,8,0,240.0,80.0,3.0,7.0,132.0,167.63,134.6
2017,3,2,8,15,273.0,98.5,3.15,8.0,173.0,214.93,176.92
2017,3,2,8,30,306.0,117.0,3.3,9.0,214.0,265.98,221.42
2017,3,2,8,45,561.5,96.0,3.45,10.0,315.0,406.52,338.86
2017,3,2,9,0,817.0,75.0,3.6,11.0,416.0,560.61,464.06
2017,3,2,9,15,729.5,100.5,3.8,11.5,433.5,580.51,479.41
2017,3,2,9,30,642.0,126.0,4.0,12.0,451.0,587.7,484.14
2017,3,2,9,45,777.0,106.5,4.2,12.5,535.5,693.28,567.41
2017,3,2,10,0,912.0,87.0,4.4,13.0,620.0,804.86,649.44
2017,3,2,10,15,925.5,89.5,4.3,13.5,662.5,856.51,683.22
2017,3,2,10,30,939.0,92.0,4.2,14.0,705.0,906.04,715.21
2017,3,2,10,45,948.5,94.0,4.15,14.5,740.0,949.09,742.52
2017,3,2,11,0,958.0,96.0,4.1,15.0,775.0,989.21,767.45
2017,3,2,11,15,965.0,97.0,4.05,15.0,801.5,1022.69,788.98
2017,3,2,11,30,972.0,98.0,4.0,15.0,828.0,1052.69,808.07
2017,3,2,11,45,973.0,100.5,3.95,15.5,845.5,1074.82,820.25
2017,3,2,12,0,974.0,103.0,3.9,16.0,863.0,1092.93,829.78
2017,3,2,12,15,976.5,103.5,3.85,16.0,872.5,1106.25,837.75
2017,3,2,12,30,979.0,104.0,3.8,16.0,882.0,1115.45,843.13
2017,3,2,12,45,978.5,104.0,3.75,16.0,881.5,1116.89,843.5
2017,3,2,13,0,978.0,104.0,3.7,16.0,881.0,1114.14,841.31
2017,3,2,13,15,976.0,103.5,3.65,16.0,872.0,1105.15,835.16
2017,3,2,13,30,974.0,103.0,3.6,16.0,863.0,1092.05,826.48
2017,3,2,13,45,968.5,102.5,3.6,16.5,844.0,1071.47,811.85
2017,3,2,14,0,963.0,102.0,3.6,17.0,825.0,1047.07,794.83
2017,3,2,14,15,956.0,101.0,3.6,16.5,798.0,1017.01,777.03
2017,3,2,14,30,949.0,100.0,3.6,16.0,771.0,983.51,756.81
2017,3,2,14,45,934.0,100.0,3.6,16.0,735.0,940.83,728.67
2017,3,2,15,0,919.0,100.0,3.6,16.0,699.0,895.64,698.59
2017,3,2,15,15,904.5,97.5,3.55,16.0,656.5,845.86,664.66
2017,3,2,15,30,890.0,95.0,3.5,16.0,614.0,800.09,633.31
2017,3,2,15,45,870.5,91.5,3.5,16.0,565.5,741.3,592.2
2017,3,2,16,0,851.0,88.0,3.5,16.0,517.0,681.62,548.44
2017,3,2,16,15,823.0,84.0,3.15,15.5,463.0,615.58,497.44
2017,3,2,16,30,795.0,80.0,2.8,15.0,409.0,550.23,445.51
2017,3,2,16,45,755.5,74.5,2.45,14.5,352.5,478.47,386.96
2017,3,2,17,0,716.0,69.0,2.1,14.0,296.0,410.76,329.71
2017,3,2,17,15,653.5,62.0,1.9,13.0,238.5,334.44,264.78
2017,3,2,17,30,591.0,55.0,1.7,12.0,181.0,264.62,203.26
2017,3,2,17,45,483.5,44.5,1.55,11.0,127.5,186.1,135.06
2017,3,2,18,0,376.0,34.0,1.4,10.0,74.0,120.81,77.98
2017,3,2,18,15,188.0,17.0,1.4,9.5,37.0,47.63,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,216.0,17.0,1.95,6.5,41.0,53.32,10.21
2017,3,3,7,30,432.0,34.0,2.1,7.0,82.0,134.61,89.45
2017,3,3,7,45,527.0,44.0,2.25,8.0,136.5,200.01,148.22
2017,3,3,8,0,622.0,54.0,2.4,9.0,191.0,277.0,216.95
2017,3,3,8,15,681.0,60.5,2.6,10.0,249.0,346.97,279.76
2017,3,3,8,30,740.0,67.0,2.8,11.0,307.0,421.91,344.72
2017,3,3,8,45,545.5,112.5,3.0,12.0,307.0,411.09,338.5
2017,3,3,9,0,351.0,158.0,3.2,13.0,307.0,370.4,305.34
2017,3,3,9,15,605.5,122.5,3.5,13.5,416.0,526.9,432.99
2017,3,3,9,30,860.0,87.0,3.8,14.0,525.0,690.06,561.39
2017,3,3,9,45,872.0,92.5,4.15,15.0,572.0,746.85,601.58
2017,3,3,10,0,884.0,98.0,4.5,16.0,619.0,802.05,640.04
2017,3,3,10,15,604.0,195.5,4.5,16.0,562.5,715.99,572.13
2017,3,3,10,30,324.0,293.0,4.5,16.0,506.0,593.82,473.24
2017,3,3,10,45,442.5,268.0,4.55,16.5,574.5,697.45,552.99
2017,3,3,11,0,561.0,243.0,4.6,17.0,643.0,794.62,625.2
2017,3,3,11,15,375.5,309.5,4.6,17.0,581.5,692.51,544.3
2017,3,3,11,30,190.0,376.0,4.6,17.0,520.0,579.69,454.56
2017,3,3,11,45,550.0,254.5,4.65,17.5,683.5,838.38,654.63
2017,3,3,12,0,910.0,133.0,4.7,18.0,847.0,1062.08,810.92
2017,3,3,12,15,749.0,207.5,4.65,18.0,799.5,1009.93,772.48
2017,3,3,12,30,588.0,282.0,4.6,18.0,752.0,925.54,711.05
2017,3,3,12,45,523.0,304.5,4.6,18.5,722.0,884.78,679.75
2017,3,3,13,0,458.0,327.0,4.6,19.0,692.0,841.11,646.04
2017,3,3,13,15,677.5,232.0,4.55,19.0,765.5,963.0,737.76
2017,3,3,13,30,897.0,137.0,4.5,19.0,839.0,1063.81,806.05
2017,3,3,13,45,886.0,138.0,4.5,19.0,819.0,1040.2,789.82
2017,3,3,14,0,875.0,139.0,4.5,19.0,799.0,1013.16,772.27
2017,3,3,14,15,572.0,238.0,4.4,18.5,664.0,814.45,632.51
2017,3,3,14,30,269.0,337.0,4.3,18.0,529.0,613.48,479.89
2017,3,3,14,45,247.0,323.0,4.25,18.0,493.0,554.94,437.45
2017,3,3,15,0,225.0,309.0,4.2,18.0,457.0,512.43,405.65
2017,3,3,15,15,223.5,289.0,4.1,17.5,428.0,480.8,383.08
2017,3,3,15,30,222.0,269.0,4.0,17.0,399.0,448.69,359.75
2017,3,3,15,45,486.0,182.5,3.9,17.0,437.5,559.06,450.84
2017,3,3,16,0,750.0,96.0,3.8,17.0,476.0,621.9,502.43
2017,3,3,16,15,474.0,136.0,3.45,16.5,367.5,450.98,366.46
2017,3,3,16,30,198.0,176.0,3.1,16.0,259.0,292.58,237.91
2017,3,3,16,45,375.0,137.0,2.8,15.5,267.0,346.48,282.15
2017,3,3,17,0,552.0,98.0,2.5,15.0,275.0,365.64,294.63
2017,3,3,17,15,485.0,86.5,2.3,14.0,220.5,289.76,230.46
2017,3,3,17,30,418.0,75.0,2.1,13.0,166.0,224.66,174.06
2017,3,3,17,45,320.5,58.5,1.95,12.5,116.0,154.22,113.49
2017,3,3,18,0,223.0,42.0,1.8,12.0,66.0,96.13,63.86
2017,3,3,18,15,111.5,21.0,1.85,12.0,33.0,39.89,1.73
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
