Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,2.0,2.3,10.0,2.0,1.75,0.0
2017,3,4,7,30,0.0,4.0,2.4,10.0,4.0,3.5,0.0
2017,3,4,7,45,0.0,8.0,2.55,10.5,8.0,7.02,0.38
2017,3,4,8,0,0.0,12.0,2.7,11.0,12.0,10.54,3.5
2017,3,4,8,15,0.0,16.0,2.75,11.0,16.0,14.06,6.61
2017,3,4,8,30,0.0,20.0,2.8,11.0,20.0,17.59,9.68
2017,3,4,8,45,0.0,48.0,2.85,11.0,48.0,42.35,31.1
2017,3,4,9,0,0.0,76.0,2.9,11.0,76.0,67.23,52.33
2017,3,4,9,15,0.0,85.0,3.0,11.0,85.0,75.31,59.01
2017,3,4,9,30,0.0,94.0,3.1,11.0,94.0,83.5,65.74
2017,3,4,9,45,0.0,105.0,3.25,11.5,105.0,93.57,73.88
2017,3,4,10,0,0.0,116.0,3.4,12.0,116.0,103.7,81.97
2017,3,4,10,15,0.0,116.0,3.5,12.0,116.0,103.63,81.68
2017,3,4,10,30,0.0,116.0,3.6,12.0,116.0,103.6,81.46
2017,3,4,10,45,2.5,153.0,3.75,12.5,155.0,140.32,111.56
2017,3,4,11,0,5.0,190.0,3.9,13.0,194.0,177.76,141.77
2017,3,4,11,15,2.5,150.0,4.0,13.0,152.0,137.58,108.66
2017,3,4,11,30,0.0,110.0,4.1,13.0,110.0,98.15,76.09
2017,3,4,11,45,0.0,99.5,4.25,13.0,99.5,88.58,68.15
2017,3,4,12,0,0.0,89.0,4.4,13.0,89.0,79.08,60.26
2017,3,4,12,15,0.0,85.0,4.4,13.0,85.0,75.52,57.29
2017,3,4,12,30,0.0,81.0,4.4,13.0,81.0,71.96,54.33
2017,3,4,12,45,0.0,97.5,4.45,13.5,97.5,86.83,66.48
2017,3,4,13,0,0.0,114.0,4.5,14.0,114.0,101.92,78.74
2017,3,4,13,15,0.0,102.0,4.45,14.0,102.0,90.91,69.72
2017,3,4,13,30,0.0,90.0,4.4,14.0,90.0,79.97,60.76
2017,3,4,13,45,0.0,93.5,4.4,14.0,93.5,83.1,63.41
2017,3,4,14,0,0.0,97.0,4.4,14.0,97.0,86.25,66.07
2017,3,4,14,15,0.0,105.0,4.3,14.0,105.0,93.53,72.15
2017,3,4,14,30,0.0,113.0,4.2,14.0,113.0,100.84,78.29
2017,3,4,14,45,0.0,86.0,4.15,14.0,86.0,76.28,58.11
2017,3,4,15,0,0.0,59.0,4.1,14.0,59.0,52.24,38.22
2017,3,4,15,15,0.0,83.0,3.95,13.5,83.0,73.55,56.26
2017,3,4,15,30,0.0,107.0,3.8,13.0,107.0,95.35,74.75
2017,3,4,15,45,0.0,85.5,3.7,13.0,85.5,75.73,58.5
2017,3,4,16,0,0.0,64.0,3.6,13.0,64.0,56.59,42.54
2017,3,4,16,15,0.0,42.5,3.55,13.0,42.5,37.51,26.46
2017,3,4,16,30,0.0,21.0,3.5,13.0,21.0,18.49,10.26
2017,3,4,16,45,0.0,18.0,3.45,13.0,18.0,15.84,8.02
2017,3,4,17,0,0.0,15.0,3.4,13.0,15.0,13.19,5.76
2017,3,4,17,15,0.0,12.0,3.35,13.0,12.0,10.54,3.46
2017,3,4,17,30,0.0,9.0,3.3,13.0,9.0,7.9,1.15
2017,3,4,17,45,0.0,6.0,3.25,13.0,6.0,5.26,0.0
2017,3,4,18,0,0.0,3.0,3.2,13.0,3.0,2.63,0.0
2017,3,4,18,15,0.0,1.5,3.25,12.5,1.5,1.31,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,7,15,143.5,21.0,2.4,12.5,38.5,46.24,16.55
2017,3,5,7,30,287.0,42.0,2.5,13.0,77.0,110.75,74.53
2017,3,5,7,45,391.0,53.5,2.6,13.5,128.0,172.37,127.19
2017,3,5,8,0,495.0,65.0,2.7,14.0,179.0,245.79,190.68
2017,3,5,8,15,555.5,73.5,2.7,14.5,233.0,311.12,248.04
2017,3,5,8,30,616.0,82.0,2.7,15.0,287.0,382.79,309.08
2017,3,5,8,45,308.0,72.0,2.7,15.5,174.5,244.31,199.91
2017,3,5,9,0,0.0,62.0,2.7,16.0,62.0,54.78,40.66
2017,3,5,9,15,0.0,93.0,2.7,16.5,93.0,82.69,63.88
2017,3,5,9,30,0.0,124.0,2.7,17.0,124.0,111.49,87.27
2017,3,5,9,45,0.0,131.0,2.75,17.5,131.0,117.86,91.99
2017,3,5,10,0,0.0,138.0,2.8,18.0,138.0,124.27,96.74
2017,3,5,10,15,3.5,171.5,2.9,18.5,174.0,158.73,124.19
2017,3,5,10,30,7.0,205.0,3.0,19.0,210.0,193.89,151.73
2017,3,5,10,45,27.5,260.5,3.1,19.5,280.0,279.68,219.04
2017,3,5,11,0,48.0,316.0,3.2,20.0,350.0,358.16,278.93
2017,3,5,11,15,30.5,283.0,3.3,20.0,305.0,307.45,239.09
2017,3,5,11,30,13.0,250.0,3.4,20.0,260.0,243.51,188.98
2017,3,5,11,45,13.0,253.5,3.55,20.5,264.0,247.06,191.4
2017,3,5,12,0,13.0,257.0,3.7,21.0,268.0,250.59,193.68
2017,3,5,12,15,10.0,225.0,3.75,21.0,233.5,216.53,167.08
2017,3,5,12,30,7.0,193.0,3.8,21.0,199.0,182.87,140.71
2017,3,5,12,45,3.5,146.5,3.85,21.5,149.5,135.54,103.13
2017,3,5,13,0,0.0,100.0,3.9,22.0,100.0,89.11,66.01
2017,3,5,13,15,4.5,160.0,3.9,22.0,164.0,149.12,113.84
2017,3,5,13,30,9.0,220.0,3.9,22.0,228.0,210.61,162.13
2017,3,5,13,45,72.5,299.5,3.95,22.5,355.5,367.03,284.11
2017,3,5,14,0,136.0,379.0,4.0,23.0,483.0,529.2,405.33
2017,3,5,14,15,74.0,306.0,3.95,23.0,362.5,372.51,287.19
2017,3,5,14,30,12.0,233.0,3.9,23.0,242.0,225.63,173.55
2017,3,5,14,45,67.5,274.5,3.85,23.0,320.0,329.42,256.01
2017,3,5,15,0,123.0,316.0,3.8,23.0,398.0,432.69,335.64
2017,3,5,15,15,157.0,296.0,3.7,22.5,393.5,433.51,338.06
2017,3,5,15,30,191.0,276.0,3.6,22.0,389.0,431.21,338.38
2017,3,5,15,45,107.5,236.0,3.5,22.0,299.0,308.83,243.3
2017,3,5,16,0,24.0,196.0,3.4,22.0,209.0,197.53,154.75
2017,3,5,16,15,314.0,158.0,3.05,21.5,292.5,363.19,290.87
2017,3,5,16,30,604.0,120.0,2.7,21.0,376.0,483.42,384.29
2017,3,5,16,45,559.5,111.0,2.4,21.0,323.0,415.38,328.67
2017,3,5,17,0,515.0,102.0,2.1,21.0,270.0,348.02,273.35
2017,3,5,17,15,449.5,90.5,1.95,20.0,217.0,278.29,216.17
2017,3,5,17,30,384.0,79.0,1.8,19.0,164.0,215.91,163.63
2017,3,5,17,45,287.0,62.0,1.7,18.5,115.5,147.42,106.46
2017,3,5,18,0,190.0,45.0,1.6,18.0,67.0,91.25,60.17
2017,3,5,18,15,95.0,22.5,1.7,17.5,33.5,36.88,7.03
2017,3,5,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,7,15,147.5,22.0,4.55,17.5,40.5,48.13,19.62
2017,3,6,7,30,295.0,44.0,4.8,18.0,81.0,114.35,76.07
2017,3,6,7,45,402.0,54.5,5.05,18.5,132.5,176.43,128.34
2017,3,6,8,0,509.0,65.0,5.3,19.0,184.0,250.63,191.91
2017,3,6,8,15,569.0,72.5,5.7,19.5,238.5,315.6,248.99
2017,3,6,8,30,629.0,80.0,6.1,20.0,293.0,386.8,310.09
2017,3,6,8,45,679.0,83.5,6.5,20.5,348.0,454.33,367.03
2017,3,6,9,0,729.0,87.0,6.9,21.0,403.0,525.91,425.77
2017,3,6,9,15,756.5,91.0,7.05,21.5,454.0,586.11,473.78
2017,3,6,9,30,784.0,95.0,7.2,22.0,505.0,648.47,522.13
2017,3,6,9,45,392.0,125.5,7.35,22.5,330.5,431.6,348.52
2017,3,6,10,0,0.0,156.0,7.5,23.0,156.0,141.25,108.55
2017,3,6,10,15,0.0,141.0,7.5,23.5,141.0,126.9,96.77
2017,3,6,10,30,0.0,126.0,7.5,24.0,126.0,112.83,85.15
2017,3,6,10,45,46.0,236.5,7.5,24.5,270.5,270.59,210.56
2017,3,6,11,0,92.0,347.0,7.5,25.0,415.0,431.5,334.13
2017,3,6,11,15,232.5,347.5,7.45,25.0,525.0,582.1,451.03
2017,3,6,11,30,373.0,348.0,7.4,25.0,635.0,740.08,570.05
2017,3,6,11,45,356.0,361.5,7.35,25.0,640.5,745.79,572.49
2017,3,6,12,0,339.0,375.0,7.3,25.0,646.0,749.34,573.91
2017,3,6,12,15,353.0,368.0,7.2,25.0,652.5,759.77,581.48
2017,3,6,12,30,367.0,361.0,7.1,25.0,659.0,768.72,588.02
2017,3,6,12,45,365.5,361.5,7.05,25.5,658.0,768.45,586.4
2017,3,6,13,0,364.0,362.0,7.0,26.0,657.0,766.42,583.63
2017,3,6,13,15,354.0,361.0,6.85,26.0,645.0,752.47,573.09
2017,3,6,13,30,344.0,360.0,6.7,26.0,633.0,737.01,561.57
2017,3,6,13,45,329.0,361.5,6.6,26.0,618.0,718.02,547.54
2017,3,6,14,0,314.0,363.0,6.5,26.0,603.0,698.04,532.83
2017,3,6,14,15,460.0,298.5,6.35,26.0,637.5,771.24,590.17
2017,3,6,14,30,606.0,234.0,6.2,26.0,672.0,821.95,630.47
2017,3,6,14,45,473.0,264.5,6.1,26.0,596.5,716.66,551.61
2017,3,6,15,0,340.0,295.0,6.0,26.0,521.0,605.66,468.0
2017,3,6,15,15,564.5,203.0,5.85,25.5,551.0,687.16,535.26
2017,3,6,15,30,789.0,111.0,5.7,25.0,581.0,737.46,576.7
2017,3,6,15,45,762.5,109.0,5.55,25.0,533.5,679.47,534.2
2017,3,6,16,0,736.0,107.0,5.4,25.0,486.0,623.84,491.91
2017,3,6,16,15,705.5,102.0,5.05,24.5,435.5,560.53,443.41
2017,3,6,16,30,675.0,97.0,4.7,24.0,385.0,498.52,394.75
2017,3,6,16,45,621.5,92.5,4.4,24.0,330.0,427.06,336.9
2017,3,6,17,0,568.0,88.0,4.1,24.0,275.0,360.2,281.61
2017,3,6,17,15,503.0,79.0,3.85,23.5,221.5,289.43,222.78
2017,3,6,17,30,438.0,70.0,3.6,23.0,168.0,223.29,166.65
2017,3,6,17,45,320.5,57.5,3.35,22.5,118.0,150.81,106.85
2017,3,6,18,0,203.0,45.0,3.1,22.0,68.0,93.18,60.47
2017,3,6,18,15,101.5,22.5,3.25,21.5,34.0,39.58,10.04
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,2.5,1.9,17.5,2.5,0.0,0.0
2017,3,7,7,0,0.0,5.0,2.1,18.0,5.0,4.55,0.0
2017,3,7,7,15,36.0,29.0,2.25,18.0,33.5,34.85,16.5
2017,3,7,7,30,72.0,53.0,2.4,18.0,62.0,69.8,48.63
2017,3,7,7,45,127.0,77.0,2.6,18.5,103.0,113.63,84.94
2017,3,7,8,0,182.0,101.0,2.8,19.0,144.0,169.27,131.48
2017,3,7,8,15,247.0,113.5,3.1,19.0,188.5,219.46,173.84
2017,3,7,8,30,312.0,126.0,3.4,19.0,233.0,277.36,222.41
2017,3,7,8,45,281.0,154.5,3.7,19.5,263.0,309.84,249.29
2017,3,7,9,0,250.0,183.0,4.0,20.0,293.0,338.35,271.83
2017,3,7,9,15,125.0,96.0,4.2,20.0,151.0,181.14,145.52
2017,3,7,9,30,0.0,9.0,4.4,20.0,9.0,7.93,0.93
2017,3,7,9,45,0.0,10.5,4.65,20.0,10.5,9.26,2.03
2017,3,7,10,0,0.0,12.0,4.9,20.0,12.0,10.59,3.11
2017,3,7,10,15,0.0,13.0,5.0,20.0,13.0,11.48,3.82
2017,3,7,10,30,0.0,14.0,5.1,20.0,14.0,12.37,4.53
2017,3,7,10,45,0.0,15.0,5.2,20.0,15.0,13.26,5.24
2017,3,7,11,0,0.0,16.0,5.3,20.0,16.0,14.15,5.96
2017,3,7,11,15,70.5,201.0,5.25,20.0,255.5,272.77,215.97
2017,3,7,11,30,141.0,386.0,5.2,20.0,495.0,540.93,421.49
2017,3,7,11,45,132.0,393.5,5.2,20.0,497.5,543.21,421.53
2017,3,7,12,0,123.0,401.0,5.2,20.0,500.0,544.62,421.92
2017,3,7,12,15,119.0,404.5,5.15,20.0,501.5,545.89,422.39
2017,3,7,12,30,115.0,408.0,5.1,20.0,503.0,528.87,409.48
2017,3,7,12,45,224.5,397.0,5.05,20.5,581.0,645.79,498.51
2017,3,7,13,0,334.0,386.0,5.0,21.0,659.0,761.5,583.5
2017,3,7,13,15,332.0,382.0,4.95,21.0,650.5,752.48,576.4
2017,3,7,13,30,330.0,378.0,4.9,21.0,642.0,741.9,568.9
2017,3,7,13,45,248.0,381.5,4.9,21.0,577.5,642.98,495.66
2017,3,7,14,0,166.0,385.0,4.9,21.0,513.0,563.0,435.1
2017,3,7,14,15,146.5,369.5,4.85,21.0,480.0,523.61,406.0
2017,3,7,14,30,127.0,354.0,4.8,21.0,447.0,484.7,376.91
2017,3,7,14,45,165.5,337.0,4.8,21.0,452.0,495.72,387.2
2017,3,7,15,0,204.0,320.0,4.8,21.0,457.0,503.67,394.95
2017,3,7,15,15,286.5,284.5,4.7,20.5,463.5,536.47,423.09
2017,3,7,15,30,369.0,249.0,4.6,20.0,470.0,548.17,435.07
2017,3,7,15,45,508.0,198.0,4.55,20.0,476.5,587.53,467.8
2017,3,7,16,0,647.0,147.0,4.5,20.0,483.0,605.65,483.46
2017,3,7,16,15,613.0,139.5,4.2,19.5,431.5,541.51,433.72
2017,3,7,16,30,579.0,132.0,3.9,19.0,380.0,475.25,381.81
2017,3,7,16,45,538.5,120.5,3.65,18.5,327.0,408.7,328.29
2017,3,7,17,0,498.0,109.0,3.4,18.0,274.0,345.72,276.13
2017,3,7,17,15,433.5,96.0,3.1,17.0,220.5,275.9,217.75
2017,3,7,17,30,369.0,83.0,2.8,16.0,167.0,213.36,164.24
2017,3,7,17,45,281.0,64.5,2.55,15.5,118.0,146.87,107.72
2017,3,7,18,0,193.0,46.0,2.3,15.0,69.0,91.56,61.42
2017,3,7,18,15,96.5,23.0,2.35,14.5,34.5,37.21,11.37
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,15.0,5.0,2.25,10.5,5.5,0.0,0.0
2017,3,8,7,0,30.0,10.0,2.5,11.0,11.0,11.63,0.0
2017,3,8,7,15,152.5,29.5,2.5,11.5,48.5,57.48,30.17
2017,3,8,7,30,275.0,49.0,2.5,12.0,86.0,114.98,79.61
2017,3,8,7,45,365.5,62.5,2.5,12.5,136.5,172.44,129.01
2017,3,8,8,0,456.0,76.0,2.5,13.0,187.0,241.2,188.66
2017,3,8,8,15,228.0,83.0,2.45,13.5,138.5,179.31,144.16
2017,3,8,8,30,0.0,90.0,2.4,14.0,90.0,80.7,63.25
2017,3,8,8,45,0.0,80.5,2.4,14.5,80.5,71.43,55.23
2017,3,8,9,0,0.0,71.0,2.4,15.0,71.0,62.78,47.66
2017,3,8,9,15,0.0,84.0,2.35,15.5,84.0,74.36,57.09
2017,3,8,9,30,0.0,97.0,2.3,16.0,97.0,86.2,66.6
2017,3,8,9,45,0.0,106.0,2.3,16.5,106.0,94.42,73.01
2017,3,8,10,0,0.0,115.0,2.3,17.0,115.0,102.68,79.39
2017,3,8,10,15,93.5,220.5,2.3,17.5,284.0,301.28,240.44
2017,3,8,10,30,187.0,326.0,2.3,18.0,453.0,496.99,389.54
2017,3,8,10,45,186.0,344.0,2.35,18.5,475.5,522.21,405.67
2017,3,8,11,0,185.0,362.0,2.4,19.0,498.0,546.78,422.17
2017,3,8,11,15,510.5,252.0,2.4,19.0,645.0,772.12,592.39
2017,3,8,11,30,836.0,142.0,2.4,19.0,792.0,980.93,735.67
2017,3,8,11,45,805.0,164.5,2.45,19.5,801.0,990.39,738.19
2017,3,8,12,0,774.0,187.0,2.5,20.0,810.0,1003.33,745.21
2017,3,8,12,15,432.5,294.5,2.55,20.5,643.5,776.23,585.08
2017,3,8,12,30,91.0,402.0,2.6,21.0,477.0,497.3,377.22
2017,3,8,12,45,57.5,358.5,2.7,21.5,406.0,416.13,328.87
2017,3,8,13,0,24.0,315.0,2.8,22.0,335.0,318.58,243.71
2017,3,8,13,15,41.0,342.0,2.8,22.0,375.5,381.27,291.74
2017,3,8,13,30,58.0,369.0,2.8,22.0,416.0,426.84,325.96
2017,3,8,13,45,109.5,378.0,2.85,22.5,463.5,486.22,370.89
2017,3,8,14,0,161.0,387.0,2.9,23.0,511.0,559.6,424.91
2017,3,8,14,15,84.0,297.0,2.85,23.0,361.5,370.91,284.86
2017,3,8,14,30,7.0,207.0,2.8,23.0,212.0,195.49,149.5
2017,3,8,14,45,11.5,222.5,2.8,23.0,230.5,214.36,164.96
2017,3,8,15,0,16.0,238.0,2.8,23.0,249.0,233.21,179.98
2017,3,8,15,15,20.0,234.0,2.8,23.0,247.0,232.32,179.78
2017,3,8,15,30,24.0,230.0,2.8,23.0,245.0,231.17,179.44
2017,3,8,15,45,30.0,220.0,2.8,23.0,237.0,235.1,183.14
2017,3,8,16,0,36.0,210.0,2.8,23.0,229.0,227.96,178.16
2017,3,8,16,15,18.0,159.5,2.6,22.5,169.0,156.83,122.2
2017,3,8,16,30,0.0,109.0,2.4,22.0,109.0,97.86,74.93
2017,3,8,16,45,250.5,107.5,2.2,21.5,191.0,240.19,191.71
2017,3,8,17,0,501.0,106.0,2.0,21.0,273.0,342.93,269.74
2017,3,8,17,15,437.5,94.0,1.85,20.5,220.5,274.43,212.51
2017,3,8,17,30,374.0,82.0,1.7,20.0,168.0,213.08,160.79
2017,3,8,17,45,281.0,65.0,1.55,19.5,119.5,146.6,105.61
2017,3,8,18,0,188.0,48.0,1.4,19.0,71.0,88.74,58.45
2017,3,8,18,15,94.0,24.0,1.45,18.5,35.5,37.72,12.95
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.55,0.0
2017,3,9,7,15,0.0,21.0,3.25,17.5,21.0,18.51,7.95
2017,3,9,7,30,0.0,37.0,3.4,18.0,37.0,32.93,21.47
2017,3,9,7,45,0.0,57.5,3.55,18.5,57.5,51.75,37.66
2017,3,9,8,0,0.0,78.0,3.7,19.0,78.0,70.61,53.68
2017,3,9,8,15,1.5,99.5,3.8,19.5,100.0,91.1,70.71
2017,3,9,8,30,3.0,121.0,3.9,20.0,122.0,111.85,87.62
2017,3,9,8,45,1.5,130.0,4.05,20.5,130.5,119.1,93.14
2017,3,9,9,0,0.0,139.0,4.2,21.0,139.0,126.3,98.5
2017,3,9,9,15,24.0,181.0,4.25,21.0,194.0,181.57,143.26
2017,3,9,9,30,48.0,223.0,4.3,21.0,249.0,249.72,197.55
2017,3,9,9,45,70.5,252.5,4.35,21.5,294.5,298.65,235.47
2017,3,9,10,0,93.0,282.0,4.4,22.0,340.0,349.75,274.49
2017,3,9,10,15,54.0,260.0,4.4,22.0,294.5,297.91,232.82
2017,3,9,10,30,15.0,238.0,4.4,22.0,249.0,232.25,180.2
2017,3,9,10,45,29.0,278.0,4.45,22.5,299.5,297.96,230.94
2017,3,9,11,0,43.0,318.0,4.5,23.0,350.0,353.79,272.98
2017,3,9,11,15,56.5,342.5,4.45,23.0,386.0,393.66,302.91
2017,3,9,11,30,70.0,367.0,4.4,23.0,422.0,434.22,333.09
2017,3,9,11,45,135.5,388.0,4.4,23.5,497.5,539.31,411.5
2017,3,9,12,0,201.0,409.0,4.4,24.0,573.0,629.74,477.15
2017,3,9,12,15,174.0,413.5,4.35,24.0,556.5,609.71,461.14
2017,3,9,12,30,147.0,418.0,4.3,24.0,540.0,588.41,444.76
2017,3,9,12,45,135.5,416.0,4.25,24.0,528.0,574.81,434.57
2017,3,9,13,0,124.0,414.0,4.2,24.0,516.0,560.54,423.9
2017,3,9,13,15,75.0,366.0,4.1,24.0,427.5,440.73,335.28
2017,3,9,13,30,26.0,318.0,4.0,24.0,339.0,323.02,246.3
2017,3,9,13,45,54.5,345.0,3.9,24.0,388.0,396.15,302.55
2017,3,9,14,0,83.0,372.0,3.8,24.0,437.0,451.67,344.47
2017,3,9,14,15,192.5,357.5,3.7,23.5,500.5,552.06,422.39
2017,3,9,14,30,302.0,343.0,3.6,23.0,564.0,644.91,493.06
2017,3,9,14,45,273.0,331.0,3.5,23.0,524.0,596.03,457.01
2017,3,9,15,0,244.0,319.0,3.4,23.0,484.0,534.59,412.38
2017,3,9,15,15,192.0,301.5,3.2,22.5,426.5,464.49,360.57
2017,3,9,15,30,140.0,284.0,3.0,22.0,369.0,398.11,310.67
2017,3,9,15,45,258.0,245.5,2.85,22.0,387.0,445.87,350.11
2017,3,9,16,0,376.0,207.0,2.7,22.0,405.0,470.07,370.35
2017,3,9,16,15,336.5,190.5,2.55,21.5,354.0,408.41,323.25
2017,3,9,16,30,297.0,174.0,2.4,21.0,303.0,350.18,278.22
2017,3,9,16,45,276.0,153.5,2.25,21.0,261.0,300.84,238.84
2017,3,9,17,0,255.0,133.0,2.1,21.0,219.0,253.51,200.15
2017,3,9,17,15,227.0,111.5,2.15,20.5,177.5,204.65,159.91
2017,3,9,17,30,199.0,90.0,2.2,20.0,136.0,159.04,121.42
2017,3,9,17,45,152.0,68.0,2.25,20.0,97.5,111.42,81.24
2017,3,9,18,0,105.0,46.0,2.3,20.0,59.0,69.78,46.5
2017,3,9,18,15,52.5,23.0,2.35,19.5,29.5,31.05,11.42
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.0,0.95,16.5,6.0,0.0,0.0
2017,3,10,7,0,0.0,12.0,1.0,17.0,12.0,10.91,0.0
2017,3,10,7,15,73.0,33.0,1.0,17.5,43.5,46.79,26.81
2017,3,10,7,30,146.0,54.0,1.0,18.0,75.0,88.68,61.66
2017,3,10,7,45,198.0,75.0,1.05,18.5,117.0,134.15,99.78
2017,3,10,8,0,250.0,96.0,1.1,19.0,159.0,186.17,143.5
2017,3,10,8,15,289.5,113.0,0.85,19.5,203.0,235.28,184.24
2017,3,10,8,30,329.0,130.0,0.6,20.0,247.0,288.88,227.07
2017,3,10,8,45,317.0,156.0,0.4,21.0,283.5,329.36,257.44
2017,3,10,9,0,305.0,182.0,0.2,22.0,320.0,367.97,284.49
2017,3,10,9,15,355.5,195.0,0.35,22.0,374.0,430.29,331.71
2017,3,10,9,30,406.0,208.0,0.5,22.0,428.0,507.55,388.49
2017,3,10,9,45,473.0,206.5,0.65,22.5,483.5,576.36,437.87
2017,3,10,10,0,540.0,205.0,0.8,23.0,539.0,649.56,489.37
2017,3,10,10,15,690.0,160.0,0.9,23.0,616.0,754.48,563.62
2017,3,10,10,30,840.0,115.0,1.0,23.0,693.0,856.93,630.42
2017,3,10,10,45,853.0,116.0,1.15,23.5,726.5,898.98,656.23
2017,3,10,11,0,866.0,117.0,1.3,24.0,760.0,929.72,675.35
2017,3,10,11,15,873.0,118.5,1.4,24.0,785.5,960.96,695.47
2017,3,10,11,30,880.0,120.0,1.5,24.0,811.0,989.03,713.59
2017,3,10,11,45,646.0,237.5,1.6,24.5,751.0,918.01,666.85
2017,3,10,12,0,412.0,355.0,1.7,25.0,691.0,798.04,582.07
2017,3,10,12,15,464.5,339.5,1.75,25.0,721.0,854.13,621.59
2017,3,10,12,30,517.0,324.0,1.8,25.0,751.0,894.54,649.12
2017,3,10,12,45,508.0,325.5,1.9,25.0,745.5,887.83,645.14
2017,3,10,13,0,499.0,327.0,2.0,25.0,740.0,878.58,640.02
2017,3,10,13,15,503.0,321.0,2.05,25.0,733.0,872.25,636.82
2017,3,10,13,30,507.0,315.0,2.1,25.0,726.0,863.38,631.97
2017,3,10,13,45,391.5,347.0,2.2,25.0,660.0,760.27,561.5
2017,3,10,14,0,276.0,379.0,2.3,25.0,594.0,675.45,501.9
2017,3,10,14,15,387.0,328.0,2.35,24.5,618.5,716.76,536.44
2017,3,10,14,30,498.0,277.0,2.4,24.0,643.0,765.71,574.74
2017,3,10,14,45,562.0,240.0,2.5,24.0,635.0,765.6,577.44
2017,3,10,15,0,626.0,203.0,2.6,24.0,627.0,764.04,579.27
2017,3,10,15,15,546.0,215.5,2.6,23.5,569.0,681.74,521.73
2017,3,10,15,30,466.0,228.0,2.6,23.0,511.0,608.81,469.89
2017,3,10,15,45,387.5,225.0,2.65,23.0,448.0,515.48,401.52
2017,3,10,16,0,309.0,222.0,2.7,23.0,385.0,440.57,345.12
2017,3,10,16,15,314.0,197.0,2.5,22.5,348.5,400.61,315.67
2017,3,10,16,30,319.0,172.0,2.3,22.0,312.0,359.49,284.31
2017,3,10,16,45,294.0,153.5,2.15,22.0,269.5,309.04,244.12
2017,3,10,17,0,269.0,135.0,2.0,22.0,227.0,261.01,205.03
2017,3,10,17,15,238.5,113.5,1.95,21.5,184.0,210.4,163.55
2017,3,10,17,30,208.0,92.0,1.9,21.0,141.0,163.33,124.09
2017,3,10,17,45,164.5,69.5,1.9,20.5,101.5,115.61,84.06
2017,3,10,18,0,121.0,47.0,1.9,20.0,62.0,73.42,48.86
2017,3,10,18,15,60.5,23.5,2.0,19.5,31.0,32.45,12.94
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,5.0,0.75,15.5,5.0,0.0,0.0
2017,3,11,7,0,0.0,10.0,0.9,16.0,10.0,9.1,0.0
2017,3,11,7,15,7.5,30.5,1.15,16.0,31.5,28.63,16.26
2017,3,11,7,30,15.0,51.0,1.4,16.0,53.0,51.31,36.5
2017,3,11,7,45,30.0,74.5,1.7,16.5,81.5,79.07,60.06
2017,3,11,8,0,45.0,98.0,2.0,17.0,110.0,108.78,85.19
2017,3,11,8,15,54.5,121.5,2.15,17.0,139.5,138.21,110.06
2017,3,11,8,30,64.0,145.0,2.3,17.0,169.0,168.86,135.56
2017,3,11,8,45,44.5,159.5,2.5,17.5,177.5,176.23,141.22
2017,3,11,9,0,25.0,174.0,2.7,18.0,186.0,174.46,139.05
2017,3,11,9,15,14.5,173.5,2.85,18.0,180.5,167.87,133.19
2017,3,11,9,30,4.0,173.0,3.0,18.0,175.0,160.41,126.53
2017,3,11,9,45,11.0,200.0,3.2,18.5,206.5,191.34,150.99
2017,3,11,10,0,18.0,227.0,3.4,19.0,238.0,223.09,175.72
2017,3,11,10,15,9.0,178.5,3.45,19.0,184.0,169.35,132.32
2017,3,11,10,30,0.0,130.0,3.5,19.0,130.0,116.44,89.38
2017,3,11,10,45,3.0,162.0,3.55,19.5,164.0,148.91,115.21
2017,3,11,11,0,6.0,194.0,3.6,20.0,198.0,181.93,141.03
2017,3,11,11,15,13.0,241.5,3.55,20.0,251.5,234.18,182.0
2017,3,11,11,30,20.0,289.0,3.5,20.0,305.0,287.51,223.17
2017,3,11,11,45,21.5,299.5,3.5,20.5,317.0,299.58,231.7
2017,3,11,12,0,23.0,310.0,3.5,21.0,329.0,311.67,240.33
2017,3,11,12,15,23.5,314.5,3.45,21.0,334.0,316.79,244.05
2017,3,11,12,30,24.0,319.0,3.4,21.0,339.0,321.86,247.8
2017,3,11,12,45,21.5,308.5,3.4,21.0,326.5,308.94,237.87
2017,3,11,13,0,19.0,298.0,3.4,21.0,314.0,296.0,227.99
2017,3,11,13,15,17.5,287.0,3.35,21.0,301.5,283.58,218.53
2017,3,11,13,30,16.0,276.0,3.3,21.0,289.0,271.16,209.09
2017,3,11,13,45,10.0,226.0,3.25,21.0,234.5,216.65,166.96
2017,3,11,14,0,4.0,176.0,3.2,21.0,180.0,163.2,125.19
2017,3,11,14,15,11.5,223.5,3.15,20.5,232.5,215.31,166.88
2017,3,11,14,30,19.0,271.0,3.1,20.0,285.0,268.14,208.67
2017,3,11,14,45,33.0,282.5,3.1,20.0,306.0,305.06,237.88
2017,3,11,15,0,47.0,294.0,3.1,20.0,327.0,328.04,256.31
2017,3,11,15,15,27.0,245.0,3.05,19.5,264.0,259.23,203.27
2017,3,11,15,30,7.0,196.0,3.0,19.0,201.0,184.44,144.55
2017,3,11,15,45,3.5,178.0,3.0,19.0,181.0,164.67,129.17
2017,3,11,16,0,0.0,160.0,3.0,19.0,161.0,145.32,113.89
2017,3,11,16,15,0.0,100.0,2.9,18.5,100.5,89.07,68.48
2017,3,11,16,30,0.0,40.0,2.8,18.0,40.0,35.29,24.07
2017,3,11,16,45,0.0,34.5,2.7,18.0,34.5,30.41,20.07
2017,3,11,17,0,0.0,29.0,2.6,18.0,29.0,25.54,16.02
2017,3,11,17,15,0.0,23.5,2.45,17.5,23.5,20.67,11.95
2017,3,11,17,30,0.0,18.0,2.3,17.0,18.0,15.82,7.81
2017,3,11,17,45,0.0,13.0,2.15,17.0,13.0,11.41,3.97
2017,3,11,18,0,0.0,8.0,2.0,17.0,8.0,7.02,0.12
2017,3,11,18,15,0.0,4.0,1.95,16.5,4.0,3.5,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,20.0,7.5,4.65,8.0,8.5,0.0,0.0
2017,3,12,7,0,40.0,15.0,4.6,8.0,17.0,18.06,0.0
2017,3,12,7,15,138.5,38.0,4.55,8.0,57.0,61.36,38.07
2017,3,12,7,30,237.0,61.0,4.5,8.0,97.0,118.28,86.06
2017,3,12,7,45,118.5,58.0,4.45,8.0,76.0,93.75,72.21
2017,3,12,8,0,0.0,55.0,4.4,8.0,55.0,48.58,36.93
2017,3,12,8,15,0.0,70.0,4.4,8.0,70.0,62.13,48.81
2017,3,12,8,30,0.0,85.0,4.4,8.0,85.0,75.75,60.54
2017,3,12,8,45,0.0,100.0,4.4,8.5,100.0,89.42,72.02
2017,3,12,9,0,0.0,115.0,4.4,9.0,115.0,103.16,83.38
2017,3,12,9,15,0.0,80.5,4.35,9.0,80.5,71.25,55.81
2017,3,12,9,30,0.0,46.0,4.3,9.0,46.0,40.64,29.41
2017,3,12,9,45,0.0,73.5,4.3,9.0,73.5,65.07,50.2
2017,3,12,10,0,0.0,101.0,4.3,9.0,101.0,89.76,70.97
2017,3,12,10,15,0.5,132.0,4.25,9.0,132.5,118.7,95.13
2017,3,12,10,30,1.0,163.0,4.2,9.0,164.0,148.04,119.38
2017,3,12,10,45,8.0,210.0,4.2,9.5,216.5,198.78,161.01
2017,3,12,11,0,15.0,257.0,4.2,10.0,269.0,250.72,202.86
2017,3,12,11,15,15.5,265.0,4.15,10.0,278.0,259.23,209.33
2017,3,12,11,30,16.0,273.0,4.1,10.0,287.0,267.75,215.92
2017,3,12,11,45,14.5,266.0,4.05,10.5,278.5,259.66,208.73
2017,3,12,12,0,13.0,259.0,4.0,11.0,270.0,251.53,201.62
2017,3,12,12,15,13.5,262.0,3.9,11.5,273.0,255.05,203.96
2017,3,12,12,30,14.0,265.0,3.8,12.0,276.0,258.53,206.28
2017,3,12,12,45,11.0,233.5,3.75,12.5,242.5,225.11,179.11
2017,3,12,13,0,8.0,202.0,3.7,13.0,209.0,192.0,152.21
2017,3,12,13,15,5.5,183.5,3.55,13.0,188.5,171.95,136.02
2017,3,12,13,30,3.0,165.0,3.4,13.0,168.0,152.04,119.86
2017,3,12,13,45,3.5,168.0,3.3,13.0,171.0,155.26,122.62
2017,3,12,14,0,4.0,171.0,3.2,13.0,174.0,158.46,125.34
2017,3,12,14,15,9.5,213.0,3.0,13.0,220.5,203.27,161.89
2017,3,12,14,30,15.0,255.0,2.8,13.0,267.0,248.65,198.45
2017,3,12,14,45,16.5,251.0,2.65,13.0,263.0,245.81,196.37
2017,3,12,15,0,18.0,247.0,2.5,13.0,259.0,242.89,194.38
2017,3,12,15,15,23.5,244.5,2.3,13.0,259.5,244.55,196.2
2017,3,12,15,30,29.0,242.0,2.1,13.0,260.0,256.48,206.22
2017,3,12,15,45,16.0,205.5,1.9,13.0,215.5,200.03,160.77
2017,3,12,16,0,3.0,169.0,1.7,13.0,171.0,155.83,124.89
2017,3,12,16,15,10.5,166.5,1.55,12.5,171.5,158.38,127.87
2017,3,12,16,30,18.0,164.0,1.4,12.0,172.0,160.3,130.12
2017,3,12,16,45,12.5,143.5,1.25,12.0,148.5,137.43,111.3
2017,3,12,17,0,7.0,123.0,1.1,12.0,125.0,115.26,92.92
2017,3,12,17,15,3.5,100.5,1.0,11.5,101.5,92.63,74.04
2017,3,12,17,30,0.0,78.0,0.9,11.0,78.0,70.51,55.24
2017,3,12,17,45,0.0,56.5,0.8,11.0,56.5,50.76,37.95
2017,3,12,18,0,0.0,35.0,0.7,11.0,35.0,31.07,20.54
2017,3,12,18,15,0.0,19.0,0.75,10.5,19.0,16.74,6.22
2017,3,12,18,30,0.0,3.0,0.8,10.0,3.0,2.73,0.0
2017,3,12,18,45,0.0,1.5,0.85,10.0,1.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,13.5,7.5,1.85,9.0,8.0,6.82,0.0
2017,3,13,7,0,27.0,15.0,2.0,9.0,16.0,16.4,0.0
2017,3,13,7,15,104.0,41.0,2.15,9.0,55.5,59.02,38.02
2017,3,13,7,30,181.0,67.0,2.3,9.0,95.0,109.02,80.18
2017,3,13,7,45,260.0,87.0,2.5,9.5,146.0,163.25,126.6
2017,3,13,8,0,339.0,107.0,2.7,10.0,197.0,232.21,186.08
2017,3,13,8,15,169.5,65.5,2.85,10.5,110.5,136.93,110.77
2017,3,13,8,30,0.0,24.0,3.0,11.0,24.0,21.13,12.69
2017,3,13,8,45,0.0,39.0,3.2,11.5,39.0,34.39,24.08
2017,3,13,9,0,0.0,54.0,3.4,12.0,54.0,47.7,35.31
2017,3,13,9,15,6.0,123.5,3.6,12.0,127.0,114.58,91.85
2017,3,13,9,30,12.0,193.0,3.8,12.0,200.0,184.88,150.01
2017,3,13,9,45,74.5,246.0,4.0,12.5,293.0,293.02,238.87
2017,3,13,10,0,137.0,299.0,4.2,13.0,386.0,411.54,333.41
2017,3,13,10,15,178.0,318.0,4.4,13.5,438.5,471.0,379.59
2017,3,13,10,30,219.0,337.0,4.6,14.0,491.0,533.22,427.45
2017,3,13,10,45,231.0,353.0,4.85,14.5,522.0,568.8,453.81
2017,3,13,11,0,243.0,369.0,5.1,15.0,553.0,604.37,480.06
2017,3,13,11,15,257.5,379.5,5.2,15.5,580.0,651.59,514.34
2017,3,13,11,30,272.0,390.0,5.3,16.0,607.0,683.6,537.13
2017,3,13,11,45,570.5,269.5,5.4,16.5,737.0,871.0,682.73
2017,3,13,12,0,869.0,149.0,5.5,17.0,867.0,1048.5,809.29
2017,3,13,12,15,872.5,149.5,5.5,17.5,875.5,1061.36,815.16
2017,3,13,12,30,876.0,150.0,5.5,18.0,884.0,1070.42,819.55
2017,3,13,12,45,885.5,144.5,5.55,18.5,886.0,1075.22,821.56
2017,3,13,13,0,895.0,139.0,5.6,19.0,888.0,1064.05,812.72
2017,3,13,13,15,893.5,138.5,5.55,19.0,878.5,1055.41,806.7
2017,3,13,13,30,892.0,138.0,5.5,19.0,869.0,1042.98,798.19
2017,3,13,13,45,896.0,132.0,5.45,19.0,853.0,1026.46,787.01
2017,3,13,14,0,900.0,126.0,5.4,19.0,837.0,1006.01,773.25
2017,3,13,14,15,893.5,124.0,5.25,19.0,810.0,976.11,752.25
2017,3,13,14,30,887.0,122.0,5.1,19.0,783.0,951.76,735.31
2017,3,13,14,45,885.5,115.5,5.0,19.0,750.0,914.31,709.48
2017,3,13,15,0,884.0,109.0,4.9,19.0,717.0,866.5,676.25
2017,3,13,15,15,870.5,106.5,4.7,19.0,675.0,824.65,646.6
2017,3,13,15,30,857.0,104.0,4.5,19.0,633.0,773.78,610.24
2017,3,13,15,45,843.0,98.5,4.35,19.0,585.5,717.66,570.06
2017,3,13,16,0,829.0,93.0,4.2,19.0,538.0,660.29,526.56
2017,3,13,16,15,803.0,89.0,3.8,18.5,485.0,596.25,477.19
2017,3,13,16,30,777.0,85.0,3.4,18.0,432.0,532.81,426.9
2017,3,13,16,45,744.0,79.0,3.05,17.5,376.0,464.75,371.62
2017,3,13,17,0,711.0,73.0,2.7,17.0,320.0,399.47,316.76
2017,3,13,17,15,655.0,66.0,2.35,16.0,262.0,326.35,254.72
2017,3,13,17,30,599.0,59.0,2.0,15.0,204.0,259.04,195.83
2017,3,13,17,45,512.5,49.0,1.65,14.0,150.0,187.21,133.54
2017,3,13,18,0,426.0,39.0,1.3,13.0,96.0,125.98,81.07
2017,3,13,18,15,265.0,24.5,1.3,12.5,54.5,61.63,28.73
2017,3,13,18,30,104.0,10.0,1.3,12.0,13.0,15.26,0.0
2017,3,13,18,45,52.0,5.0,1.35,11.5,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
