Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,96.0,9.0,1.0,4.5,14.0,10.71,0.0
2017,3,14,7,0,192.0,18.0,1.1,5.0,28.0,36.11,0.0
2017,3,14,7,15,333.5,31.0,1.25,6.0,74.5,87.52,52.49
2017,3,14,7,30,475.0,44.0,1.4,7.0,121.0,154.6,107.9
2017,3,14,7,45,553.0,53.0,1.6,8.0,176.5,217.86,164.34
2017,3,14,8,0,631.0,62.0,1.8,9.0,232.0,290.41,228.77
2017,3,14,8,15,681.5,68.0,1.8,9.5,289.5,357.48,288.22
2017,3,14,8,30,732.0,74.0,1.8,10.0,347.0,428.96,349.29
2017,3,14,8,45,764.5,79.0,1.85,10.5,403.0,494.87,403.98
2017,3,14,9,0,797.0,84.0,1.9,11.0,459.0,562.68,458.09
2017,3,14,9,15,821.0,88.0,1.95,11.5,511.5,625.55,506.5
2017,3,14,9,30,845.0,92.0,2.0,12.0,564.0,688.64,553.45
2017,3,14,9,45,862.0,95.0,2.15,13.0,611.0,745.36,592.8
2017,3,14,10,0,879.0,98.0,2.3,14.0,658.0,795.12,625.47
2017,3,14,10,15,891.5,100.5,2.4,14.5,699.0,844.29,658.04
2017,3,14,10,30,904.0,103.0,2.5,15.0,740.0,891.3,688.68
2017,3,14,10,45,912.0,105.0,2.6,15.5,773.0,931.35,714.2
2017,3,14,11,0,920.0,107.0,2.7,16.0,806.0,968.44,737.57
2017,3,14,11,15,926.0,108.0,2.8,16.5,831.0,999.39,756.69
2017,3,14,11,30,932.0,109.0,2.9,17.0,856.0,1026.9,773.51
2017,3,14,11,45,935.0,110.0,3.0,18.0,872.5,1047.86,784.51
2017,3,14,12,0,938.0,111.0,3.1,19.0,889.0,1064.99,793.05
2017,3,14,12,15,939.5,111.5,3.2,19.0,896.5,1076.16,800.8
2017,3,14,12,30,941.0,112.0,3.3,19.0,904.0,1083.33,806.12
2017,3,14,12,45,938.0,113.0,3.4,19.5,902.0,1082.43,804.77
2017,3,14,13,0,935.0,114.0,3.5,20.0,900.0,1077.5,800.96
2017,3,14,13,15,932.0,113.5,3.55,20.0,889.0,1066.98,794.74
2017,3,14,13,30,929.0,113.0,3.6,20.0,878.0,1052.54,786.08
2017,3,14,13,45,921.5,113.0,3.7,20.5,858.0,1030.4,771.29
2017,3,14,14,0,914.0,113.0,3.8,21.0,838.0,1004.69,754.19
2017,3,14,14,15,906.5,111.5,3.85,21.0,810.5,973.97,734.83
2017,3,14,14,30,899.0,110.0,3.9,21.0,783.0,940.02,713.21
2017,3,14,14,45,887.5,108.5,3.95,21.0,747.5,899.55,686.95
2017,3,14,15,0,876.0,107.0,4.0,21.0,712.0,856.53,658.7
2017,3,14,15,15,861.5,104.5,4.0,21.0,669.5,814.04,630.33
2017,3,14,15,30,847.0,102.0,4.0,21.0,627.0,762.77,595.33
2017,3,14,15,45,828.0,98.5,4.0,21.0,579.0,705.72,555.55
2017,3,14,16,0,809.0,95.0,4.0,21.0,531.0,647.91,512.53
2017,3,14,16,15,782.5,91.0,3.75,20.5,478.5,584.57,464.42
2017,3,14,16,30,756.0,87.0,3.5,20.0,426.0,521.93,415.42
2017,3,14,16,45,719.5,81.0,3.3,19.5,370.5,454.05,360.9
2017,3,14,17,0,683.0,75.0,3.1,19.0,315.0,387.97,306.03
2017,3,14,17,15,627.0,68.0,2.85,18.0,258.0,316.57,245.86
2017,3,14,17,30,571.0,61.0,2.6,17.0,201.0,251.02,188.91
2017,3,14,17,45,482.5,51.0,2.35,16.0,147.5,180.55,128.35
2017,3,14,18,0,394.0,41.0,2.1,15.0,94.0,120.95,77.86
2017,3,14,18,15,242.0,26.0,2.1,14.5,53.5,59.81,28.81
2017,3,14,18,30,90.0,11.0,2.1,14.0,13.0,15.16,0.0
2017,3,14,18,45,45.0,5.5,2.1,13.5,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,77.0,10.0,1.9,8.5,14.0,11.12,0.0
2017,3,15,7,0,154.0,20.0,2.2,9.0,28.0,34.09,1.42
2017,3,15,7,15,285.0,35.0,2.25,9.5,73.5,83.98,51.39
2017,3,15,7,30,416.0,50.0,2.3,10.0,119.0,147.74,103.63
2017,3,15,7,45,501.5,59.5,2.35,11.0,174.5,210.08,158.13
2017,3,15,8,0,587.0,69.0,2.4,12.0,230.0,282.67,221.46
2017,3,15,8,15,638.5,76.0,2.35,12.5,286.5,348.68,279.34
2017,3,15,8,30,690.0,83.0,2.3,13.0,343.0,419.78,339.52
2017,3,15,8,45,728.0,87.5,2.25,14.0,399.0,485.82,392.94
2017,3,15,9,0,766.0,92.0,2.2,15.0,455.0,553.44,445.34
2017,3,15,9,15,791.0,96.0,2.25,15.5,507.0,615.39,492.6
2017,3,15,9,30,816.0,100.0,2.3,16.0,559.0,677.7,538.6
2017,3,15,9,45,835.0,102.5,2.35,17.0,606.0,734.01,577.09
2017,3,15,10,0,854.0,105.0,2.4,18.0,653.0,789.37,612.74
2017,3,15,10,15,867.0,107.5,2.45,18.0,693.5,838.57,645.72
2017,3,15,10,30,880.0,110.0,2.5,18.0,734.0,878.37,671.91
2017,3,15,10,45,889.5,112.0,2.65,18.5,767.5,918.88,698.04
2017,3,15,11,0,899.0,114.0,2.8,19.0,801.0,956.59,722.08
2017,3,15,11,15,905.5,115.5,2.9,19.5,826.0,987.94,741.3
2017,3,15,11,30,912.0,117.0,3.0,20.0,851.0,1015.93,758.3
2017,3,15,11,45,920.0,115.5,3.1,20.5,869.0,1038.71,771.87
2017,3,15,12,0,928.0,114.0,3.2,21.0,887.0,1057.87,783.14
2017,3,15,12,15,930.0,114.0,3.25,21.0,894.5,1068.84,790.24
2017,3,15,12,30,932.0,114.0,3.3,21.0,902.0,1075.85,794.97
2017,3,15,12,45,931.0,114.5,3.4,21.0,901.0,1076.35,796.07
2017,3,15,13,0,930.0,115.0,3.5,21.0,900.0,1072.85,794.73
2017,3,15,13,15,927.0,114.5,3.55,21.0,889.5,1062.29,788.49
2017,3,15,13,30,924.0,114.0,3.6,21.0,879.0,1047.84,779.84
2017,3,15,13,45,919.0,113.5,3.65,21.5,859.5,1027.61,765.99
2017,3,15,14,0,914.0,113.0,3.7,22.0,840.0,1003.74,749.84
2017,3,15,14,15,906.5,111.5,3.7,22.0,812.5,972.95,730.22
2017,3,15,14,30,899.0,110.0,3.7,22.0,785.0,938.95,708.4
2017,3,15,14,45,882.5,111.0,3.75,22.0,748.5,896.73,681.14
2017,3,15,15,0,866.0,112.0,3.8,22.0,712.0,859.42,657.1
2017,3,15,15,15,851.5,109.0,3.75,21.5,670.0,809.73,624.78
2017,3,15,15,30,837.0,106.0,3.7,21.0,628.0,758.27,590.78
2017,3,15,15,45,815.0,103.5,3.7,21.0,579.5,700.57,550.34
2017,3,15,16,0,793.0,101.0,3.7,21.0,531.0,642.4,507.15
2017,3,15,16,15,766.0,96.5,3.5,20.5,478.5,578.99,459.21
2017,3,15,16,30,739.0,92.0,3.3,20.0,426.0,517.43,411.23
2017,3,15,16,45,698.0,87.0,3.1,19.5,369.5,448.43,355.97
2017,3,15,17,0,657.0,82.0,2.9,19.0,313.0,382.62,301.5
2017,3,15,17,15,599.5,74.0,2.6,18.0,257.0,311.14,241.51
2017,3,15,17,30,542.0,66.0,2.3,17.0,201.0,245.74,185.02
2017,3,15,17,45,448.0,55.5,2.0,16.5,147.5,175.28,124.8
2017,3,15,18,0,354.0,45.0,1.7,16.0,94.0,116.39,75.49
2017,3,15,18,15,177.0,29.5,1.7,15.5,54.0,53.9,27.46
2017,3,15,18,30,0.0,14.0,1.7,15.0,14.0,12.73,0.0
2017,3,15,18,45,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,41.0,12.0,3.2,13.5,14.0,11.99,0.0
2017,3,16,7,0,82.0,24.0,3.4,14.0,28.0,30.65,5.38
2017,3,16,7,15,195.0,43.5,3.5,14.5,72.0,77.18,49.01
2017,3,16,7,30,308.0,63.0,3.6,15.0,116.0,135.21,95.72
2017,3,16,7,45,384.5,78.0,3.75,15.5,168.5,193.05,145.33
2017,3,16,8,0,461.0,93.0,3.9,16.0,221.0,260.29,203.25
2017,3,16,8,15,517.0,103.0,4.05,16.5,276.5,323.14,257.47
2017,3,16,8,30,573.0,113.0,4.2,17.0,332.0,395.73,318.33
2017,3,16,8,45,286.5,101.0,4.4,17.5,210.5,263.8,214.31
2017,3,16,9,0,0.0,89.0,4.6,18.0,89.0,78.93,60.25
2017,3,16,9,15,0.0,99.5,4.75,18.5,99.5,88.46,67.88
2017,3,16,9,30,0.0,110.0,4.9,19.0,110.0,98.03,75.35
2017,3,16,9,45,0.0,126.0,5.05,19.5,126.0,112.72,86.91
2017,3,16,10,0,0.0,142.0,5.2,20.0,142.0,127.5,98.43
2017,3,16,10,15,0.0,134.5,5.3,20.5,134.5,120.5,92.36
2017,3,16,10,30,0.0,127.0,5.4,21.0,127.0,113.59,86.43
2017,3,16,10,45,0.0,127.5,5.5,21.5,127.5,114.08,86.49
2017,3,16,11,0,0.0,128.0,5.6,22.0,128.0,114.57,86.57
2017,3,16,11,15,4.0,166.0,5.6,22.5,169.0,153.57,117.32
2017,3,16,11,30,8.0,204.0,5.6,23.0,210.0,193.24,148.17
2017,3,16,11,45,6.5,188.0,5.7,23.5,193.0,176.84,134.88
2017,3,16,12,0,5.0,172.0,5.8,24.0,176.0,160.48,121.73
2017,3,16,12,15,8.5,213.0,5.8,24.0,220.5,202.64,154.63
2017,3,16,12,30,12.0,254.0,5.8,24.0,265.0,245.36,187.66
2017,3,16,12,45,32.5,321.0,5.8,24.5,349.0,347.54,265.81
2017,3,16,13,0,53.0,388.0,5.8,25.0,433.0,438.66,333.86
2017,3,16,13,15,98.5,405.0,5.75,25.0,487.5,502.02,382.2
2017,3,16,13,30,144.0,422.0,5.7,25.0,542.0,580.52,440.89
2017,3,16,13,45,80.5,350.5,5.7,25.0,417.5,423.68,323.84
2017,3,16,14,0,17.0,279.0,5.7,25.0,293.0,273.69,208.94
2017,3,16,14,15,27.0,297.5,5.65,25.0,318.5,314.88,241.19
2017,3,16,14,30,37.0,316.0,5.6,25.0,344.0,342.38,262.61
2017,3,16,14,45,84.0,326.0,5.6,25.0,386.0,392.65,302.63
2017,3,16,15,0,131.0,336.0,5.6,25.0,428.0,452.37,349.2
2017,3,16,15,15,107.5,310.5,5.5,24.5,383.5,389.32,302.07
2017,3,16,15,30,84.0,285.0,5.4,24.0,339.0,340.78,265.56
2017,3,16,15,45,123.5,266.5,5.35,24.0,338.0,356.2,279.0
2017,3,16,16,0,163.0,248.0,5.3,24.0,337.0,356.54,280.45
2017,3,16,16,15,233.5,215.0,5.1,23.5,329.0,356.3,282.06
2017,3,16,16,30,304.0,182.0,4.9,23.0,321.0,356.1,282.72
2017,3,16,16,45,435.5,142.5,4.75,23.0,312.5,369.91,292.71
2017,3,16,17,0,567.0,103.0,4.6,23.0,304.0,363.26,284.21
2017,3,16,17,15,507.0,92.5,4.45,22.5,249.0,290.49,223.58
2017,3,16,17,30,447.0,82.0,4.3,22.0,194.0,228.1,170.44
2017,3,16,17,45,365.5,67.0,4.15,21.5,143.0,162.97,115.65
2017,3,16,18,0,284.0,52.0,4.0,21.0,92.0,108.07,70.39
2017,3,16,18,15,162.5,32.0,4.1,20.5,53.0,54.19,28.14
2017,3,16,18,30,41.0,12.0,4.2,20.0,14.0,13.1,0.0
2017,3,16,18,45,20.5,6.0,4.3,19.5,7.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,6,45,44.0,12.5,5.0,16.5,15.0,12.53,0.0
2017,3,17,7,0,88.0,25.0,5.2,17.0,30.0,32.24,8.86
2017,3,17,7,15,195.5,45.0,5.5,17.5,74.0,78.57,49.79
2017,3,17,7,30,303.0,65.0,5.8,18.0,118.0,136.0,95.77
2017,3,17,7,45,391.0,77.0,6.1,18.5,171.5,193.87,144.76
2017,3,17,8,0,479.0,89.0,6.4,19.0,225.0,262.52,203.54
2017,3,17,8,15,532.5,98.5,6.55,19.5,280.0,328.39,260.36
2017,3,17,8,30,586.0,108.0,6.7,20.0,335.0,397.07,318.38
2017,3,17,8,45,293.0,86.5,6.85,20.5,200.0,251.56,203.26
2017,3,17,9,0,0.0,65.0,7.0,21.0,65.0,57.46,41.92
2017,3,17,9,15,0.0,92.5,6.95,21.5,92.5,82.04,61.85
2017,3,17,9,30,0.0,120.0,6.9,22.0,120.0,107.22,81.94
2017,3,17,9,45,6.0,170.0,6.9,22.5,174.5,158.19,122.59
2017,3,17,10,0,12.0,220.0,6.9,23.0,229.0,210.56,163.65
2017,3,17,10,15,15.0,239.0,6.8,23.0,250.0,231.54,179.79
2017,3,17,10,30,18.0,258.0,6.7,23.0,271.0,252.82,196.1
2017,3,17,10,45,18.5,268.5,6.65,23.5,282.5,263.86,203.91
2017,3,17,11,0,19.0,279.0,6.6,24.0,294.0,274.91,211.72
2017,3,17,11,15,20.0,287.0,6.5,24.0,303.0,284.02,218.44
2017,3,17,11,30,21.0,295.0,6.4,24.0,312.0,293.13,225.18
2017,3,17,11,45,438.0,221.5,6.35,24.5,589.0,687.1,533.41
2017,3,17,12,0,855.0,148.0,6.3,25.0,866.0,1031.61,778.16
2017,3,17,12,15,857.0,148.0,6.2,25.0,873.5,1041.99,782.48
2017,3,17,12,30,859.0,148.0,6.1,25.0,881.0,1048.62,786.1
2017,3,17,12,45,860.5,147.0,6.05,25.5,880.0,1049.85,784.95
2017,3,17,13,0,862.0,146.0,6.0,26.0,879.0,1047.25,781.38
2017,3,17,13,15,859.0,145.0,5.9,26.0,868.5,1036.31,773.57
2017,3,17,13,30,856.0,144.0,5.8,26.0,858.0,1021.66,763.43
2017,3,17,13,45,853.0,141.5,5.75,26.0,839.5,1001.76,750.2
2017,3,17,14,0,850.0,139.0,5.7,26.0,821.0,978.33,734.69
2017,3,17,14,15,842.0,137.0,5.55,26.0,794.5,947.37,713.46
2017,3,17,14,30,834.0,135.0,5.4,26.0,768.0,913.41,690.24
2017,3,17,14,45,809.5,139.5,5.3,26.0,730.5,869.15,660.13
2017,3,17,15,0,785.0,144.0,5.2,26.0,693.0,823.24,628.77
2017,3,17,15,15,769.0,140.5,5.05,25.5,651.5,778.38,598.93
2017,3,17,15,30,753.0,137.0,4.9,25.0,610.0,728.18,564.51
2017,3,17,15,45,735.5,130.5,4.8,25.0,563.5,672.65,523.85
2017,3,17,16,0,718.0,124.0,4.7,25.0,517.0,616.55,481.95
2017,3,17,16,15,688.5,118.5,4.45,24.5,465.5,553.97,434.58
2017,3,17,16,30,659.0,113.0,4.2,24.0,414.0,492.68,387.14
2017,3,17,16,45,623.5,104.5,3.95,24.0,360.0,427.06,334.43
2017,3,17,17,0,588.0,96.0,3.7,24.0,306.0,364.2,282.55
2017,3,17,17,15,529.5,86.5,3.4,23.0,251.0,294.95,225.57
2017,3,17,17,30,471.0,77.0,3.1,22.0,196.0,232.01,172.47
2017,3,17,17,45,386.0,63.5,2.8,21.5,144.5,163.53,115.16
2017,3,17,18,0,301.0,50.0,2.5,21.0,93.0,108.34,69.88
2017,3,17,18,15,174.5,31.5,2.6,20.5,54.0,54.45,28.32
2017,3,17,18,30,48.0,13.0,2.7,20.0,15.0,14.29,0.0
2017,3,17,18,45,24.0,6.5,2.85,20.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,42.0,13.5,2.15,16.0,16.5,13.4,0.0
2017,3,18,7,0,84.0,27.0,2.4,17.0,33.0,33.91,12.21
2017,3,18,7,15,191.0,47.5,2.55,17.5,77.5,80.16,51.49
2017,3,18,7,30,298.0,68.0,2.7,18.0,122.0,137.74,97.3
2017,3,18,7,45,383.0,81.5,2.9,18.5,175.5,196.03,146.19
2017,3,18,8,0,468.0,95.0,3.1,19.0,229.0,264.74,204.17
2017,3,18,8,15,522.5,105.0,3.05,19.5,284.5,327.47,257.21
2017,3,18,8,30,577.0,115.0,3.0,20.0,340.0,399.78,316.41
2017,3,18,8,45,301.0,150.5,3.0,21.0,269.5,313.73,249.58
2017,3,18,9,0,25.0,186.0,3.0,22.0,199.0,184.67,144.51
2017,3,18,9,15,129.0,222.5,2.9,22.0,296.5,304.1,240.0
2017,3,18,9,30,233.0,259.0,2.8,22.0,394.0,419.61,329.36
2017,3,18,9,45,126.0,249.5,2.75,22.5,323.5,342.99,267.63
2017,3,18,10,0,19.0,240.0,2.7,23.0,253.0,235.14,181.33
2017,3,18,10,15,67.0,294.0,2.7,23.5,342.0,340.33,262.49
2017,3,18,10,30,115.0,348.0,2.7,24.0,431.0,440.14,336.51
2017,3,18,10,45,90.5,353.5,2.7,24.5,421.0,427.86,325.12
2017,3,18,11,0,66.0,359.0,2.7,25.0,411.0,413.79,312.94
2017,3,18,11,15,47.0,342.5,2.7,25.0,380.0,380.22,287.42
2017,3,18,11,30,28.0,326.0,2.7,25.0,349.0,345.76,261.15
2017,3,18,11,45,124.0,377.0,2.75,25.5,481.5,510.39,383.67
2017,3,18,12,0,220.0,428.0,2.8,26.0,614.0,662.48,491.32
2017,3,18,12,15,547.5,286.0,2.85,26.0,754.0,877.03,646.28
2017,3,18,12,30,875.0,144.0,2.9,26.0,894.0,1047.57,759.25
2017,3,18,12,45,503.5,289.5,2.95,26.0,721.0,839.79,617.94
2017,3,18,13,0,132.0,435.0,3.0,26.0,548.0,584.13,432.35
2017,3,18,13,15,504.0,286.5,3.05,26.0,709.5,830.66,616.27
2017,3,18,13,30,876.0,138.0,3.1,26.0,871.0,1022.67,746.11
2017,3,18,13,45,547.0,270.5,3.15,26.5,725.0,839.57,620.05
2017,3,18,14,0,218.0,403.0,3.2,27.0,579.0,622.69,462.25
2017,3,18,14,15,207.0,389.5,3.2,26.5,552.5,592.19,443.18
2017,3,18,14,30,196.0,376.0,3.2,26.0,526.0,561.48,422.67
2017,3,18,14,45,522.0,246.0,3.25,26.0,619.0,728.45,550.71
2017,3,18,15,0,848.0,116.0,3.3,26.0,712.0,844.83,635.16
2017,3,18,15,15,502.5,207.0,3.25,26.0,554.5,629.53,480.45
2017,3,18,15,30,157.0,298.0,3.2,26.0,397.0,418.63,320.35
2017,3,18,15,45,471.0,199.5,3.15,26.0,465.0,551.03,425.72
2017,3,18,16,0,785.0,101.0,3.1,26.0,533.0,632.87,488.92
2017,3,18,16,15,758.0,96.5,2.9,25.5,480.5,569.87,441.51
2017,3,18,16,30,731.0,92.0,2.7,25.0,428.0,508.58,394.8
2017,3,18,16,45,694.0,86.0,2.5,25.0,373.0,441.03,341.25
2017,3,18,17,0,657.0,80.0,2.3,25.0,318.0,376.29,288.36
2017,3,18,17,15,601.5,73.0,2.05,24.0,261.5,306.85,231.56
2017,3,18,17,30,546.0,66.0,1.8,23.0,205.0,243.24,177.99
2017,3,18,17,45,457.0,55.5,1.55,22.0,152.0,174.25,120.68
2017,3,18,18,0,368.0,45.0,1.3,21.0,99.0,116.23,73.36
2017,3,18,18,15,228.0,29.5,1.3,20.5,58.0,57.92,29.23
2017,3,18,18,30,88.0,14.0,1.3,20.0,17.0,17.08,0.0
2017,3,18,18,45,44.0,7.0,1.35,20.0,8.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,67.0,14.5,2.75,16.5,19.5,14.99,0.0
2017,3,19,7,0,134.0,29.0,3.1,17.0,39.0,41.73,17.45
2017,3,19,7,15,252.0,46.0,3.25,17.5,85.0,88.06,55.52
2017,3,19,7,30,370.0,63.0,3.4,18.0,131.0,148.69,103.78
2017,3,19,7,45,462.5,72.0,3.55,19.0,187.0,211.72,156.69
2017,3,19,8,0,555.0,81.0,3.7,20.0,243.0,284.19,217.72
2017,3,19,8,15,606.5,88.5,3.7,20.5,300.0,349.03,272.97
2017,3,19,8,30,658.0,96.0,3.7,21.0,357.0,418.96,330.77
2017,3,19,8,45,704.0,98.5,3.75,21.5,413.5,485.49,384.38
2017,3,19,9,0,750.0,101.0,3.8,22.0,470.0,555.44,438.92
2017,3,19,9,15,775.0,105.0,3.8,22.5,522.0,615.32,484.06
2017,3,19,9,30,800.0,109.0,3.8,23.0,574.0,676.78,528.92
2017,3,19,9,45,822.5,110.5,3.85,23.5,621.5,733.76,569.06
2017,3,19,10,0,845.0,112.0,3.9,24.0,669.0,790.1,606.47
2017,3,19,10,15,858.5,114.5,3.9,24.0,709.5,839.17,639.16
2017,3,19,10,30,872.0,117.0,3.9,24.0,750.0,886.21,670.12
2017,3,19,10,45,883.5,118.0,3.95,24.5,783.5,919.42,690.26
2017,3,19,11,0,895.0,119.0,4.0,25.0,817.0,957.46,713.64
2017,3,19,11,15,901.0,120.0,4.0,25.0,841.5,987.42,732.52
2017,3,19,11,30,907.0,121.0,4.0,25.0,866.0,1014.01,749.2
2017,3,19,11,45,912.0,121.5,4.05,25.5,882.5,1035.57,761.44
2017,3,19,12,0,917.0,122.0,4.1,26.0,899.0,1053.45,771.34
2017,3,19,12,15,918.5,122.5,4.1,26.0,906.5,1064.02,777.77
2017,3,19,12,30,920.0,123.0,4.1,26.0,914.0,1070.68,781.85
2017,3,19,12,45,920.0,122.5,4.15,26.5,912.5,1070.82,780.65
2017,3,19,13,0,920.0,122.0,4.2,27.0,911.0,1067.0,777.09
2017,3,19,13,15,917.0,121.0,4.2,27.0,900.0,1055.7,770.03
2017,3,19,13,30,914.0,120.0,4.2,27.0,889.0,1040.55,760.65
2017,3,19,13,45,908.5,119.0,4.25,27.0,869.0,1019.2,747.62
2017,3,19,14,0,903.0,118.0,4.3,27.0,849.0,994.26,732.3
2017,3,19,14,15,895.5,116.5,4.3,27.0,821.5,963.51,712.84
2017,3,19,14,30,888.0,115.0,4.3,27.0,794.0,929.57,691.24
2017,3,19,14,45,871.5,116.0,4.3,27.0,757.0,887.47,663.99
2017,3,19,15,0,855.0,117.0,4.3,27.0,720.0,850.32,640.01
2017,3,19,15,15,840.5,114.0,4.25,27.0,677.5,800.87,607.04
2017,3,19,15,30,826.0,111.0,4.2,27.0,635.0,749.71,572.58
2017,3,19,15,45,804.5,108.0,4.2,27.0,586.5,692.21,532.48
2017,3,19,16,0,783.0,105.0,4.2,27.0,538.0,634.25,490.11
2017,3,19,16,15,756.0,100.5,4.0,26.5,485.0,572.46,444.21
2017,3,19,16,30,729.0,96.0,3.8,26.0,432.0,510.22,396.62
2017,3,19,16,45,690.5,90.0,3.65,25.5,376.5,442.04,343.11
2017,3,19,17,0,652.0,84.0,3.5,25.0,321.0,376.83,290.2
2017,3,19,17,15,596.0,76.5,3.2,24.0,264.5,307.01,232.7
2017,3,19,17,30,540.0,69.0,2.9,23.0,208.0,243.1,178.6
2017,3,19,17,45,454.0,58.0,2.6,22.5,154.5,174.83,121.32
2017,3,19,18,0,368.0,47.0,2.3,22.0,101.0,117.17,73.98
2017,3,19,18,15,230.5,30.5,2.3,21.5,59.5,58.46,29.78
2017,3,19,18,30,93.0,14.0,2.3,21.0,18.0,17.14,0.0
2017,3,19,18,45,46.5,7.0,2.35,20.5,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,93.5,14.5,3.7,16.5,21.5,15.74,0.0
2017,3,20,7,0,187.0,29.0,4.0,17.0,43.0,46.83,20.67
2017,3,20,7,15,306.0,44.5,4.25,17.5,91.5,94.96,59.05
2017,3,20,7,30,425.0,60.0,4.5,18.0,140.0,159.82,111.12
2017,3,20,7,45,508.0,69.5,4.75,18.5,197.0,222.44,164.88
2017,3,20,8,0,591.0,79.0,5.0,19.0,254.0,294.9,227.29
2017,3,20,8,15,641.0,86.5,5.05,19.5,312.0,361.27,284.61
2017,3,20,8,30,691.0,94.0,5.1,20.0,370.0,432.51,344.35
2017,3,20,8,45,733.0,97.5,5.15,21.0,428.0,499.81,398.61
2017,3,20,9,0,775.0,101.0,5.2,22.0,486.0,570.06,453.27
2017,3,20,9,15,799.5,105.0,5.2,22.5,538.5,630.98,499.79
2017,3,20,9,30,824.0,109.0,5.2,23.0,591.0,693.27,545.9
2017,3,20,9,45,846.0,110.5,5.25,23.5,639.5,750.98,587.06
2017,3,20,10,0,868.0,112.0,5.3,24.0,688.0,807.91,625.5
2017,3,20,10,15,881.0,114.5,5.3,24.0,728.5,857.44,659.12
2017,3,20,10,30,894.0,117.0,5.3,24.0,769.0,897.35,685.66
2017,3,20,10,45,906.0,117.5,5.35,24.5,803.5,938.66,711.95
2017,3,20,11,0,918.0,118.0,5.4,25.0,838.0,977.25,736.13
2017,3,20,11,15,924.0,119.5,5.4,25.0,863.0,1008.24,756.14
2017,3,20,11,30,930.0,121.0,5.4,25.0,888.0,1035.78,773.83
2017,3,20,11,45,945.0,115.5,5.4,25.5,907.5,1061.2,788.54
2017,3,20,12,0,960.0,110.0,5.4,26.0,927.0,1083.06,800.88
2017,3,20,12,15,961.0,110.0,5.4,26.0,934.5,1092.92,806.94
2017,3,20,12,30,962.0,110.0,5.4,26.0,942.0,1098.68,810.52
2017,3,20,12,45,961.0,110.5,5.4,26.5,940.0,1098.81,808.89
2017,3,20,13,0,960.0,111.0,5.4,27.0,938.0,1094.81,804.73
2017,3,20,13,15,957.0,110.5,5.35,27.0,926.5,1083.64,797.24
2017,3,20,13,30,954.0,110.0,5.3,27.0,915.0,1068.45,787.28
2017,3,20,13,45,949.0,109.0,5.3,27.0,895.0,1046.85,773.61
2017,3,20,14,0,944.0,108.0,5.3,27.0,875.0,1021.48,757.52
2017,3,20,14,15,936.5,107.0,5.2,27.0,846.5,990.18,736.74
2017,3,20,14,30,929.0,106.0,5.1,27.0,818.0,955.55,713.78
2017,3,20,14,45,915.5,105.5,5.1,27.0,781.0,913.12,686.13
2017,3,20,15,0,902.0,105.0,5.1,27.0,744.0,868.18,656.58
2017,3,20,15,15,888.0,102.5,5.0,26.5,700.5,818.51,624.16
2017,3,20,15,30,874.0,100.0,4.9,26.0,657.0,772.15,593.74
2017,3,20,15,45,856.0,96.5,4.85,26.0,608.0,714.43,553.48
2017,3,20,16,0,838.0,93.0,4.8,26.0,559.0,655.8,510.06
2017,3,20,16,15,812.5,89.0,4.5,25.5,505.0,591.57,461.46
2017,3,20,16,30,787.0,85.0,4.2,25.0,451.0,527.91,412.17
2017,3,20,16,45,753.5,79.5,3.9,24.5,394.0,459.72,357.98
2017,3,20,17,0,720.0,74.0,3.6,24.0,337.0,393.95,303.93
2017,3,20,17,15,667.5,67.5,3.25,23.0,279.0,322.58,244.54
2017,3,20,17,30,615.0,61.0,2.9,22.0,221.0,256.59,188.01
2017,3,20,17,45,534.0,51.5,2.6,21.0,165.5,186.54,128.63
2017,3,20,18,0,453.0,42.0,2.3,20.0,110.0,126.38,78.53
2017,3,20,18,15,304.0,28.5,2.3,19.5,65.5,65.16,32.62
2017,3,20,18,30,155.0,15.0,2.3,19.0,21.0,20.69,0.0
2017,3,20,18,45,77.5,7.5,2.35,19.0,10.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,97.0,15.5,4.05,16.5,23.5,16.79,0.0
2017,3,21,7,0,194.0,31.0,4.4,17.0,47.0,49.66,23.61
2017,3,21,7,15,312.0,46.5,4.55,17.5,96.0,97.82,61.31
2017,3,21,7,30,430.0,62.0,4.7,18.0,145.0,162.94,113.67
2017,3,21,7,45,525.5,68.0,4.9,18.5,203.0,226.14,167.57
2017,3,21,8,0,621.0,74.0,5.1,19.0,261.0,300.53,231.42
2017,3,21,8,15,668.0,80.5,5.1,19.5,319.0,366.37,288.48
2017,3,21,8,30,715.0,87.0,5.1,20.0,377.0,436.66,347.54
2017,3,21,8,45,756.5,89.0,5.15,20.5,434.0,502.73,401.73
2017,3,21,9,0,798.0,91.0,5.2,21.0,491.0,572.15,456.82
2017,3,21,9,15,820.5,94.5,5.15,21.5,543.0,633.43,503.69
2017,3,21,9,30,843.0,98.0,5.1,22.0,595.0,694.71,549.03
2017,3,21,9,45,862.5,99.5,5.1,23.0,642.0,751.27,587.6
2017,3,21,10,0,882.0,101.0,5.1,24.0,689.0,801.17,619.5
2017,3,21,10,15,893.5,103.0,5.0,24.5,729.0,848.72,649.83
2017,3,21,10,30,905.0,105.0,4.9,25.0,769.0,893.99,677.99
2017,3,21,10,45,914.0,106.5,4.85,25.5,802.0,933.96,702.36
2017,3,21,11,0,923.0,108.0,4.8,26.0,835.0,971.0,724.43
2017,3,21,11,15,928.0,109.0,4.7,26.0,859.5,1000.57,742.35
2017,3,21,11,30,933.0,110.0,4.6,26.0,884.0,1026.63,757.85
2017,3,21,11,45,932.5,113.0,4.6,26.5,898.5,1045.72,768.1
2017,3,21,12,0,932.0,116.0,4.6,27.0,913.0,1060.87,775.85
2017,3,21,12,15,933.0,116.0,4.55,27.0,920.0,1070.39,781.37
2017,3,21,12,30,934.0,116.0,4.5,27.0,927.0,1075.93,784.43
2017,3,21,12,45,932.5,116.0,4.5,27.0,924.5,1074.93,783.72
2017,3,21,13,0,931.0,116.0,4.5,27.0,922.0,1069.92,780.59
2017,3,21,13,15,928.0,115.5,4.5,27.0,910.5,1058.91,773.71
2017,3,21,13,30,925.0,115.0,4.5,27.0,899.0,1044.0,764.45
2017,3,21,13,45,919.0,114.5,4.5,27.5,879.0,1022.37,749.4
2017,3,21,14,0,913.0,114.0,4.5,28.0,859.0,997.14,732.13
2017,3,21,14,15,905.5,112.5,4.5,27.5,830.5,966.02,713.88
2017,3,21,14,30,898.0,111.0,4.5,27.0,802.0,931.69,693.39
2017,3,21,14,45,883.0,111.0,4.5,27.0,765.0,889.44,665.99
2017,3,21,15,0,868.0,111.0,4.5,27.0,728.0,844.9,636.84
2017,3,21,15,15,853.5,108.5,4.45,27.0,685.5,802.2,608.53
2017,3,21,15,30,839.0,106.0,4.4,27.0,643.0,751.0,573.95
2017,3,21,15,45,819.0,103.0,4.35,27.0,594.5,693.97,534.08
2017,3,21,16,0,799.0,100.0,4.3,27.0,546.0,636.32,491.72
2017,3,21,16,15,772.0,95.5,4.1,26.5,492.5,572.64,444.37
2017,3,21,16,30,745.0,91.0,3.9,26.0,439.0,509.79,396.21
2017,3,21,16,45,706.5,86.0,3.7,25.5,383.0,442.52,343.16
2017,3,21,17,0,668.0,81.0,3.5,25.0,327.0,377.58,290.27
2017,3,21,17,15,614.0,73.5,3.2,24.0,270.5,307.75,232.65
2017,3,21,17,30,560.0,66.0,2.9,23.0,214.0,243.6,178.23
2017,3,21,17,45,474.0,56.0,2.6,22.0,160.0,175.42,121.21
2017,3,21,18,0,388.0,46.0,2.3,21.0,106.0,117.81,74.04
2017,3,21,18,15,252.0,31.0,2.35,20.5,63.0,61.05,31.66
2017,3,21,18,30,116.0,16.0,2.4,20.0,20.0,19.63,0.0
2017,3,21,18,45,58.0,8.0,2.5,20.0,10.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,43.0,17.5,2.5,17.5,21.0,17.13,0.0
2017,3,22,7,0,86.0,35.0,2.8,18.0,42.0,42.21,22.76
2017,3,22,7,15,177.5,57.5,2.9,18.5,88.0,84.86,56.37
2017,3,22,7,30,269.0,80.0,3.0,19.0,134.0,139.53,100.0
2017,3,22,7,45,351.0,94.5,3.2,19.5,188.0,199.37,149.65
2017,3,22,8,0,433.0,109.0,3.4,20.0,242.0,266.3,205.53
2017,3,22,8,15,485.0,120.5,3.35,20.5,296.5,327.59,256.79
2017,3,22,8,30,537.0,132.0,3.3,21.0,351.0,394.33,311.13
2017,3,22,8,45,585.5,136.5,3.3,21.5,406.5,461.3,364.25
2017,3,22,9,0,634.0,141.0,3.3,22.0,462.0,528.97,416.41
2017,3,22,9,15,661.5,147.5,3.3,22.5,512.0,588.73,461.02
2017,3,22,9,30,689.0,154.0,3.3,23.0,562.0,649.42,504.98
2017,3,22,9,45,391.0,233.0,3.35,23.5,468.5,540.19,418.91
2017,3,22,10,0,93.0,312.0,3.4,24.0,375.0,374.81,288.37
2017,3,22,10,15,436.5,236.0,3.45,24.5,555.5,617.86,475.78
2017,3,22,10,30,780.0,160.0,3.5,25.0,736.0,856.51,646.14
2017,3,22,10,45,800.5,157.0,3.55,25.5,770.5,894.05,667.85
2017,3,22,11,0,821.0,154.0,3.6,26.0,805.0,934.42,692.72
2017,3,22,11,15,828.0,156.0,3.7,26.0,829.0,964.93,712.52
2017,3,22,11,30,835.0,158.0,3.8,26.0,853.0,992.33,730.34
2017,3,22,11,45,855.0,149.5,3.9,26.5,873.0,1018.19,745.76
2017,3,22,12,0,875.0,141.0,4.0,27.0,893.0,1029.19,751.47
2017,3,22,12,15,877.0,141.5,4.05,27.0,900.0,1039.63,758.22
2017,3,22,12,30,879.0,142.0,4.1,27.0,907.0,1046.34,762.68
2017,3,22,12,45,881.5,139.5,4.2,27.0,906.0,1046.74,763.51
2017,3,22,13,0,884.0,137.0,4.3,27.0,905.0,1043.33,762.04
2017,3,22,13,15,881.5,136.5,4.35,27.0,894.0,1033.14,755.96
2017,3,22,13,30,879.0,136.0,4.4,27.0,883.0,1019.24,747.6
2017,3,22,13,45,875.0,134.0,4.5,27.0,864.0,998.71,735.25
2017,3,22,14,0,871.0,132.0,4.6,27.0,845.0,974.68,720.66
2017,3,22,14,15,863.5,130.0,4.6,27.0,817.5,953.36,707.38
2017,3,22,14,30,856.0,128.0,4.6,27.0,790.0,919.0,685.3
2017,3,22,14,45,843.0,127.0,4.65,27.0,754.0,878.06,659.03
2017,3,22,15,0,830.0,126.0,4.7,27.0,718.0,834.8,630.92
2017,3,22,15,15,815.0,123.0,4.7,26.5,676.0,785.81,599.4
2017,3,22,15,30,800.0,120.0,4.7,26.0,634.0,735.23,566.24
2017,3,22,15,45,779.0,116.0,4.7,26.0,586.0,678.13,525.3
2017,3,22,16,0,758.0,112.0,4.7,26.0,538.0,622.13,483.83
2017,3,22,16,15,730.0,107.5,4.55,25.5,485.5,559.65,436.91
2017,3,22,16,30,702.0,103.0,4.4,25.0,433.0,498.24,389.46
2017,3,22,16,45,661.0,97.0,4.3,25.0,377.0,430.42,335.18
2017,3,22,17,0,620.0,91.0,4.2,25.0,321.0,365.93,282.09
2017,3,22,17,15,564.0,83.0,3.85,24.0,265.5,297.71,225.82
2017,3,22,17,30,508.0,75.0,3.5,23.0,210.0,235.47,173.19
2017,3,22,17,45,419.0,63.5,3.2,22.5,156.5,168.44,117.33
2017,3,22,18,0,330.0,52.0,2.9,22.0,103.0,110.86,70.63
2017,3,22,18,15,204.0,34.5,2.95,21.5,61.5,57.28,30.77
2017,3,22,18,30,78.0,17.0,3.0,21.0,20.0,18.59,0.0
2017,3,22,18,45,39.0,8.5,3.15,21.0,10.0,7.73,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,127.0,16.5,5.3,17.5,28.0,18.64,0.0
2017,3,23,7,0,254.0,33.0,5.5,18.0,56.0,57.28,28.63
2017,3,23,7,15,370.5,46.0,5.75,18.5,106.5,108.2,67.41
2017,3,23,7,30,487.0,59.0,6.0,19.0,157.0,173.13,119.91
2017,3,23,7,45,569.5,65.5,6.3,19.5,215.5,236.6,174.81
2017,3,23,8,0,652.0,72.0,6.6,20.0,274.0,309.68,238.18
2017,3,23,8,15,697.0,78.0,6.7,20.5,332.5,376.0,296.01
2017,3,23,8,30,742.0,84.0,6.8,21.0,391.0,446.47,355.7
2017,3,23,8,45,779.5,86.5,6.95,21.5,448.5,512.63,410.5
2017,3,23,9,0,817.0,89.0,7.1,22.0,506.0,581.39,465.76
2017,3,23,9,15,839.0,92.5,7.2,22.5,558.0,643.23,514.03
2017,3,23,9,30,861.0,96.0,7.3,23.0,610.0,704.97,560.9
2017,3,23,9,45,879.5,97.5,7.4,23.5,658.0,756.64,597.9
2017,3,23,10,0,898.0,99.0,7.5,24.0,706.0,811.39,635.86
2017,3,23,10,15,909.5,101.0,7.6,24.0,746.0,859.45,669.76
2017,3,23,10,30,921.0,103.0,7.7,24.0,786.0,905.16,701.79
2017,3,23,10,45,929.5,104.5,7.8,24.5,819.0,945.07,728.06
2017,3,23,11,0,938.0,106.0,7.9,25.0,852.0,981.94,752.03
2017,3,23,11,15,943.5,107.0,7.95,25.0,877.0,1012.21,772.57
2017,3,23,11,30,949.0,108.0,8.0,25.0,902.0,1038.91,790.66
2017,3,23,11,45,953.0,108.0,8.05,25.5,918.0,1059.37,802.85
2017,3,23,12,0,957.0,108.0,8.1,26.0,934.0,1075.94,812.42
2017,3,23,12,15,958.5,108.5,8.1,26.0,941.0,1086.55,819.38
2017,3,23,12,30,960.0,109.0,8.1,26.0,948.0,1093.08,823.68
2017,3,23,12,45,957.0,110.0,8.15,26.5,945.5,1091.47,821.1
2017,3,23,13,0,954.0,111.0,8.2,27.0,943.0,1085.75,815.89
2017,3,23,13,15,951.5,110.5,8.2,27.0,931.5,1074.9,808.71
2017,3,23,13,30,949.0,110.0,8.2,27.0,920.0,1060.05,798.92
2017,3,23,13,45,943.5,109.5,8.25,27.0,900.0,1038.37,784.71
2017,3,23,14,0,938.0,109.0,8.3,27.0,880.0,1012.98,768.0
2017,3,23,14,15,931.5,108.0,8.3,26.5,852.0,982.57,749.09
2017,3,23,14,30,925.0,107.0,8.3,26.0,824.0,948.8,727.72
2017,3,23,14,45,912.5,106.5,8.3,26.0,787.5,907.21,699.19
2017,3,23,15,0,900.0,106.0,8.3,26.0,751.0,863.07,668.69
2017,3,23,15,15,886.5,103.5,8.25,25.5,708.0,813.77,635.32
2017,3,23,15,30,873.0,101.0,8.2,25.0,665.0,767.61,603.91
2017,3,23,15,45,851.0,99.5,8.2,25.0,615.0,709.24,561.25
2017,3,23,16,0,829.0,98.0,8.2,25.0,565.0,650.33,515.89
2017,3,23,16,15,804.0,94.0,8.05,24.5,511.5,586.85,466.7
2017,3,23,16,30,779.0,90.0,7.9,24.0,458.0,523.9,416.54
2017,3,23,16,45,737.5,86.5,7.75,23.5,400.0,454.77,360.03
2017,3,23,17,0,696.0,83.0,7.6,23.0,342.0,388.37,304.16
2017,3,23,17,15,642.0,76.0,7.35,22.5,284.0,317.49,243.47
2017,3,23,17,30,588.0,69.0,7.1,22.0,226.0,252.23,186.41
2017,3,23,17,45,497.0,59.5,6.9,21.5,170.0,181.85,126.46
2017,3,23,18,0,406.0,50.0,6.7,21.0,114.0,122.63,77.52
2017,3,23,18,15,265.0,34.5,6.65,20.5,69.0,63.0,33.2
2017,3,23,18,30,124.0,19.0,6.6,20.0,24.0,21.96,0.0
2017,3,23,18,45,62.0,9.5,6.55,20.0,12.0,8.64,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
