Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,3.5,3.3,18.0,3.5,3.18,0.0
2017,3,24,7,0,0.0,7.0,3.3,18.0,7.0,6.14,0.0
2017,3,24,7,15,0.0,14.5,3.25,18.0,14.5,12.74,4.92
2017,3,24,7,30,0.0,22.0,3.2,18.0,22.0,19.35,10.67
2017,3,24,7,45,0.0,31.0,3.2,18.5,31.0,27.3,17.46
2017,3,24,8,0,0.0,40.0,3.2,19.0,40.0,35.26,24.15
2017,3,24,8,15,0.0,86.0,3.3,19.5,86.0,76.44,58.43
2017,3,24,8,30,0.0,132.0,3.4,20.0,132.0,118.76,92.92
2017,3,24,8,45,174.0,168.5,3.55,20.5,258.0,256.73,204.91
2017,3,24,9,0,348.0,205.0,3.7,21.0,384.0,412.72,327.91
2017,3,24,9,15,348.5,231.5,3.8,21.0,426.0,459.42,363.32
2017,3,24,9,30,349.0,258.0,3.9,21.0,468.0,505.41,397.84
2017,3,24,9,45,174.5,191.5,4.0,21.5,296.5,327.01,258.49
2017,3,24,10,0,0.0,125.0,4.1,22.0,125.0,111.61,84.43
2017,3,24,10,15,0.0,95.0,4.1,22.5,95.0,84.35,62.49
2017,3,24,10,30,0.0,65.0,4.1,23.0,65.0,57.65,40.88
2017,3,24,10,45,0.0,93.5,4.15,23.5,93.5,83.09,61.02
2017,3,24,11,0,0.0,122.0,4.2,24.0,122.0,109.04,81.29
2017,3,24,11,15,4.0,160.5,4.2,24.0,164.0,148.24,112.07
2017,3,24,11,30,8.0,199.0,4.2,24.0,206.0,188.05,143.0
2017,3,24,11,45,9.0,209.5,4.25,24.5,217.5,199.06,151.07
2017,3,24,12,0,10.0,220.0,4.3,25.0,229.0,210.09,159.17
2017,3,24,12,15,387.0,223.0,4.35,25.0,562.5,643.96,493.61
2017,3,24,12,30,764.0,226.0,4.4,25.0,896.0,1036.17,766.59
2017,3,24,12,45,806.0,200.5,4.5,25.5,906.0,1043.05,767.27
2017,3,24,13,0,848.0,175.0,4.6,26.0,916.0,1056.42,775.31
2017,3,24,13,15,847.5,173.5,4.6,26.0,907.0,1047.07,769.34
2017,3,24,13,30,847.0,172.0,4.6,26.0,898.0,1033.98,761.21
2017,3,24,13,45,873.0,154.5,4.7,26.5,888.0,1026.38,756.23
2017,3,24,14,0,899.0,137.0,4.8,27.0,878.0,1003.59,741.19
2017,3,24,14,15,893.5,135.0,4.85,27.0,851.0,973.99,722.8
2017,3,24,14,30,888.0,133.0,4.9,27.0,824.0,949.91,708.12
2017,3,24,14,45,888.5,126.0,4.95,27.0,791.5,913.06,684.66
2017,3,24,15,0,889.0,119.0,5.0,27.0,759.0,872.82,658.75
2017,3,24,15,15,876.0,116.5,4.9,26.5,716.0,823.57,626.7
2017,3,24,15,30,863.0,114.0,4.8,26.0,673.0,772.36,592.92
2017,3,24,15,45,851.0,108.0,4.75,26.0,625.0,716.52,553.45
2017,3,24,16,0,839.0,102.0,4.7,26.0,577.0,659.25,511.19
2017,3,24,16,15,812.5,98.0,4.2,25.5,522.0,594.33,461.72
2017,3,24,16,30,786.0,94.0,3.7,25.0,467.0,530.07,411.79
2017,3,24,16,45,751.5,88.0,3.25,24.5,409.0,461.37,357.17
2017,3,24,17,0,717.0,82.0,2.8,24.0,351.0,394.55,302.37
2017,3,24,17,15,661.5,75.0,2.55,22.5,291.5,321.97,243.09
2017,3,24,17,30,606.0,68.0,2.3,21.0,232.0,255.17,186.77
2017,3,24,17,45,511.5,59.0,2.05,20.0,174.5,183.52,126.93
2017,3,24,18,0,417.0,50.0,1.8,19.0,117.0,123.45,77.98
2017,3,24,18,15,273.0,34.5,1.8,18.5,71.0,64.27,34.38
2017,3,24,18,30,129.0,19.0,1.8,18.0,25.0,21.82,0.0
2017,3,24,18,45,64.5,9.5,1.8,17.5,12.5,8.64,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,167.0,16.0,3.8,11.5,32.5,19.48,0.0
2017,3,25,7,0,334.0,32.0,4.1,12.0,65.0,65.08,33.51
2017,3,25,7,15,446.5,42.5,4.25,12.5,118.0,117.23,73.53
2017,3,25,7,30,559.0,53.0,4.4,13.0,171.0,183.79,128.97
2017,3,25,7,45,627.5,59.5,4.6,13.5,229.5,247.63,186.04
2017,3,25,8,0,696.0,66.0,4.8,14.0,288.0,319.55,250.02
2017,3,25,8,15,738.5,71.0,4.65,14.5,347.0,386.28,308.88
2017,3,25,8,30,781.0,76.0,4.5,15.0,406.0,456.71,368.81
2017,3,25,8,45,811.5,80.0,4.4,16.0,463.0,523.05,422.69
2017,3,25,9,0,842.0,84.0,4.3,17.0,520.0,590.89,475.45
2017,3,25,9,15,863.0,87.0,4.15,17.5,573.0,652.71,522.37
2017,3,25,9,30,884.0,90.0,4.0,18.0,626.0,710.27,564.67
2017,3,25,9,45,899.5,92.5,3.9,18.5,673.0,765.97,602.57
2017,3,25,10,0,915.0,95.0,3.8,19.0,720.0,820.17,638.14
2017,3,25,10,15,926.5,97.0,3.7,19.5,761.0,868.76,669.0
2017,3,25,10,30,938.0,99.0,3.6,20.0,802.0,914.94,697.61
2017,3,25,10,45,946.0,100.5,3.55,21.0,835.0,954.81,720.34
2017,3,25,11,0,954.0,102.0,3.5,22.0,868.0,991.54,740.58
2017,3,25,11,15,959.5,103.0,3.45,22.5,893.0,1022.04,757.85
2017,3,25,11,30,965.0,104.0,3.4,23.0,918.0,1048.91,772.63
2017,3,25,11,45,969.0,104.5,3.4,23.5,934.5,1070.0,784.02
2017,3,25,12,0,973.0,105.0,3.4,24.0,951.0,1087.13,792.92
2017,3,25,12,15,974.5,105.0,3.4,24.5,958.0,1097.18,797.36
2017,3,25,12,30,976.0,105.0,3.4,25.0,965.0,1103.08,799.32
2017,3,25,12,45,975.5,105.0,3.45,25.5,963.0,1102.77,797.93
2017,3,25,13,0,975.0,105.0,3.5,26.0,961.0,1098.28,794.06
2017,3,25,13,15,973.0,104.5,3.45,26.0,950.0,1087.6,787.14
2017,3,25,13,30,971.0,104.0,3.4,26.0,939.0,1072.82,777.77
2017,3,25,13,45,967.5,102.5,3.35,26.5,919.0,1051.5,762.84
2017,3,25,14,0,964.0,101.0,3.3,27.0,899.0,1026.3,745.6
2017,3,25,14,15,957.5,100.0,3.15,27.0,870.5,995.12,725.27
2017,3,25,14,30,951.0,99.0,3.0,27.0,842.0,960.49,702.75
2017,3,25,14,45,943.5,96.5,2.95,27.0,805.5,920.14,677.22
2017,3,25,15,0,936.0,94.0,2.9,27.0,769.0,876.79,649.57
2017,3,25,15,15,923.5,92.0,2.7,27.0,725.5,827.3,616.58
2017,3,25,15,30,911.0,90.0,2.5,27.0,682.0,775.7,581.96
2017,3,25,15,45,894.5,87.0,2.35,27.0,632.5,718.45,543.36
2017,3,25,16,0,878.0,84.0,2.2,27.0,583.0,660.06,501.13
2017,3,25,16,15,854.5,80.5,1.9,26.5,528.5,598.9,455.88
2017,3,25,16,30,831.0,77.0,1.6,26.0,474.0,534.73,407.16
2017,3,25,16,45,797.5,73.0,1.35,25.5,415.5,465.89,353.7
2017,3,25,17,0,764.0,69.0,1.1,25.0,357.0,399.23,300.12
2017,3,25,17,15,714.5,63.5,1.05,24.0,298.0,327.86,242.6
2017,3,25,17,30,665.0,58.0,1.0,23.0,239.0,261.42,187.05
2017,3,25,17,45,583.5,50.0,1.0,22.0,181.5,190.01,127.86
2017,3,25,18,0,502.0,42.0,1.0,21.0,124.0,128.88,77.99
2017,3,25,18,15,355.5,30.0,1.05,20.0,76.5,67.57,33.7
2017,3,25,18,30,209.0,18.0,1.1,19.0,29.0,24.13,0.0
2017,3,25,18,45,104.5,9.0,1.2,18.0,14.5,8.19,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,26,6,45,91.5,20.0,3.25,16.0,29.5,20.17,0.0
2017,3,26,7,0,183.0,40.0,3.7,17.0,59.0,56.89,32.53
2017,3,26,7,15,284.0,57.0,4.05,17.5,108.0,103.24,67.69
2017,3,26,7,30,385.0,74.0,4.4,18.0,157.0,162.67,115.72
2017,3,26,7,45,454.0,86.0,4.75,19.0,212.0,220.8,165.24
2017,3,26,8,0,523.0,98.0,5.1,20.0,267.0,287.13,221.62
2017,3,26,8,15,570.5,106.5,5.25,20.5,322.5,352.6,277.28
2017,3,26,8,30,618.0,115.0,5.4,21.0,378.0,419.65,333.01
2017,3,26,8,45,650.0,122.0,5.6,22.0,432.0,481.24,382.49
2017,3,26,9,0,682.0,129.0,5.8,23.0,486.0,544.87,432.02
2017,3,26,9,15,706.5,134.5,5.85,23.5,536.0,603.85,477.15
2017,3,26,9,30,731.0,140.0,5.9,24.0,586.0,663.32,521.45
2017,3,26,9,45,746.0,146.0,6.0,24.5,630.5,716.47,560.05
2017,3,26,10,0,761.0,152.0,6.1,25.0,675.0,768.57,597.05
2017,3,26,10,15,774.5,155.0,6.1,25.5,713.5,814.92,627.79
2017,3,26,10,30,788.0,158.0,6.1,26.0,752.0,855.07,653.74
2017,3,26,10,45,796.0,161.5,6.15,26.5,783.0,892.83,677.99
2017,3,26,11,0,804.0,165.0,6.2,27.0,814.0,927.93,700.21
2017,3,26,11,15,811.0,167.0,6.15,27.0,837.5,957.73,719.55
2017,3,26,11,30,818.0,169.0,6.1,27.0,861.0,984.45,736.77
2017,3,26,11,45,828.5,166.0,6.1,27.5,878.0,1006.27,749.43
2017,3,26,12,0,839.0,163.0,6.1,28.0,895.0,1024.75,759.86
2017,3,26,12,15,840.0,163.5,6.0,28.0,901.5,1033.83,764.95
2017,3,26,12,30,841.0,164.0,5.9,28.0,908.0,1039.2,767.69
2017,3,26,12,45,838.5,165.0,5.85,28.5,905.0,1037.82,764.82
2017,3,26,13,0,836.0,166.0,5.8,29.0,902.0,1032.71,759.64
2017,3,26,13,15,832.5,165.0,5.7,29.0,891.0,1020.85,751.35
2017,3,26,13,30,829.0,164.0,5.6,29.0,880.0,1005.4,740.82
2017,3,26,13,45,821.5,163.5,5.55,29.0,859.5,983.1,726.16
2017,3,26,14,0,814.0,163.0,5.5,29.0,839.0,957.56,709.43
2017,3,26,14,15,805.5,161.0,5.45,28.5,811.5,926.5,690.41
2017,3,26,14,30,797.0,159.0,5.4,28.0,784.0,892.6,669.37
2017,3,26,14,45,778.0,160.0,5.35,28.0,747.5,850.06,640.88
2017,3,26,15,0,759.0,161.0,5.3,28.0,711.0,810.22,614.16
2017,3,26,15,15,743.0,157.0,5.3,28.0,669.5,761.56,581.0
2017,3,26,15,30,727.0,153.0,5.3,28.0,628.0,711.64,545.55
2017,3,26,15,45,706.0,147.5,5.3,28.0,580.5,655.78,505.08
2017,3,26,16,0,685.0,142.0,5.3,28.0,533.0,599.75,463.61
2017,3,26,16,15,533.0,161.5,5.15,27.5,448.0,487.12,378.25
2017,3,26,16,30,381.0,181.0,5.0,27.0,363.0,386.29,300.46
2017,3,26,16,45,350.5,165.0,4.85,26.5,317.0,332.85,258.68
2017,3,26,17,0,320.0,149.0,4.7,26.0,271.0,282.36,218.19
2017,3,26,17,15,287.5,128.0,4.4,25.0,224.0,229.46,175.36
2017,3,26,17,30,255.0,107.0,4.1,24.0,177.0,180.32,134.8
2017,3,26,17,45,259.5,84.0,3.85,23.5,141.0,141.69,100.89
2017,3,26,18,0,264.0,61.0,3.6,23.0,105.0,104.74,68.33
2017,3,26,18,15,161.0,40.0,3.65,22.5,63.5,55.4,31.64
2017,3,26,18,30,58.0,19.0,3.7,22.0,22.0,18.68,0.0
2017,3,26,18,45,29.0,9.5,3.75,21.5,11.0,8.64,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,61.0,22.5,2.05,18.5,29.5,21.39,0.0
2017,3,27,7,0,122.0,45.0,2.3,19.0,59.0,54.24,32.81
2017,3,27,7,15,212.0,66.5,2.4,19.0,107.0,98.32,66.39
2017,3,27,7,30,302.0,88.0,2.5,19.0,155.0,157.02,113.53
2017,3,27,7,45,156.0,102.0,2.65,19.5,137.5,142.33,108.57
2017,3,27,8,0,10.0,116.0,2.8,20.0,120.0,107.68,83.96
2017,3,27,8,15,284.0,126.0,2.85,20.5,248.0,243.6,191.9
2017,3,27,8,30,558.0,136.0,2.9,21.0,376.0,407.94,321.08
2017,3,27,8,45,357.5,186.0,2.95,21.5,347.5,377.43,297.74
2017,3,27,9,0,157.0,236.0,3.0,22.0,319.0,323.21,254.0
2017,3,27,9,15,433.5,194.5,2.9,22.5,454.0,484.8,380.38
2017,3,27,9,30,710.0,153.0,2.8,23.0,589.0,661.94,512.39
2017,3,27,9,45,744.5,150.0,2.7,23.5,637.5,719.23,551.2
2017,3,27,10,0,779.0,147.0,2.6,24.0,686.0,776.95,589.58
2017,3,27,10,15,793.0,150.0,2.4,24.0,725.5,820.65,616.53
2017,3,27,10,30,807.0,153.0,2.2,24.0,765.0,865.84,643.91
2017,3,27,10,45,828.5,149.0,2.05,24.5,799.5,908.46,667.98
2017,3,27,11,0,850.0,145.0,1.9,25.0,834.0,949.0,690.04
2017,3,27,11,15,856.5,146.5,1.8,25.5,858.0,978.8,705.27
2017,3,27,11,30,863.0,148.0,1.7,26.0,882.0,1005.35,718.27
2017,3,27,11,45,874.5,144.0,1.6,26.5,899.0,1016.26,721.36
2017,3,27,12,0,886.0,140.0,1.5,27.0,916.0,1034.93,729.39
2017,3,27,12,15,887.5,140.0,1.4,27.0,922.5,1044.05,732.83
2017,3,27,12,30,889.0,140.0,1.3,27.0,929.0,1049.39,734.1
2017,3,27,12,45,889.5,139.0,1.25,27.5,926.5,1048.92,731.4
2017,3,27,13,0,890.0,138.0,1.2,28.0,924.0,1044.63,726.6
2017,3,27,13,15,886.5,137.5,1.1,28.0,912.5,1033.05,718.09
2017,3,27,13,30,883.0,137.0,1.0,28.0,901.0,1017.77,707.53
2017,3,27,13,45,876.5,136.5,0.95,28.5,880.5,995.99,692.78
2017,3,27,14,0,870.0,136.0,0.9,29.0,860.0,970.82,676.18
2017,3,27,14,15,861.5,134.0,0.8,29.0,831.5,948.32,661.73
2017,3,27,14,30,853.0,132.0,0.7,29.0,803.0,912.88,639.37
2017,3,27,14,45,823.0,139.0,0.6,29.0,763.0,865.63,609.81
2017,3,27,15,0,793.0,146.0,0.5,29.0,723.0,817.07,579.39
2017,3,27,15,15,565.0,216.0,0.55,29.0,615.0,675.92,487.62
2017,3,27,15,30,337.0,286.0,0.6,29.0,507.0,541.54,395.65
2017,3,27,15,45,228.0,273.5,0.65,29.0,418.5,427.15,316.68
2017,3,27,16,0,119.0,261.0,0.7,29.0,330.0,332.93,248.87
2017,3,27,16,15,384.5,191.0,0.85,28.5,382.5,427.79,322.92
2017,3,27,16,30,650.0,121.0,1.0,28.0,435.0,480.74,362.26
2017,3,27,16,45,606.5,114.5,1.2,27.5,379.0,414.25,312.7
2017,3,27,17,0,563.0,108.0,1.4,27.0,323.0,351.48,264.56
2017,3,27,17,15,507.0,98.0,1.3,26.0,268.0,281.94,209.49
2017,3,27,17,30,451.0,88.0,1.2,25.0,213.0,222.26,160.85
2017,3,27,17,45,364.5,74.5,1.2,24.0,160.0,158.82,109.96
2017,3,27,18,0,278.0,61.0,1.2,23.0,107.0,106.19,68.7
2017,3,27,18,15,173.0,40.5,1.2,22.5,65.5,56.42,32.12
2017,3,27,18,30,68.0,20.0,1.2,22.0,24.0,19.67,0.0
2017,3,27,18,45,34.0,10.0,1.3,21.5,12.0,9.1,0.0
2017,3,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,40.5,23.0,3.7,19.5,27.5,21.29,1.63
2017,3,28,7,0,81.0,46.0,3.9,20.0,55.0,50.01,31.13
2017,3,28,7,15,151.0,72.0,4.15,20.5,101.5,93.47,64.78
2017,3,28,7,30,221.0,98.0,4.4,21.0,148.0,145.2,106.27
2017,3,28,7,45,110.5,84.0,4.65,21.5,109.0,111.81,84.22
2017,3,28,8,0,0.0,70.0,4.9,22.0,70.0,61.94,45.91
2017,3,28,8,15,0.0,64.5,5.05,22.0,64.5,57.0,41.72
2017,3,28,8,30,0.0,59.0,5.2,22.0,59.0,52.12,37.55
2017,3,28,8,45,0.0,91.5,5.4,22.5,91.5,81.14,61.08
2017,3,28,9,0,0.0,124.0,5.6,23.0,124.0,110.71,84.65
2017,3,28,9,15,12.0,179.5,5.75,23.5,187.0,169.68,131.55
2017,3,28,9,30,24.0,235.0,5.9,24.0,250.0,230.75,179.23
2017,3,28,9,45,26.0,253.5,6.05,24.5,270.5,250.76,194.03
2017,3,28,10,0,28.0,272.0,6.2,25.0,291.0,281.04,216.67
2017,3,28,10,15,14.0,187.5,6.35,25.5,197.0,180.65,137.81
2017,3,28,10,30,0.0,103.0,6.5,26.0,103.0,91.65,67.19
2017,3,28,10,45,8.5,190.5,6.65,26.5,197.5,179.59,135.96
2017,3,28,11,0,17.0,278.0,6.8,27.0,292.0,270.18,205.19
2017,3,28,11,15,17.0,283.5,6.95,27.0,298.0,275.87,209.21
2017,3,28,11,30,17.0,289.0,7.1,27.0,304.0,281.52,213.34
2017,3,28,11,45,64.5,367.0,7.25,27.0,424.5,420.2,319.18
2017,3,28,12,0,112.0,445.0,7.4,27.0,545.0,549.36,415.47
2017,3,28,12,15,104.5,446.0,7.5,27.0,539.0,543.99,410.96
2017,3,28,12,30,97.0,447.0,7.6,27.0,533.0,538.01,406.36
2017,3,28,12,45,113.0,451.0,7.7,27.0,551.0,558.29,421.92
2017,3,28,13,0,129.0,455.0,7.8,27.0,569.0,593.51,448.2
2017,3,28,13,15,73.5,377.0,7.8,27.0,442.0,440.39,334.23
2017,3,28,13,30,18.0,299.0,7.8,27.0,315.0,292.39,221.49
2017,3,28,13,45,362.5,262.5,7.85,27.0,566.0,641.74,494.44
2017,3,28,14,0,707.0,226.0,7.9,27.0,817.0,924.83,705.07
2017,3,28,14,15,496.5,302.5,7.85,27.0,711.5,785.39,599.74
2017,3,28,14,30,286.0,379.0,7.8,27.0,606.0,647.89,494.66
2017,3,28,14,45,166.0,347.0,7.8,27.0,477.5,489.37,375.62
2017,3,28,15,0,46.0,315.0,7.8,27.0,349.0,340.19,260.45
2017,3,28,15,15,23.0,226.0,7.7,26.5,243.0,231.39,177.4
2017,3,28,15,30,0.0,137.0,7.6,26.0,137.0,122.51,92.15
2017,3,28,15,45,0.0,132.5,7.55,26.0,132.5,118.39,89.21
2017,3,28,16,0,0.0,128.0,7.5,26.0,128.0,114.3,86.24
2017,3,28,16,15,172.0,159.0,7.4,25.5,242.5,262.05,206.59
2017,3,28,16,30,344.0,190.0,7.3,25.0,357.0,373.35,294.73
2017,3,28,16,45,296.5,180.0,7.2,25.0,311.5,319.98,251.38
2017,3,28,17,0,249.0,170.0,7.1,25.0,266.0,271.54,211.89
2017,3,28,17,15,214.0,147.0,6.8,24.5,220.0,215.81,166.56
2017,3,28,17,30,179.0,124.0,6.5,24.0,174.0,169.46,128.37
2017,3,28,17,45,139.5,97.5,6.25,23.5,131.0,123.16,90.36
2017,3,28,18,0,100.0,71.0,6.0,23.0,88.0,82.09,57.06
2017,3,28,18,15,50.0,44.0,5.8,22.5,52.5,45.03,28.07
2017,3,28,18,30,0.0,17.0,5.6,22.0,17.0,14.98,0.0
2017,3,28,18,45,0.0,8.5,5.4,21.5,8.5,7.73,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,45,131.0,21.5,2.6,16.0,37.0,23.02,3.95
2017,3,29,7,0,262.0,43.0,2.6,16.0,74.0,67.17,38.54
2017,3,29,7,15,369.0,56.5,2.5,16.0,126.5,116.54,75.73
2017,3,29,7,30,476.0,70.0,2.4,16.0,179.0,181.88,129.1
2017,3,29,7,45,332.5,102.0,2.3,16.5,188.5,200.73,153.05
2017,3,29,8,0,189.0,134.0,2.2,17.0,198.0,194.72,153.46
2017,3,29,8,15,470.5,113.0,2.3,17.5,310.5,313.9,248.19
2017,3,29,8,30,752.0,92.0,2.4,18.0,423.0,460.02,363.56
2017,3,29,8,45,792.5,93.5,2.5,19.0,482.0,527.31,416.17
2017,3,29,9,0,833.0,95.0,2.6,20.0,541.0,597.33,469.27
2017,3,29,9,15,854.0,98.5,2.9,20.5,594.0,659.07,516.1
2017,3,29,9,30,875.0,102.0,3.2,21.0,647.0,720.52,561.51
2017,3,29,9,45,894.5,103.0,3.5,22.0,695.0,772.76,597.04
2017,3,29,10,0,914.0,104.0,3.8,23.0,743.0,828.01,633.23
2017,3,29,10,15,924.0,106.0,3.95,23.5,782.5,875.02,663.67
2017,3,29,10,30,934.0,108.0,4.1,24.0,822.0,919.48,692.09
2017,3,29,10,45,942.5,108.5,4.25,24.5,854.5,958.26,716.41
2017,3,29,11,0,951.0,109.0,4.4,25.0,887.0,993.94,738.53
2017,3,29,11,15,955.5,110.0,4.45,25.0,910.5,1023.05,757.12
2017,3,29,11,30,960.0,111.0,4.5,25.0,934.0,1048.49,773.33
2017,3,29,11,45,963.0,111.0,4.6,25.5,949.0,1067.62,784.32
2017,3,29,12,0,966.0,111.0,4.7,26.0,964.0,1082.78,793.05
2017,3,29,12,15,966.0,111.5,4.7,26.0,969.5,1091.43,798.29
2017,3,29,12,30,966.0,112.0,4.7,26.0,975.0,1095.95,801.03
2017,3,29,12,45,962.5,113.0,4.75,26.5,971.0,1093.34,798.15
2017,3,29,13,0,959.0,114.0,4.8,27.0,967.0,1086.62,792.8
2017,3,29,13,15,955.5,113.5,4.75,27.0,954.5,1074.29,784.63
2017,3,29,13,30,952.0,113.0,4.7,27.0,942.0,1057.99,774.02
2017,3,29,13,45,943.5,113.5,4.7,27.0,920.0,1034.02,758.98
2017,3,29,14,0,935.0,114.0,4.7,27.0,898.0,1006.48,741.65
2017,3,29,14,15,927.0,112.5,4.65,27.0,868.5,973.93,720.58
2017,3,29,14,30,919.0,111.0,4.6,27.0,839.0,938.13,697.35
2017,3,29,14,45,906.5,110.0,4.6,27.0,801.5,895.98,670.09
2017,3,29,15,0,894.0,109.0,4.6,27.0,764.0,851.33,640.92
2017,3,29,15,15,880.0,106.5,4.5,26.5,720.0,801.73,608.67
2017,3,29,15,30,866.0,104.0,4.4,26.0,676.0,755.08,578.31
2017,3,29,15,45,845.0,102.0,4.3,26.0,626.0,697.16,537.09
2017,3,29,16,0,824.0,100.0,4.2,26.0,576.0,638.66,493.72
2017,3,29,16,15,798.5,96.0,3.9,25.5,522.0,575.26,446.07
2017,3,29,16,30,773.0,92.0,3.6,25.0,468.0,512.5,397.51
2017,3,29,16,45,733.5,88.0,3.3,24.5,410.0,444.19,343.27
2017,3,29,17,0,694.0,84.0,3.0,24.0,352.0,378.71,289.65
2017,3,29,17,15,642.0,77.0,2.8,23.0,294.0,309.26,232.28
2017,3,29,17,30,590.0,70.0,2.6,22.0,236.0,245.21,177.93
2017,3,29,17,45,502.0,61.0,2.45,21.0,179.5,176.96,121.19
2017,3,29,18,0,414.0,52.0,2.3,20.0,123.0,119.51,74.77
2017,3,29,18,15,280.0,37.5,2.6,19.5,77.0,62.47,33.53
2017,3,29,18,30,146.0,23.0,2.9,19.0,31.0,23.94,3.43
2017,3,29,18,45,73.0,11.5,3.25,18.5,15.5,10.46,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,187.0,18.5,3.7,11.0,41.5,22.93,4.95
2017,3,30,7,0,374.0,37.0,3.8,12.0,83.0,74.08,40.47
2017,3,30,7,15,474.5,47.0,3.95,12.5,137.0,126.74,80.92
2017,3,30,7,30,575.0,57.0,4.1,13.0,191.0,192.16,135.9
2017,3,30,7,45,635.0,64.5,4.3,14.0,250.0,255.63,192.31
2017,3,30,8,0,695.0,72.0,4.5,15.0,309.0,325.84,254.04
2017,3,30,8,15,736.5,77.0,4.5,15.5,368.0,392.42,312.25
2017,3,30,8,30,778.0,82.0,4.5,16.0,427.0,462.16,371.24
2017,3,30,8,45,807.0,86.5,4.55,17.0,484.5,527.87,424.52
2017,3,30,9,0,836.0,91.0,4.6,18.0,542.0,594.9,476.79
2017,3,30,9,15,857.0,94.5,4.5,18.5,594.5,656.69,523.64
2017,3,30,9,30,878.0,98.0,4.4,19.0,647.0,718.17,568.6
2017,3,30,9,45,894.0,100.5,4.3,20.0,694.5,769.6,602.4
2017,3,30,10,0,910.0,103.0,4.2,21.0,742.0,823.57,636.6
2017,3,30,10,15,920.5,105.0,4.1,21.0,782.0,870.74,667.71
2017,3,30,10,30,931.0,107.0,4.0,21.0,822.0,915.41,696.7
2017,3,30,10,45,939.0,108.0,3.9,21.5,854.5,954.08,719.84
2017,3,30,11,0,947.0,109.0,3.8,22.0,887.0,989.62,740.56
2017,3,30,11,15,952.0,110.0,3.65,22.5,911.0,1019.0,756.57
2017,3,30,11,30,957.0,111.0,3.5,23.0,935.0,1044.75,769.99
2017,3,30,11,45,961.5,110.5,3.4,23.5,950.5,1064.68,779.89
2017,3,30,12,0,966.0,110.0,3.3,24.0,966.0,1080.71,787.26
2017,3,30,12,15,967.0,110.5,3.15,24.0,972.5,1090.27,791.61
2017,3,30,12,30,968.0,111.0,3.0,24.0,979.0,1095.71,793.42
2017,3,30,12,45,965.0,112.0,2.95,24.5,975.5,1093.52,789.93
2017,3,30,13,0,962.0,113.0,2.9,25.0,972.0,1087.21,784.05
2017,3,30,13,15,959.5,112.5,2.85,25.0,960.0,1075.77,776.64
2017,3,30,13,30,957.0,112.0,2.8,25.0,948.0,1060.33,766.85
2017,3,30,13,45,948.5,113.0,2.75,25.5,926.0,1036.74,750.52
2017,3,30,14,0,940.0,114.0,2.7,26.0,904.0,1009.55,732.07
2017,3,30,14,15,933.0,112.5,2.7,26.0,875.0,977.74,712.61
2017,3,30,14,30,926.0,111.0,2.7,26.0,846.0,942.61,690.95
2017,3,30,14,45,913.0,110.5,2.75,26.0,808.5,900.29,664.8
2017,3,30,15,0,900.0,110.0,2.8,26.0,771.0,855.48,636.71
2017,3,30,15,15,887.0,107.5,2.8,26.0,727.5,806.39,605.02
2017,3,30,15,30,874.0,105.0,2.8,26.0,684.0,760.12,574.91
2017,3,30,15,45,855.0,102.0,2.85,26.0,634.0,702.14,535.12
2017,3,30,16,0,836.0,99.0,2.9,26.0,584.0,643.38,492.91
2017,3,30,16,15,811.0,95.0,2.7,25.5,529.5,579.68,445.8
2017,3,30,16,30,786.0,91.0,2.5,25.0,475.0,516.55,397.63
2017,3,30,16,45,752.0,86.0,2.3,24.5,417.5,449.11,344.68
2017,3,30,17,0,718.0,81.0,2.1,24.0,360.0,383.79,291.63
2017,3,30,17,15,667.0,74.5,2.0,22.5,301.0,313.88,234.78
2017,3,30,17,30,616.0,68.0,1.9,21.0,242.0,249.21,180.41
2017,3,30,17,45,534.5,59.0,1.8,20.0,185.0,180.98,123.37
2017,3,30,18,0,453.0,50.0,1.7,19.0,128.0,122.69,75.92
2017,3,30,18,15,317.0,36.0,1.9,18.5,81.0,65.01,34.44
2017,3,30,18,30,181.0,22.0,2.1,18.0,34.0,24.41,4.53
2017,3,30,18,45,90.5,11.0,2.3,18.0,17.0,10.01,0.0
2017,3,30,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,31,6,45,190.5,19.0,4.4,13.5,43.5,23.63,6.33
2017,3,31,7,0,381.0,38.0,4.5,14.0,87.0,75.8,41.41
2017,3,31,7,15,479.5,48.0,4.55,15.0,141.5,128.64,81.66
2017,3,31,7,30,578.0,58.0,4.6,16.0,196.0,193.96,135.95
2017,3,31,7,45,637.0,65.0,4.7,17.0,254.5,256.84,191.3
2017,3,31,8,0,696.0,72.0,4.8,18.0,313.0,326.29,251.76
2017,3,31,8,15,735.5,77.0,5.1,18.5,371.0,392.13,309.16
2017,3,31,8,30,775.0,82.0,5.4,19.0,429.0,460.8,367.38
2017,3,31,8,45,801.0,86.5,5.7,20.0,485.0,524.7,419.52
2017,3,31,9,0,827.0,91.0,6.0,21.0,541.0,589.57,470.72
2017,3,31,9,15,847.0,94.5,6.15,21.5,592.5,650.18,517.75
2017,3,31,9,30,867.0,98.0,6.3,22.0,644.0,710.4,563.24
2017,3,31,9,45,880.5,100.5,6.45,23.0,689.5,759.45,597.01
2017,3,31,10,0,894.0,103.0,6.6,24.0,735.0,810.8,631.13
2017,3,31,10,15,904.0,105.5,6.65,24.5,774.5,857.35,662.15
2017,3,31,10,30,914.0,108.0,6.7,25.0,814.0,901.41,691.08
2017,3,31,10,45,921.0,109.5,6.75,25.5,845.5,939.07,715.2
2017,3,31,11,0,928.0,111.0,6.8,26.0,877.0,973.59,737.0
2017,3,31,11,15,933.0,112.0,6.8,26.0,900.5,1002.41,755.99
2017,3,31,11,30,938.0,113.0,6.8,26.0,924.0,1027.66,772.57
2017,3,31,11,45,941.0,114.0,6.8,26.5,939.0,1047.26,783.75
2017,3,31,12,0,944.0,115.0,6.8,27.0,954.0,1063.0,792.35
2017,3,31,12,15,945.0,115.0,6.75,27.0,960.0,1071.76,797.65
2017,3,31,12,30,946.0,115.0,6.7,27.0,966.0,1076.51,800.38
2017,3,31,12,45,945.0,115.0,6.65,27.5,963.5,1075.22,797.55
2017,3,31,13,0,944.0,115.0,6.6,28.0,961.0,1069.88,792.19
2017,3,31,13,15,941.5,114.5,6.55,28.0,949.0,1058.54,784.56
2017,3,31,13,30,939.0,114.0,6.5,28.0,937.0,1043.27,774.43
2017,3,31,13,45,933.5,113.5,6.45,28.0,916.5,1021.26,759.87
2017,3,31,14,0,928.0,113.0,6.4,28.0,896.0,995.61,742.94
2017,3,31,14,15,921.0,111.5,6.35,28.0,867.0,964.06,722.02
2017,3,31,14,30,914.0,110.0,6.3,28.0,838.0,929.25,698.87
2017,3,31,14,45,898.0,111.0,6.25,28.0,800.0,886.29,669.98
2017,3,31,15,0,882.0,112.0,6.2,28.0,762.0,841.1,639.4
2017,3,31,15,15,868.0,109.5,6.15,27.5,718.5,791.96,607.0
2017,3,31,15,30,854.0,107.0,6.1,27.0,675.0,745.79,576.35
2017,3,31,15,45,829.0,106.5,6.05,27.0,624.5,687.25,533.53
2017,3,31,16,0,804.0,106.0,6.0,27.0,574.0,628.55,489.17
2017,3,31,16,15,779.0,101.5,5.85,26.5,520.5,565.98,441.62
2017,3,31,16,30,754.0,97.0,5.7,26.0,467.0,504.31,393.37
2017,3,31,16,45,710.5,94.0,5.6,26.0,409.0,436.12,338.07
2017,3,31,17,0,667.0,91.0,5.5,26.0,351.0,371.4,284.2
2017,3,31,17,15,615.0,83.5,5.4,25.0,294.0,303.21,227.62
2017,3,31,17,30,563.0,76.0,5.3,24.0,237.0,240.47,174.32
2017,3,31,17,45,477.0,66.0,5.2,23.5,181.0,173.71,118.66
2017,3,31,18,0,391.0,56.0,5.1,23.0,125.0,117.54,73.49
2017,3,31,18,15,265.5,40.5,5.05,22.0,79.0,62.29,33.94
2017,3,31,18,30,140.0,25.0,5.0,21.0,33.0,24.66,6.01
2017,3,31,18,45,70.0,12.5,4.95,20.5,16.5,11.37,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,2.5,3.8,17.0,2.5,0.0,0.0
2017,4,1,6,30,0.0,5.0,3.9,17.0,5.0,4.55,0.0
2017,4,1,6,45,74.0,29.5,4.05,17.5,39.5,28.15,12.16
2017,4,1,7,0,148.0,54.0,4.2,18.0,74.0,64.47,41.05
2017,4,1,7,15,229.5,75.0,4.4,18.0,122.5,108.64,74.98
2017,4,1,7,30,311.0,96.0,4.6,18.0,171.0,163.37,119.54
2017,4,1,7,45,386.0,108.5,4.85,18.5,226.5,222.21,168.83
2017,4,1,8,0,461.0,121.0,5.1,19.0,282.0,287.22,223.55
2017,4,1,8,15,230.5,106.0,5.3,19.5,186.5,201.05,159.05
2017,4,1,8,30,0.0,91.0,5.5,20.0,91.0,80.7,61.42
2017,4,1,8,45,0.0,67.0,5.75,20.5,67.0,59.25,43.46
2017,4,1,9,0,0.0,43.0,6.0,21.0,43.0,37.98,25.72
2017,4,1,9,15,0.0,78.5,6.05,21.5,78.5,69.52,51.34
2017,4,1,9,30,0.0,114.0,6.1,22.0,114.0,101.45,76.87
2017,4,1,9,45,2.5,149.0,6.2,22.5,150.5,135.24,103.6
2017,4,1,10,0,5.0,184.0,6.3,23.0,187.0,169.58,130.4
2017,4,1,10,15,2.5,159.5,6.3,23.5,161.0,145.15,110.49
2017,4,1,10,30,0.0,135.0,6.3,24.0,135.0,120.73,90.72
2017,4,1,10,45,2.0,148.0,6.35,24.5,149.5,134.45,101.27
2017,4,1,11,0,4.0,161.0,6.4,25.0,164.0,148.34,111.87
2017,4,1,11,15,4.0,161.5,6.35,25.0,165.0,148.97,112.21
2017,4,1,11,30,4.0,162.0,6.3,25.0,166.0,149.59,112.58
2017,4,1,11,45,2.0,135.5,6.3,25.5,137.5,123.48,91.84
2017,4,1,12,0,0.0,109.0,6.3,26.0,109.0,97.45,71.21
2017,4,1,12,15,1.5,131.0,6.25,26.0,132.5,119.0,88.08
2017,4,1,12,30,3.0,153.0,6.2,26.0,156.0,140.66,104.96
2017,4,1,12,45,9.0,214.5,6.2,26.0,223.0,203.59,153.78
2017,4,1,13,0,15.0,276.0,6.2,26.0,290.0,267.34,202.63
2017,4,1,13,15,20.0,308.5,6.15,26.0,327.0,303.03,229.79
2017,4,1,13,30,25.0,341.0,6.1,26.0,364.0,353.18,267.7
2017,4,1,13,45,25.5,336.0,6.05,26.0,359.0,347.89,263.83
2017,4,1,14,0,26.0,331.0,6.0,26.0,354.0,342.46,260.01
2017,4,1,14,15,129.0,363.0,5.95,25.5,467.5,480.78,367.66
2017,4,1,14,30,232.0,395.0,5.9,25.0,581.0,599.24,458.18
2017,4,1,14,45,262.0,370.5,5.85,25.0,571.5,602.79,461.67
2017,4,1,15,0,292.0,346.0,5.8,25.0,562.0,590.97,454.38
2017,4,1,15,15,195.0,328.5,5.7,25.0,469.5,474.68,366.55
2017,4,1,15,30,98.0,311.0,5.6,25.0,377.0,367.65,284.25
2017,4,1,15,45,379.0,232.5,5.6,25.0,458.5,493.19,385.95
2017,4,1,16,0,660.0,154.0,5.6,25.0,540.0,585.76,458.64
2017,4,1,16,15,395.0,185.5,5.45,24.5,410.5,422.37,331.74
2017,4,1,16,30,130.0,217.0,5.3,24.0,281.0,277.14,217.26
2017,4,1,16,45,117.0,193.0,5.2,24.0,245.5,239.42,187.62
2017,4,1,17,0,104.0,169.0,5.1,24.0,210.0,203.17,158.58
2017,4,1,17,15,252.0,136.0,4.85,23.5,214.0,219.34,168.62
2017,4,1,17,30,400.0,103.0,4.6,23.0,218.0,215.97,159.63
2017,4,1,17,45,316.5,87.5,4.45,22.5,166.0,155.27,109.98
2017,4,1,18,0,233.0,72.0,4.3,22.0,114.0,103.25,68.89
2017,4,1,18,15,140.0,49.0,4.25,21.5,71.5,57.07,34.76
2017,4,1,18,30,47.0,26.0,4.2,21.0,29.0,23.31,7.21
2017,4,1,18,45,23.5,13.0,4.2,21.0,14.5,11.82,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,3.1,17.5,0.5,0.44,0.0
2017,4,2,7,0,0.0,1.0,3.2,18.0,1.0,0.88,0.0
2017,4,2,7,15,0.0,2.0,3.25,18.0,2.0,1.75,0.0
2017,4,2,7,30,0.0,3.0,3.3,18.0,3.0,2.63,0.0
2017,4,2,7,45,0.0,4.0,3.35,18.0,4.0,3.51,0.0
2017,4,2,8,0,0.0,5.0,3.4,18.0,5.0,4.39,0.0
2017,4,2,8,15,0.0,6.5,3.35,18.5,6.5,5.72,0.0
2017,4,2,8,30,0.0,8.0,3.3,19.0,8.0,7.04,0.26
2017,4,2,8,45,0.0,15.5,3.3,19.5,15.5,13.66,5.76
2017,4,2,9,0,0.0,23.0,3.3,20.0,23.0,20.29,11.21
2017,4,2,9,15,0.0,26.0,3.3,20.5,26.0,22.96,13.32
2017,4,2,9,30,0.0,29.0,3.3,21.0,29.0,25.63,15.42
2017,4,2,9,45,0.0,48.0,3.35,21.5,48.0,42.49,29.07
2017,4,2,10,0,0.0,67.0,3.4,22.0,67.0,59.4,42.58
2017,4,2,10,15,14.0,188.0,3.45,22.5,199.0,180.81,139.17
2017,4,2,10,30,28.0,309.0,3.5,23.0,331.0,318.78,244.75
2017,4,2,10,45,216.5,336.0,3.6,23.5,515.5,538.98,412.57
2017,4,2,11,0,405.0,363.0,3.7,24.0,700.0,746.47,562.39
2017,4,2,11,15,621.5,259.5,3.75,24.0,793.0,873.28,654.52
2017,4,2,11,30,838.0,156.0,3.8,24.0,886.0,984.06,729.77
2017,4,2,11,45,833.0,163.5,3.85,24.5,899.0,1001.15,738.61
2017,4,2,12,0,828.0,171.0,3.9,25.0,912.0,1014.45,745.73
2017,4,2,12,15,830.5,171.0,4.05,25.0,918.5,1023.88,752.55
2017,4,2,12,30,833.0,171.0,4.2,25.0,925.0,1029.65,757.1
2017,4,2,12,45,604.5,293.5,4.35,25.5,840.0,931.33,688.61
2017,4,2,13,0,376.0,416.0,4.5,26.0,755.0,809.5,598.87
2017,4,2,13,15,627.5,277.0,4.65,26.0,834.0,928.78,689.82
2017,4,2,13,30,879.0,138.0,4.8,26.0,913.0,1005.89,744.08
2017,4,2,13,45,602.5,271.5,4.95,26.0,797.5,877.96,656.35
2017,4,2,14,0,326.0,405.0,5.1,26.0,682.0,724.37,543.12
2017,4,2,14,15,608.5,261.0,5.15,25.5,756.5,841.53,636.32
2017,4,2,14,30,891.0,117.0,5.2,25.0,831.0,912.64,690.06
2017,4,2,14,45,878.5,118.0,5.3,25.0,796.0,873.33,663.97
2017,4,2,15,0,866.0,119.0,5.4,25.0,761.0,837.96,641.04
2017,4,2,15,15,552.0,216.0,5.4,24.5,617.0,656.8,508.8
2017,4,2,15,30,238.0,313.0,5.4,24.0,473.0,479.79,372.52
2017,4,2,15,45,289.5,279.0,5.45,24.0,459.5,477.55,372.89
2017,4,2,16,0,341.0,245.0,5.5,24.0,446.0,460.1,360.81
2017,4,2,16,15,360.0,216.5,5.45,23.5,411.0,423.42,333.46
2017,4,2,16,30,379.0,188.0,5.4,23.0,376.0,384.02,303.06
2017,4,2,16,45,531.0,138.0,5.4,22.5,367.5,388.95,305.92
2017,4,2,17,0,683.0,88.0,5.4,22.0,359.0,371.57,288.22
2017,4,2,17,15,630.5,81.0,5.45,21.0,300.5,303.0,230.35
2017,4,2,17,30,578.0,74.0,5.5,20.0,242.0,239.93,175.92
2017,4,2,17,45,477.5,66.5,5.55,19.5,184.5,171.86,118.89
2017,4,2,18,0,377.0,59.0,5.6,19.0,127.0,114.28,72.68
2017,4,2,18,15,258.5,42.5,5.8,18.5,81.0,61.95,34.78
2017,4,2,18,30,140.0,26.0,6.0,18.0,35.0,24.69,7.95
2017,4,2,18,45,70.0,13.0,6.2,17.5,17.5,11.82,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
