Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,44.0,6.0,4.45,10.5,7.0,0.0,0.0
2017,4,3,6,30,88.0,12.0,4.7,11.0,14.0,10.91,0.0
2017,4,3,6,45,247.5,26.5,4.95,12.0,56.0,33.08,14.13
2017,4,3,7,0,407.0,41.0,5.2,13.0,98.0,81.52,45.57
2017,4,3,7,15,499.0,51.0,5.15,14.0,153.5,135.11,86.88
2017,4,3,7,30,591.0,61.0,5.1,15.0,209.0,200.27,141.6
2017,4,3,7,45,650.5,67.5,5.05,16.0,268.5,263.62,197.49
2017,4,3,8,0,710.0,74.0,5.0,17.0,328.0,333.54,258.44
2017,4,3,8,15,747.5,79.0,5.05,18.0,386.5,399.41,315.17
2017,4,3,8,30,785.0,84.0,5.1,19.0,445.0,467.69,371.96
2017,4,3,8,45,812.0,87.5,5.15,20.0,501.0,531.48,423.3
2017,4,3,9,0,839.0,91.0,5.2,21.0,557.0,596.3,473.54
2017,4,3,9,15,858.0,94.0,5.25,21.5,608.5,656.13,519.26
2017,4,3,9,30,877.0,97.0,5.3,22.0,660.0,711.64,560.54
2017,4,3,9,45,892.0,99.0,5.35,23.0,706.5,765.44,596.84
2017,4,3,10,0,907.0,101.0,5.4,24.0,753.0,817.67,630.63
2017,4,3,10,15,917.0,103.0,5.3,24.5,792.0,863.94,660.08
2017,4,3,10,30,927.0,105.0,5.2,25.0,831.0,907.68,687.25
2017,4,3,10,45,935.5,106.0,5.15,25.5,863.0,946.28,710.79
2017,4,3,11,0,944.0,107.0,5.1,26.0,895.0,981.78,731.95
2017,4,3,11,15,949.0,108.0,4.95,26.5,919.0,1010.71,747.69
2017,4,3,11,30,954.0,109.0,4.8,27.0,943.0,1036.01,760.81
2017,4,3,11,45,956.5,110.0,4.7,27.5,957.5,1055.1,770.17
2017,4,3,12,0,959.0,111.0,4.6,28.0,972.0,1070.26,777.09
2017,4,3,12,15,960.0,111.0,4.5,28.0,978.5,1078.89,781.7
2017,4,3,12,30,961.0,111.0,4.4,28.0,985.0,1083.44,783.82
2017,4,3,12,45,960.5,111.0,4.3,28.5,982.0,1082.4,780.92
2017,4,3,13,0,960.0,111.0,4.2,29.0,979.0,1077.27,775.57
2017,4,3,13,15,957.5,110.5,4.1,29.0,967.0,1065.58,767.74
2017,4,3,13,30,955.0,110.0,4.0,29.0,955.0,1049.9,757.51
2017,4,3,13,45,949.5,109.5,3.9,29.0,933.5,1027.45,743.05
2017,4,3,14,0,944.0,109.0,3.8,29.0,912.0,1001.3,726.31
2017,4,3,14,15,937.0,108.0,3.7,29.0,883.0,969.73,706.1
2017,4,3,14,30,930.0,107.0,3.6,29.0,854.0,934.84,683.74
2017,4,3,14,45,916.5,107.0,3.5,29.0,816.5,892.38,656.31
2017,4,3,15,0,903.0,107.0,3.4,29.0,779.0,847.47,627.12
2017,4,3,15,15,890.0,104.5,3.2,28.5,735.0,798.22,595.45
2017,4,3,15,30,877.0,102.0,3.0,28.0,691.0,747.05,562.09
2017,4,3,15,45,858.5,99.5,2.85,28.0,641.0,694.23,524.86
2017,4,3,16,0,840.0,97.0,2.7,28.0,591.0,636.24,482.53
2017,4,3,16,15,816.0,93.0,2.45,27.5,537.0,573.07,435.93
2017,4,3,16,30,792.0,89.0,2.2,27.0,483.0,510.37,388.26
2017,4,3,16,45,757.5,84.5,2.0,27.0,425.5,443.16,335.23
2017,4,3,17,0,723.0,80.0,1.8,27.0,368.0,377.88,282.19
2017,4,3,17,15,674.0,74.0,1.65,25.5,309.0,309.3,227.01
2017,4,3,17,30,625.0,68.0,1.5,24.0,250.0,245.71,174.2
2017,4,3,17,45,547.5,59.5,1.35,23.0,193.5,178.95,119.2
2017,4,3,18,0,470.0,51.0,1.2,22.0,137.0,121.61,73.4
2017,4,3,18,15,342.0,38.0,1.2,21.5,88.5,65.55,34.19
2017,4,3,18,30,214.0,25.0,1.2,21.0,40.0,25.81,8.5
2017,4,3,18,45,107.0,12.5,1.3,20.5,20.0,11.37,0.0
2017,4,3,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,31.0,6.5,3.0,13.5,7.5,0.0,0.0
2017,4,4,6,30,62.0,13.0,3.2,14.0,15.0,11.82,0.0
2017,4,4,6,45,190.5,31.5,3.45,15.0,55.5,34.46,16.63
2017,4,4,7,0,319.0,50.0,3.7,16.0,96.0,79.3,46.89
2017,4,4,7,15,409.5,62.5,3.65,16.5,149.5,129.06,84.86
2017,4,4,7,30,500.0,75.0,3.6,17.0,203.0,192.65,137.31
2017,4,4,7,45,395.0,105.5,3.55,17.5,222.0,221.85,168.56
2017,4,4,8,0,290.0,136.0,3.5,18.0,241.0,235.55,184.66
2017,4,4,8,15,370.5,146.5,3.75,18.5,304.0,303.71,240.5
2017,4,4,8,30,451.0,157.0,4.0,19.0,367.0,376.3,299.26
2017,4,4,8,45,522.0,157.0,4.25,19.5,427.5,441.97,351.94
2017,4,4,9,0,593.0,157.0,4.5,20.0,488.0,518.5,412.16
2017,4,4,9,15,690.5,143.5,4.7,20.5,563.5,600.5,475.74
2017,4,4,9,30,788.0,130.0,4.9,21.0,639.0,687.72,541.99
2017,4,4,9,45,805.5,132.5,5.1,22.0,684.0,740.62,579.55
2017,4,4,10,0,823.0,135.0,5.3,23.0,729.0,792.39,614.42
2017,4,4,10,15,834.5,137.5,5.4,23.5,767.0,837.83,644.67
2017,4,4,10,30,846.0,140.0,5.5,24.0,805.0,881.1,673.1
2017,4,4,10,45,679.5,234.5,5.65,24.5,782.0,862.08,656.88
2017,4,4,11,0,513.0,329.0,5.8,25.0,759.0,821.03,622.05
2017,4,4,11,15,693.0,238.0,5.8,25.5,836.0,917.41,693.21
2017,4,4,11,30,873.0,147.0,5.8,26.0,913.0,995.34,744.43
2017,4,4,11,45,880.5,145.0,5.85,26.5,928.5,1014.92,755.57
2017,4,4,12,0,888.0,143.0,5.9,27.0,944.0,1031.01,764.73
2017,4,4,12,15,890.0,143.5,5.8,27.0,950.0,1040.47,770.06
2017,4,4,12,30,892.0,144.0,5.7,27.0,956.0,1046.17,773.0
2017,4,4,12,45,746.0,241.0,5.65,27.5,919.5,1018.55,752.55
2017,4,4,13,0,600.0,338.0,5.6,28.0,883.0,963.59,710.3
2017,4,4,13,15,743.5,239.5,5.45,28.0,905.5,1003.13,740.23
2017,4,4,13,30,887.0,141.0,5.3,28.0,928.0,1013.35,746.2
2017,4,4,13,45,692.0,242.5,5.15,28.5,848.0,931.99,689.43
2017,4,4,14,0,497.0,344.0,5.0,29.0,768.0,831.12,613.86
2017,4,4,14,15,532.5,317.5,4.8,29.0,758.5,822.54,609.11
2017,4,4,14,30,568.0,291.0,4.6,29.0,749.0,809.69,600.87
2017,4,4,14,45,705.0,211.0,4.4,29.0,754.5,829.02,617.65
2017,4,4,15,0,842.0,131.0,4.2,29.0,760.0,827.26,617.45
2017,4,4,15,15,828.5,128.0,4.0,28.5,717.5,778.77,585.66
2017,4,4,15,30,815.0,125.0,3.8,28.0,675.0,728.58,552.04
2017,4,4,15,45,805.5,118.0,3.6,28.0,628.5,675.64,513.8
2017,4,4,16,0,796.0,111.0,3.4,28.0,582.0,621.2,473.64
2017,4,4,16,15,772.0,106.5,3.0,27.5,529.0,559.75,427.58
2017,4,4,16,30,748.0,102.0,2.6,27.0,476.0,499.05,380.82
2017,4,4,16,45,718.5,95.5,2.25,27.0,420.0,434.34,329.22
2017,4,4,17,0,689.0,89.0,1.9,27.0,364.0,371.6,277.81
2017,4,4,17,15,639.5,82.0,1.7,26.0,306.5,303.91,222.95
2017,4,4,17,30,590.0,75.0,1.5,25.0,249.0,241.33,170.92
2017,4,4,17,45,509.0,66.0,1.35,24.0,192.5,175.64,117.44
2017,4,4,18,0,428.0,57.0,1.2,23.0,136.0,119.86,73.5
2017,4,4,18,15,302.5,42.0,1.2,22.0,88.0,63.66,34.25
2017,4,4,18,30,177.0,27.0,1.2,21.0,40.0,25.35,9.29
2017,4,4,18,45,88.5,13.5,1.3,20.5,20.0,12.28,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.0,5.25,8.5,10.0,0.0,0.0
2017,4,5,6,30,0.0,20.0,5.3,9.0,20.0,18.19,0.0
2017,4,5,6,45,211.0,32.5,5.4,9.5,63.5,36.13,18.28
2017,4,5,7,0,422.0,45.0,5.5,10.0,107.0,87.0,50.27
2017,4,5,7,15,510.5,54.5,5.65,10.5,163.0,140.58,92.41
2017,4,5,7,30,599.0,64.0,5.8,11.0,219.0,205.24,147.92
2017,4,5,7,45,665.0,68.5,5.95,11.5,279.5,269.06,205.4
2017,4,5,8,0,731.0,73.0,6.1,12.0,340.0,340.86,269.7
2017,4,5,8,15,768.0,77.5,6.2,12.5,399.5,406.55,328.43
2017,4,5,8,30,805.0,82.0,6.3,13.0,459.0,475.15,387.94
2017,4,5,8,45,841.5,82.0,6.45,13.5,517.5,541.33,443.98
2017,4,5,9,0,878.0,82.0,6.6,14.0,576.0,607.23,498.29
2017,4,5,9,15,896.5,85.0,6.6,14.5,628.5,667.94,546.53
2017,4,5,9,30,915.0,88.0,6.6,15.0,681.0,727.93,592.82
2017,4,5,9,45,932.0,88.0,6.65,16.0,729.0,782.66,630.88
2017,4,5,10,0,949.0,88.0,6.7,17.0,777.0,835.86,666.85
2017,4,5,10,15,958.5,90.0,6.65,17.5,816.5,883.19,698.77
2017,4,5,10,30,968.0,92.0,6.6,18.0,856.0,927.8,728.29
2017,4,5,10,45,976.5,92.5,6.55,18.5,888.5,967.0,753.55
2017,4,5,11,0,985.0,93.0,6.5,19.0,921.0,1002.95,776.26
2017,4,5,11,15,989.5,93.5,6.45,19.0,945.0,1031.71,795.25
2017,4,5,11,30,994.0,94.0,6.4,19.0,969.0,1056.65,811.59
2017,4,5,11,45,982.5,103.5,6.35,19.5,980.5,1071.42,819.25
2017,4,5,12,0,971.0,113.0,6.3,20.0,992.0,1081.62,823.86
2017,4,5,12,15,972.5,113.5,6.2,20.0,998.0,1091.17,829.43
2017,4,5,12,30,974.0,114.0,6.1,20.0,1004.0,1096.61,832.27
2017,4,5,12,45,972.0,114.0,6.1,20.5,1000.5,1093.91,828.76
2017,4,5,13,0,970.0,114.0,6.1,21.0,997.0,1087.08,822.63
2017,4,5,13,15,968.0,113.5,6.05,21.0,985.0,1075.67,814.8
2017,4,5,13,30,966.0,113.0,6.0,21.0,973.0,1060.22,804.35
2017,4,5,13,45,962.5,112.0,5.95,21.0,952.0,1038.86,789.96
2017,4,5,14,0,959.0,111.0,5.9,21.0,931.0,1013.69,773.05
2017,4,5,14,15,953.0,109.5,5.8,21.0,902.0,982.04,751.36
2017,4,5,14,30,947.0,108.0,5.7,21.0,873.0,946.98,727.34
2017,4,5,14,45,935.5,107.5,5.6,21.0,835.5,905.08,698.45
2017,4,5,15,0,924.0,107.0,5.5,21.0,798.0,860.53,667.6
2017,4,5,15,15,912.0,104.5,5.35,21.0,754.0,811.18,632.87
2017,4,5,15,30,900.0,102.0,5.2,21.0,710.0,759.76,596.42
2017,4,5,15,45,886.5,98.0,5.1,21.0,661.0,704.02,555.2
2017,4,5,16,0,873.0,94.0,5.0,21.0,612.0,649.77,513.41
2017,4,5,16,15,850.0,90.5,4.75,20.5,557.0,586.06,463.87
2017,4,5,16,30,827.0,87.0,4.5,20.0,502.0,522.64,413.16
2017,4,5,16,45,797.0,82.0,4.3,20.0,443.5,455.15,357.18
2017,4,5,17,0,767.0,77.0,4.1,20.0,385.0,389.49,301.22
2017,4,5,17,15,720.5,71.0,3.55,19.0,325.0,319.49,241.43
2017,4,5,17,30,674.0,65.0,3.0,18.0,265.0,253.17,183.54
2017,4,5,17,45,603.0,57.0,2.5,17.0,207.0,185.55,125.52
2017,4,5,18,0,532.0,49.0,2.0,16.0,149.0,126.45,76.66
2017,4,5,18,15,404.5,37.5,1.85,15.0,98.0,68.36,35.51
2017,4,5,18,30,277.0,26.0,1.7,14.0,47.0,26.6,10.3
2017,4,5,18,45,138.5,13.0,1.6,13.5,23.5,11.82,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,6,6,15,95.0,8.0,0.3,11.0,12.0,0.0,0.0
2017,4,6,6,30,190.0,16.0,0.3,11.0,24.0,13.14,0.0
2017,4,6,6,45,342.5,28.5,0.35,11.5,70.0,38.67,17.51
2017,4,6,7,0,495.0,41.0,0.4,12.0,116.0,90.9,50.06
2017,4,6,7,15,578.0,49.0,0.55,12.5,173.5,146.8,93.38
2017,4,6,7,30,661.0,57.0,0.7,13.0,231.0,214.0,149.96
2017,4,6,7,45,712.0,62.5,0.85,14.0,291.0,278.01,205.98
2017,4,6,8,0,763.0,68.0,1.0,15.0,351.0,347.39,265.58
2017,4,6,8,15,797.0,72.5,1.3,16.0,410.0,413.62,321.86
2017,4,6,8,30,831.0,77.0,1.6,17.0,469.0,482.36,378.21
2017,4,6,8,45,853.5,80.5,1.9,18.5,525.0,546.04,428.06
2017,4,6,9,0,876.0,84.0,2.2,20.0,581.0,607.96,474.69
2017,4,6,9,15,893.5,87.0,2.15,20.0,632.5,667.85,519.24
2017,4,6,9,30,911.0,90.0,2.1,20.0,684.0,726.92,561.74
2017,4,6,9,45,923.0,92.5,2.05,20.5,730.0,780.31,596.07
2017,4,6,10,0,935.0,95.0,2.0,21.0,776.0,831.76,628.0
2017,4,6,10,15,944.0,97.0,1.95,21.5,815.0,878.03,655.74
2017,4,6,10,30,953.0,99.0,1.9,22.0,854.0,921.58,681.17
2017,4,6,10,45,959.5,100.0,1.9,22.5,885.5,958.95,702.72
2017,4,6,11,0,966.0,101.0,1.9,23.0,917.0,993.02,721.96
2017,4,6,11,15,970.5,102.0,1.85,23.0,940.5,1021.72,738.41
2017,4,6,11,30,975.0,103.0,1.8,23.0,964.0,1046.68,752.47
2017,4,6,11,45,982.0,101.0,1.8,23.5,980.0,1067.13,762.95
2017,4,6,12,0,989.0,99.0,1.8,24.0,996.0,1083.65,771.07
2017,4,6,12,15,989.5,99.0,1.8,24.0,1001.5,1091.76,775.62
2017,4,6,12,30,990.0,99.0,1.8,24.0,1007.0,1095.67,777.81
2017,4,6,12,45,988.0,100.0,1.8,24.0,1003.0,1093.91,776.71
2017,4,6,13,0,986.0,101.0,1.8,24.0,999.0,1087.97,773.23
2017,4,6,13,15,983.0,100.5,1.8,24.0,986.5,1075.34,765.8
2017,4,6,13,30,980.0,100.0,1.8,24.0,974.0,1058.65,756.02
2017,4,6,13,45,974.0,100.0,1.85,24.0,952.5,1035.64,743.11
2017,4,6,14,0,968.0,100.0,1.9,24.0,931.0,1008.87,727.85
2017,4,6,14,15,961.5,99.0,1.9,24.0,901.5,977.0,708.67
2017,4,6,14,30,955.0,98.0,1.9,24.0,872.0,941.73,687.26
2017,4,6,14,45,728.0,187.0,1.9,24.0,762.0,820.73,608.83
2017,4,6,15,0,501.0,276.0,1.9,24.0,652.0,693.34,518.73
2017,4,6,15,15,583.5,228.5,1.9,24.0,642.5,686.91,517.76
2017,4,6,15,30,666.0,181.0,1.9,24.0,633.0,676.14,512.17
2017,4,6,15,45,766.5,136.0,1.9,24.0,620.0,665.31,506.1
2017,4,6,16,0,867.0,91.0,1.9,24.0,607.0,640.91,489.46
2017,4,6,16,15,707.5,119.5,1.85,23.5,515.5,533.07,409.77
2017,4,6,16,30,548.0,148.0,1.8,23.0,424.0,434.09,335.27
2017,4,6,16,45,649.5,112.5,1.8,22.5,402.0,416.28,320.38
2017,4,6,17,0,751.0,77.0,1.8,22.0,380.0,381.4,289.51
2017,4,6,17,15,705.5,71.0,1.6,21.0,321.0,311.97,231.68
2017,4,6,17,30,660.0,65.0,1.4,20.0,262.0,247.77,176.85
2017,4,6,17,45,584.5,57.5,1.25,19.0,204.5,180.75,120.74
2017,4,6,18,0,509.0,50.0,1.1,18.0,147.0,122.82,73.94
2017,4,6,18,15,388.0,38.0,1.15,17.5,97.0,66.52,34.45
2017,4,6,18,30,267.0,26.0,1.2,17.0,47.0,25.74,10.32
2017,4,6,18,45,133.5,13.0,1.25,16.5,23.5,11.82,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,68.0,9.0,1.5,11.0,12.0,8.19,0.0
2017,4,7,6,30,136.0,18.0,1.8,12.0,24.0,14.23,0.0
2017,4,7,6,45,276.5,32.5,2.1,13.0,68.5,39.89,19.98
2017,4,7,7,0,417.0,47.0,2.4,14.0,113.0,88.52,51.05
2017,4,7,7,15,501.0,57.0,2.45,14.5,168.5,141.53,92.12
2017,4,7,7,30,585.0,67.0,2.5,15.0,224.0,205.03,145.4
2017,4,7,7,45,640.5,74.0,2.55,16.0,282.5,267.3,199.64
2017,4,7,8,0,696.0,81.0,2.6,17.0,341.0,335.63,258.23
2017,4,7,8,15,732.5,86.0,2.95,18.0,399.0,399.65,312.67
2017,4,7,8,30,769.0,91.0,3.3,19.0,457.0,466.93,367.98
2017,4,7,8,45,795.5,95.0,3.65,20.0,512.5,529.85,418.21
2017,4,7,9,0,822.0,99.0,4.0,21.0,568.0,593.75,467.52
2017,4,7,9,15,840.5,102.5,4.05,21.5,619.0,652.64,511.75
2017,4,7,9,30,859.0,106.0,4.1,22.0,670.0,710.97,554.24
2017,4,7,9,45,872.5,109.0,4.15,22.5,715.5,759.6,587.8
2017,4,7,10,0,886.0,112.0,4.2,23.0,761.0,810.49,621.36
2017,4,7,10,15,896.5,114.0,4.2,23.0,799.5,855.96,651.67
2017,4,7,10,30,907.0,116.0,4.2,23.0,838.0,898.99,680.02
2017,4,7,10,45,913.5,118.0,4.25,23.5,869.0,935.8,702.8
2017,4,7,11,0,920.0,120.0,4.3,24.0,900.0,969.46,723.31
2017,4,7,11,15,924.5,121.5,4.3,24.0,923.0,997.43,741.06
2017,4,7,11,30,929.0,123.0,4.3,24.0,946.0,1021.83,756.47
2017,4,7,11,45,931.0,124.0,4.35,24.5,960.0,1039.63,766.37
2017,4,7,12,0,933.0,125.0,4.4,25.0,974.0,1053.59,773.84
2017,4,7,12,15,934.0,125.0,4.35,25.0,979.5,1061.67,778.48
2017,4,7,12,30,935.0,125.0,4.3,25.0,985.0,1065.8,780.69
2017,4,7,12,45,933.0,125.5,4.3,25.0,981.0,1063.48,779.17
2017,4,7,13,0,931.0,126.0,4.3,25.0,977.0,1057.22,775.25
2017,4,7,13,15,928.0,125.5,4.3,25.0,964.5,1045.08,767.62
2017,4,7,13,30,925.0,125.0,4.3,25.0,952.0,1029.1,757.62
2017,4,7,13,45,919.0,124.5,4.3,25.5,930.5,1006.52,741.9
2017,4,7,14,0,913.0,124.0,4.3,26.0,909.0,980.41,723.96
2017,4,7,14,15,906.0,122.0,4.25,26.0,880.0,948.5,703.36
2017,4,7,14,30,899.0,120.0,4.2,26.0,851.0,913.42,680.61
2017,4,7,14,45,888.0,118.5,4.2,26.0,814.0,872.49,654.03
2017,4,7,15,0,877.0,117.0,4.2,26.0,777.0,829.06,625.55
2017,4,7,15,15,863.5,114.5,4.15,25.5,733.5,785.66,597.81
2017,4,7,15,30,850.0,112.0,4.1,25.0,690.0,734.58,564.02
2017,4,7,15,45,831.5,109.0,4.05,25.0,640.5,678.14,522.97
2017,4,7,16,0,813.0,106.0,4.0,25.0,591.0,621.0,480.4
2017,4,7,16,15,788.5,101.5,3.85,24.5,537.5,558.57,433.4
2017,4,7,16,30,764.0,97.0,3.7,24.0,484.0,496.75,385.4
2017,4,7,16,45,729.5,92.5,3.55,23.5,427.0,431.02,332.86
2017,4,7,17,0,695.0,88.0,3.4,23.0,370.0,367.91,280.76
2017,4,7,17,15,647.0,81.0,3.0,22.0,312.0,300.73,224.57
2017,4,7,17,30,599.0,74.0,2.6,21.0,254.0,238.47,171.36
2017,4,7,17,45,525.0,65.0,2.25,20.0,198.0,174.23,117.64
2017,4,7,18,0,451.0,56.0,1.9,19.0,142.0,118.98,73.21
2017,4,7,18,15,333.5,42.0,1.9,18.5,93.5,65.08,35.35
2017,4,7,18,30,216.0,28.0,1.9,18.0,45.0,25.23,10.89
2017,4,7,18,45,108.0,14.0,1.95,17.5,22.5,12.73,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,36.0,9.0,3.2,12.5,11.0,8.19,0.0
2017,4,8,6,30,72.0,18.0,3.4,13.0,22.0,14.78,0.0
2017,4,8,6,45,189.5,37.0,3.65,14.0,64.0,39.2,21.53
2017,4,8,7,0,307.0,56.0,3.9,15.0,106.0,83.51,51.37
2017,4,8,7,15,390.0,69.5,4.35,16.0,158.5,132.29,88.9
2017,4,8,7,30,473.0,83.0,4.8,17.0,211.0,191.48,137.78
2017,4,8,7,45,534.0,91.5,5.3,18.0,268.0,252.48,190.2
2017,4,8,8,0,595.0,100.0,5.8,19.0,325.0,317.86,246.19
2017,4,8,8,15,634.5,107.0,5.95,19.5,381.0,379.27,298.86
2017,4,8,8,30,674.0,114.0,6.1,20.0,437.0,444.14,353.07
2017,4,8,8,45,703.0,119.5,6.3,21.0,491.0,505.0,402.12
2017,4,8,9,0,732.0,125.0,6.5,22.0,545.0,567.34,450.81
2017,4,8,9,15,439.0,218.0,6.45,22.5,476.5,506.35,400.39
2017,4,8,9,30,146.0,311.0,6.4,23.0,408.0,401.88,314.25
2017,4,8,9,45,229.5,323.5,6.35,23.5,487.0,483.3,377.12
2017,4,8,10,0,313.0,336.0,6.3,24.0,566.0,581.33,450.67
2017,4,8,10,15,572.0,241.0,6.2,24.0,688.0,723.4,560.79
2017,4,8,10,30,831.0,146.0,6.1,24.0,810.0,871.19,669.1
2017,4,8,10,45,842.0,146.5,6.1,24.5,841.5,908.7,692.55
2017,4,8,11,0,853.0,147.0,6.1,25.0,873.0,943.53,714.43
2017,4,8,11,15,859.0,148.5,6.05,25.5,896.0,971.83,731.35
2017,4,8,11,30,865.0,150.0,6.0,26.0,919.0,996.84,745.93
2017,4,8,11,45,876.0,146.0,5.95,26.5,935.0,1006.52,750.05
2017,4,8,12,0,887.0,142.0,5.9,27.0,951.0,1023.71,759.41
2017,4,8,12,15,496.0,304.0,5.85,27.0,757.0,822.26,616.05
2017,4,8,12,30,105.0,466.0,5.8,27.0,563.0,557.69,416.45
2017,4,8,12,45,497.5,303.5,5.75,27.0,760.0,824.58,619.39
2017,4,8,13,0,890.0,141.0,5.7,27.0,957.0,1029.79,763.06
2017,4,8,13,15,887.0,140.5,5.65,27.0,944.5,1017.99,753.89
2017,4,8,13,30,884.0,140.0,5.6,27.0,932.0,1002.54,743.64
2017,4,8,13,45,880.0,138.0,5.6,27.5,912.0,981.09,728.3
2017,4,8,14,0,876.0,136.0,5.6,28.0,892.0,956.18,710.76
2017,4,8,14,15,868.0,134.5,5.5,28.0,863.0,924.82,689.73
2017,4,8,14,30,860.0,133.0,5.4,28.0,834.0,898.36,672.13
2017,4,8,14,45,849.0,131.0,5.35,28.0,797.5,857.5,644.83
2017,4,8,15,0,838.0,129.0,5.3,28.0,761.0,814.25,615.79
2017,4,8,15,15,823.5,126.0,5.2,27.5,718.0,765.21,583.4
2017,4,8,15,30,809.0,123.0,5.1,27.0,675.0,714.59,548.66
2017,4,8,15,45,789.5,119.5,5.1,27.0,626.5,658.86,507.91
2017,4,8,16,0,770.0,116.0,5.1,27.0,578.0,602.64,465.83
2017,4,8,16,15,744.5,111.5,5.0,26.5,525.0,542.23,420.13
2017,4,8,16,30,719.0,107.0,4.9,26.0,472.0,482.02,373.23
2017,4,8,16,45,684.5,101.0,4.8,26.0,416.5,417.45,320.98
2017,4,8,17,0,650.0,95.0,4.7,26.0,361.0,355.49,269.49
2017,4,8,17,15,601.0,87.5,4.4,25.0,304.0,290.25,215.38
2017,4,8,17,30,552.0,80.0,4.1,24.0,247.0,230.13,164.59
2017,4,8,17,45,480.0,70.0,3.8,23.5,193.0,168.44,113.36
2017,4,8,18,0,408.0,60.0,3.5,23.0,139.0,115.56,71.27
2017,4,8,18,15,294.5,45.0,3.6,22.5,92.0,62.5,34.27
2017,4,8,18,30,181.0,30.0,3.7,22.0,45.0,25.93,11.88
2017,4,8,18,45,90.5,15.0,3.8,21.5,22.5,13.64,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,33.5,11.0,4.3,16.5,12.5,10.01,0.0
2017,4,9,6,30,67.0,22.0,4.5,17.0,25.0,17.85,0.0
2017,4,9,6,45,177.5,42.5,4.7,17.5,67.5,43.36,24.93
2017,4,9,7,0,288.0,63.0,4.9,18.0,110.0,87.64,55.02
2017,4,9,7,15,370.0,77.5,5.25,18.5,163.0,136.09,92.15
2017,4,9,7,30,452.0,92.0,5.6,19.0,216.0,194.82,140.38
2017,4,9,7,45,226.0,83.5,5.95,19.5,145.5,147.03,111.13
2017,4,9,8,0,0.0,75.0,6.3,20.0,75.0,66.34,49.83
2017,4,9,8,15,0.0,97.0,6.35,20.5,97.0,86.01,65.84
2017,4,9,8,30,0.0,119.0,6.4,21.0,119.0,105.82,81.68
2017,4,9,8,45,0.0,117.0,6.45,22.0,117.0,104.03,79.57
2017,4,9,9,0,0.0,115.0,6.5,23.0,115.0,102.23,77.52
2017,4,9,9,15,0.0,112.0,6.5,23.5,112.0,99.55,74.95
2017,4,9,9,30,0.0,109.0,6.5,24.0,109.0,96.88,72.43
2017,4,9,9,45,1.0,134.5,6.55,24.5,135.5,120.72,91.05
2017,4,9,10,0,2.0,160.0,6.6,25.0,162.0,144.82,109.65
2017,4,9,10,15,6.0,192.5,6.55,25.0,197.5,178.03,135.52
2017,4,9,10,30,10.0,225.0,6.5,25.0,233.0,211.77,161.57
2017,4,9,10,45,39.0,313.5,6.5,25.5,347.0,331.75,253.68
2017,4,9,11,0,68.0,402.0,6.5,26.0,461.0,447.75,340.19
2017,4,9,11,15,53.0,392.5,6.45,26.5,439.0,426.29,322.52
2017,4,9,11,30,38.0,383.0,6.4,27.0,417.0,403.94,304.55
2017,4,9,11,45,24.5,307.0,6.35,27.5,329.5,316.2,238.19
2017,4,9,12,0,11.0,231.0,6.3,28.0,242.0,220.25,165.0
2017,4,9,12,15,31.5,328.5,6.2,28.0,358.0,345.3,259.69
2017,4,9,12,30,52.0,426.0,6.1,28.0,474.0,463.62,346.86
2017,4,9,12,45,81.5,446.5,6.05,28.5,522.0,513.61,383.05
2017,4,9,13,0,111.0,467.0,6.0,29.0,570.0,563.01,418.5
2017,4,9,13,15,94.5,452.5,5.9,29.0,539.0,530.74,394.72
2017,4,9,13,30,78.0,438.0,5.8,29.0,508.0,498.43,371.09
2017,4,9,13,45,131.0,439.0,5.7,29.0,554.0,560.76,417.79
2017,4,9,14,0,184.0,440.0,5.6,29.0,600.0,606.71,452.08
2017,4,9,14,15,513.0,290.5,5.5,29.0,714.5,770.4,577.35
2017,4,9,14,30,842.0,141.0,5.4,29.0,829.0,889.0,663.73
2017,4,9,14,45,517.0,255.5,5.35,29.0,672.5,702.7,529.46
2017,4,9,15,0,192.0,370.0,5.3,29.0,516.0,514.9,387.61
2017,4,9,15,15,249.5,338.5,5.2,28.5,517.0,527.65,400.02
2017,4,9,15,30,307.0,307.0,5.1,28.0,518.0,524.73,400.2
2017,4,9,15,45,506.5,223.5,5.0,28.0,541.0,568.18,435.64
2017,4,9,16,0,706.0,140.0,4.9,28.0,564.0,586.32,450.78
2017,4,9,16,15,678.0,134.0,4.75,27.5,512.0,525.53,404.76
2017,4,9,16,30,650.0,128.0,4.6,27.0,460.0,466.02,358.76
2017,4,9,16,45,597.0,125.5,4.5,27.0,403.0,400.24,306.28
2017,4,9,17,0,544.0,123.0,4.4,27.0,346.0,335.91,254.03
2017,4,9,17,15,492.0,112.5,4.15,26.5,291.0,273.47,202.91
2017,4,9,17,30,440.0,102.0,3.9,26.0,236.0,216.69,155.83
2017,4,9,17,45,361.0,88.5,3.65,25.5,183.0,157.7,108.36
2017,4,9,18,0,282.0,75.0,3.4,25.0,130.0,108.47,70.37
2017,4,9,18,15,188.0,54.0,3.5,24.5,85.5,61.13,36.77
2017,4,9,18,30,94.0,33.0,3.6,24.0,41.0,27.58,15.19
2017,4,9,18,45,47.0,16.5,3.75,23.5,20.5,15.01,0.0
2017,4,9,19,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,10.0,3.0,19.0,11.0,9.1,0.0
2017,4,10,6,30,32.0,20.0,3.1,19.0,22.0,16.94,1.33
2017,4,10,6,45,121.0,44.5,3.25,19.5,63.5,42.68,25.66
2017,4,10,7,0,210.0,69.0,3.4,20.0,105.0,83.61,54.54
2017,4,10,7,15,105.0,51.5,3.5,20.5,69.5,65.78,44.73
2017,4,10,7,30,0.0,34.0,3.6,21.0,34.0,29.95,19.46
2017,4,10,7,45,0.0,45.0,3.7,21.5,45.0,39.69,27.54
2017,4,10,8,0,0.0,56.0,3.8,22.0,56.0,49.45,35.49
2017,4,10,8,15,0.0,94.5,3.85,22.5,94.5,83.75,63.42
2017,4,10,8,30,0.0,133.0,3.9,23.0,133.0,118.43,91.09
2017,4,10,8,45,23.0,186.5,4.0,23.5,200.0,179.49,139.43
2017,4,10,9,0,46.0,240.0,4.1,24.0,267.0,249.79,194.04
2017,4,10,9,15,35.5,246.5,4.0,24.5,268.5,252.09,194.63
2017,4,10,9,30,25.0,253.0,3.9,25.0,270.0,246.1,188.91
2017,4,10,9,45,26.5,269.5,3.85,25.5,288.5,271.83,207.77
2017,4,10,10,0,28.0,286.0,3.8,26.0,307.0,290.54,221.04
2017,4,10,10,15,32.5,311.5,3.65,26.0,337.5,320.64,243.19
2017,4,10,10,30,37.0,337.0,3.5,26.0,368.0,351.15,265.4
2017,4,10,10,45,22.0,263.0,3.4,26.0,281.5,267.09,201.8
2017,4,10,11,0,7.0,189.0,3.3,26.0,195.0,176.54,132.47
2017,4,10,11,15,19.0,277.0,3.15,26.0,294.0,269.76,203.53
2017,4,10,11,30,31.0,365.0,3.0,26.0,393.0,378.83,283.97
2017,4,10,11,45,18.0,265.5,2.95,26.5,282.0,258.93,194.06
2017,4,10,12,0,5.0,166.0,2.9,27.0,171.0,154.3,114.44
2017,4,10,12,15,9.5,217.0,2.8,27.0,226.0,205.84,153.87
2017,4,10,12,30,14.0,268.0,2.7,27.0,281.0,257.88,192.86
2017,4,10,12,45,18.5,308.0,2.65,27.0,325.5,299.94,223.99
2017,4,10,13,0,23.0,348.0,2.6,27.0,370.0,342.16,254.94
2017,4,10,13,15,141.5,400.5,2.5,26.5,528.5,537.14,399.2
2017,4,10,13,30,260.0,453.0,2.4,26.0,687.0,714.13,523.63
2017,4,10,13,45,162.0,429.5,2.35,26.0,574.0,579.53,427.66
2017,4,10,14,0,64.0,406.0,2.3,26.0,461.0,448.51,333.23
2017,4,10,14,15,51.5,377.0,2.25,26.0,420.5,406.14,303.35
2017,4,10,14,30,39.0,348.0,2.2,26.0,380.0,364.49,273.22
2017,4,10,14,45,213.0,339.0,2.15,26.0,502.0,509.22,383.42
2017,4,10,15,0,387.0,330.0,2.1,26.0,624.0,639.37,477.95
2017,4,10,15,15,311.5,325.5,2.05,25.5,553.5,560.44,421.27
2017,4,10,15,30,236.0,321.0,2.0,25.0,483.0,478.09,362.47
2017,4,10,15,45,238.0,296.0,1.95,25.0,449.5,442.67,337.54
2017,4,10,16,0,240.0,271.0,1.9,25.0,416.0,406.54,311.34
2017,4,10,16,15,139.0,237.0,1.9,24.5,319.5,303.57,234.0
2017,4,10,16,30,38.0,203.0,1.9,24.0,223.0,206.01,159.18
2017,4,10,16,45,33.0,180.0,1.9,24.0,196.0,179.53,138.98
2017,4,10,17,0,28.0,157.0,1.9,24.0,169.0,153.74,118.85
2017,4,10,17,15,20.5,134.0,1.75,23.5,142.0,125.67,96.82
2017,4,10,17,30,13.0,111.0,1.6,23.0,115.0,101.54,77.66
2017,4,10,17,45,6.5,87.0,1.45,23.0,89.0,77.83,58.39
2017,4,10,18,0,0.0,63.0,1.3,23.0,63.0,55.19,39.76
2017,4,10,18,15,0.0,41.5,1.4,22.5,41.5,36.29,23.8
2017,4,10,18,30,0.0,20.0,1.5,22.0,20.0,17.62,7.97
2017,4,10,18,45,0.0,10.0,1.6,22.0,10.0,9.1,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,28.0,11.5,0.8,19.0,13.5,10.46,0.0
2017,4,11,6,30,56.0,23.0,0.9,19.0,27.0,18.67,4.12
2017,4,11,6,45,151.0,44.5,1.0,19.5,68.0,43.98,26.13
2017,4,11,7,0,246.0,66.0,1.1,20.0,109.0,85.76,54.84
2017,4,11,7,15,195.5,88.0,1.15,20.0,130.0,113.84,80.52
2017,4,11,7,30,145.0,110.0,1.2,20.0,151.0,134.29,100.62
2017,4,11,7,45,72.5,58.0,1.25,20.0,78.5,75.57,55.64
2017,4,11,8,0,0.0,6.0,1.3,20.0,6.0,5.27,0.0
2017,4,11,8,15,0.0,7.5,1.25,20.0,7.5,6.6,0.0
2017,4,11,8,30,0.0,9.0,1.2,20.0,9.0,7.93,0.98
2017,4,11,8,45,4.0,99.5,1.15,20.5,102.5,90.38,68.88
2017,4,11,9,0,8.0,190.0,1.1,21.0,196.0,175.1,135.96
2017,4,11,9,15,4.0,144.5,0.95,21.0,147.5,131.48,100.73
2017,4,11,9,30,0.0,99.0,0.8,21.0,99.0,87.88,65.71
2017,4,11,9,45,0.0,95.5,0.7,21.5,95.5,84.78,62.99
2017,4,11,10,0,0.0,92.0,0.6,22.0,92.0,81.69,60.24
2017,4,11,10,15,0.0,82.0,0.55,22.0,82.0,72.82,53.05
2017,4,11,10,30,0.0,72.0,0.5,22.0,72.0,63.95,45.9
2017,4,11,10,45,0.0,63.5,0.5,22.5,63.5,56.41,39.74
2017,4,11,11,0,0.0,55.0,0.5,23.0,55.0,48.87,33.61
2017,4,11,11,15,0.0,55.0,0.55,23.0,55.0,48.9,33.6
2017,4,11,11,30,0.0,55.0,0.6,23.0,55.0,48.92,33.58
2017,4,11,11,45,0.5,98.0,0.7,23.0,98.5,87.99,64.44
2017,4,11,12,0,1.0,141.0,0.8,23.0,142.0,127.52,95.17
2017,4,11,12,15,0.5,124.0,1.0,23.0,124.5,111.61,82.71
2017,4,11,12,30,0.0,107.0,1.2,23.0,107.0,95.72,70.34
2017,4,11,12,45,0.0,108.0,1.4,23.5,108.0,96.62,70.95
2017,4,11,13,0,0.0,109.0,1.6,24.0,109.0,97.5,71.53
2017,4,11,13,15,0.0,73.0,1.8,24.0,73.0,65.02,46.06
2017,4,11,13,30,0.0,37.0,2.0,24.0,37.0,32.9,20.65
2017,4,11,13,45,0.0,53.5,2.2,24.0,53.5,47.58,32.37
2017,4,11,14,0,0.0,70.0,2.4,24.0,70.0,62.26,44.05
2017,4,11,14,15,2.0,117.0,2.45,23.5,118.5,106.22,79.04
2017,4,11,14,30,4.0,164.0,2.5,23.0,167.0,150.52,114.08
2017,4,11,14,45,121.0,265.0,2.65,23.0,357.0,359.21,277.66
2017,4,11,15,0,238.0,366.0,2.8,23.0,547.0,545.41,416.45
2017,4,11,15,15,233.5,344.5,2.8,22.5,513.5,509.88,390.88
2017,4,11,15,30,229.0,323.0,2.8,22.0,480.0,474.07,365.92
2017,4,11,15,45,182.0,300.5,2.85,22.0,420.0,409.07,317.32
2017,4,11,16,0,135.0,278.0,2.9,22.0,360.0,348.25,271.22
2017,4,11,16,15,95.0,245.0,2.8,22.0,300.5,279.82,218.59
2017,4,11,16,30,55.0,212.0,2.7,22.0,241.0,222.68,174.09
2017,4,11,16,45,47.5,189.5,2.6,22.0,212.0,194.53,152.16
2017,4,11,17,0,40.0,167.0,2.5,22.0,183.0,167.31,130.66
2017,4,11,17,15,32.0,142.0,2.3,21.5,154.0,138.65,107.95
2017,4,11,17,30,24.0,117.0,2.1,21.0,125.0,111.17,85.87
2017,4,11,17,45,14.0,93.0,1.9,20.5,97.5,84.46,64.18
2017,4,11,18,0,4.0,69.0,1.7,20.0,70.0,60.8,44.76
2017,4,11,18,15,2.0,45.5,1.5,19.5,46.0,39.74,26.92
2017,4,11,18,30,0.0,22.0,1.3,19.0,22.0,19.39,9.68
2017,4,11,18,45,0.0,11.0,1.15,19.0,11.0,10.01,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,4.0,2.45,16.0,4.0,3.64,0.0
2017,4,12,6,30,0.0,8.0,2.5,16.0,8.0,7.02,0.0
2017,4,12,6,45,0.0,20.5,2.65,16.0,20.5,18.04,9.17
2017,4,12,7,0,0.0,33.0,2.8,16.0,33.0,29.08,18.88
2017,4,12,7,15,0.0,47.5,2.8,16.5,47.5,41.93,29.97
2017,4,12,7,30,0.0,62.0,2.8,17.0,62.0,54.77,40.87
2017,4,12,7,45,0.0,77.5,2.85,17.5,77.5,68.52,52.31
2017,4,12,8,0,0.0,93.0,2.9,18.0,93.0,82.35,63.59
2017,4,12,8,15,0.0,99.5,2.9,18.0,99.5,88.2,68.19
2017,4,12,8,30,0.0,106.0,2.9,18.0,106.0,94.05,72.75
2017,4,12,8,45,4.0,147.5,2.9,18.5,150.0,133.65,104.68
2017,4,12,9,0,8.0,189.0,2.9,19.0,194.0,174.09,136.65
2017,4,12,9,15,19.5,227.5,2.9,19.5,241.0,217.33,170.41
2017,4,12,9,30,31.0,266.0,2.9,20.0,288.0,269.3,210.37
2017,4,12,9,45,31.5,284.0,2.9,20.5,307.0,288.9,224.46
2017,4,12,10,0,32.0,302.0,2.9,21.0,326.0,308.54,238.53
2017,4,12,10,15,26.5,300.0,2.95,21.0,321.0,303.85,234.34
2017,4,12,10,30,21.0,298.0,3.0,21.0,316.0,288.91,222.45
2017,4,12,10,45,22.0,309.0,3.1,21.5,328.0,300.93,230.98
2017,4,12,11,0,23.0,320.0,3.2,22.0,340.0,312.96,239.4
2017,4,12,11,15,85.5,390.0,3.2,22.0,466.5,452.56,345.09
2017,4,12,11,30,148.0,460.0,3.2,22.0,593.0,597.3,450.28
2017,4,12,11,45,281.5,432.0,3.25,22.5,690.0,714.32,535.04
2017,4,12,12,0,415.0,404.0,3.3,23.0,787.0,831.29,617.26
2017,4,12,12,15,620.5,296.0,3.25,23.0,872.5,933.22,691.05
2017,4,12,12,30,826.0,188.0,3.2,23.0,958.0,1024.13,752.06
2017,4,12,12,45,829.5,184.5,3.2,23.5,955.0,1023.07,749.13
2017,4,12,13,0,833.0,181.0,3.2,24.0,952.0,1018.33,744.77
2017,4,12,13,15,829.5,180.0,3.2,24.0,939.5,1005.55,736.77
2017,4,12,13,30,826.0,179.0,3.2,24.0,927.0,989.27,726.63
2017,4,12,13,45,668.0,263.5,3.25,24.5,859.5,915.43,676.24
2017,4,12,14,0,510.0,348.0,3.3,25.0,792.0,834.06,616.92
2017,4,12,14,15,409.0,369.0,3.3,25.0,718.0,738.99,550.71
2017,4,12,14,30,308.0,390.0,3.3,25.0,644.0,658.82,493.32
2017,4,12,14,45,323.0,367.0,3.3,25.0,623.0,636.29,479.01
2017,4,12,15,0,338.0,344.0,3.3,25.0,602.0,611.59,462.63
2017,4,12,15,15,401.0,301.5,3.3,24.5,590.5,601.54,458.57
2017,4,12,15,30,464.0,259.0,3.3,24.0,579.0,593.83,455.54
2017,4,12,15,45,400.5,256.5,3.35,24.0,519.0,517.27,399.0
2017,4,12,16,0,337.0,254.0,3.4,24.0,459.0,454.37,351.78
2017,4,12,16,15,278.0,238.5,3.25,23.5,397.5,387.07,300.96
2017,4,12,16,30,219.0,223.0,3.1,23.0,336.0,319.95,249.52
2017,4,12,16,45,123.5,190.0,3.0,23.0,252.5,232.82,181.45
2017,4,12,17,0,28.0,157.0,2.9,23.0,169.0,153.22,119.0
2017,4,12,17,15,21.0,134.5,2.65,22.5,142.5,125.99,97.56
2017,4,12,17,30,14.0,112.0,2.4,22.0,116.0,102.47,78.77
2017,4,12,17,45,7.0,89.0,2.15,21.5,91.0,79.53,60.17
2017,4,12,18,0,0.0,66.0,1.9,21.0,66.0,57.69,42.21
2017,4,12,18,15,0.0,44.5,1.9,20.5,44.5,38.78,26.11
2017,4,12,18,30,0.0,23.0,1.9,20.0,23.0,20.28,10.46
2017,4,12,18,45,0.0,11.5,1.9,20.0,11.5,10.46,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,47.5,12.5,2.2,17.5,16.0,11.37,0.0
2017,4,13,6,30,95.0,25.0,2.5,18.0,32.0,20.31,7.82
2017,4,13,6,45,178.0,44.0,2.85,18.5,71.0,44.66,26.25
2017,4,13,7,0,261.0,63.0,3.2,19.0,110.0,84.7,53.72
2017,4,13,7,15,321.0,77.5,3.35,19.5,156.5,127.56,86.93
2017,4,13,7,30,381.0,92.0,3.5,20.0,203.0,177.88,128.28
2017,4,13,7,45,285.0,127.5,3.65,20.5,220.5,204.85,155.79
2017,4,13,8,0,189.0,163.0,3.8,21.0,238.0,218.87,170.6
