Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,8,15,185.5,190.0,3.9,21.0,273.0,255.08,200.55
2017,4,13,8,30,182.0,217.0,4.0,21.0,308.0,290.79,229.34
2017,4,13,8,45,161.0,243.5,4.1,21.5,330.5,316.14,248.78
2017,4,13,9,0,140.0,270.0,4.2,22.0,353.0,339.03,265.65
2017,4,13,9,15,282.0,269.5,4.25,22.5,454.5,445.03,347.89
2017,4,13,9,30,424.0,269.0,4.3,23.0,556.0,565.37,438.68
2017,4,13,9,45,342.0,312.0,4.35,23.5,553.5,560.24,431.75
2017,4,13,10,0,260.0,355.0,4.4,24.0,551.0,555.05,424.8
2017,4,13,10,15,299.5,365.0,4.4,24.0,601.0,608.95,464.31
2017,4,13,10,30,339.0,375.0,4.4,24.0,651.0,664.66,504.35
2017,4,13,10,45,359.0,382.0,4.45,24.5,684.0,701.57,529.39
2017,4,13,11,0,379.0,389.0,4.5,25.0,717.0,738.18,554.03
2017,4,13,11,15,377.5,400.0,4.5,25.0,734.0,758.19,567.21
2017,4,13,11,30,376.0,411.0,4.5,25.0,751.0,776.48,579.24
2017,4,13,11,45,367.0,422.5,4.5,25.5,758.5,786.25,584.04
2017,4,13,12,0,358.0,434.0,4.5,26.0,766.0,794.02,587.53
2017,4,13,12,15,327.5,448.5,4.5,26.0,753.5,781.68,577.88
2017,4,13,12,30,297.0,463.0,4.5,26.0,741.0,767.3,566.98
2017,4,13,12,45,239.0,471.5,4.5,26.0,694.5,705.1,522.56
2017,4,13,13,0,181.0,480.0,4.5,26.0,648.0,655.08,486.19
2017,4,13,13,15,211.0,469.5,4.45,26.0,663.5,671.23,498.75
2017,4,13,13,30,241.0,459.0,4.4,26.0,679.0,685.59,509.82
2017,4,13,13,45,325.0,418.5,4.4,26.0,707.5,730.77,544.17
2017,4,13,14,0,409.0,378.0,4.4,26.0,736.0,768.42,572.86
2017,4,13,14,15,320.0,393.0,4.35,25.5,667.0,682.15,511.6
2017,4,13,14,30,231.0,408.0,4.3,25.0,598.0,598.25,451.38
2017,4,13,14,45,308.5,370.0,4.25,25.0,612.5,625.93,474.1
2017,4,13,15,0,386.0,332.0,4.2,25.0,627.0,636.35,483.82
2017,4,13,15,15,378.5,312.5,4.15,24.5,589.0,594.07,454.53
2017,4,13,15,30,371.0,293.0,4.1,24.0,551.0,551.27,424.55
2017,4,13,15,45,311.0,282.5,4.05,24.0,488.0,482.32,372.94
2017,4,13,16,0,251.0,272.0,4.0,24.0,425.0,418.27,324.39
2017,4,13,16,15,291.0,239.5,3.8,23.5,401.5,394.16,307.1
2017,4,13,16,30,331.0,207.0,3.6,23.0,378.0,365.3,285.07
2017,4,13,16,45,287.0,187.5,3.45,23.0,324.0,306.64,238.58
2017,4,13,17,0,243.0,168.0,3.3,23.0,270.0,252.66,195.35
2017,4,13,17,15,207.5,150.0,3.15,22.5,228.0,204.63,156.69
2017,4,13,17,30,172.0,132.0,3.0,22.0,186.0,164.55,124.17
2017,4,13,17,45,139.5,107.0,2.85,22.0,145.0,123.25,90.48
2017,4,13,18,0,107.0,82.0,2.7,22.0,104.0,86.3,60.83
2017,4,13,18,15,66.5,57.0,2.75,21.5,69.0,53.38,35.6
2017,4,13,18,30,26.0,32.0,2.8,21.0,34.0,27.17,16.01
2017,4,13,18,45,13.0,16.0,2.85,21.0,17.0,14.55,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,54.0,14.5,2.2,16.5,18.5,13.19,0.0
2017,4,14,6,30,108.0,29.0,2.5,17.0,37.0,23.35,10.92
2017,4,14,6,45,209.0,48.0,2.8,17.5,81.0,49.33,29.44
2017,4,14,7,0,310.0,67.0,3.1,18.0,125.0,93.41,59.12
2017,4,14,7,15,386.0,80.5,3.2,18.5,178.0,141.35,95.89
2017,4,14,7,30,462.0,94.0,3.3,19.0,231.0,198.69,142.83
2017,4,14,7,45,231.0,105.0,3.45,19.5,173.5,167.94,127.72
2017,4,14,8,0,0.0,116.0,3.6,20.0,116.0,102.8,79.82
2017,4,14,8,15,186.0,153.0,3.65,20.5,246.5,224.83,177.04
2017,4,14,8,30,372.0,190.0,3.7,21.0,377.0,360.89,284.07
2017,4,14,8,45,266.0,231.0,3.75,21.5,372.0,365.79,287.45
2017,4,14,9,0,160.0,272.0,3.8,22.0,367.0,352.21,275.52
2017,4,14,9,15,177.0,296.5,3.8,22.0,410.0,396.03,308.99
2017,4,14,9,30,194.0,321.0,3.8,22.0,453.0,441.2,342.83
2017,4,14,9,45,213.5,341.5,3.85,22.5,495.5,485.48,375.0
2017,4,14,10,0,233.0,362.0,3.9,23.0,538.0,530.87,407.47
2017,4,14,10,15,154.5,373.5,3.9,23.5,493.0,488.82,373.25
2017,4,14,10,30,76.0,385.0,3.9,24.0,448.0,429.76,326.55
2017,4,14,10,45,197.5,399.5,3.9,24.5,569.5,565.03,427.68
2017,4,14,11,0,319.0,414.0,3.9,25.0,691.0,707.54,529.54
2017,4,14,11,15,365.5,404.0,3.9,25.0,729.0,749.9,559.11
2017,4,14,11,30,412.0,394.0,3.9,25.0,767.0,802.42,595.78
2017,4,14,11,45,622.0,286.0,3.9,25.5,858.5,909.35,672.88
2017,4,14,12,0,832.0,178.0,3.9,26.0,950.0,1008.28,738.26
2017,4,14,12,15,833.5,178.5,3.85,26.0,955.0,1016.31,742.2
2017,4,14,12,30,835.0,179.0,3.8,26.0,960.0,1020.72,744.6
2017,4,14,12,45,508.0,330.0,3.8,26.0,805.0,852.8,628.15
2017,4,14,13,0,181.0,481.0,3.8,26.0,650.0,655.04,483.42
2017,4,14,13,15,502.0,329.5,3.75,26.0,788.5,837.29,620.07
2017,4,14,13,30,823.0,178.0,3.7,26.0,927.0,981.6,720.62
2017,4,14,13,45,818.5,175.5,3.65,26.5,906.5,959.48,703.72
2017,4,14,14,0,814.0,173.0,3.6,27.0,886.0,934.11,686.08
2017,4,14,14,15,805.5,171.0,3.55,27.0,857.0,902.57,665.74
2017,4,14,14,30,797.0,169.0,3.5,27.0,828.0,868.27,643.55
2017,4,14,14,45,786.5,165.5,3.45,27.0,792.0,828.33,617.45
2017,4,14,15,0,776.0,162.0,3.4,27.0,756.0,786.2,589.69
2017,4,14,15,15,760.5,158.0,3.35,26.5,713.5,740.58,559.31
2017,4,14,15,30,745.0,154.0,3.3,26.0,671.0,690.57,525.0
2017,4,14,15,45,723.5,150.0,3.25,26.0,623.0,635.68,485.31
2017,4,14,16,0,702.0,146.0,3.2,26.0,575.0,580.69,444.66
2017,4,14,16,15,675.0,140.0,3.05,25.5,523.0,520.97,400.06
2017,4,14,16,30,648.0,134.0,2.9,25.0,471.0,462.44,355.07
2017,4,14,16,45,607.5,128.0,2.75,25.0,415.5,399.51,304.91
2017,4,14,17,0,567.0,122.0,2.6,25.0,360.0,340.01,256.33
2017,4,14,17,15,517.5,111.5,2.35,24.5,304.5,274.33,202.67
2017,4,14,17,30,468.0,101.0,2.1,24.0,249.0,217.28,155.3
2017,4,14,17,45,398.5,87.5,1.85,23.5,195.5,159.28,108.35
2017,4,14,18,0,329.0,74.0,1.6,23.0,142.0,109.78,70.03
2017,4,14,18,15,234.0,55.5,1.7,22.5,96.0,63.06,37.75
2017,4,14,18,30,139.0,37.0,1.8,22.0,50.0,29.53,17.98
2017,4,14,18,45,69.5,18.5,1.9,21.5,25.0,15.06,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,55.0,15.0,3.1,18.0,19.5,13.64,0.0
2017,4,15,6,30,110.0,30.0,3.3,18.0,39.0,24.14,12.19
2017,4,15,6,45,220.0,48.0,3.55,18.5,84.0,49.81,29.47
2017,4,15,7,0,330.0,66.0,3.8,19.0,129.0,94.69,59.15
2017,4,15,7,15,404.0,78.5,3.95,19.5,181.5,142.62,95.9
2017,4,15,7,30,478.0,91.0,4.1,20.0,234.0,199.65,142.67
2017,4,15,7,45,541.5,97.0,4.3,20.5,291.0,259.25,193.1
2017,4,15,8,0,605.0,103.0,4.5,21.0,348.0,323.3,247.23
2017,4,15,8,15,551.5,133.0,4.55,21.5,381.0,364.11,283.38
2017,4,15,8,30,498.0,163.0,4.6,22.0,414.0,401.03,314.4
2017,4,15,8,45,370.0,215.0,4.7,22.5,413.0,405.63,318.44
2017,4,15,9,0,242.0,267.0,4.8,23.0,412.0,395.1,309.1
2017,4,15,9,15,217.5,294.5,4.8,23.5,433.5,419.42,326.54
2017,4,15,9,30,193.0,322.0,4.8,24.0,455.0,440.9,341.18
2017,4,15,9,45,501.0,230.0,4.85,24.5,603.0,604.74,468.22
2017,4,15,10,0,809.0,138.0,4.9,25.0,751.0,776.59,595.74
2017,4,15,10,15,574.0,258.0,4.85,25.0,703.5,735.57,560.29
2017,4,15,10,30,339.0,378.0,4.8,25.0,656.0,665.72,503.8
2017,4,15,10,45,178.0,334.0,4.8,25.5,480.5,482.74,367.4
2017,4,15,11,0,17.0,290.0,4.8,26.0,305.0,278.86,210.49
2017,4,15,11,15,146.0,370.5,4.75,26.0,503.0,500.11,378.7
2017,4,15,11,30,275.0,451.0,4.7,26.0,701.0,718.15,535.4
2017,4,15,11,45,291.5,442.5,4.7,26.5,710.5,731.02,542.53
2017,4,15,12,0,308.0,434.0,4.7,27.0,720.0,742.78,549.92
2017,4,15,12,15,314.0,434.0,4.65,27.0,727.0,751.39,555.61
2017,4,15,12,30,320.0,434.0,4.6,27.0,734.0,758.39,560.25
2017,4,15,12,45,299.5,450.5,4.6,27.0,730.5,754.13,556.47
2017,4,15,13,0,279.0,467.0,4.6,27.0,727.0,748.33,551.77
2017,4,15,13,15,344.5,433.0,4.55,27.0,750.0,774.2,571.75
2017,4,15,13,30,410.0,399.0,4.5,27.0,773.0,806.56,595.74
2017,4,15,13,45,385.0,402.5,4.45,27.0,747.5,768.21,568.92
2017,4,15,14,0,360.0,406.0,4.4,27.0,722.0,738.82,548.37
2017,4,15,14,15,319.5,403.0,4.35,27.0,677.0,688.86,513.11
2017,4,15,14,30,279.0,400.0,4.3,27.0,632.0,639.78,478.24
2017,4,15,14,45,303.0,375.0,4.25,27.0,617.0,623.67,468.25
2017,4,15,15,0,327.0,350.0,4.2,27.0,602.0,604.81,456.0
2017,4,15,15,15,270.0,339.5,4.1,26.5,539.5,536.85,407.18
2017,4,15,15,30,213.0,329.0,4.0,26.0,477.0,464.69,354.71
2017,4,15,15,45,405.5,251.5,3.95,26.0,509.0,519.46,398.95
2017,4,15,16,0,598.0,174.0,3.9,26.0,541.0,543.08,418.18
2017,4,15,16,15,628.0,147.0,3.75,25.5,502.0,500.14,385.89
2017,4,15,16,30,658.0,120.0,3.6,25.0,463.0,452.26,348.74
2017,4,15,16,45,547.0,129.5,3.5,25.0,393.0,372.93,285.95
2017,4,15,17,0,436.0,139.0,3.4,25.0,323.0,301.55,229.08
2017,4,15,17,15,465.5,116.5,3.35,24.5,287.0,261.14,194.11
2017,4,15,17,30,495.0,94.0,3.3,24.0,251.0,216.66,154.36
2017,4,15,17,45,428.5,81.5,3.25,23.5,198.0,158.71,106.95
2017,4,15,18,0,362.0,69.0,3.2,23.0,145.0,108.84,68.05
2017,4,15,18,15,263.5,52.5,3.3,22.5,98.5,61.8,35.95
2017,4,15,18,30,165.0,36.0,3.4,22.0,52.0,28.02,16.91
2017,4,15,18,45,82.5,18.0,3.5,22.0,26.0,14.21,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,11.0,3.15,19.0,11.0,10.01,0.0
2017,4,16,6,30,0.0,22.0,3.3,19.0,22.0,19.4,9.12
2017,4,16,6,45,5.0,44.5,3.5,19.5,45.5,38.67,25.87
2017,4,16,7,0,10.0,67.0,3.7,20.0,69.0,59.22,43.17
2017,4,16,7,15,23.5,90.0,3.8,20.5,97.0,83.23,62.8
2017,4,16,7,30,37.0,113.0,3.9,21.0,125.0,109.08,83.78
2017,4,16,7,45,18.5,101.5,4.0,21.5,107.5,95.19,72.91
2017,4,16,8,0,0.0,90.0,4.1,22.0,90.0,79.64,60.28
2017,4,16,8,15,30.5,151.0,4.0,22.0,166.5,149.58,116.7
2017,4,16,8,30,61.0,212.0,3.9,22.0,243.0,222.66,174.68
2017,4,16,8,45,31.5,190.5,3.85,22.5,207.0,191.02,148.77
2017,4,16,9,0,2.0,169.0,3.8,23.0,171.0,152.06,116.94
2017,4,16,9,15,20.0,225.0,3.75,23.0,239.5,214.84,166.33
2017,4,16,9,30,38.0,281.0,3.7,23.0,308.0,287.23,222.09
2017,4,16,9,45,29.0,278.0,3.65,23.5,299.0,280.06,215.3
2017,4,16,10,0,20.0,275.0,3.6,24.0,290.0,264.17,202.08
2017,4,16,10,15,25.0,302.0,3.55,24.0,322.0,294.31,224.74
2017,4,16,10,30,30.0,329.0,3.5,24.0,354.0,335.11,255.07
2017,4,16,10,45,23.5,311.5,3.5,24.5,331.5,303.89,230.57
2017,4,16,11,0,17.0,294.0,3.5,25.0,309.0,282.46,213.64
2017,4,16,11,15,58.5,374.0,3.5,25.0,427.5,409.66,309.23
2017,4,16,11,30,100.0,454.0,3.5,25.0,546.0,530.06,396.58
2017,4,16,11,45,56.5,356.0,3.5,25.0,408.5,392.94,295.72
2017,4,16,12,0,13.0,258.0,3.5,25.0,271.0,246.74,185.86
2017,4,16,12,15,118.5,370.5,3.5,25.0,482.5,482.72,364.18
2017,4,16,12,30,224.0,483.0,3.5,25.0,694.0,699.06,518.11
2017,4,16,12,45,198.5,483.5,3.55,25.0,669.5,674.08,498.94
2017,4,16,13,0,173.0,484.0,3.6,25.0,645.0,648.15,480.48
2017,4,16,13,15,171.5,477.0,3.65,25.0,635.0,637.32,473.38
2017,4,16,13,30,170.0,470.0,3.7,25.0,625.0,625.59,465.59
2017,4,16,13,45,233.5,448.5,3.75,25.0,657.0,659.29,491.84
2017,4,16,14,0,297.0,427.0,3.8,25.0,689.0,700.74,522.92
2017,4,16,14,15,300.5,411.0,3.8,25.0,668.0,678.55,507.85
2017,4,16,14,30,304.0,395.0,3.8,25.0,647.0,654.94,492.07
2017,4,16,14,45,185.5,373.5,3.8,25.0,525.5,514.73,389.79
2017,4,16,15,0,67.0,352.0,3.8,25.0,404.0,383.45,291.39
2017,4,16,15,15,190.0,331.5,3.75,25.0,467.0,459.99,352.06
2017,4,16,15,30,313.0,311.0,3.7,25.0,530.0,524.22,401.52
2017,4,16,15,45,310.0,288.0,3.65,25.0,491.5,483.4,371.4
2017,4,16,16,0,307.0,265.0,3.6,25.0,453.0,442.11,340.87
2017,4,16,16,15,431.0,208.5,3.45,24.5,447.5,444.75,344.24
2017,4,16,16,30,555.0,152.0,3.3,24.0,442.0,426.6,330.11
2017,4,16,16,45,341.0,165.0,3.2,24.0,337.0,306.36,236.56
2017,4,16,17,0,127.0,178.0,3.1,24.0,232.0,211.98,163.7
2017,4,16,17,15,114.0,153.5,2.9,23.5,197.0,176.27,135.34
2017,4,16,17,30,101.0,129.0,2.7,23.0,162.0,142.23,107.82
2017,4,16,17,45,240.0,98.0,2.55,22.5,154.5,134.66,95.45
2017,4,16,18,0,379.0,67.0,2.4,22.0,147.0,108.41,67.27
2017,4,16,18,15,280.0,51.5,2.35,21.5,100.5,61.35,35.36
2017,4,16,18,30,181.0,36.0,2.3,21.0,54.0,28.02,17.13
2017,4,16,18,45,90.5,18.0,2.25,21.0,27.0,14.2,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,6.0,14.5,1.5,18.0,15.0,13.19,0.0
2017,4,17,6,30,12.0,29.0,1.7,18.0,30.0,24.74,13.74
2017,4,17,6,45,48.5,54.0,1.9,18.5,62.5,47.82,32.43
2017,4,17,7,0,85.0,79.0,2.1,19.0,95.0,77.72,55.53
2017,4,17,7,15,129.5,99.0,2.1,19.0,133.5,110.22,80.98
2017,4,17,7,30,174.0,119.0,2.1,19.0,172.0,148.38,111.77
2017,4,17,7,45,197.5,143.0,2.1,19.5,215.0,189.32,145.58
2017,4,17,8,0,221.0,167.0,2.1,20.0,258.0,236.5,184.01
2017,4,17,8,15,139.5,189.5,2.15,20.0,250.0,234.22,183.95
2017,4,17,8,30,58.0,212.0,2.2,20.0,242.0,220.98,173.79
2017,4,17,8,45,187.5,234.0,2.25,20.5,345.0,319.82,251.33
2017,4,17,9,0,317.0,256.0,2.3,21.0,448.0,434.06,338.65
2017,4,17,9,15,292.5,285.5,2.3,21.5,474.0,464.62,359.84
2017,4,17,9,30,268.0,315.0,2.3,22.0,500.0,492.13,378.51
2017,4,17,9,45,302.5,329.5,2.35,22.5,550.5,545.34,416.71
2017,4,17,10,0,337.0,344.0,2.4,23.0,601.0,600.56,455.5
2017,4,17,10,15,281.0,375.5,2.45,23.0,597.0,600.7,453.5
2017,4,17,10,30,225.0,407.0,2.5,23.0,593.0,585.75,441.09
2017,4,17,10,45,138.5,401.5,2.6,23.5,517.5,513.06,386.2
2017,4,17,11,0,52.0,396.0,2.7,24.0,442.0,423.08,318.03
2017,4,17,11,15,145.5,428.5,2.75,24.0,561.0,555.55,416.38
2017,4,17,11,30,239.0,461.0,2.8,24.0,680.0,679.95,505.05
2017,4,17,11,45,170.0,465.5,2.85,24.5,622.5,622.73,461.47
2017,4,17,12,0,101.0,470.0,2.9,25.0,565.0,549.93,407.71
2017,4,17,12,15,73.5,446.5,2.9,25.0,516.0,500.44,372.13
2017,4,17,12,30,46.0,423.0,2.9,25.0,467.0,450.31,335.55
2017,4,17,12,45,28.5,324.5,2.95,25.0,352.0,335.83,252.17
2017,4,17,13,0,11.0,226.0,3.0,25.0,237.0,215.12,161.77
2017,4,17,13,15,16.0,280.0,2.95,25.0,295.5,269.83,203.52
2017,4,17,13,30,21.0,334.0,2.9,25.0,354.0,324.78,244.51
2017,4,17,13,45,38.0,368.5,2.9,25.0,402.5,385.12,289.51
2017,4,17,14,0,55.0,403.0,2.9,25.0,451.0,433.12,324.97
2017,4,17,14,15,27.5,264.5,2.85,24.5,288.5,272.0,206.04
2017,4,17,14,30,0.0,126.0,2.8,24.0,126.0,112.46,83.51
2017,4,17,14,45,0.0,112.0,2.8,24.0,112.0,99.76,73.87
2017,4,17,15,0,0.0,98.0,2.8,24.0,98.0,87.11,64.03
2017,4,17,15,15,0.0,73.0,2.75,23.5,73.0,64.76,46.5
2017,4,17,15,30,0.0,48.0,2.7,23.0,48.0,42.5,28.82
2017,4,17,15,45,0.0,61.0,2.65,23.0,61.0,54.02,38.24
2017,4,17,16,0,0.0,74.0,2.6,23.0,74.0,65.54,47.68
2017,4,17,16,15,11.5,134.5,2.5,22.5,141.0,125.89,96.71
2017,4,17,16,30,23.0,195.0,2.4,22.0,208.0,185.32,144.51
2017,4,17,16,45,168.5,178.5,2.35,22.0,252.0,239.01,186.59
2017,4,17,17,0,314.0,162.0,2.3,22.0,296.0,270.46,208.34
2017,4,17,17,15,274.0,146.0,2.1,21.5,250.5,222.12,168.89
2017,4,17,17,30,234.0,130.0,1.9,21.0,205.0,178.3,133.17
2017,4,17,17,45,201.0,106.5,1.7,20.5,162.0,134.02,97.04
2017,4,17,18,0,168.0,83.0,1.5,20.0,119.0,94.03,65.08
2017,4,17,18,15,116.0,60.0,1.4,19.5,81.0,57.94,38.32
2017,4,17,18,30,64.0,37.0,1.3,19.0,43.0,30.36,19.35
2017,4,17,18,45,32.0,18.5,1.25,19.0,21.5,15.59,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,13.5,1.65,16.0,13.5,12.28,0.0
2017,4,18,6,30,0.0,27.0,1.8,16.0,27.0,23.49,13.26
2017,4,18,6,45,15.0,50.5,1.95,16.5,53.5,43.78,30.32
2017,4,18,7,0,30.0,74.0,2.1,17.0,80.0,67.29,49.69
2017,4,18,7,15,49.5,97.0,2.1,17.5,111.0,93.55,71.06
2017,4,18,7,30,69.0,120.0,2.1,18.0,142.0,122.54,94.68
2017,4,18,7,45,149.5,144.0,2.1,18.5,203.0,175.68,136.35
2017,4,18,8,0,230.0,168.0,2.1,19.0,264.0,240.35,187.64
2017,4,18,8,15,374.5,163.5,2.1,19.5,345.5,317.18,247.83
2017,4,18,8,30,519.0,159.0,2.1,20.0,427.0,406.05,317.19
2017,4,18,8,45,394.5,213.0,2.1,20.5,429.0,415.4,324.39
2017,4,18,9,0,270.0,267.0,2.1,21.0,431.0,416.36,323.76
2017,4,18,9,15,201.0,297.0,2.1,21.5,425.0,409.72,317.17
2017,4,18,9,30,132.0,327.0,2.1,22.0,419.0,402.24,309.33
2017,4,18,9,45,459.5,241.5,2.1,22.5,589.0,583.21,447.48
2017,4,18,10,0,787.0,156.0,2.1,23.0,759.0,774.45,585.25
2017,4,18,10,15,798.0,159.0,2.1,23.5,795.0,817.32,610.47
2017,4,18,10,30,809.0,162.0,2.1,24.0,831.0,858.07,635.2
2017,4,18,10,45,828.0,157.0,2.15,24.5,863.0,895.58,657.94
2017,4,18,11,0,847.0,152.0,2.2,25.0,895.0,930.83,679.02
2017,4,18,11,15,852.0,153.0,2.2,25.0,916.5,956.63,694.7
2017,4,18,11,30,857.0,154.0,2.2,25.0,938.0,979.13,708.34
2017,4,18,11,45,864.5,151.5,2.25,25.5,952.0,986.03,711.21
2017,4,18,12,0,872.0,149.0,2.3,26.0,966.0,1000.3,719.04
2017,4,18,12,15,873.0,149.0,2.3,26.0,970.5,1007.08,723.0
2017,4,18,12,30,874.0,149.0,2.3,26.0,975.0,1010.26,724.87
2017,4,18,12,45,876.5,146.0,2.35,26.0,971.5,1008.44,724.27
2017,4,18,13,0,879.0,143.0,2.4,26.0,968.0,1002.96,721.49
2017,4,18,13,15,876.0,142.5,2.45,26.0,955.5,990.87,714.63
2017,4,18,13,30,873.0,142.0,2.5,26.0,943.0,975.22,705.6
2017,4,18,13,45,869.5,139.5,2.55,26.5,922.0,953.71,691.49
2017,4,18,14,0,866.0,137.0,2.6,27.0,901.0,928.81,675.25
2017,4,18,14,15,858.5,135.0,2.6,26.5,872.0,897.57,657.08
2017,4,18,14,30,851.0,133.0,2.6,26.0,843.0,863.41,636.86
2017,4,18,14,45,833.5,134.5,2.65,26.0,805.0,828.34,614.97
2017,4,18,15,0,816.0,136.0,2.7,26.0,767.0,784.21,586.66
2017,4,18,15,15,801.5,133.0,2.7,25.5,724.5,736.28,555.96
2017,4,18,15,30,787.0,130.0,2.7,25.0,682.0,686.9,522.33
2017,4,18,15,45,767.5,126.5,2.75,25.0,633.5,632.63,483.46
2017,4,18,16,0,748.0,123.0,2.8,25.0,585.0,578.3,443.46
2017,4,18,16,15,723.0,118.0,2.75,24.5,533.0,518.79,398.98
2017,4,18,16,30,698.0,113.0,2.7,24.0,481.0,460.15,353.72
2017,4,18,16,45,664.0,107.5,2.7,24.0,426.0,398.36,304.12
2017,4,18,17,0,630.0,102.0,2.7,24.0,371.0,339.16,255.21
2017,4,18,17,15,583.5,94.0,2.45,23.5,315.5,276.64,203.17
2017,4,18,17,30,537.0,86.0,2.2,23.0,260.0,218.98,154.55
2017,4,18,17,45,467.0,76.0,1.95,22.5,206.0,160.26,106.61
2017,4,18,18,0,397.0,66.0,1.7,22.0,152.0,108.07,66.22
2017,4,18,18,15,299.5,51.5,1.6,21.0,105.0,61.23,35.06
2017,4,18,18,30,202.0,37.0,1.5,20.0,58.0,28.78,18.07
2017,4,18,18,45,101.0,18.5,1.45,19.5,29.0,14.57,0.0
2017,4,18,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,98.0,16.5,1.8,17.5,25.5,15.01,0.0
2017,4,19,6,30,196.0,33.0,2.0,18.0,51.0,25.75,15.21
2017,4,19,6,45,297.5,48.0,2.25,18.5,98.0,53.34,30.46
2017,4,19,7,0,399.0,63.0,2.5,19.0,145.0,99.57,60.38
2017,4,19,7,15,468.0,73.5,2.55,19.5,198.5,151.15,100.17
2017,4,19,7,30,537.0,84.0,2.6,20.0,252.0,209.26,148.02
2017,4,19,7,45,278.5,118.5,2.65,20.5,207.0,193.62,146.45
2017,4,19,8,0,20.0,153.0,2.7,21.0,162.0,142.58,111.35
2017,4,19,8,15,362.0,131.5,2.7,21.5,318.5,281.93,219.55
2017,4,19,8,30,704.0,110.0,2.7,22.0,475.0,450.86,349.86
2017,4,19,8,45,375.0,181.5,2.75,22.5,378.0,381.21,297.18
2017,4,19,9,0,46.0,253.0,2.8,23.0,281.0,259.43,200.68
2017,4,19,9,15,427.5,186.0,2.8,23.5,481.0,462.05,359.89
2017,4,19,9,30,809.0,119.0,2.8,24.0,681.0,682.32,523.68
2017,4,19,9,45,460.5,244.5,2.85,24.5,569.0,586.0,446.79
2017,4,19,10,0,112.0,370.0,2.9,25.0,457.0,433.28,327.65
2017,4,19,10,15,81.0,369.0,2.95,25.0,433.5,412.3,311.78
2017,4,19,10,30,50.0,368.0,3.0,25.0,410.0,388.72,293.27
2017,4,19,10,45,463.0,249.0,3.05,25.5,655.5,666.91,504.35
2017,4,19,11,0,876.0,130.0,3.1,26.0,901.0,925.22,681.86
2017,4,19,11,15,599.5,286.0,3.15,26.0,819.5,857.36,631.37
2017,4,19,11,30,323.0,442.0,3.2,26.0,738.0,749.93,550.81
2017,4,19,11,45,588.5,301.0,3.25,26.5,849.5,883.67,648.59
2017,4,19,12,0,854.0,160.0,3.3,27.0,961.0,1003.43,727.9
2017,4,19,12,15,855.0,160.0,3.35,27.0,966.0,1010.26,731.49
2017,4,19,12,30,856.0,160.0,3.4,27.0,971.0,1013.42,733.77
2017,4,19,12,45,858.0,158.0,3.5,27.5,967.5,999.74,724.21
2017,4,19,13,0,860.0,156.0,3.6,28.0,964.0,994.83,720.56
2017,4,19,13,15,524.0,314.0,3.6,28.0,805.0,835.27,611.23
2017,4,19,13,30,188.0,472.0,3.6,28.0,646.0,641.5,470.18
2017,4,19,13,45,519.5,309.5,3.65,28.0,772.5,807.12,595.35
2017,4,19,14,0,851.0,147.0,3.7,28.0,899.0,931.98,683.35
2017,4,19,14,15,477.5,278.0,3.7,28.0,697.5,710.89,528.45
2017,4,19,14,30,104.0,409.0,3.7,28.0,496.0,474.92,353.25
2017,4,19,14,45,463.5,271.0,3.75,28.0,634.0,658.28,494.9
2017,4,19,15,0,823.0,133.0,3.8,28.0,772.0,784.7,588.88
2017,4,19,15,15,451.0,227.0,3.8,28.0,574.0,566.15,428.84
2017,4,19,15,30,79.0,321.0,3.8,28.0,376.0,353.1,266.61
2017,4,19,15,45,423.5,218.5,3.8,28.0,484.0,494.73,378.28
2017,4,19,16,0,768.0,116.0,3.8,28.0,592.0,581.28,443.88
2017,4,19,16,15,744.0,111.5,3.7,27.5,540.0,521.99,398.75
2017,4,19,16,30,720.0,107.0,3.6,27.0,488.0,463.34,353.4
2017,4,19,16,45,691.5,100.5,3.55,26.5,433.5,401.86,304.58
2017,4,19,17,0,663.0,94.0,3.5,26.0,379.0,342.32,255.75
2017,4,19,17,15,618.5,87.0,3.25,25.5,323.0,279.59,203.42
2017,4,19,17,30,574.0,80.0,3.0,25.0,267.0,221.4,154.24
2017,4,19,17,45,514.0,70.0,2.75,24.5,213.0,162.43,105.72
2017,4,19,18,0,454.0,60.0,2.5,24.0,159.0,110.65,65.48
2017,4,19,18,15,354.5,47.5,2.45,23.0,110.5,61.78,33.71
2017,4,19,18,30,255.0,35.0,2.4,22.0,62.0,27.28,16.75
2017,4,19,18,45,127.5,17.5,2.4,21.5,31.0,13.78,0.0
2017,4,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,103.0,17.0,3.0,19.5,27.5,13.42,0.0
2017,4,20,6,30,206.0,34.0,3.2,20.0,55.0,26.51,15.89
2017,4,20,6,45,310.5,48.5,3.45,20.5,102.5,54.37,30.69
2017,4,20,7,0,415.0,63.0,3.7,21.0,150.0,103.19,62.25
2017,4,20,7,15,207.5,83.0,3.8,21.5,126.5,110.77,77.46
2017,4,20,7,30,0.0,103.0,3.9,22.0,103.0,90.43,69.41
2017,4,20,7,45,11.5,129.5,4.05,22.5,134.5,117.52,90.99
2017,4,20,8,0,23.0,156.0,4.2,23.0,166.0,146.23,113.64
2017,4,20,8,15,24.0,175.5,4.2,23.5,187.5,165.84,128.83
2017,4,20,8,30,25.0,195.0,4.2,24.0,209.0,185.58,143.89
2017,4,20,8,45,76.5,238.0,4.2,24.5,284.0,258.15,200.33
2017,4,20,9,0,128.0,281.0,4.2,25.0,359.0,339.18,262.18
2017,4,20,9,15,64.5,221.0,4.15,25.0,261.0,243.94,188.03
2017,4,20,9,30,1.0,161.0,4.1,25.0,163.0,144.37,109.15
2017,4,20,9,45,44.5,262.0,4.05,25.5,297.0,275.02,210.62
2017,4,20,10,0,88.0,363.0,4.0,26.0,431.0,407.54,309.51
2017,4,20,10,15,74.0,372.0,3.95,26.0,431.0,409.07,309.27
2017,4,20,10,30,60.0,381.0,3.9,26.0,431.0,409.33,308.52
2017,4,20,10,45,198.0,398.5,3.85,26.5,572.0,559.87,420.3
2017,4,20,11,0,336.0,416.0,3.8,27.0,713.0,718.3,532.46
2017,4,20,11,15,182.0,390.0,3.75,27.0,551.5,549.07,409.28
2017,4,20,11,30,28.0,364.0,3.7,27.0,390.0,371.03,276.47
2017,4,20,11,45,59.5,416.5,3.7,27.5,472.5,453.59,337.09
2017,4,20,12,0,91.0,469.0,3.7,28.0,555.0,537.18,396.16
2017,4,20,12,15,208.0,465.5,3.65,28.0,663.0,661.14,485.72
2017,4,20,12,30,325.0,462.0,3.6,28.0,771.0,784.54,571.94
2017,4,20,12,45,601.5,303.5,3.6,28.5,871.0,909.17,661.8
2017,4,20,13,0,878.0,145.0,3.6,29.0,971.0,1000.09,721.75
2017,4,20,13,15,874.5,144.0,3.6,29.0,958.5,987.0,712.85
2017,4,20,13,30,871.0,143.0,3.6,29.0,946.0,970.39,702.58
2017,4,20,13,45,864.5,142.5,3.6,29.0,924.5,948.02,688.63
2017,4,20,14,0,858.0,142.0,3.6,29.0,903.0,922.41,672.62
2017,4,20,14,15,850.5,140.5,3.6,29.0,874.0,891.87,653.34
2017,4,20,14,30,843.0,139.0,3.6,29.0,845.0,865.86,637.08
2017,4,20,14,45,556.0,254.0,3.65,29.0,711.5,715.46,531.85
2017,4,20,15,0,269.0,369.0,3.7,29.0,578.0,571.64,425.57
2017,4,20,15,15,529.5,249.5,3.7,29.0,632.5,643.93,483.64
2017,4,20,15,30,790.0,130.0,3.7,29.0,687.0,685.23,517.16
2017,4,20,15,45,772.5,126.0,3.7,29.0,639.0,631.73,478.14
2017,4,20,16,0,755.0,122.0,3.7,29.0,591.0,577.65,438.25
2017,4,20,16,15,730.5,117.0,3.65,28.5,539.0,518.41,394.17
2017,4,20,16,30,706.0,112.0,3.6,28.0,487.0,459.78,349.16
2017,4,20,16,45,673.5,106.5,3.6,28.0,432.0,398.39,300.12
2017,4,20,17,0,641.0,101.0,3.6,28.0,377.0,339.4,251.68
2017,4,20,17,15,595.5,93.5,3.3,27.0,321.0,277.26,200.79
2017,4,20,17,30,550.0,86.0,3.0,26.0,265.0,219.83,153.03
2017,4,20,17,45,485.0,75.5,2.75,25.5,211.0,161.08,105.32
2017,4,20,18,0,420.0,65.0,2.5,25.0,157.0,110.2,66.33
2017,4,20,18,15,322.5,51.0,2.4,24.5,109.5,60.83,33.88
2017,4,20,18,30,225.0,37.0,2.3,24.0,62.0,28.76,17.87
2017,4,20,18,45,112.5,18.5,2.25,23.5,31.0,14.54,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,88.0,18.5,4.15,19.5,27.5,14.58,0.0
2017,4,21,6,30,176.0,37.0,4.3,20.0,55.0,28.77,17.92
2017,4,21,6,45,280.0,52.5,4.45,20.5,102.5,56.25,33.05
2017,4,21,7,0,384.0,68.0,4.6,21.0,150.0,102.12,62.73
2017,4,21,7,15,192.0,67.0,4.65,21.5,108.0,94.01,64.38
2017,4,21,7,30,0.0,66.0,4.7,22.0,66.0,58.31,42.92
2017,4,21,7,45,87.0,121.5,4.8,22.5,159.0,136.59,104.69
2017,4,21,8,0,174.0,177.0,4.9,23.0,252.0,224.2,173.86
2017,4,21,8,15,87.0,140.5,4.95,23.5,178.0,166.58,129.11
2017,4,21,8,30,0.0,104.0,5.0,24.0,104.0,92.18,69.34
2017,4,21,8,45,0.0,110.0,5.05,24.5,110.0,97.59,73.32
2017,4,21,9,0,0.0,116.0,5.1,25.0,116.0,103.01,77.24
2017,4,21,9,15,388.5,125.5,5.15,25.0,397.5,381.34,300.61
2017,4,21,9,30,777.0,135.0,5.2,25.0,679.0,674.57,523.49
2017,4,21,9,45,421.0,243.5,5.3,25.5,540.5,554.69,427.93
2017,4,21,10,0,65.0,352.0,5.4,26.0,402.0,378.82,288.31
2017,4,21,10,15,53.0,355.5,5.45,26.5,398.0,375.74,285.11
2017,4,21,10,30,41.0,359.0,5.5,27.0,394.0,371.57,280.7
2017,4,21,10,45,173.0,393.0,5.6,27.5,546.0,531.99,401.55
2017,4,21,11,0,305.0,427.0,5.7,28.0,698.0,700.07,523.17
2017,4,21,11,15,330.0,429.0,5.7,28.0,728.5,733.68,546.38
2017,4,21,11,30,355.0,431.0,5.7,28.0,759.0,766.79,569.65
2017,4,21,11,45,207.0,437.0,5.75,28.5,629.5,626.34,465.97
2017,4,21,12,0,59.0,443.0,5.8,29.0,500.0,479.81,355.87
2017,4,21,12,15,466.0,296.0,5.75,29.0,739.0,767.35,573.63
2017,4,21,12,30,873.0,149.0,5.7,29.0,978.0,1003.82,738.56
2017,4,21,12,45,646.5,282.0,5.7,29.5,894.5,931.13,685.46
2017,4,21,13,0,420.0,415.0,5.7,30.0,811.0,834.52,611.82
2017,4,21,13,15,646.0,278.5,5.65,30.0,879.0,915.7,674.59
2017,4,21,13,30,872.0,142.0,5.6,30.0,947.0,968.44,711.37
2017,4,21,13,45,870.0,139.0,5.55,30.0,926.5,947.83,697.47
2017,4,21,14,0,868.0,136.0,5.5,30.0,906.0,923.77,681.72
2017,4,21,14,15,860.5,134.5,5.45,30.0,877.5,892.97,661.43
2017,4,21,14,30,853.0,133.0,5.4,30.0,849.0,859.26,639.16
2017,4,21,14,45,841.5,131.0,5.35,30.0,812.5,825.35,616.7
2017,4,21,15,0,830.0,129.0,5.3,30.0,776.0,782.19,587.71
2017,4,21,15,15,816.5,126.5,5.2,29.5,733.5,735.08,556.49
2017,4,21,15,30,803.0,124.0,5.1,29.0,691.0,686.4,522.25
2017,4,21,15,45,785.0,120.5,5.05,29.0,643.0,632.55,482.63
2017,4,21,16,0,767.0,117.0,5.0,29.0,595.0,578.15,441.69
2017,4,21,16,15,743.5,112.5,4.85,28.5,543.0,519.26,397.0
2017,4,21,16,30,720.0,108.0,4.7,28.0,491.0,461.02,351.52
2017,4,21,16,45,687.5,102.5,4.55,28.0,436.0,398.98,301.29
2017,4,21,17,0,655.0,97.0,4.4,28.0,381.0,339.33,251.8
2017,4,21,17,15,610.5,90.0,3.95,27.5,325.0,277.29,200.21
2017,4,21,17,30,566.0,83.0,3.5,27.0,269.0,219.8,151.91
2017,4,21,17,45,500.5,73.5,3.05,26.5,214.5,161.05,104.24
2017,4,21,18,0,435.0,64.0,2.6,26.0,160.0,110.2,65.49
2017,4,21,18,15,337.5,50.5,2.4,25.0,112.0,60.6,33.36
2017,4,21,18,30,240.0,37.0,2.2,24.0,64.0,28.76,17.94
2017,4,21,18,45,120.0,18.5,2.05,23.5,32.0,14.53,0.0
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,53.0,20.5,5.35,13.5,26.0,16.67,0.0
2017,4,22,6,30,106.0,41.0,5.4,13.0,52.0,32.49,21.84
2017,4,22,6,45,193.0,62.5,5.45,13.0,98.5,60.57,40.17
2017,4,22,7,0,280.0,84.0,5.5,13.0,145.0,103.51,70.51
2017,4,22,7,15,345.5,100.0,5.45,13.0,197.0,150.52,107.85
2017,4,22,7,30,411.0,116.0,5.4,13.0,249.0,204.97,153.67
2017,4,22,7,45,205.5,89.0,5.4,13.5,155.5,144.44,111.82
2017,4,22,8,0,0.0,62.0,5.4,14.0,62.0,54.78,41.09
2017,4,22,8,15,0.0,83.0,5.4,14.0,83.0,73.47,56.75
2017,4,22,8,30,0.0,104.0,5.4,14.0,104.0,92.17,72.21
2017,4,22,8,45,0.0,121.0,5.4,14.5,121.0,107.4,84.46
2017,4,22,9,0,0.0,138.0,5.4,15.0,138.0,122.72,96.63
2017,4,22,9,15,4.5,174.0,5.4,15.5,177.0,158.1,125.16
2017,4,22,9,30,9.0,210.0,5.4,16.0,216.0,194.17,153.83
2017,4,22,9,45,17.5,254.0,5.45,16.5,267.0,241.14,190.91
2017,4,22,10,0,26.0,298.0,5.5,17.0,318.0,296.88,234.32
2017,4,22,10,15,66.5,354.0,5.5,17.0,409.0,384.73,303.41
2017,4,22,10,30,107.0,410.0,5.5,17.0,500.0,475.98,373.77
2017,4,22,10,45,61.0,343.0,5.5,17.5,395.0,375.01,294.11
2017,4,22,11,0,15.0,276.0,5.5,18.0,290.0,263.17,205.26
2017,4,22,11,15,16.0,289.5,5.45,18.0,304.5,277.13,216.14
2017,4,22,11,30,17.0,303.0,5.4,18.0,319.0,291.11,226.81
2017,4,22,11,45,39.5,374.5,5.4,18.5,412.0,392.35,304.71
2017,4,22,12,0,62.0,446.0,5.4,19.0,505.0,485.11,374.21
2017,4,22,12,15,52.5,434.5,5.35,19.0,484.5,465.19,358.56
2017,4,22,12,30,43.0,423.0,5.3,19.0,464.0,444.82,342.9
2017,4,22,12,45,31.0,373.0,5.3,19.5,402.5,383.92,296.13
2017,4,22,13,0,19.0,323.0,5.3,20.0,341.0,312.45,241.01
2017,4,22,13,15,17.5,307.5,5.2,20.0,324.0,296.23,228.7
2017,4,22,13,30,16.0,292.0,5.1,20.0,307.0,279.98,216.26
2017,4,22,13,45,13.5,259.5,5.1,20.0,272.0,247.1,190.96
2017,4,22,14,0,11.0,227.0,5.1,20.0,237.0,214.46,165.69
2017,4,22,14,15,11.0,231.0,5.05,20.0,241.0,217.68,168.42
2017,4,22,14,30,11.0,235.0,5.0,20.0,245.0,220.85,171.1
2017,4,22,14,45,15.0,255.5,4.95,20.0,268.0,242.36,188.29
2017,4,22,15,0,19.0,276.0,4.9,20.0,291.0,263.54,205.18
2017,4,22,15,15,17.0,258.0,4.9,20.0,271.0,244.52,190.63
2017,4,22,15,30,15.0,240.0,4.9,20.0,251.0,225.69,176.23
2017,4,22,15,45,57.0,261.5,4.9,20.0,298.0,276.87,217.8
2017,4,22,16,0,99.0,283.0,4.9,20.0,345.0,318.02,250.84
2017,4,22,16,15,56.5,235.0,4.85,19.5,270.0,244.55,193.23
2017,4,22,16,30,14.0,187.0,4.8,19.0,195.0,173.05,136.51
2017,4,22,16,45,7.0,113.0,4.8,19.0,117.0,103.06,79.89
2017,4,22,17,0,0.0,39.0,4.8,19.0,39.0,34.4,23.22
2017,4,22,17,15,0.0,33.0,4.6,18.5,33.0,29.08,18.9
2017,4,22,17,30,0.0,27.0,4.4,18.0,27.0,23.77,14.51
2017,4,22,17,45,199.5,49.5,4.25,17.5,94.0,81.99,55.21
2017,4,22,18,0,399.0,72.0,4.1,17.0,161.0,110.17,69.67
2017,4,22,18,15,304.5,56.5,3.85,16.5,113.0,63.13,37.93
2017,4,22,18,30,210.0,41.0,3.6,16.0,65.0,31.81,21.3
2017,4,22,18,45,105.0,20.5,3.4,15.5,32.5,16.09,0.93
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,154.0,18.0,3.65,8.5,35.0,14.58,0.0
2017,4,23,6,30,308.0,36.0,3.8,9.0,70.0,29.45,19.81
2017,4,23,6,45,416.0,48.0,4.0,10.0,122.0,60.25,34.19
2017,4,23,7,0,524.0,60.0,4.2,11.0,174.0,112.28,67.86
