Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,7,15,591.0,68.0,4.35,12.0,232.5,167.06,111.45
2017,4,23,7,30,658.0,76.0,4.5,13.0,291.0,229.81,165.21
2017,4,23,7,45,703.5,81.5,4.65,14.0,350.5,291.39,219.84
2017,4,23,8,0,749.0,87.0,4.8,15.0,410.0,357.49,277.7
2017,4,23,8,15,780.0,91.5,4.85,15.5,468.0,421.83,333.54
2017,4,23,8,30,811.0,96.0,4.9,16.0,526.0,486.85,388.34
2017,4,23,8,45,835.0,99.5,5.0,16.5,581.5,548.84,439.26
2017,4,23,9,0,859.0,103.0,5.1,17.0,637.0,611.36,489.04
2017,4,23,9,15,875.5,105.5,5.0,17.5,687.5,668.29,532.48
2017,4,23,9,30,892.0,108.0,4.9,18.0,738.0,721.1,571.49
2017,4,23,9,45,906.0,110.0,4.85,18.5,783.0,772.9,608.1
2017,4,23,10,0,920.0,112.0,4.8,19.0,828.0,822.91,641.33
2017,4,23,10,15,929.0,113.5,4.7,19.5,865.5,866.36,668.99
2017,4,23,10,30,938.0,115.0,4.6,20.0,903.0,907.11,694.28
2017,4,23,10,45,945.5,116.0,4.55,20.5,933.5,943.16,716.29
2017,4,23,11,0,953.0,117.0,4.5,21.0,964.0,976.01,735.86
2017,4,23,11,15,957.5,118.0,4.4,21.0,986.0,1002.72,752.27
2017,4,23,11,30,962.0,119.0,4.3,21.0,1008.0,1025.77,766.41
2017,4,23,11,45,963.5,120.0,4.25,21.5,1021.0,1042.19,774.95
2017,4,23,12,0,965.0,121.0,4.2,22.0,1034.0,1054.69,780.96
2017,4,23,12,15,965.5,121.0,4.15,22.0,1038.5,1061.3,784.7
2017,4,23,12,30,966.0,121.0,4.1,22.0,1043.0,1063.93,785.97
2017,4,23,12,45,966.5,120.5,4.1,22.5,1039.0,1062.1,783.28
2017,4,23,13,0,967.0,120.0,4.1,23.0,1035.0,1056.27,778.13
2017,4,23,13,15,964.0,119.0,4.05,23.0,1022.0,1042.63,769.17
2017,4,23,13,30,961.0,118.0,4.0,23.0,1009.0,1025.1,757.81
2017,4,23,13,45,957.5,116.5,3.95,23.5,987.0,1002.8,741.94
2017,4,23,14,0,954.0,115.0,3.9,24.0,965.0,976.79,723.75
2017,4,23,14,15,947.5,113.5,3.85,24.0,935.5,944.57,702.88
2017,4,23,14,30,941.0,112.0,3.8,24.0,906.0,909.08,679.78
2017,4,23,14,45,929.5,112.0,3.75,24.0,867.5,867.92,652.73
2017,4,23,15,0,918.0,112.0,3.7,24.0,829.0,824.24,623.78
2017,4,23,15,15,906.0,109.5,3.6,23.5,785.0,775.48,591.96
2017,4,23,15,30,894.0,107.0,3.5,23.0,741.0,724.75,557.14
2017,4,23,15,45,878.5,104.0,3.45,23.0,691.0,669.61,516.58
2017,4,23,16,0,863.0,101.0,3.4,23.0,641.0,615.3,475.5
2017,4,23,16,15,841.5,97.0,3.3,22.5,586.5,553.52,428.47
2017,4,23,16,30,820.0,93.0,3.2,22.0,532.0,491.96,380.05
2017,4,23,16,45,791.0,88.5,3.1,22.0,474.5,427.31,327.01
2017,4,23,17,0,762.0,84.0,3.0,22.0,417.0,364.44,273.88
2017,4,23,17,15,720.0,78.5,2.6,21.0,357.5,297.18,217.06
2017,4,23,17,30,678.0,73.0,2.2,20.0,298.0,235.35,163.9
2017,4,23,17,45,614.5,65.5,1.8,19.5,240.0,172.19,111.06
2017,4,23,18,0,551.0,58.0,1.4,19.0,182.0,116.5,67.59
2017,4,23,18,15,448.0,47.5,1.3,18.0,129.0,63.82,34.19
2017,4,23,18,30,345.0,37.0,1.2,17.0,76.0,30.17,19.91
2017,4,23,18,45,172.5,18.5,1.2,16.0,38.0,14.87,1.39
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,145.5,19.0,1.65,10.5,35.5,14.95,0.35
2017,4,24,6,30,291.0,38.0,1.9,11.0,71.0,31.14,21.23
2017,4,24,6,45,388.5,51.0,2.2,12.0,121.5,61.62,35.86
2017,4,24,7,0,486.0,64.0,2.5,13.0,172.0,111.6,68.37
2017,4,24,7,15,551.5,73.5,2.6,14.0,229.0,165.05,110.4
2017,4,24,7,30,617.0,83.0,2.7,15.0,286.0,226.34,161.98
2017,4,24,7,45,654.0,91.5,2.8,16.0,343.5,285.68,213.73
2017,4,24,8,0,691.0,100.0,2.9,17.0,401.0,348.62,267.7
2017,4,24,8,15,723.0,106.0,3.0,17.5,457.5,410.37,320.0
2017,4,24,8,30,755.0,112.0,3.1,18.0,514.0,474.4,372.57
2017,4,24,8,45,774.0,118.5,3.25,19.0,567.0,533.96,419.45
2017,4,24,9,0,793.0,125.0,3.4,20.0,620.0,593.62,464.75
2017,4,24,9,15,810.0,128.5,3.4,20.5,669.0,648.63,505.68
2017,4,24,9,30,827.0,132.0,3.4,21.0,718.0,702.93,544.85
2017,4,24,9,45,837.5,136.5,3.4,22.0,760.5,752.48,578.34
2017,4,24,10,0,848.0,141.0,3.4,23.0,803.0,800.17,608.79
2017,4,24,10,15,857.5,143.5,3.45,23.0,839.5,842.99,637.31
2017,4,24,10,30,867.0,146.0,3.5,23.0,876.0,883.38,663.97
2017,4,24,10,45,679.0,255.5,3.55,23.5,839.5,858.09,642.7
2017,4,24,11,0,491.0,365.0,3.6,24.0,803.0,811.98,604.6
2017,4,24,11,15,686.5,260.5,3.65,24.5,888.5,906.15,673.21
2017,4,24,11,30,882.0,156.0,3.7,25.0,974.0,984.14,724.0
2017,4,24,11,45,893.5,151.0,3.75,25.5,989.0,1003.2,734.39
2017,4,24,12,0,905.0,146.0,3.8,26.0,1004.0,1018.86,743.06
2017,4,24,12,15,905.0,146.0,3.85,26.0,1007.5,1024.52,746.77
2017,4,24,12,30,905.0,146.0,3.9,26.0,1011.0,1026.48,748.26
2017,4,24,12,45,900.5,147.5,4.0,26.5,1005.0,1021.76,744.41
2017,4,24,13,0,896.0,149.0,4.1,27.0,999.0,1013.4,738.31
2017,4,24,13,15,892.0,148.5,4.2,27.0,985.5,1000.05,730.53
2017,4,24,13,30,888.0,148.0,4.3,27.0,972.0,983.14,720.47
2017,4,24,13,45,881.0,147.5,4.4,27.0,949.5,959.99,706.3
2017,4,24,14,0,874.0,147.0,4.5,27.0,927.0,933.57,689.94
2017,4,24,14,15,866.0,145.0,4.55,27.0,897.0,901.76,669.63
2017,4,24,14,30,858.0,143.0,4.6,27.0,867.0,874.43,652.49
2017,4,24,14,45,850.0,139.0,4.65,27.0,830.5,834.24,626.37
2017,4,24,15,0,842.0,135.0,4.7,27.0,794.0,791.54,598.3
2017,4,24,15,15,691.0,187.0,4.7,26.5,708.5,699.14,532.38
2017,4,24,15,30,540.0,239.0,4.7,26.0,623.0,609.32,466.29
2017,4,24,15,45,659.5,180.0,4.75,26.0,616.5,605.59,465.61
2017,4,24,16,0,779.0,121.0,4.8,26.0,610.0,583.91,450.26
2017,4,24,16,15,755.0,116.5,4.7,25.5,557.0,524.28,404.53
2017,4,24,16,30,731.0,112.0,4.6,25.0,504.0,465.38,358.13
2017,4,24,16,45,700.5,105.5,4.55,25.0,448.5,402.86,307.09
2017,4,24,17,0,670.0,99.0,4.5,25.0,393.0,342.49,256.49
2017,4,24,17,15,626.0,92.0,4.2,24.0,336.5,280.06,204.33
2017,4,24,17,30,582.0,85.0,3.9,23.0,280.0,222.07,155.29
2017,4,24,17,45,521.0,75.5,3.65,22.5,225.0,163.56,107.03
2017,4,24,18,0,460.0,66.0,3.4,22.0,170.0,112.35,67.5
2017,4,24,18,15,362.5,53.0,3.2,21.0,120.5,62.05,35.02
2017,4,24,18,30,265.0,40.0,3.0,20.0,71.0,31.08,20.43
2017,4,24,18,45,132.5,20.0,2.85,19.5,35.5,15.69,2.51
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,91.0,22.0,4.15,16.5,32.5,17.95,3.14
2017,4,25,6,30,182.0,44.0,4.4,17.0,65.0,34.07,23.2
2017,4,25,6,45,279.0,60.0,4.7,17.5,113.0,62.21,38.54
2017,4,25,7,0,376.0,76.0,5.0,18.0,161.0,107.69,68.58
2017,4,25,7,15,441.5,88.0,5.25,18.5,215.0,156.39,106.37
2017,4,25,7,30,507.0,100.0,5.5,19.0,269.0,212.93,153.27
2017,4,25,7,45,257.5,124.5,5.8,20.0,211.0,191.44,146.05
2017,4,25,8,0,8.0,149.0,6.1,21.0,153.0,134.34,105.1
2017,4,25,8,15,11.5,168.5,6.1,21.5,175.0,153.97,120.49
2017,4,25,8,30,15.0,188.0,6.1,22.0,197.0,174.07,136.02
2017,4,25,8,45,48.5,234.0,6.15,23.0,264.5,238.29,186.23
2017,4,25,9,0,82.0,280.0,6.2,24.0,332.0,303.7,236.42
2017,4,25,9,15,223.0,292.5,6.2,24.5,447.5,415.73,323.66
2017,4,25,9,30,364.0,305.0,6.2,25.0,563.0,542.16,419.86
2017,4,25,9,45,415.0,304.0,6.2,26.0,615.5,603.35,463.76
2017,4,25,10,0,466.0,303.0,6.2,27.0,668.0,661.14,504.54
2017,4,25,10,15,650.0,226.0,6.1,27.0,760.0,758.51,578.21
2017,4,25,10,30,834.0,149.0,6.0,27.0,852.0,857.39,649.12
2017,4,25,10,45,843.5,149.5,5.95,27.5,881.5,892.06,670.38
2017,4,25,11,0,853.0,150.0,5.9,28.0,911.0,923.97,689.82
2017,4,25,11,15,858.5,151.0,5.8,28.5,932.5,940.08,698.03
2017,4,25,11,30,864.0,152.0,5.7,29.0,954.0,961.97,710.22
2017,4,25,11,45,860.0,157.5,5.6,29.5,965.0,975.65,716.78
2017,4,25,12,0,856.0,163.0,5.5,30.0,976.0,997.64,728.93
2017,4,25,12,15,673.0,292.5,5.45,30.0,933.5,959.17,701.21
2017,4,25,12,30,490.0,422.0,5.4,30.0,891.0,906.87,659.91
2017,4,25,12,45,468.0,422.0,5.35,30.5,868.0,884.4,643.11
2017,4,25,13,0,446.0,422.0,5.3,31.0,845.0,859.68,624.72
2017,4,25,13,15,408.0,424.5,5.3,31.0,808.0,812.24,592.31
2017,4,25,13,30,370.0,427.0,5.3,31.0,771.0,772.13,564.58
2017,4,25,13,45,607.5,291.5,5.3,31.5,841.0,861.48,631.64
2017,4,25,14,0,845.0,156.0,5.3,32.0,911.0,923.43,674.95
2017,4,25,14,15,837.0,154.0,5.3,32.0,882.0,891.63,654.03
2017,4,25,14,30,829.0,152.0,5.3,32.0,853.0,857.02,631.65
2017,4,25,14,45,817.0,150.0,5.3,32.0,816.5,816.58,605.17
2017,4,25,15,0,805.0,148.0,5.3,32.0,780.0,774.01,577.04
2017,4,25,15,15,791.0,145.0,5.2,31.5,737.5,727.15,545.24
2017,4,25,15,30,777.0,142.0,5.1,31.0,695.0,678.84,511.51
2017,4,25,15,45,760.0,137.0,5.1,31.0,647.5,626.21,473.23
2017,4,25,16,0,743.0,132.0,5.1,31.0,600.0,571.95,432.86
2017,4,25,16,15,718.5,127.0,4.95,30.5,548.0,513.44,388.8
2017,4,25,16,30,694.0,122.0,4.8,30.0,496.0,455.78,344.14
2017,4,25,16,45,547.0,138.0,4.7,30.0,413.0,364.11,273.06
2017,4,25,17,0,400.0,154.0,4.6,30.0,330.0,290.91,216.24
2017,4,25,17,15,368.0,138.0,4.3,29.0,282.5,239.96,175.58
2017,4,25,17,30,336.0,122.0,4.0,28.0,235.0,190.56,135.74
2017,4,25,17,45,301.0,102.0,3.75,27.5,189.0,143.54,97.94
2017,4,25,18,0,266.0,82.0,3.5,27.0,143.0,100.86,65.02
2017,4,25,18,15,206.0,62.0,3.55,26.0,101.5,61.48,38.33
2017,4,25,18,30,146.0,42.0,3.6,25.0,60.0,33.47,21.96
2017,4,25,18,45,73.0,21.0,3.65,24.5,30.0,17.2,3.88
2017,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,6,15,47.5,24.0,2.7,20.5,30.0,20.03,5.51
2017,4,26,6,30,95.0,48.0,3.0,21.0,60.0,38.52,26.61
2017,4,26,6,45,192.5,68.0,3.3,21.5,107.0,64.81,42.39
2017,4,26,7,0,290.0,88.0,3.6,22.0,154.0,107.63,71.03
2017,4,26,7,15,356.5,102.5,3.9,22.5,206.5,153.84,106.04
2017,4,26,7,30,423.0,117.0,4.2,23.0,259.0,207.69,149.25
2017,4,26,7,45,390.5,139.5,4.55,24.0,289.0,246.84,184.1
2017,4,26,8,0,358.0,162.0,4.9,25.0,319.0,278.36,211.75
2017,4,26,8,15,361.5,189.0,5.2,25.5,366.0,327.36,251.7
2017,4,26,8,30,365.0,216.0,5.5,26.0,413.0,376.34,290.59
2017,4,26,8,45,562.5,171.0,5.85,26.5,509.0,466.8,361.29
2017,4,26,9,0,760.0,126.0,6.2,27.0,605.0,573.83,444.27
2017,4,26,9,15,781.0,130.0,6.35,27.0,655.0,629.98,487.52
2017,4,26,9,30,802.0,134.0,6.5,27.0,705.0,685.92,529.91
2017,4,26,9,45,833.0,129.5,6.65,27.5,754.0,740.17,569.51
2017,4,26,10,0,864.0,125.0,6.8,28.0,803.0,789.17,603.35
2017,4,26,10,15,875.5,127.0,6.85,28.0,841.5,832.71,633.32
2017,4,26,10,30,887.0,129.0,6.9,28.0,880.0,873.91,661.47
2017,4,26,10,45,902.5,126.5,7.0,28.5,913.0,911.71,685.94
2017,4,26,11,0,918.0,124.0,7.1,29.0,946.0,946.91,708.45
2017,4,26,11,15,924.0,125.0,7.15,29.0,968.5,973.93,726.48
2017,4,26,11,30,930.0,126.0,7.2,29.0,991.0,997.48,742.2
2017,4,26,11,45,934.5,126.5,7.25,29.5,1006.0,1015.56,752.72
2017,4,26,12,0,939.0,127.0,7.3,30.0,1021.0,1029.93,760.78
2017,4,26,12,15,941.0,127.5,7.3,30.0,1027.0,1038.11,766.07
2017,4,26,12,30,943.0,128.0,7.3,30.0,1033.0,1042.46,768.91
2017,4,26,12,45,943.5,128.0,7.35,30.0,1029.5,1041.03,768.24
2017,4,26,13,0,944.0,128.0,7.4,30.0,1026.0,1035.74,765.1
2017,4,26,13,15,942.0,127.5,7.3,30.0,1014.0,1023.73,756.8
2017,4,26,13,30,940.0,127.0,7.2,30.0,1002.0,1007.92,746.06
2017,4,26,13,45,933.5,128.0,7.15,30.0,980.5,985.67,731.28
2017,4,26,14,0,927.0,129.0,7.1,30.0,959.0,959.95,714.21
2017,4,26,14,15,919.5,127.5,7.05,29.5,928.5,927.64,694.05
2017,4,26,14,30,912.0,126.0,7.0,29.0,898.0,892.23,671.63
2017,4,26,14,45,903.0,123.0,7.0,29.0,860.5,851.26,644.0
2017,4,26,15,0,894.0,120.0,7.0,29.0,823.0,807.68,614.36
2017,4,26,15,15,879.5,117.5,6.9,28.5,777.5,758.22,581.13
2017,4,26,15,30,865.0,115.0,6.8,28.0,732.0,710.43,546.86
2017,4,26,15,45,843.5,113.0,6.75,27.5,681.0,653.33,504.89
2017,4,26,16,0,822.0,111.0,6.7,27.0,630.0,595.84,461.53
2017,4,26,16,15,798.0,107.0,6.55,26.5,576.0,535.05,414.29
2017,4,26,16,30,774.0,103.0,6.4,26.0,522.0,474.86,366.17
2017,4,26,16,45,738.5,99.0,6.3,25.5,464.0,409.61,312.93
2017,4,26,17,0,703.0,95.0,6.2,25.0,406.0,347.88,261.11
2017,4,26,17,15,659.0,89.0,5.9,24.0,348.5,284.68,207.7
2017,4,26,17,30,615.0,83.0,5.6,23.0,291.0,225.87,157.46
2017,4,26,17,45,553.0,74.0,5.3,22.5,234.5,165.88,107.71
2017,4,26,18,0,491.0,65.0,5.0,22.0,178.0,113.25,67.15
2017,4,26,18,15,390.0,53.0,4.5,21.0,127.0,63.68,36.02
2017,4,26,18,30,289.0,41.0,4.0,20.0,76.0,31.85,21.18
2017,4,26,18,45,144.5,20.5,3.55,19.5,38.0,16.06,4.07
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,146.5,20.5,2.2,10.5,38.5,16.06,4.63
2017,4,27,6,30,293.0,41.0,2.4,11.0,77.0,31.84,22.13
2017,4,27,6,45,388.5,53.5,2.6,12.0,127.5,63.6,37.58
2017,4,27,7,0,484.0,66.0,2.8,13.0,178.0,112.78,69.54
2017,4,27,7,15,548.0,74.5,2.85,14.0,234.0,164.76,110.36
2017,4,27,7,30,612.0,83.0,2.9,15.0,290.0,224.34,160.49
2017,4,27,7,45,649.0,91.0,2.95,16.0,346.5,282.65,211.34
2017,4,27,8,0,686.0,99.0,3.0,17.0,403.0,344.54,264.4
2017,4,27,8,15,717.5,104.5,3.0,17.5,459.0,405.01,315.59
2017,4,27,8,30,749.0,110.0,3.0,18.0,515.0,467.7,366.95
2017,4,27,8,45,766.0,116.5,3.05,18.5,566.5,526.03,413.47
2017,4,27,9,0,783.0,123.0,3.1,19.0,618.0,583.47,457.8
2017,4,27,9,15,800.5,127.0,3.15,19.5,666.5,638.47,498.98
2017,4,27,9,30,818.0,131.0,3.2,20.0,715.0,692.82,538.51
2017,4,27,9,45,828.0,135.5,3.25,21.0,757.0,741.31,571.63
2017,4,27,10,0,838.0,140.0,3.3,22.0,799.0,787.94,601.9
2017,4,27,10,15,848.0,142.0,3.5,22.5,835.5,830.0,629.63
2017,4,27,10,30,858.0,144.0,3.7,23.0,872.0,869.7,655.53
2017,4,27,10,45,866.0,145.5,3.9,23.5,901.0,896.6,672.51
2017,4,27,11,0,874.0,147.0,4.1,24.0,930.0,927.85,692.51
2017,4,27,11,15,879.0,148.0,4.25,24.5,951.5,952.84,707.91
2017,4,27,11,30,884.0,149.0,4.4,25.0,973.0,974.5,721.11
2017,4,27,11,45,892.5,146.5,4.55,25.5,987.5,992.81,732.12
2017,4,27,12,0,901.0,144.0,4.7,26.0,1002.0,1007.68,741.35
2017,4,27,12,15,901.5,144.0,4.85,26.5,1006.5,1013.64,744.75
2017,4,27,12,30,902.0,144.0,5.0,27.0,1011.0,1015.93,745.87
2017,4,27,12,45,738.0,259.0,5.15,27.5,966.5,986.51,725.96
2017,4,27,13,0,574.0,374.0,5.3,28.0,922.0,933.91,685.41
2017,4,27,13,15,735.0,258.0,5.4,28.0,949.5,969.39,715.72
2017,4,27,13,30,896.0,142.0,5.5,28.0,977.0,979.03,723.1
2017,4,27,13,45,891.0,140.5,5.6,28.5,955.5,956.64,707.66
2017,4,27,14,0,886.0,139.0,5.7,29.0,934.0,930.87,690.14
2017,4,27,14,15,878.5,137.0,5.75,29.0,904.0,899.22,669.7
2017,4,27,14,30,871.0,135.0,5.8,29.0,874.0,864.61,647.15
2017,4,27,14,45,680.5,216.0,5.85,29.0,778.5,770.67,580.8
2017,4,27,15,0,490.0,297.0,5.9,29.0,683.0,671.51,506.81
2017,4,27,15,15,646.0,216.0,5.85,28.5,696.0,688.77,523.92
2017,4,27,15,30,802.0,135.0,5.8,28.0,709.0,685.52,525.14
2017,4,27,15,45,758.0,138.0,5.75,28.0,651.0,622.47,477.76
2017,4,27,16,0,714.0,141.0,5.7,28.0,593.0,560.51,430.54
2017,4,27,16,15,705.5,127.5,5.45,27.5,542.5,503.91,387.09
2017,4,27,16,30,697.0,114.0,5.2,27.0,492.0,446.57,341.78
2017,4,27,16,45,678.0,109.0,4.95,27.0,444.0,392.48,296.94
2017,4,27,17,0,659.0,104.0,4.7,27.0,396.0,339.23,251.74
2017,4,27,17,15,614.5,96.5,4.25,26.0,339.5,277.15,200.25
2017,4,27,17,30,570.0,89.0,3.8,25.0,283.0,219.61,152.12
2017,4,27,17,45,506.0,79.5,3.35,24.5,228.0,161.72,105.12
2017,4,27,18,0,442.0,70.0,2.9,24.0,173.0,111.51,67.18
2017,4,27,18,15,347.5,56.5,2.8,23.0,123.5,62.37,35.98
2017,4,27,18,30,253.0,43.0,2.7,22.0,74.0,33.3,22.26
2017,4,27,18,45,126.5,21.5,2.65,21.5,37.0,16.82,5.0
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,28,6,15,55.5,25.0,2.6,19.5,32.0,20.93,8.21
2017,4,28,6,30,111.0,50.0,2.9,20.0,64.0,39.21,27.5
2017,4,28,6,45,182.5,73.0,3.2,20.5,110.0,68.11,45.63
2017,4,28,7,0,254.0,96.0,3.5,21.0,156.0,109.87,74.72
2017,4,28,7,15,313.0,114.0,3.75,21.5,207.5,154.49,108.8
2017,4,28,7,30,372.0,132.0,4.0,22.0,259.0,208.01,151.76
2017,4,28,7,45,326.5,154.5,4.25,23.0,280.5,237.7,178.95
2017,4,28,8,0,281.0,177.0,4.5,24.0,302.0,263.4,201.71
2017,4,28,8,15,246.5,207.5,4.6,24.5,328.0,295.19,227.99
2017,4,28,8,30,212.0,238.0,4.7,25.0,354.0,318.69,246.64
2017,4,28,8,45,411.5,213.0,4.85,26.0,465.0,424.42,327.71
2017,4,28,9,0,611.0,188.0,5.0,27.0,576.0,544.38,418.17
2017,4,28,9,15,632.0,194.0,5.0,27.5,622.0,595.81,455.77
2017,4,28,9,30,653.0,200.0,5.0,28.0,668.0,647.39,492.76
2017,4,28,9,45,390.5,293.0,5.0,28.5,577.5,572.83,433.44
2017,4,28,10,0,128.0,386.0,5.0,29.0,487.0,463.79,347.61
2017,4,28,10,15,431.0,294.0,4.95,29.0,656.5,641.5,482.78
2017,4,28,10,30,734.0,202.0,4.9,29.0,826.0,825.25,616.38
2017,4,28,10,45,751.5,199.0,4.9,29.5,856.5,860.81,637.85
2017,4,28,11,0,769.0,196.0,4.9,30.0,887.0,888.77,654.53
2017,4,28,11,15,774.5,197.5,4.9,30.5,907.5,913.02,668.66
2017,4,28,11,30,780.0,199.0,4.9,31.0,928.0,934.29,680.77
2017,4,28,11,45,778.0,203.5,4.9,31.5,938.5,948.18,688.0
2017,4,28,12,0,776.0,208.0,4.9,32.0,949.0,958.71,693.12
2017,4,28,12,15,777.0,208.0,4.85,32.0,953.0,964.59,696.37
2017,4,28,12,30,778.0,208.0,4.8,32.0,957.0,967.16,697.59
2017,4,28,12,45,775.0,209.0,4.8,32.0,952.0,963.5,695.23
2017,4,28,13,0,772.0,210.0,4.8,32.0,947.0,956.54,690.88
2017,4,28,13,15,768.5,208.5,4.7,32.0,934.0,943.56,681.96
2017,4,28,13,30,765.0,207.0,4.6,32.0,921.0,927.39,671.35
2017,4,28,13,45,576.5,303.5,4.6,32.5,834.5,838.55,608.12
2017,4,28,14,0,388.0,400.0,4.6,33.0,748.0,739.63,536.02
2017,4,28,14,15,271.5,413.5,4.5,33.0,653.5,640.27,466.02
2017,4,28,14,30,155.0,427.0,4.4,33.0,559.0,537.42,392.29
2017,4,28,14,45,231.5,397.0,4.35,33.0,584.5,562.93,412.97
2017,4,28,15,0,308.0,367.0,4.3,33.0,610.0,590.08,433.86
2017,4,28,15,15,481.5,280.0,4.2,33.0,636.5,625.64,462.42
2017,4,28,15,30,655.0,193.0,4.1,33.0,663.0,641.28,476.04
2017,4,28,15,45,427.0,242.5,4.1,33.0,541.0,507.82,378.22
2017,4,28,16,0,199.0,292.0,4.1,33.0,419.0,386.39,287.97
2017,4,28,16,15,374.5,230.0,3.95,32.5,443.0,414.51,310.45
2017,4,28,16,30,550.0,168.0,3.8,32.0,467.0,422.84,315.72
2017,4,28,16,45,453.0,166.0,3.7,32.0,395.0,347.02,257.53
2017,4,28,17,0,356.0,164.0,3.6,32.0,323.0,278.03,204.57
2017,4,28,17,15,368.0,144.0,3.3,31.0,288.5,242.64,175.55
2017,4,28,17,30,380.0,124.0,3.0,30.0,254.0,202.26,141.77
2017,4,28,17,45,319.0,107.0,2.75,29.5,202.5,149.07,100.54
2017,4,28,18,0,258.0,90.0,2.5,29.0,151.0,104.99,68.15
2017,4,28,18,15,189.0,68.0,2.75,28.0,106.0,64.25,41.0
2017,4,28,18,30,120.0,46.0,3.0,27.0,61.0,36.37,24.3
2017,4,28,18,45,60.0,23.0,3.3,26.5,30.5,18.75,6.51
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,5.35,22.0,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,5.3,22.0,3.0,2.73,0.0
2017,4,29,6,15,30.5,27.0,5.4,22.0,31.0,22.43,9.81
2017,4,29,6,30,61.0,51.0,5.5,22.0,59.0,40.81,28.66
2017,4,29,6,45,123.0,79.0,5.6,22.5,105.0,70.12,48.55
2017,4,29,7,0,185.0,107.0,5.7,23.0,151.0,110.79,77.87
2017,4,29,7,15,238.5,129.0,5.9,23.5,201.5,153.7,110.65
2017,4,29,7,30,292.0,151.0,6.1,24.0,252.0,203.21,149.96
2017,4,29,7,45,152.0,153.5,6.3,24.5,206.5,182.6,139.03
2017,4,29,8,0,12.0,156.0,6.5,25.0,161.0,141.68,109.21
2017,4,29,8,15,129.0,196.0,6.6,25.5,265.5,232.3,179.82
2017,4,29,8,30,246.0,236.0,6.7,26.0,370.0,336.62,260.81
2017,4,29,8,45,234.5,270.5,6.8,26.5,408.5,373.02,288.59
2017,4,29,9,0,223.0,305.0,6.9,27.0,447.0,412.04,317.67
2017,4,29,9,15,391.0,276.5,6.8,27.5,549.0,510.19,393.0
2017,4,29,9,30,559.0,248.0,6.7,28.0,651.0,624.45,478.85
2017,4,29,9,45,569.0,259.5,6.65,28.5,690.0,669.21,510.22
2017,4,29,10,0,579.0,271.0,6.6,29.0,729.0,712.96,540.39
2017,4,29,10,15,531.0,305.5,6.45,29.0,740.5,730.84,551.09
2017,4,29,10,30,483.0,340.0,6.3,29.0,752.0,743.28,557.7
2017,4,29,10,45,500.5,338.0,6.2,29.5,777.0,773.26,577.34
2017,4,29,11,0,518.0,336.0,6.1,30.0,802.0,802.04,595.8
2017,4,29,11,15,327.5,408.0,5.95,30.0,705.0,701.71,519.92
2017,4,29,11,30,137.0,480.0,5.8,30.0,608.0,591.86,436.35
2017,4,29,11,45,146.5,488.5,5.65,30.5,627.0,612.04,449.7
2017,4,29,12,0,156.0,497.0,5.5,31.0,646.0,631.63,462.08
2017,4,29,12,15,157.0,499.0,5.35,31.0,650.0,635.99,464.56
2017,4,29,12,30,158.0,501.0,5.2,31.0,654.0,639.37,466.44
2017,4,29,12,45,143.0,497.0,5.1,31.5,635.0,620.57,451.77
2017,4,29,13,0,128.0,493.0,5.0,32.0,616.0,600.98,436.72
2017,4,29,13,15,109.5,479.0,4.85,32.0,583.5,557.01,405.59
2017,4,29,13,30,91.0,465.0,4.7,32.0,551.0,523.94,381.96
2017,4,29,13,45,131.0,462.5,4.6,32.0,582.5,565.55,412.37
2017,4,29,14,0,171.0,460.0,4.5,32.0,614.0,594.21,433.4
2017,4,29,14,15,212.0,439.0,4.3,32.0,624.0,603.27,440.81
2017,4,29,14,30,253.0,418.0,4.1,32.0,634.0,617.81,451.87
2017,4,29,14,45,242.0,401.0,3.9,32.0,600.5,574.09,421.37
2017,4,29,15,0,231.0,384.0,3.7,32.0,567.0,538.91,396.78
2017,4,29,15,15,166.5,360.5,3.55,31.5,489.0,459.4,340.27
2017,4,29,15,30,102.0,337.0,3.4,31.0,411.0,378.48,281.88
2017,4,29,15,45,179.5,311.0,3.25,31.0,430.0,402.72,301.32
2017,4,29,16,0,257.0,285.0,3.1,31.0,449.0,418.04,313.15
2017,4,29,16,15,371.0,233.5,3.35,30.5,448.0,414.89,312.27
2017,4,29,16,30,485.0,182.0,3.6,30.0,447.0,403.83,303.89
2017,4,29,16,45,415.5,186.5,3.85,29.5,396.5,348.77,261.71
2017,4,29,17,0,346.0,191.0,4.1,29.0,346.0,297.55,222.2
2017,4,29,17,15,315.5,171.5,4.95,27.5,298.0,247.83,183.91
2017,4,29,17,30,285.0,152.0,5.8,26.0,250.0,201.42,147.33
2017,4,29,17,45,234.0,129.0,6.7,25.0,200.0,152.07,108.82
2017,4,29,18,0,183.0,106.0,7.6,24.0,150.0,108.74,76.02
2017,4,29,18,15,126.5,78.0,7.65,22.5,104.5,69.06,47.7
2017,4,29,18,30,70.0,50.0,7.7,21.0,59.0,40.14,28.18
2017,4,29,18,45,35.0,27.0,7.8,20.0,31.5,22.42,9.78
2017,4,29,19,0,0.0,4.0,7.9,19.0,4.0,3.64,0.0
2017,4,29,19,15,0.0,2.0,7.5,18.5,2.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,11.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,11.0,10.0,9.1,0.0
2017,4,30,6,15,117.0,30.5,6.2,11.0,46.0,24.5,12.64
2017,4,30,6,30,234.0,51.0,6.3,11.0,82.0,39.38,28.88
2017,4,30,6,45,361.0,61.0,6.4,11.0,135.5,66.6,41.14
2017,4,30,7,0,488.0,71.0,6.5,11.0,189.0,117.19,73.86
2017,4,30,7,15,552.5,80.0,6.7,11.5,246.0,169.78,115.9
2017,4,30,7,30,617.0,89.0,6.9,12.0,303.0,230.03,167.83
2017,4,30,7,45,687.5,88.0,7.1,12.5,366.0,290.07,220.98
2017,4,30,8,0,758.0,87.0,7.3,13.0,429.0,359.0,281.89
2017,4,30,8,15,789.0,91.5,7.4,13.5,487.5,421.81,337.67
2017,4,30,8,30,820.0,96.0,7.5,14.0,546.0,486.61,393.67
2017,4,30,8,45,853.0,95.5,7.65,15.0,604.0,549.18,445.72
2017,4,30,9,0,886.0,95.0,7.8,16.0,662.0,611.77,496.26
2017,4,30,9,15,902.0,97.5,7.8,16.5,712.5,668.35,541.26
2017,4,30,9,30,918.0,100.0,7.8,17.0,763.0,723.86,584.21
2017,4,30,9,45,932.0,101.5,7.85,17.5,808.0,775.57,622.63
2017,4,30,10,0,946.0,103.0,7.9,18.0,853.0,825.42,657.72
2017,4,30,10,15,954.0,104.5,7.8,18.5,890.5,868.36,686.77
2017,4,30,10,30,962.0,106.0,7.7,19.0,928.0,908.47,713.39
2017,4,30,10,45,967.0,108.0,7.65,19.5,957.5,943.43,736.17
2017,4,30,11,0,972.0,110.0,7.6,20.0,987.0,974.98,756.3
2017,4,30,11,15,975.5,111.0,7.5,20.5,1008.0,1000.65,771.88
2017,4,30,11,30,979.0,112.0,7.4,21.0,1029.0,1022.56,784.73
2017,4,30,11,45,974.5,117.0,7.3,21.5,1040.0,1036.94,792.25
2017,4,30,12,0,970.0,122.0,7.2,22.0,1051.0,1047.2,796.94
2017,4,30,12,15,970.5,122.0,7.1,22.0,1055.0,1053.45,800.53
2017,4,30,12,30,971.0,122.0,7.0,22.0,1059.0,1055.77,801.49
2017,4,30,12,45,969.5,122.0,6.95,22.5,1054.0,1052.24,797.23
2017,4,30,13,0,968.0,122.0,6.9,23.0,1049.0,1044.79,790.42
2017,4,30,13,15,965.0,121.5,6.8,23.0,1035.5,1031.54,781.04
2017,4,30,13,30,962.0,121.0,6.7,23.0,1022.0,1014.43,769.13
2017,4,30,13,45,956.0,121.0,6.6,23.5,999.0,991.3,751.64
2017,4,30,14,0,950.0,121.0,6.5,24.0,976.0,964.61,731.83
2017,4,30,14,15,943.0,119.5,6.35,24.0,946.0,932.21,709.32
2017,4,30,14,30,936.0,118.0,6.2,24.0,916.0,896.61,684.59
2017,4,30,14,45,925.0,117.0,6.1,24.0,878.0,855.29,656.02
2017,4,30,15,0,914.0,116.0,6.0,24.0,840.0,811.46,625.55
2017,4,30,15,15,902.0,113.5,5.8,24.0,795.5,763.2,591.31
2017,4,30,15,30,890.0,111.0,5.6,24.0,751.0,713.02,553.52
2017,4,30,15,45,874.0,108.0,5.45,24.0,701.5,660.45,513.3
2017,4,30,16,0,858.0,105.0,5.3,24.0,652.0,604.0,469.39
2017,4,30,16,15,836.5,101.0,5.05,23.5,597.5,543.04,421.65
2017,4,30,16,30,815.0,97.0,4.8,23.0,543.0,482.34,372.75
2017,4,30,16,45,784.5,93.0,4.55,23.0,485.5,418.52,319.48
2017,4,30,17,0,754.0,89.0,4.3,23.0,428.0,356.64,266.61
2017,4,30,17,15,713.0,83.5,3.65,22.0,369.0,290.69,210.68
2017,4,30,17,30,672.0,78.0,3.0,21.0,310.0,230.28,158.81
2017,4,30,17,45,606.5,71.0,2.4,20.5,251.5,168.58,107.8
2017,4,30,18,0,541.0,64.0,1.8,20.0,193.0,114.55,66.71
2017,4,30,18,15,444.5,53.0,1.65,19.0,140.0,63.57,35.61
2017,4,30,18,30,348.0,42.0,1.5,18.0,87.0,34.1,23.52
2017,4,30,18,45,196.5,26.0,1.35,17.5,49.0,20.42,9.01
2017,4,30,19,0,45.0,10.0,1.2,17.0,11.0,9.1,0.0
2017,4,30,19,15,22.5,5.0,1.2,16.5,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,36.0,6.0,4.0,10.5,7.0,0.0,0.0
2017,5,1,6,0,72.0,12.0,4.4,11.0,14.0,10.91,0.0
2017,5,1,6,15,226.0,27.0,4.55,11.5,53.5,22.11,11.34
2017,5,1,6,30,380.0,42.0,4.7,12.0,93.0,33.94,24.09
2017,5,1,6,45,475.0,51.5,4.9,13.0,146.5,65.39,36.6
2017,5,1,7,0,570.0,61.0,5.1,14.0,200.0,117.09,69.34
2017,5,1,7,15,628.5,68.0,5.2,15.0,258.0,171.85,112.66
2017,5,1,7,30,687.0,75.0,5.3,16.0,316.0,233.35,165.14
2017,5,1,7,45,726.5,80.5,5.4,17.5,374.5,294.19,218.42
2017,5,1,8,0,766.0,86.0,5.5,19.0,433.0,360.37,275.26
2017,5,1,8,15,794.0,90.0,5.65,20.0,490.5,421.8,327.71
2017,5,1,8,30,822.0,94.0,5.8,21.0,548.0,484.87,379.82
2017,5,1,8,45,843.0,97.5,5.95,22.0,601.5,545.03,428.04
2017,5,1,9,0,864.0,101.0,6.1,23.0,655.0,605.36,474.77
2017,5,1,9,15,879.0,103.5,6.05,23.5,704.0,658.69,515.34
2017,5,1,9,30,894.0,106.0,6.0,24.0,753.0,712.37,554.93
2017,5,1,9,45,905.0,108.5,6.0,25.0,796.5,761.76,588.97
2017,5,1,10,0,916.0,111.0,6.0,26.0,840.0,809.13,619.21
2017,5,1,10,15,924.5,113.0,5.9,26.5,876.5,851.75,646.38
2017,5,1,10,30,933.0,115.0,5.8,27.0,913.0,891.66,671.26
2017,5,1,10,45,938.0,116.5,5.75,27.5,942.0,925.17,691.65
2017,5,1,11,0,943.0,118.0,5.7,28.0,971.0,955.38,709.61
2017,5,1,11,15,947.0,119.0,5.65,28.5,991.5,980.75,724.17
2017,5,1,11,30,951.0,120.0,5.6,29.0,1012.0,1002.51,736.25
2017,5,1,11,45,956.0,119.0,5.55,29.5,1025.5,1019.6,745.2
2017,5,1,12,0,961.0,118.0,5.5,30.0,1039.0,1032.94,751.71
2017,5,1,12,15,961.0,118.0,5.4,30.0,1043.0,1038.62,754.44
2017,5,1,12,30,961.0,118.0,5.3,30.0,1047.0,1040.41,754.76
2017,5,1,12,45,959.0,118.5,5.25,30.5,1041.5,1036.87,750.56
2017,5,1,13,0,957.0,119.0,5.2,31.0,1036.0,1029.47,744.0
2017,5,1,13,15,954.0,118.0,5.1,31.0,1022.0,1015.85,734.69
2017,5,1,13,30,951.0,117.0,5.0,31.0,1008.0,998.42,723.04
2017,5,1,13,45,944.5,117.0,4.95,31.0,986.0,975.06,707.98
2017,5,1,14,0,938.0,117.0,4.9,31.0,964.0,948.2,690.69
2017,5,1,14,15,931.5,115.5,4.8,31.0,934.0,916.56,669.92
2017,5,1,14,30,925.0,114.0,4.7,31.0,904.0,881.75,647.04
2017,5,1,14,45,913.0,113.5,4.65,31.0,866.0,840.54,620.11
2017,5,1,15,0,901.0,113.0,4.6,31.0,828.0,796.93,591.47
2017,5,1,15,15,889.0,111.0,4.5,31.0,784.5,749.74,559.96
2017,5,1,15,30,877.0,109.0,4.4,31.0,741.0,700.67,524.91
2017,5,1,15,45,857.0,107.5,4.3,31.0,691.0,647.63,486.18
2017,5,1,16,0,837.0,106.0,4.2,31.0,641.0,591.28,444.21
2017,5,1,16,15,815.5,102.0,4.0,30.5,587.5,531.5,399.33
2017,5,1,16,30,794.0,98.0,3.8,30.0,534.0,472.02,353.29
2017,5,1,16,45,762.0,94.5,3.6,29.5,477.0,409.34,303.49
2017,5,1,17,0,730.0,91.0,3.4,29.0,420.0,347.15,252.74
2017,5,1,17,15,689.0,85.0,3.05,28.0,362.0,283.88,200.65
2017,5,1,17,30,648.0,79.0,2.7,27.0,304.0,224.57,151.23
2017,5,1,17,45,586.0,71.5,2.35,26.0,247.0,164.63,103.12
2017,5,1,18,0,524.0,64.0,2.0,25.0,190.0,111.94,64.04
2017,5,1,18,15,430.5,53.0,2.05,24.0,138.5,62.31,34.4
2017,5,1,18,30,337.0,42.0,2.1,23.0,87.0,33.97,22.9
2017,5,1,18,45,195.0,26.0,2.2,22.0,49.5,20.39,9.09
2017,5,1,19,0,53.0,10.0,2.3,21.0,12.0,9.1,0.0
2017,5,1,19,15,26.5,5.0,2.4,21.0,6.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.5,6.0,2.3,14.5,7.0,0.0,0.0
2017,5,2,6,0,71.0,12.0,2.5,15.0,14.0,10.91,0.0
2017,5,2,6,15,213.0,27.5,2.65,15.5,53.0,21.55,11.06
2017,5,2,6,30,355.0,43.0,2.8,16.0,92.0,34.66,24.36
2017,5,2,6,45,443.5,54.0,2.95,17.0,144.0,65.94,37.37
2017,5,2,7,0,532.0,65.0,3.1,18.0,196.0,116.21,69.09
2017,5,2,7,15,590.0,72.5,3.3,19.0,252.5,168.91,109.89
2017,5,2,7,30,648.0,80.0,3.5,20.0,309.0,228.33,159.36
2017,5,2,7,45,686.0,86.5,3.75,21.0,366.0,287.27,210.07
2017,5,2,8,0,724.0,93.0,4.0,22.0,423.0,349.79,263.13
2017,5,2,8,15,752.0,97.5,4.05,22.5,478.5,410.89,314.43
2017,5,2,8,30,780.0,102.0,4.1,23.0,534.0,472.04,364.29
2017,5,2,8,45,798.5,107.0,4.2,24.0,586.0,530.03,409.54
2017,5,2,9,0,817.0,112.0,4.3,25.0,638.0,588.03,453.17
2017,5,2,9,15,833.0,115.0,4.35,25.5,686.0,642.22,493.41
2017,5,2,9,30,849.0,118.0,4.4,26.0,734.0,695.53,531.87
2017,5,2,9,45,858.0,122.0,4.5,27.0,775.5,743.65,564.58
2017,5,2,10,0,867.0,126.0,4.6,28.0,817.0,785.01,590.82
2017,5,2,10,15,876.0,128.0,4.6,28.5,853.0,826.12,616.74
2017,5,2,10,30,885.0,130.0,4.6,29.0,889.0,864.71,640.61
2017,5,2,10,45,888.0,134.0,4.65,29.5,916.5,897.32,660.53
2017,5,2,11,0,891.0,138.0,4.7,30.0,944.0,926.67,678.17
2017,5,2,11,15,895.5,139.0,4.7,30.0,965.0,951.22,693.64
2017,5,2,11,30,900.0,140.0,4.7,30.0,986.0,972.38,706.91
2017,5,2,11,45,904.5,139.0,4.75,30.5,999.0,988.21,715.67
2017,5,2,12,0,909.0,138.0,4.8,31.0,1012.0,1000.48,722.19
2017,5,2,12,15,909.5,138.0,4.8,31.0,1015.5,1006.26,725.69
2017,5,2,12,30,910.0,138.0,4.8,31.0,1019.0,1008.39,726.98
2017,5,2,12,45,906.0,140.0,4.85,31.5,1013.5,1004.42,723.35
2017,5,2,13,0,902.0,142.0,4.9,32.0,1008.0,996.84,717.52
2017,5,2,13,15,898.5,141.0,4.95,32.0,994.5,983.4,709.49
2017,5,2,13,30,895.0,140.0,5.0,32.0,981.0,966.4,699.22
2017,5,2,13,45,887.0,140.5,5.05,32.5,958.0,943.23,683.5
2017,5,2,14,0,879.0,141.0,5.1,33.0,935.0,916.85,665.74
2017,5,2,14,15,871.5,139.5,5.1,33.0,905.5,886.0,646.08
2017,5,2,14,30,864.0,138.0,5.1,33.0,876.0,852.23,624.41
2017,5,2,14,45,849.0,138.0,5.1,33.0,838.5,817.12,601.74
2017,5,2,15,0,834.0,138.0,5.1,33.0,801.0,773.44,573.03
2017,5,2,15,15,820.5,135.0,5.05,32.5,758.0,726.2,541.36
2017,5,2,15,30,807.0,132.0,5.0,32.0,715.0,677.43,507.57
2017,5,2,15,45,789.0,128.5,5.0,32.0,667.0,624.12,468.82
2017,5,2,16,0,771.0,125.0,5.0,32.0,619.0,570.26,428.73
2017,5,2,16,15,748.0,120.5,4.95,31.5,567.0,511.98,385.07
2017,5,2,16,30,725.0,116.0,4.9,31.0,515.0,454.6,340.73
2017,5,2,16,45,694.5,110.0,4.85,30.5,460.0,393.67,292.46
2017,5,2,17,0,664.0,104.0,4.8,30.0,405.0,334.9,244.55
2017,5,2,17,15,621.5,97.0,4.5,29.0,349.0,274.17,194.74
2017,5,2,17,30,579.0,90.0,4.2,28.0,293.0,217.7,148.04
2017,5,2,17,45,520.0,80.5,3.9,27.5,238.0,160.78,102.4
2017,5,2,18,0,461.0,71.0,3.6,27.0,183.0,110.84,65.38
2017,5,2,18,15,371.0,58.5,3.45,26.0,133.5,62.41,35.85
2017,5,2,18,30,281.0,46.0,3.3,25.0,84.0,35.53,24.01
2017,5,2,18,45,160.5,28.0,3.15,24.5,48.0,21.91,10.35
2017,5,2,19,0,40.0,10.0,3.0,24.0,12.0,9.1,0.0
2017,5,2,19,15,20.0,5.0,3.15,23.5,6.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
