Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.5,3.0,20.5,4.5,0.0,0.0
2017,5,3,6,0,12.0,9.0,3.0,21.0,9.0,8.19,0.0
2017,5,3,6,15,74.0,32.5,3.1,21.5,42.0,26.02,14.42
2017,5,3,6,30,136.0,56.0,3.2,22.0,75.0,43.71,31.38
2017,5,3,6,45,172.5,78.5,3.3,22.5,114.0,71.6,48.55
2017,5,3,7,0,209.0,101.0,3.4,23.0,153.0,108.22,74.76
2017,5,3,7,15,276.0,112.0,3.5,23.5,199.0,145.39,102.09
2017,5,3,7,30,343.0,123.0,3.6,24.0,245.0,191.78,138.41
2017,5,3,7,45,171.5,127.0,3.75,24.5,188.0,166.04,124.73
2017,5,3,8,0,0.0,131.0,3.9,25.0,131.0,115.45,88.08
2017,5,3,8,15,19.0,175.5,3.9,25.5,186.5,162.71,125.01
2017,5,3,8,30,38.0,220.0,3.9,26.0,242.0,215.18,165.37
2017,5,3,8,45,115.0,259.0,3.95,26.5,332.0,298.1,228.77
2017,5,3,9,0,192.0,298.0,4.0,27.0,422.0,385.62,294.57
2017,5,3,9,15,128.0,311.0,3.95,27.5,397.0,368.95,280.26
2017,5,3,9,30,64.0,324.0,3.9,28.0,372.0,339.55,256.33
2017,5,3,9,45,376.0,264.5,3.85,28.5,563.0,531.6,402.44
2017,5,3,10,0,688.0,205.0,3.8,29.0,754.0,731.55,547.04
2017,5,3,10,15,460.0,315.0,3.7,29.0,689.5,678.57,503.52
2017,5,3,10,30,232.0,425.0,3.6,29.0,625.0,595.58,439.51
2017,5,3,10,45,123.5,350.5,3.55,29.5,457.0,440.59,327.0
2017,5,3,11,0,15.0,276.0,3.5,30.0,289.0,262.0,193.58
2017,5,3,11,15,125.5,377.0,3.45,30.0,494.5,475.84,352.05
2017,5,3,11,30,236.0,478.0,3.4,30.0,700.0,677.81,493.22
2017,5,3,11,45,485.5,355.5,3.4,30.5,820.0,817.03,591.77
2017,5,3,12,0,735.0,233.0,3.4,31.0,940.0,942.76,677.73
2017,5,3,12,15,509.5,359.0,3.4,31.0,850.0,852.41,612.2
2017,5,3,12,30,284.0,485.0,3.4,31.0,760.0,750.17,538.17
2017,5,3,12,45,509.5,358.5,3.4,31.5,849.5,851.66,611.84
2017,5,3,13,0,735.0,232.0,3.4,32.0,939.0,941.09,673.66
2017,5,3,13,15,731.5,231.0,3.55,32.0,926.5,928.59,666.1
2017,5,3,13,30,728.0,230.0,3.7,32.0,914.0,913.01,657.31
2017,5,3,13,45,494.0,339.5,3.85,32.0,799.5,790.0,571.6
2017,5,3,14,0,260.0,449.0,4.0,32.0,685.0,667.02,483.43
2017,5,3,14,15,483.0,332.0,4.35,31.5,752.5,745.76,546.51
2017,5,3,14,30,706.0,215.0,4.7,31.0,820.0,804.82,594.69
2017,5,3,14,45,701.0,207.0,5.05,31.0,787.0,767.9,570.99
2017,5,3,15,0,696.0,199.0,5.4,31.0,754.0,728.81,545.49
2017,5,3,15,15,382.5,262.5,5.7,30.5,565.0,532.36,402.09
2017,5,3,15,30,69.0,326.0,6.0,30.0,376.0,344.25,259.26
2017,5,3,15,45,68.0,303.0,6.35,30.0,350.0,318.04,240.63
2017,5,3,16,0,67.0,280.0,6.7,30.0,324.0,291.87,221.47
2017,5,3,16,15,63.5,257.5,6.8,29.0,296.5,264.93,202.15
2017,5,3,16,30,60.0,235.0,6.9,28.0,269.0,238.33,182.72
2017,5,3,16,45,309.0,183.0,7.0,27.5,326.5,294.85,225.37
2017,5,3,17,0,558.0,131.0,7.1,27.0,384.0,318.48,238.05
2017,5,3,17,15,515.5,121.0,6.9,26.0,331.0,261.39,190.76
2017,5,3,17,30,473.0,111.0,6.7,25.0,278.0,208.68,146.96
2017,5,3,17,45,439.5,94.5,6.55,24.5,228.0,156.58,103.95
2017,5,3,18,0,406.0,78.0,6.4,24.0,178.0,108.43,66.69
2017,5,3,18,15,322.0,63.5,6.05,23.5,130.0,63.89,38.84
2017,5,3,18,30,238.0,49.0,5.7,23.0,82.0,37.73,26.11
2017,5,3,18,45,138.5,30.0,5.35,22.5,47.0,23.43,11.89
2017,5,3,19,0,39.0,11.0,5.0,22.0,12.0,10.01,0.0
2017,5,3,19,15,19.5,5.5,4.8,21.5,6.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,40.5,7.0,4.3,12.0,8.5,0.0,0.0
2017,5,4,6,0,81.0,14.0,4.4,12.0,17.0,12.73,0.0
2017,5,4,6,15,220.0,29.5,4.7,12.5,57.0,23.08,13.03
2017,5,4,6,30,359.0,45.0,5.0,13.0,97.0,36.23,26.13
2017,5,4,6,45,449.0,56.0,5.35,13.5,149.5,67.63,39.28
2017,5,4,7,0,539.0,67.0,5.7,14.0,202.0,118.28,71.78
2017,5,4,7,15,597.5,74.5,5.7,14.5,259.5,171.37,113.82
2017,5,4,7,30,656.0,82.0,5.7,15.0,317.0,231.21,165.05
2017,5,4,7,45,694.5,88.5,5.7,16.0,375.0,290.61,217.46
2017,5,4,8,0,733.0,95.0,5.7,17.0,433.0,353.65,272.35
2017,5,4,8,15,762.0,99.5,5.65,17.5,489.5,415.57,325.8
2017,5,4,8,30,791.0,104.0,5.6,18.0,546.0,477.55,377.84
2017,5,4,8,45,810.0,109.0,5.55,18.5,598.5,536.21,425.73
2017,5,4,9,0,829.0,114.0,5.5,19.0,651.0,594.91,472.09
2017,5,4,9,15,580.0,217.5,5.45,19.5,607.0,576.04,454.97
2017,5,4,9,30,331.0,321.0,5.4,20.0,563.0,527.52,413.63
2017,5,4,9,45,607.0,223.5,5.35,20.5,698.0,660.14,517.35
2017,5,4,10,0,883.0,126.0,5.3,21.0,833.0,794.46,618.18
2017,5,4,10,15,892.0,128.5,5.25,21.5,869.5,836.46,645.09
2017,5,4,10,30,901.0,131.0,5.2,22.0,906.0,875.89,670.26
2017,5,4,10,45,909.5,131.0,5.2,22.5,935.5,909.78,691.55
2017,5,4,11,0,918.0,131.0,5.2,23.0,965.0,940.67,710.6
2017,5,4,11,15,922.5,132.0,5.2,23.0,986.0,965.7,726.98
2017,5,4,11,30,927.0,133.0,5.2,23.0,1007.0,987.24,741.01
2017,5,4,11,45,931.5,132.0,5.25,23.5,1020.0,1003.34,750.28
2017,5,4,12,0,936.0,131.0,5.3,24.0,1033.0,1015.78,757.16
2017,5,4,12,15,936.5,131.0,5.35,24.0,1036.5,1021.66,761.25
2017,5,4,12,30,937.0,131.0,5.4,24.0,1040.0,1023.78,762.96
2017,5,4,12,45,938.5,129.0,5.5,24.5,1036.0,1021.25,760.51
2017,5,4,13,0,940.0,127.0,5.6,25.0,1032.0,1014.93,755.62
2017,5,4,13,15,937.0,126.5,5.6,25.0,1018.5,1001.99,747.21
2017,5,4,13,30,934.0,126.0,5.6,25.0,1005.0,985.34,736.39
2017,5,4,13,45,930.5,124.0,5.7,25.0,983.5,963.18,722.52
2017,5,4,14,0,927.0,122.0,5.8,25.0,962.0,937.46,706.19
2017,5,4,14,15,920.5,120.5,5.85,25.0,932.5,906.22,685.68
2017,5,4,14,30,914.0,119.0,5.9,25.0,903.0,871.85,662.91
2017,5,4,14,45,897.5,121.0,5.95,25.0,864.0,829.98,634.67
2017,5,4,15,0,881.0,123.0,6.0,25.0,825.0,786.07,604.74
2017,5,4,15,15,868.5,120.5,5.95,25.0,782.0,739.03,571.3
2017,5,4,15,30,856.0,118.0,5.9,25.0,739.0,693.19,536.98
2017,5,4,15,45,842.5,114.0,5.9,25.0,691.0,640.12,496.82
2017,5,4,16,0,829.0,110.0,5.9,25.0,643.0,585.95,454.86
2017,5,4,16,15,808.0,106.0,5.8,24.5,590.0,527.09,408.84
2017,5,4,16,30,787.0,102.0,5.7,24.0,537.0,468.5,361.65
2017,5,4,16,45,760.0,96.5,5.6,23.5,481.5,406.63,310.57
2017,5,4,17,0,733.0,91.0,5.5,23.0,426.0,344.61,258.03
2017,5,4,17,15,693.5,85.5,5.2,22.5,368.5,282.41,204.5
2017,5,4,17,30,654.0,80.0,4.9,22.0,311.0,223.96,153.95
2017,5,4,17,45,596.0,72.0,4.65,21.5,254.0,164.25,104.53
2017,5,4,18,0,538.0,64.0,4.4,21.0,197.0,111.26,64.33
2017,5,4,18,15,447.0,53.5,3.95,20.0,145.0,61.73,34.73
2017,5,4,18,30,356.0,43.0,3.5,19.0,93.0,34.62,23.99
2017,5,4,18,45,214.5,28.0,3.05,18.5,54.0,21.94,11.29
2017,5,4,19,0,73.0,13.0,2.6,18.0,15.0,11.82,0.0
2017,5,4,19,15,36.5,6.5,2.5,17.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,37.5,7.5,1.6,11.5,9.0,0.0,0.0
2017,5,5,6,0,75.0,15.0,1.7,12.0,18.0,13.64,0.0
2017,5,5,6,15,212.5,31.5,2.05,13.0,58.5,24.62,14.5
2017,5,5,6,30,350.0,48.0,2.4,14.0,99.0,38.86,28.38
2017,5,5,6,45,441.0,59.0,2.75,15.0,152.0,69.74,41.08
2017,5,5,7,0,532.0,70.0,3.1,16.0,205.0,119.91,72.8
2017,5,5,7,15,591.0,78.0,3.1,17.0,262.5,173.03,114.01
2017,5,5,7,30,650.0,86.0,3.1,18.0,320.0,232.98,163.97
2017,5,5,7,45,689.5,92.5,3.15,19.0,378.5,292.28,214.96
2017,5,5,8,0,729.0,99.0,3.2,20.0,437.0,355.31,268.34
2017,5,5,8,15,758.0,104.0,3.3,20.5,493.5,415.99,319.4
2017,5,5,8,30,787.0,109.0,3.4,21.0,550.0,479.6,371.22
2017,5,5,8,45,807.5,113.5,3.5,21.5,603.0,538.29,417.8
2017,5,5,9,0,828.0,118.0,3.6,22.0,656.0,597.16,463.07
2017,5,5,9,15,844.5,121.5,3.6,22.5,705.0,652.42,504.06
2017,5,5,9,30,861.0,125.0,3.6,23.0,754.0,706.83,543.18
2017,5,5,9,45,872.0,128.0,3.6,23.5,797.0,755.67,577.22
2017,5,5,10,0,883.0,131.0,3.6,24.0,840.0,797.76,604.9
2017,5,5,10,15,892.5,133.0,3.6,24.0,876.5,839.61,632.54
2017,5,5,10,30,902.0,135.0,3.6,24.0,913.0,878.91,658.2
2017,5,5,10,45,907.5,137.5,3.6,24.5,941.5,912.52,678.51
2017,5,5,11,0,913.0,140.0,3.6,25.0,970.0,942.96,696.54
2017,5,5,11,15,917.5,141.0,3.55,25.5,991.0,967.8,710.44
2017,5,5,11,30,922.0,142.0,3.5,26.0,1012.0,989.16,722.01
2017,5,5,11,45,926.0,141.5,3.45,26.5,1025.0,1005.12,730.04
2017,5,5,12,0,930.0,141.0,3.4,27.0,1038.0,1017.44,735.78
2017,5,5,12,15,930.5,141.0,3.35,27.0,1042.0,1023.23,738.85
2017,5,5,12,30,931.0,141.0,3.3,27.0,1046.0,1025.31,739.7
2017,5,5,12,45,930.0,141.0,3.3,27.5,1041.0,1022.27,736.33
2017,5,5,13,0,929.0,141.0,3.3,28.0,1036.0,1015.52,730.75
2017,5,5,13,15,926.0,140.0,3.25,28.0,1022.5,1002.28,722.22
2017,5,5,13,30,923.0,139.0,3.2,28.0,1009.0,985.38,711.48
2017,5,5,13,45,919.0,137.5,3.15,28.0,987.5,963.51,697.62
2017,5,5,14,0,915.0,136.0,3.1,28.0,966.0,938.15,681.57
2017,5,5,14,15,908.0,134.5,3.05,28.0,936.0,906.87,661.66
2017,5,5,14,30,901.0,133.0,3.0,28.0,906.0,872.52,639.72
2017,5,5,14,45,890.0,131.5,3.0,28.0,869.0,832.15,613.96
2017,5,5,15,0,879.0,130.0,3.0,28.0,832.0,789.39,586.38
2017,5,5,15,15,866.0,127.0,2.95,28.0,788.5,745.59,556.61
2017,5,5,15,30,853.0,124.0,2.9,28.0,745.0,695.41,521.15
2017,5,5,15,45,842.0,118.5,2.85,28.0,697.0,642.62,483.1
2017,5,5,16,0,831.0,113.0,2.8,28.0,649.0,588.5,443.07
2017,5,5,16,15,809.0,109.0,2.7,27.5,595.5,529.09,398.65
2017,5,5,16,30,787.0,105.0,2.6,27.0,542.0,470.05,353.05
2017,5,5,16,45,765.0,98.0,2.55,27.0,486.5,408.87,303.85
2017,5,5,17,0,743.0,91.0,2.5,27.0,431.0,346.95,252.7
2017,5,5,17,15,702.5,85.5,2.15,26.0,373.0,283.98,200.63
2017,5,5,17,30,662.0,80.0,1.8,25.0,315.0,224.87,151.23
2017,5,5,17,45,608.5,71.5,1.45,24.0,258.0,165.08,102.93
2017,5,5,18,0,555.0,63.0,1.1,23.0,201.0,111.45,63.05
2017,5,5,18,15,464.0,53.0,1.1,22.0,148.5,61.42,33.93
2017,5,5,18,30,373.0,43.0,1.1,21.0,96.0,34.56,23.78
2017,5,5,18,45,230.5,28.0,1.15,20.0,56.0,22.8,12.1
2017,5,5,19,0,88.0,13.0,1.2,19.0,16.0,11.82,0.0
2017,5,5,19,15,44.0,6.5,1.2,18.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,51.5,7.5,1.75,12.5,10.0,6.82,0.0
2017,5,6,6,0,103.0,15.0,1.9,13.0,20.0,11.83,0.0
2017,5,6,6,15,235.5,30.5,2.1,14.0,60.0,23.84,13.98
2017,5,6,6,30,368.0,46.0,2.3,15.0,100.0,36.91,26.6
2017,5,6,6,45,454.0,56.0,2.55,16.0,152.5,67.44,38.68
2017,5,6,7,0,540.0,66.0,2.8,17.0,205.0,116.92,69.68
2017,5,6,7,15,596.0,73.5,2.85,18.0,261.5,169.46,110.37
2017,5,6,7,30,652.0,81.0,2.9,19.0,318.0,228.43,159.48
2017,5,6,7,45,691.5,86.5,3.0,20.0,375.0,286.76,209.57
2017,5,6,8,0,731.0,92.0,3.1,21.0,432.0,348.81,262.08
2017,5,6,8,15,759.0,97.0,3.15,22.0,488.0,410.51,313.13
2017,5,6,8,30,787.0,102.0,3.2,23.0,544.0,472.11,362.39
2017,5,6,8,45,808.0,105.5,3.3,24.0,596.5,529.95,407.25
2017,5,6,9,0,829.0,109.0,3.4,25.0,649.0,588.02,450.66
2017,5,6,9,15,844.5,112.0,3.25,25.5,697.0,642.08,489.86
2017,5,6,9,30,860.0,115.0,3.1,26.0,745.0,692.36,525.05
2017,5,6,9,45,872.0,117.5,3.0,26.5,787.5,740.56,557.75
2017,5,6,10,0,884.0,120.0,2.9,27.0,830.0,786.9,586.96
2017,5,6,10,15,892.5,121.5,2.75,27.5,865.5,827.44,610.97
2017,5,6,10,30,901.0,123.0,2.6,28.0,901.0,865.39,632.75
2017,5,6,10,45,907.0,124.5,2.5,28.5,929.5,898.41,651.22
2017,5,6,11,0,913.0,126.0,2.4,29.0,958.0,928.31,667.4
2017,5,6,11,15,917.5,127.5,2.25,29.0,979.0,953.58,681.27
2017,5,6,11,30,922.0,129.0,2.1,29.0,1000.0,975.38,692.76
2017,5,6,11,45,931.5,124.5,2.0,29.5,1014.5,992.7,700.46
2017,5,6,12,0,941.0,120.0,1.9,30.0,1029.0,1006.48,705.93
2017,5,6,12,15,941.5,120.0,1.8,30.0,1032.5,1012.33,707.94
2017,5,6,12,30,942.0,120.0,1.7,30.0,1036.0,1014.42,707.77
2017,5,6,12,45,940.5,120.0,1.65,30.5,1031.5,1010.85,703.53
2017,5,6,13,0,939.0,120.0,1.6,31.0,1027.0,1003.54,697.18
2017,5,6,13,15,936.5,119.5,1.6,31.0,1013.5,991.08,689.95
2017,5,6,13,30,934.0,119.0,1.6,31.0,1000.0,974.91,680.59
2017,5,6,13,45,929.5,118.0,1.6,31.5,978.5,952.81,666.31
2017,5,6,14,0,925.0,117.0,1.6,32.0,957.0,927.23,650.0
2017,5,6,14,15,918.5,115.5,1.65,32.0,928.0,896.1,632.14
2017,5,6,14,30,912.0,114.0,1.7,32.0,899.0,861.87,612.17
2017,5,6,14,45,895.5,116.5,1.75,32.0,860.5,820.67,587.51
2017,5,6,15,0,879.0,119.0,1.8,32.0,822.0,777.45,561.23
2017,5,6,15,15,867.0,116.5,1.85,31.5,779.5,730.98,532.86
2017,5,6,15,30,855.0,114.0,1.9,31.0,737.0,685.39,503.1
2017,5,6,15,45,839.5,111.0,2.0,31.0,689.0,632.28,466.5
2017,5,6,16,0,824.0,108.0,2.1,31.0,641.0,578.26,428.02
2017,5,6,16,15,803.5,104.5,2.15,30.5,588.5,520.59,386.16
2017,5,6,16,30,783.0,101.0,2.2,30.0,536.0,463.14,342.83
2017,5,6,16,45,755.5,96.0,2.25,30.0,480.5,401.97,294.61
2017,5,6,17,0,728.0,91.0,2.3,30.0,425.0,340.65,244.87
2017,5,6,17,15,689.0,85.0,2.05,29.0,368.0,278.65,194.33
2017,5,6,17,30,650.0,79.0,1.8,28.0,311.0,220.36,146.27
2017,5,6,17,45,595.0,71.5,1.55,27.0,255.0,162.09,99.9
2017,5,6,18,0,540.0,64.0,1.3,26.0,199.0,110.15,61.93
2017,5,6,18,15,453.0,53.5,1.3,25.0,147.5,60.91,33.51
2017,5,6,18,30,366.0,43.0,1.3,24.0,96.0,34.44,23.37
2017,5,6,18,45,231.5,28.5,1.35,23.0,56.5,23.18,12.39
2017,5,6,19,0,97.0,14.0,1.4,22.0,17.0,12.73,0.0
2017,5,6,19,15,48.5,7.0,1.45,21.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.0,8.5,2.2,14.5,11.0,7.73,0.0
2017,5,7,6,0,118.0,17.0,2.4,15.0,22.0,13.42,0.0
2017,5,7,6,15,251.0,31.5,2.4,15.5,63.0,25.65,15.51
2017,5,7,6,30,384.0,46.0,2.4,16.0,104.0,36.82,26.45
2017,5,7,6,45,472.5,55.5,2.45,16.5,157.5,67.64,38.31
2017,5,7,7,0,561.0,65.0,2.5,17.0,211.0,118.04,69.72
2017,5,7,7,15,616.0,72.5,2.8,18.0,267.5,171.62,111.26
2017,5,7,7,30,671.0,80.0,3.1,19.0,324.0,231.48,161.26
2017,5,7,7,45,711.0,84.5,3.4,20.5,382.0,290.08,211.39
2017,5,7,8,0,751.0,89.0,3.7,22.0,440.0,354.19,265.27
2017,5,7,8,15,778.0,93.5,3.8,22.5,496.0,414.25,315.83
2017,5,7,8,30,805.0,98.0,3.9,23.0,552.0,475.84,366.11
2017,5,7,8,45,825.0,101.5,4.0,24.0,604.5,534.0,411.52
2017,5,7,9,0,845.0,105.0,4.1,25.0,657.0,592.24,455.36
2017,5,7,9,15,859.5,108.0,4.1,25.5,705.0,646.34,495.39
2017,5,7,9,30,874.0,111.0,4.1,26.0,753.0,696.75,531.64
2017,5,7,9,45,884.5,113.5,4.1,26.5,795.0,744.39,564.87
2017,5,7,10,0,895.0,116.0,4.1,27.0,837.0,790.03,594.49
2017,5,7,10,15,903.5,118.0,4.05,27.5,873.0,831.36,620.27
2017,5,7,10,30,912.0,120.0,4.0,28.0,909.0,870.07,643.92
2017,5,7,10,45,917.0,122.0,4.0,28.5,937.0,902.97,663.62
2017,5,7,11,0,922.0,124.0,4.0,29.0,965.0,932.66,681.06
2017,5,7,11,15,925.5,124.5,4.0,29.0,985.0,956.25,695.77
2017,5,7,11,30,929.0,125.0,4.0,29.0,1005.0,976.3,708.23
2017,5,7,11,45,919.5,133.5,4.05,29.5,1013.5,988.07,714.23
2017,5,7,12,0,910.0,142.0,4.1,30.0,1022.0,995.8,717.73
2017,5,7,12,15,910.0,142.0,4.1,30.0,1025.5,1000.93,720.83
2017,5,7,12,30,910.0,142.0,4.1,30.0,1029.0,1002.45,721.73
2017,5,7,12,45,907.5,142.5,4.1,30.5,1023.5,998.48,717.76
2017,5,7,13,0,905.0,143.0,4.1,31.0,1018.0,990.93,711.65
2017,5,7,13,15,901.5,142.5,4.1,31.0,1004.0,977.97,703.61
2017,5,7,13,30,898.0,142.0,4.1,31.0,990.0,961.48,693.38
2017,5,7,13,45,892.0,141.0,4.2,31.0,968.0,938.8,679.72
2017,5,7,14,0,886.0,140.0,4.3,31.0,946.0,912.84,663.88
2017,5,7,14,15,878.5,138.5,4.3,31.0,916.5,881.98,644.27
2017,5,7,14,30,871.0,137.0,4.3,31.0,887.0,848.21,622.66
2017,5,7,14,45,858.5,136.0,4.3,31.0,850.0,808.25,596.74
2017,5,7,15,0,846.0,135.0,4.3,31.0,813.0,770.94,572.47
2017,5,7,15,15,760.0,164.5,4.3,30.5,749.5,704.91,526.37
2017,5,7,15,30,674.0,194.0,4.3,30.0,686.0,641.2,481.0
2017,5,7,15,45,678.5,175.0,4.35,30.0,642.0,593.03,446.55
2017,5,7,16,0,683.0,156.0,4.4,30.0,598.0,542.51,409.31
2017,5,7,16,15,729.0,124.5,4.4,29.5,562.0,499.25,377.02
2017,5,7,16,30,775.0,93.0,4.4,29.0,526.0,450.59,338.89
2017,5,7,16,45,750.5,86.5,4.4,29.0,470.0,389.8,289.49
2017,5,7,17,0,726.0,80.0,4.4,29.0,414.0,330.38,239.91
2017,5,7,17,15,660.5,85.5,4.1,28.0,359.0,270.02,190.42
2017,5,7,17,30,595.0,91.0,3.8,27.0,304.0,217.99,147.71
2017,5,7,17,45,536.0,82.0,3.55,26.5,249.0,161.13,102.22
2017,5,7,18,0,477.0,73.0,3.3,26.0,194.0,111.2,65.56
2017,5,7,18,15,393.0,60.5,3.15,25.0,143.5,62.7,36.53
2017,5,7,18,30,309.0,48.0,3.0,24.0,93.0,36.98,25.52
2017,5,7,18,45,154.5,32.5,2.85,23.5,55.0,25.33,14.19
2017,5,7,19,0,0.0,17.0,2.7,23.0,17.0,15.46,0.0
2017,5,7,19,15,0.0,8.5,2.9,22.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,8.5,2.95,16.5,8.5,7.73,0.0
2017,5,8,6,0,0.0,17.0,3.0,17.0,17.0,14.81,0.0
2017,5,8,6,15,98.5,38.5,3.15,17.5,54.0,30.6,19.56
2017,5,8,6,30,197.0,60.0,3.3,18.0,91.0,46.85,34.88
2017,5,8,6,45,272.0,78.5,3.5,18.5,139.0,75.2,49.83
2017,5,8,7,0,347.0,97.0,3.7,19.0,187.0,119.39,79.44
2017,5,8,7,15,403.0,110.5,3.9,19.5,239.5,165.39,114.68
2017,5,8,7,30,459.0,124.0,4.1,20.0,292.0,217.94,157.48
2017,5,8,7,45,461.5,137.5,4.3,20.5,330.5,261.07,195.25
2017,5,8,8,0,464.0,151.0,4.5,21.0,369.0,303.89,232.3
2017,5,8,8,15,387.0,192.0,4.55,21.5,389.0,334.67,259.57
2017,5,8,8,30,310.0,233.0,4.6,22.0,409.0,359.12,279.93
2017,5,8,8,45,241.0,268.0,4.7,22.5,412.5,373.7,291.19
2017,5,8,9,0,172.0,303.0,4.8,23.0,416.0,376.09,292.07
2017,5,8,9,15,200.0,325.0,4.8,23.5,465.5,423.82,327.83
2017,5,8,9,30,228.0,347.0,4.8,24.0,515.0,473.74,364.54
2017,5,8,9,45,208.5,371.0,4.85,24.5,531.5,493.73,377.79
2017,5,8,10,0,189.0,395.0,4.9,25.0,548.0,511.54,389.26
2017,5,8,10,15,108.0,365.5,4.9,25.0,454.0,429.24,326.55
2017,5,8,10,30,27.0,336.0,4.9,25.0,360.0,332.22,251.88
2017,5,8,10,45,69.5,396.5,4.95,25.5,460.0,426.81,322.78
2017,5,8,11,0,112.0,457.0,5.0,26.0,560.0,524.1,393.48
2017,5,8,11,15,163.0,470.5,5.0,26.0,623.5,595.03,445.14
2017,5,8,11,30,214.0,484.0,5.0,26.0,687.0,658.6,491.03
2017,5,8,11,45,156.0,485.0,5.05,26.5,634.0,609.82,453.6
2017,5,8,12,0,98.0,486.0,5.1,27.0,581.0,548.93,407.81
2017,5,8,12,15,107.5,492.0,5.1,27.0,596.5,564.6,419.4
2017,5,8,12,30,117.0,498.0,5.1,27.0,612.0,589.55,437.24
2017,5,8,12,45,181.5,494.5,5.1,27.5,670.5,646.51,478.51
2017,5,8,13,0,246.0,491.0,5.1,28.0,729.0,701.81,517.84
2017,5,8,13,15,189.0,486.5,5.05,28.0,668.5,641.31,473.82
2017,5,8,13,30,132.0,482.0,5.0,28.0,608.0,581.26,430.15
2017,5,8,13,45,148.5,472.5,5.0,28.0,610.5,583.21,432.59
2017,5,8,14,0,165.0,463.0,5.0,28.0,613.0,583.77,433.82
2017,5,8,14,15,161.5,447.0,4.95,28.0,590.5,559.81,417.01
2017,5,8,14,30,158.0,431.0,4.9,28.0,568.0,535.4,399.9
2017,5,8,14,45,142.0,410.5,4.9,28.0,530.0,496.69,372.22
2017,5,8,15,0,126.0,390.0,4.9,28.0,492.0,458.65,344.85
2017,5,8,15,15,95.5,358.0,4.85,27.5,433.0,394.56,298.34
2017,5,8,15,30,65.0,326.0,4.8,27.0,374.0,339.62,257.96
2017,5,8,15,45,61.0,302.0,4.8,27.0,344.5,310.99,236.93
2017,5,8,16,0,57.0,278.0,4.8,27.0,315.0,282.73,215.92
2017,5,8,16,15,28.5,162.5,4.7,26.5,181.0,160.63,122.19
2017,5,8,16,30,0.0,47.0,4.6,26.0,47.0,41.53,27.95
2017,5,8,16,45,33.0,118.0,4.55,26.0,133.5,118.69,89.83
2017,5,8,17,0,66.0,189.0,4.5,26.0,220.0,188.88,144.91
2017,5,8,17,15,53.5,166.5,4.3,25.5,189.5,160.41,122.68
2017,5,8,17,30,41.0,144.0,4.1,25.0,159.0,133.53,101.73
2017,5,8,17,45,30.5,119.0,3.9,25.0,129.0,106.66,80.41
2017,5,8,18,0,20.0,94.0,3.7,25.0,99.0,82.15,60.92
2017,5,8,18,15,10.0,69.5,3.5,24.5,72.0,59.34,42.68
2017,5,8,18,30,0.0,45.0,3.3,24.0,45.0,38.63,26.94
2017,5,8,18,45,0.0,25.5,3.1,23.5,25.5,22.38,12.02
2017,5,8,19,0,0.0,6.0,2.9,23.0,6.0,5.46,0.0
2017,5,8,19,15,0.0,3.0,2.95,22.5,3.0,2.73,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,9.5,5.5,3.15,18.0,6.0,5.0,0.0
2017,5,9,6,0,19.0,11.0,3.2,18.0,12.0,9.74,0.0
2017,5,9,6,15,70.0,35.5,3.3,18.5,45.5,29.32,18.55
2017,5,9,6,30,121.0,60.0,3.4,19.0,79.0,46.66,34.61
2017,5,9,6,45,168.5,85.5,3.5,19.5,123.5,76.16,53.29
2017,5,9,7,0,216.0,111.0,3.6,20.0,168.0,115.86,81.77
2017,5,9,7,15,108.0,101.0,3.75,20.5,129.5,106.26,78.27
2017,5,9,7,30,0.0,91.0,3.9,21.0,91.0,79.99,60.95
2017,5,9,7,45,0.0,103.0,4.05,21.5,103.0,90.7,69.43
2017,5,9,8,0,0.0,115.0,4.2,22.0,115.0,101.42,77.76
2017,5,9,8,15,0.0,130.5,4.25,22.5,130.5,115.25,88.47
2017,5,9,8,30,0.0,146.0,4.3,23.0,146.0,129.14,99.08
2017,5,9,8,45,2.0,164.0,4.4,23.5,165.0,146.34,112.21
2017,5,9,9,0,4.0,182.0,4.5,24.0,184.0,163.82,125.44
2017,5,9,9,15,6.0,194.5,4.5,24.5,199.0,176.67,134.9
2017,5,9,9,30,8.0,207.0,4.5,25.0,214.0,189.72,144.47
2017,5,9,9,45,4.5,176.5,4.55,25.5,180.5,160.45,121.12
2017,5,9,10,0,1.0,146.0,4.6,26.0,147.0,130.82,97.57
2017,5,9,10,15,3.5,160.0,4.6,26.0,163.0,145.5,108.9
2017,5,9,10,30,6.0,174.0,4.6,26.0,179.0,160.38,120.31
2017,5,9,10,45,8.5,199.5,4.65,26.5,207.0,185.85,139.52
2017,5,9,11,0,11.0,225.0,4.7,27.0,235.0,211.53,158.69
2017,5,9,11,15,12.0,229.0,4.75,27.0,240.5,216.48,162.32
2017,5,9,11,30,13.0,233.0,4.8,27.0,246.0,221.42,165.99
2017,5,9,11,45,21.5,314.0,4.85,27.5,335.5,312.0,233.62
2017,5,9,12,0,30.0,395.0,4.9,28.0,425.0,397.47,295.8
2017,5,9,12,15,28.5,389.0,5.0,28.0,417.0,390.78,290.71
2017,5,9,12,30,27.0,383.0,5.1,28.0,409.0,383.77,285.65
2017,5,9,12,45,17.0,277.5,5.2,28.0,294.0,266.59,199.03
2017,5,9,13,0,7.0,172.0,5.3,28.0,179.0,160.93,119.19
2017,5,9,13,15,18.5,277.0,5.35,28.0,295.0,274.22,205.38
2017,5,9,13,30,30.0,382.0,5.4,28.0,411.0,383.22,286.31
2017,5,9,13,45,17.5,272.0,5.5,28.0,289.0,260.47,194.99
2017,5,9,14,0,5.0,162.0,5.6,28.0,167.0,149.25,110.54
2017,5,9,14,15,5.5,168.5,5.6,28.0,174.0,155.27,115.41
2017,5,9,14,30,6.0,175.0,5.6,28.0,181.0,161.23,120.15
2017,5,9,14,45,12.0,226.0,5.7,28.0,236.0,211.52,159.01
2017,5,9,15,0,18.0,277.0,5.8,28.0,291.0,261.34,197.24
2017,5,9,15,15,14.5,251.5,5.8,27.5,263.0,234.78,177.63
2017,5,9,15,30,11.0,226.0,5.8,27.0,235.0,208.6,158.21
2017,5,9,15,45,24.5,244.0,5.85,27.0,261.0,232.06,176.94
2017,5,9,16,0,38.0,262.0,5.9,27.0,287.0,257.37,196.95
2017,5,9,16,15,70.0,254.0,5.85,26.5,295.5,263.29,202.46
2017,5,9,16,30,102.0,246.0,5.8,26.0,304.0,265.51,204.73
2017,5,9,16,45,51.0,182.0,5.8,26.0,211.0,181.96,139.72
2017,5,9,17,0,0.0,118.0,5.8,26.0,118.0,103.98,78.61
2017,5,9,17,15,0.0,101.5,5.65,25.5,101.5,89.34,67.28
2017,5,9,17,30,0.0,85.0,5.5,25.0,85.0,74.8,55.78
2017,5,9,17,45,100.0,97.5,5.35,25.0,123.0,100.69,72.73
2017,5,9,18,0,200.0,110.0,5.2,25.0,161.0,110.63,76.81
2017,5,9,18,15,148.0,83.5,5.0,24.5,116.5,72.45,50.28
2017,5,9,18,30,96.0,57.0,4.8,24.0,72.0,45.64,32.86
2017,5,9,18,45,48.0,32.5,4.6,23.5,40.0,26.95,15.77
2017,5,9,19,0,0.0,8.0,4.4,23.0,8.0,7.03,0.0
2017,5,9,19,15,0.0,4.0,4.4,22.5,4.0,3.64,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,3.5,20.0,2.0,1.82,0.0
2017,5,10,6,0,0.0,4.0,3.6,20.0,4.0,3.5,0.0
2017,5,10,6,15,0.0,15.5,3.7,20.0,15.5,13.63,5.6
2017,5,10,6,30,0.0,27.0,3.8,20.0,27.0,23.78,14.85
2017,5,10,6,45,0.0,41.5,3.95,20.5,41.5,36.61,24.92
2017,5,10,7,0,0.0,56.0,4.1,21.0,56.0,49.46,35.74
2017,5,10,7,15,0.0,72.0,4.35,21.5,72.0,63.39,47.25
2017,5,10,7,30,0.0,88.0,4.6,22.0,88.0,77.43,58.62
2017,5,10,7,45,0.0,105.0,4.9,22.5,105.0,92.42,70.57
2017,5,10,8,0,0.0,122.0,5.2,23.0,122.0,107.5,82.41
2017,5,10,8,15,0.0,109.5,5.35,23.5,109.5,96.83,73.3
2017,5,10,8,30,0.0,97.0,5.5,24.0,97.0,85.93,64.12
2017,5,10,8,45,3.0,143.5,5.65,25.0,145.5,128.7,97.74
2017,5,10,9,0,6.0,190.0,5.8,26.0,194.0,172.03,131.09
2017,5,10,9,15,14.0,231.5,5.8,26.0,242.0,214.59,163.9
2017,5,10,9,30,22.0,273.0,5.8,26.0,290.0,258.15,197.15
2017,5,10,9,45,16.5,255.0,5.85,26.5,268.0,239.43,181.9
2017,5,10,10,0,11.0,237.0,5.9,27.0,246.0,220.06,166.31
2017,5,10,10,15,5.5,186.5,5.85,27.0,191.5,170.87,128.16
2017,5,10,10,30,0.0,136.0,5.8,27.0,137.0,121.31,89.52
2017,5,10,10,45,1.0,139.5,5.8,27.5,141.5,125.4,92.45
2017,5,10,11,0,2.0,143.0,5.8,28.0,146.0,129.54,95.39
2017,5,10,11,15,10.0,229.5,5.75,28.0,239.5,215.09,160.92
2017,5,10,11,30,18.0,316.0,5.7,28.0,333.0,301.75,226.01
2017,5,10,11,45,44.0,392.0,5.7,28.5,435.0,406.48,303.29
2017,5,10,12,0,70.0,468.0,5.7,29.0,537.0,504.3,373.63
2017,5,10,12,15,117.0,487.0,5.65,29.0,601.5,577.17,426.55
2017,5,10,12,30,164.0,506.0,5.6,29.0,666.0,639.86,471.69
2017,5,10,12,45,145.0,501.0,5.6,29.5,642.5,616.64,453.72
2017,5,10,13,0,126.0,496.0,5.6,30.0,619.0,592.65,435.56
2017,5,10,13,15,133.5,490.5,5.55,30.0,619.0,592.15,435.6
2017,5,10,13,30,141.0,485.0,5.5,30.0,619.0,590.68,434.92
2017,5,10,13,45,207.0,467.0,5.5,30.0,659.0,628.42,463.78
2017,5,10,14,0,273.0,449.0,5.5,30.0,699.0,670.45,495.16
2017,5,10,14,15,251.5,438.0,5.5,30.0,662.5,633.02,468.64
2017,5,10,14,30,230.0,427.0,5.5,30.0,626.0,588.49,437.29
2017,5,10,14,45,252.0,404.0,5.55,30.0,613.5,581.55,433.58
2017,5,10,15,0,274.0,381.0,5.6,30.0,601.0,564.95,422.79
2017,5,10,15,15,360.0,331.0,5.6,29.5,604.5,565.74,426.47
2017,5,10,15,30,446.0,281.0,5.6,29.0,608.0,564.2,427.79
2017,5,10,15,45,495.5,243.0,5.65,29.0,584.0,536.8,408.34
2017,5,10,16,0,545.0,205.0,5.7,29.0,560.0,503.3,383.58
2017,5,10,16,15,498.0,208.5,5.7,28.5,512.5,451.9,344.43
2017,5,10,16,30,451.0,212.0,5.7,28.0,465.0,403.89,307.24
2017,5,10,16,45,375.0,197.0,5.75,28.0,393.5,329.11,249.04
2017,5,10,17,0,299.0,182.0,5.8,28.0,322.0,265.85,199.5
2017,5,10,17,15,252.0,170.0,5.7,27.5,277.5,221.71,164.67
2017,5,10,17,30,205.0,158.0,5.6,27.0,233.0,181.73,133.43
2017,5,10,17,45,169.0,134.5,5.5,26.5,189.5,140.99,101.75
2017,5,10,18,0,133.0,111.0,5.4,26.0,146.0,104.76,74.46
2017,5,10,18,15,94.5,85.0,5.2,25.5,107.0,71.42,50.48
2017,5,10,18,30,56.0,59.0,5.0,25.0,68.0,46.94,33.83
2017,5,10,18,45,28.0,34.0,4.8,24.5,38.5,28.71,17.22
2017,5,10,19,0,0.0,9.0,4.6,24.0,9.0,7.91,0.0
2017,5,10,19,15,0.0,4.5,4.5,23.5,4.5,4.09,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,10.5,7.5,0.7,20.5,8.0,6.82,0.0
2017,5,11,6,0,21.0,15.0,0.7,21.0,16.0,13.01,0.0
2017,5,11,6,15,78.0,40.5,0.7,21.5,52.0,32.97,21.56
2017,5,11,6,30,135.0,66.0,0.7,22.0,88.0,50.94,37.9
2017,5,11,6,45,67.5,52.5,0.75,22.5,63.5,47.81,32.15
2017,5,11,7,0,0.0,39.0,0.8,23.0,39.0,34.37,22.98
2017,5,11,7,15,0.0,50.0,0.75,23.0,50.0,44.12,31.08
2017,5,11,7,30,0.0,61.0,0.7,23.0,61.0,53.89,39.04
2017,5,11,7,45,0.0,87.5,0.7,23.5,87.5,77.27,57.86
2017,5,11,8,0,0.0,114.0,0.7,24.0,114.0,100.54,76.16
2017,5,11,8,15,0.0,135.0,0.75,24.0,135.0,119.15,90.62
2017,5,11,8,30,0.0,156.0,0.8,24.0,156.0,137.89,105.0
2017,5,11,8,45,2.0,168.5,0.85,24.0,170.0,150.25,114.28
2017,5,11,9,0,4.0,181.0,0.9,24.0,184.0,162.86,123.73
2017,5,11,9,15,2.0,163.5,1.05,24.5,165.0,146.49,110.49
2017,5,11,9,30,0.0,146.0,1.2,25.0,146.0,129.81,97.11
2017,5,11,9,45,0.0,117.5,1.35,25.5,117.5,104.47,77.07
2017,5,11,10,0,0.0,89.0,1.5,26.0,89.0,79.11,57.01
2017,5,11,10,15,2.0,122.5,1.6,26.5,124.5,110.67,81.43
2017,5,11,10,30,4.0,156.0,1.7,27.0,160.0,142.51,105.63
2017,5,11,10,45,4.5,158.0,1.85,27.5,162.5,144.97,107.14
2017,5,11,11,0,5.0,160.0,2.0,28.0,165.0,147.44,108.73
2017,5,11,11,15,5.5,164.5,2.1,28.0,170.5,152.18,112.26
2017,5,11,11,30,6.0,169.0,2.2,28.0,176.0,156.91,115.8
2017,5,11,11,45,10.5,222.0,2.3,28.5,233.0,209.32,155.05
2017,5,11,12,0,15.0,275.0,2.4,29.0,290.0,262.09,193.78
2017,5,11,12,15,8.0,205.5,2.4,29.0,214.0,192.33,141.67
2017,5,11,12,30,1.0,136.0,2.4,29.0,138.0,122.83,89.15
2017,5,11,12,45,6.0,172.0,2.4,29.5,178.5,160.04,117.42
2017,5,11,13,0,11.0,208.0,2.4,30.0,219.0,197.24,145.15
2017,5,11,13,15,5.5,158.0,2.3,30.0,163.5,146.67,107.02
2017,5,11,13,30,0.0,108.0,2.2,30.0,108.0,96.49,68.87
2017,5,11,13,45,7.0,188.0,2.15,30.5,195.0,174.7,128.18
2017,5,11,14,0,14.0,268.0,2.1,31.0,282.0,252.98,185.92
2017,5,11,14,15,54.0,344.0,2.0,30.5,391.5,362.79,266.87
2017,5,11,14,30,94.0,420.0,1.9,30.0,501.0,463.81,339.29
2017,5,11,14,45,167.5,404.0,1.85,30.0,541.5,508.4,371.88
2017,5,11,15,0,241.0,388.0,1.8,30.0,582.0,539.79,395.11
2017,5,11,15,15,160.5,362.0,1.75,29.5,489.0,448.15,330.39
2017,5,11,15,30,80.0,336.0,1.7,29.0,396.0,357.5,265.49
2017,5,11,15,45,181.0,312.0,1.65,29.0,434.0,396.84,296.17
2017,5,11,16,0,282.0,288.0,1.6,29.0,472.0,425.11,317.11
2017,5,11,16,15,262.0,272.0,1.5,28.5,432.0,383.49,286.68
2017,5,11,16,30,242.0,256.0,1.4,28.0,392.0,340.15,254.87
2017,5,11,16,45,357.5,202.0,1.35,28.0,381.0,325.87,242.5
2017,5,11,17,0,473.0,148.0,1.3,28.0,370.0,297.53,217.15
2017,5,11,17,15,407.0,146.0,1.15,27.5,319.5,246.28,176.96
2017,5,11,17,30,341.0,144.0,1.0,27.0,269.0,200.92,141.88
2017,5,11,17,45,308.5,124.0,0.9,27.0,222.5,155.04,105.89
2017,5,11,18,0,276.0,104.0,0.8,27.0,176.0,113.04,74.63
2017,5,11,18,15,209.5,83.0,0.7,26.5,130.0,73.07,49.01
2017,5,11,18,30,143.0,62.0,0.6,26.0,84.0,48.09,34.67
2017,5,11,18,45,85.0,38.0,0.55,25.5,50.0,30.21,18.51
2017,5,11,19,0,27.0,14.0,0.5,25.0,16.0,12.14,0.0
2017,5,11,19,15,13.5,7.0,0.5,25.0,8.0,6.37,0.0
2017,5,11,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,68.5,10.0,3.5,15.5,14.0,9.1,0.0
2017,5,12,6,0,137.0,20.0,3.7,16.0,28.0,15.75,0.0
2017,5,12,6,15,259.0,34.5,4.05,16.5,69.5,26.86,16.96
2017,5,12,6,30,381.0,49.0,4.4,17.0,111.0,38.96,28.31
2017,5,12,6,45,462.5,58.5,4.75,17.5,163.0,68.43,39.47
2017,5,12,7,0,544.0,68.0,5.1,18.0,215.0,117.02,69.57
2017,5,12,7,15,597.0,75.5,5.15,18.5,271.0,168.8,109.73
2017,5,12,7,30,650.0,83.0,5.2,19.0,327.0,226.57,158.32
2017,5,12,7,45,689.0,88.5,5.3,19.5,383.5,284.1,208.52
2017,5,12,8,0,728.0,94.0,5.4,20.0,440.0,345.25,261.51
2017,5,12,8,15,755.0,98.5,5.35,20.5,495.0,405.51,312.93
2017,5,12,8,30,782.0,103.0,5.3,21.0,550.0,465.36,362.65
2017,5,12,8,45,803.0,106.0,5.3,22.0,602.0,521.9,407.67
2017,5,12,9,0,824.0,109.0,5.3,23.0,654.0,578.66,451.27
2017,5,12,9,15,838.5,112.0,5.25,23.5,701.0,631.33,491.13
2017,5,12,9,30,853.0,115.0,5.2,24.0,748.0,680.44,527.26
2017,5,12,9,45,864.0,118.0,5.2,24.5,789.5,727.61,561.1
2017,5,12,10,0,875.0,121.0,5.2,25.0,831.0,772.87,591.89
2017,5,12,10,15,883.5,122.5,5.2,25.5,866.0,812.65,617.64
2017,5,12,10,30,892.0,124.0,5.2,26.0,901.0,849.88,641.32
2017,5,12,10,45,897.5,125.5,5.2,26.5,928.5,881.83,661.12
2017,5,12,11,0,903.0,127.0,5.2,27.0,956.0,910.69,678.66
2017,5,12,11,15,907.0,128.0,5.2,27.0,976.5,934.5,694.08
2017,5,12,11,30,911.0,129.0,5.2,27.0,997.0,954.9,707.24
2017,5,12,11,45,918.0,126.5,5.2,27.5,1010.0,971.33,716.34
2017,5,12,12,0,925.0,124.0,5.2,28.0,1023.0,984.27,723.15
2017,5,12,12,15,925.5,124.5,5.2,28.5,1027.0,990.32,725.46
2017,5,12,12,30,926.0,125.0,5.2,29.0,1031.0,992.74,725.5
2017,5,12,12,45,924.5,125.0,5.2,29.5,1026.5,989.22,721.72
2017,5,12,13,0,923.0,125.0,5.2,30.0,1022.0,982.07,715.71
2017,5,12,13,15,921.0,124.5,5.2,30.0,1009.0,970.36,708.29
2017,5,12,13,30,919.0,124.0,5.2,30.0,996.0,955.02,698.56
2017,5,12,13,45,914.0,123.5,5.25,30.0,975.0,933.43,685.06
2017,5,12,14,0,909.0,123.0,5.3,30.0,954.0,908.45,669.31
2017,5,12,14,15,903.0,121.5,5.25,30.0,925.5,878.45,649.55
2017,5,12,14,30,897.0,120.0,5.2,30.0,897.0,845.38,627.69
2017,5,12,14,45,890.0,117.5,5.2,30.0,862.0,807.7,602.85
2017,5,12,15,0,883.0,115.0,5.2,30.0,827.0,767.39,576.01
2017,5,12,15,15,872.0,112.5,5.15,29.5,785.5,721.86,545.32
2017,5,12,15,30,861.0,110.0,5.1,29.0,744.0,674.44,511.73
2017,5,12,15,45,846.0,107.5,5.05,29.0,696.5,624.55,474.41
2017,5,12,16,0,831.0,105.0,5.0,29.0,649.0,571.49,433.93
2017,5,12,16,15,811.0,101.5,4.85,28.5,597.0,514.26,389.9
2017,5,12,16,30,791.0,98.0,4.7,28.0,545.0,457.2,344.68
2017,5,12,16,45,763.5,94.0,4.6,28.0,490.0,397.14,295.42
2017,5,12,17,0,736.0,90.0,4.5,28.0,435.0,338.72,246.33
2017,5,12,17,15,699.0,84.5,4.05,27.5,378.5,275.93,193.66
2017,5,12,17,30,662.0,79.0,3.6,27.0,322.0,218.55,145.25
2017,5,12,17,45,607.0,72.0,3.2,26.5,266.0,160.66,98.69
2017,5,12,18,0,552.0,65.0,2.8,26.0,210.0,109.01,61.01
2017,5,12,18,15,468.5,55.5,2.5,24.5,158.0,60.69,33.99
2017,5,12,18,30,385.0,46.0,2.2,23.0,106.0,36.63,25.5
2017,5,12,18,45,254.0,32.0,1.9,22.0,65.0,25.93,15.46
2017,5,12,19,0,123.0,18.0,1.6,21.0,24.0,14.19,0.0
2017,5,12,19,15,61.5,9.0,1.6,20.5,12.0,8.19,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,70.0,10.5,1.1,15.5,14.5,9.55,0.0
2017,5,13,6,0,140.0,21.0,1.2,16.0,29.0,16.53,1.28
2017,5,13,6,15,264.5,35.5,1.3,16.5,71.5,27.63,17.73
2017,5,13,6,30,389.0,50.0,1.4,17.0,114.0,39.79,29.1
