Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,6,45,469.0,60.0,1.5,18.0,166.5,69.74,40.39
2017,5,13,7,0,549.0,70.0,1.6,19.0,219.0,118.92,70.5
2017,5,13,7,15,602.0,77.5,1.6,19.5,275.5,170.94,110.21
2017,5,13,7,30,655.0,85.0,1.6,20.0,332.0,228.93,158.02
2017,5,13,7,45,693.0,90.5,1.6,21.0,388.5,286.4,206.52
2017,5,13,8,0,731.0,96.0,1.6,22.0,445.0,347.36,257.12
2017,5,13,8,15,758.5,100.5,1.6,22.5,500.5,407.95,306.76
2017,5,13,8,30,786.0,105.0,1.6,23.0,556.0,468.14,354.51
2017,5,13,8,45,806.5,108.5,1.65,24.0,608.0,525.04,397.68
2017,5,13,9,0,827.0,112.0,1.7,25.0,660.0,582.1,439.33
2017,5,13,9,15,842.0,115.0,1.75,25.5,707.5,635.16,477.54
2017,5,13,9,30,857.0,118.0,1.8,26.0,755.0,687.22,513.9
2017,5,13,9,45,869.0,120.0,1.9,26.5,797.0,731.65,544.5
2017,5,13,10,0,881.0,122.0,2.0,27.0,839.0,776.86,574.13
2017,5,13,10,15,890.0,124.0,2.0,27.5,874.5,817.64,598.8
2017,5,13,10,30,899.0,126.0,2.0,28.0,910.0,855.89,621.48
2017,5,13,10,45,906.0,127.0,2.05,28.5,938.5,888.79,640.89
2017,5,13,11,0,913.0,128.0,2.1,29.0,967.0,918.65,658.25
2017,5,13,11,15,917.0,129.0,2.1,29.0,987.5,942.63,672.64
2017,5,13,11,30,921.0,130.0,2.1,29.0,1008.0,963.16,684.91
2017,5,13,11,45,927.0,128.5,2.1,29.5,1021.5,979.7,693.34
2017,5,13,12,0,933.0,127.0,2.1,30.0,1035.0,992.68,699.61
2017,5,13,12,15,934.0,127.0,2.05,30.0,1038.5,998.77,702.54
2017,5,13,12,30,935.0,127.0,2.0,30.0,1042.0,1001.2,703.36
2017,5,13,12,45,935.0,126.0,2.0,30.5,1038.0,998.15,700.1
2017,5,13,13,0,935.0,125.0,2.0,31.0,1034.0,991.43,694.74
2017,5,13,13,15,932.5,124.5,2.0,31.0,1021.0,979.16,687.49
2017,5,13,13,30,930.0,124.0,2.0,31.0,1008.0,963.23,678.1
2017,5,13,13,45,926.5,122.0,2.0,31.5,987.0,941.41,663.77
2017,5,13,14,0,923.0,120.0,2.0,32.0,966.0,916.09,647.35
2017,5,13,14,15,917.0,118.5,2.0,32.0,937.0,885.75,629.09
2017,5,13,14,30,911.0,117.0,2.0,32.0,908.0,852.31,608.79
2017,5,13,14,45,893.5,120.0,2.05,32.0,869.5,811.26,583.83
2017,5,13,15,0,876.0,123.0,2.1,32.0,831.0,768.27,557.3
2017,5,13,15,15,864.0,120.5,2.1,31.5,788.5,722.39,528.05
2017,5,13,15,30,852.0,118.0,2.1,31.0,746.0,677.23,497.92
2017,5,13,15,45,838.0,114.5,2.15,31.0,699.0,625.22,461.49
2017,5,13,16,0,824.0,111.0,2.2,31.0,652.0,572.19,423.21
2017,5,13,16,15,804.0,107.0,2.25,30.5,599.5,514.89,381.41
2017,5,13,16,30,784.0,103.0,2.3,30.0,547.0,457.78,338.15
2017,5,13,16,45,758.0,98.0,2.4,30.0,492.5,397.83,290.75
2017,5,13,17,0,732.0,93.0,2.5,30.0,438.0,337.33,241.56
2017,5,13,17,15,694.5,87.5,2.3,29.0,381.0,276.68,192.05
2017,5,13,17,30,657.0,82.0,2.1,28.0,324.0,219.51,144.95
2017,5,13,17,45,604.5,74.5,1.9,27.0,268.0,161.95,99.32
2017,5,13,18,0,552.0,67.0,1.7,26.0,212.0,110.34,62.03
2017,5,13,18,15,470.5,57.0,1.65,25.0,160.0,61.75,34.83
2017,5,13,18,30,389.0,47.0,1.6,24.0,108.0,37.45,26.1
2017,5,13,18,45,262.0,32.5,1.6,23.0,66.5,26.32,15.79
2017,5,13,19,0,135.0,18.0,1.6,22.0,25.0,14.19,0.0
2017,5,13,19,15,67.5,9.0,1.7,21.5,12.5,8.19,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,62.0,11.0,1.75,15.5,14.5,10.01,0.0
2017,5,14,6,0,124.0,22.0,1.9,16.0,29.0,17.29,2.64
2017,5,14,6,15,237.5,37.5,1.9,16.5,70.5,29.11,19.03
2017,5,14,6,30,351.0,53.0,1.9,17.0,112.0,40.58,29.8
2017,5,14,6,45,430.5,64.0,1.9,18.0,163.5,71.2,42.74
2017,5,14,7,0,510.0,75.0,1.9,19.0,215.0,118.72,72.03
2017,5,14,7,15,563.0,83.0,2.35,20.0,270.0,168.71,110.0
2017,5,14,7,30,616.0,91.0,2.8,21.0,325.0,224.73,155.97
2017,5,14,7,45,656.0,97.0,3.25,22.5,381.0,280.87,203.19
2017,5,14,8,0,696.0,103.0,3.7,24.0,437.0,340.79,252.99
2017,5,14,8,15,724.0,108.0,3.75,24.5,491.0,398.35,300.86
2017,5,14,8,30,752.0,113.0,3.8,25.0,545.0,457.64,348.74
2017,5,14,8,45,773.5,116.5,3.85,26.0,596.5,514.59,392.72
2017,5,14,9,0,795.0,120.0,3.9,27.0,648.0,570.5,434.42
2017,5,14,9,15,810.5,123.5,3.85,27.5,695.0,622.76,472.73
2017,5,14,9,30,826.0,127.0,3.8,28.0,742.0,674.16,509.24
2017,5,14,9,45,838.5,129.5,3.75,28.5,783.5,721.34,541.75
2017,5,14,10,0,851.0,132.0,3.7,29.0,825.0,766.85,572.09
2017,5,14,10,15,859.5,134.0,3.65,29.5,859.5,801.68,593.29
2017,5,14,10,30,868.0,136.0,3.6,30.0,894.0,838.45,615.58
2017,5,14,10,45,875.0,137.5,3.55,30.5,922.0,870.84,634.64
2017,5,14,11,0,882.0,139.0,3.5,31.0,950.0,900.29,651.58
2017,5,14,11,15,886.0,140.0,3.45,31.5,970.0,923.53,664.32
2017,5,14,11,30,890.0,141.0,3.4,32.0,990.0,943.43,674.88
2017,5,14,11,45,891.5,142.5,3.4,32.5,1001.5,958.07,682.37
2017,5,14,12,0,893.0,144.0,3.4,33.0,1013.0,969.18,687.69
2017,5,14,12,15,893.5,144.0,3.35,33.0,1017.0,974.52,690.51
2017,5,14,12,30,894.0,144.0,3.3,33.0,1021.0,976.41,691.27
2017,5,14,12,45,892.5,144.0,3.3,33.0,1016.0,972.99,689.15
2017,5,14,13,0,891.0,144.0,3.3,33.0,1011.0,966.12,684.98
2017,5,14,13,15,888.0,143.5,3.3,33.0,998.0,953.94,677.55
2017,5,14,13,30,885.0,143.0,3.3,33.0,985.0,938.29,668.03
2017,5,14,13,45,880.5,141.5,3.3,33.5,964.0,917.0,653.61
2017,5,14,14,0,876.0,140.0,3.3,34.0,943.0,892.42,637.18
2017,5,14,14,15,869.0,138.5,3.3,34.0,914.5,862.58,618.67
2017,5,14,14,30,862.0,137.0,3.3,34.0,886.0,829.85,598.22
2017,5,14,14,45,857.0,132.5,3.3,34.0,851.5,793.21,575.07
2017,5,14,15,0,852.0,128.0,3.3,34.0,817.0,753.89,549.96
2017,5,14,15,15,840.0,125.0,3.3,33.5,775.5,711.93,522.39
2017,5,14,15,30,828.0,122.0,3.3,33.0,734.0,664.19,490.06
2017,5,14,15,45,813.0,118.5,3.35,33.0,687.0,612.74,453.4
2017,5,14,16,0,798.0,115.0,3.4,33.0,640.0,560.43,415.09
2017,5,14,16,15,777.5,111.0,3.35,32.5,588.5,504.28,373.46
2017,5,14,16,30,757.0,107.0,3.3,32.0,537.0,448.41,330.67
2017,5,14,16,45,731.0,102.0,3.3,32.0,483.5,388.25,282.89
2017,5,14,17,0,705.0,97.0,3.3,32.0,430.0,331.08,236.16
2017,5,14,17,15,667.5,91.0,3.05,31.0,374.5,271.62,187.84
2017,5,14,17,30,630.0,85.0,2.8,30.0,319.0,215.67,142.03
2017,5,14,17,45,578.5,77.0,2.55,29.5,264.0,159.54,97.64
2017,5,14,18,0,527.0,69.0,2.3,29.0,209.0,109.27,61.48
2017,5,14,18,15,447.5,59.0,2.15,28.0,158.0,62.38,35.47
2017,5,14,18,30,368.0,49.0,2.0,27.0,107.0,39.12,27.15
2017,5,14,18,45,248.5,34.0,1.9,26.0,66.5,26.49,15.76
2017,5,14,19,0,129.0,19.0,1.8,25.0,26.0,14.97,0.0
2017,5,14,19,15,64.5,9.5,1.9,24.5,13.0,8.64,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,68.5,12.0,2.4,17.5,16.0,10.91,0.0
2017,5,15,6,0,137.0,24.0,2.7,18.0,32.0,18.88,4.27
2017,5,15,6,15,253.0,39.0,2.95,18.5,74.0,30.29,19.88
2017,5,15,6,30,369.0,54.0,3.2,19.0,116.0,41.37,30.22
2017,5,15,6,45,263.0,79.0,3.45,20.0,131.5,74.94,49.97
2017,5,15,7,0,157.0,104.0,3.7,21.0,147.0,103.65,73.99
2017,5,15,7,15,399.0,95.5,3.8,21.5,238.5,149.47,100.86
2017,5,15,7,30,641.0,87.0,3.9,22.0,330.0,226.27,155.97
2017,5,15,7,45,680.0,91.5,4.0,23.0,386.0,282.11,203.37
2017,5,15,8,0,719.0,96.0,4.1,24.0,442.0,341.55,253.32
2017,5,15,8,15,745.0,100.5,4.1,24.5,495.5,400.72,302.67
2017,5,15,8,30,771.0,105.0,4.1,25.0,549.0,459.3,350.2
2017,5,15,8,45,790.0,108.5,4.15,25.5,599.5,514.45,393.85
2017,5,15,9,0,809.0,112.0,4.2,26.0,650.0,569.66,436.17
2017,5,15,9,15,823.0,115.0,4.2,26.5,696.0,621.08,474.35
2017,5,15,9,30,837.0,118.0,4.2,27.0,742.0,671.46,510.67
2017,5,15,9,45,846.5,121.0,4.25,28.0,782.0,714.17,539.7
2017,5,15,10,0,856.0,124.0,4.3,29.0,822.0,757.43,567.75
2017,5,15,10,15,864.0,126.0,4.25,29.5,856.0,796.41,592.13
2017,5,15,10,30,872.0,128.0,4.2,30.0,890.0,832.88,614.48
2017,5,15,10,45,877.0,130.0,4.2,30.5,917.0,864.13,633.27
2017,5,15,11,0,882.0,132.0,4.2,31.0,944.0,892.33,649.91
2017,5,15,11,15,885.5,133.0,4.2,31.0,963.0,915.11,664.22
2017,5,15,11,30,889.0,134.0,4.2,31.0,982.0,934.54,676.38
2017,5,15,11,45,899.5,128.5,4.2,31.5,995.5,951.04,685.3
2017,5,15,12,0,910.0,123.0,4.2,32.0,1009.0,964.21,692.09
2017,5,15,12,15,910.0,123.0,4.2,32.0,1012.0,969.21,695.08
2017,5,15,12,30,910.0,123.0,4.2,32.0,1015.0,970.67,695.94
2017,5,15,12,45,707.5,271.0,4.2,32.5,962.5,935.63,671.19
2017,5,15,13,0,505.0,419.0,4.2,33.0,910.0,880.98,628.02
2017,5,15,13,15,450.0,420.0,4.25,33.0,853.5,825.28,591.1
2017,5,15,13,30,395.0,421.0,4.3,33.0,797.0,762.98,549.37
2017,5,15,13,45,443.5,401.0,4.35,33.5,815.0,784.59,564.56
2017,5,15,14,0,492.0,381.0,4.4,34.0,833.0,796.42,572.76
2017,5,15,14,15,425.0,387.5,4.4,34.0,769.5,731.47,528.14
2017,5,15,14,30,358.0,394.0,4.4,34.0,706.0,663.48,481.31
2017,5,15,14,45,571.0,274.0,4.45,34.0,747.5,709.52,518.69
2017,5,15,15,0,784.0,154.0,4.5,34.0,789.0,731.58,538.38
2017,5,15,15,15,771.0,150.5,4.55,33.5,748.5,687.07,508.28
2017,5,15,15,30,758.0,147.0,4.6,33.0,708.0,641.15,476.74
2017,5,15,15,45,738.5,144.0,4.65,33.0,661.5,590.61,440.12
2017,5,15,16,0,719.0,141.0,4.7,33.0,615.0,539.4,402.15
2017,5,15,16,15,591.0,169.0,4.7,32.5,538.0,461.98,344.51
2017,5,15,16,30,463.0,197.0,4.7,32.0,461.0,392.33,292.16
2017,5,15,16,45,479.0,171.5,4.75,32.0,421.0,347.78,256.8
2017,5,15,17,0,495.0,146.0,4.8,32.0,381.0,300.73,218.24
2017,5,15,17,15,460.5,134.0,4.65,31.5,331.0,248.84,176.46
2017,5,15,17,30,426.0,122.0,4.5,31.0,281.0,200.42,137.42
2017,5,15,17,45,380.5,107.0,4.4,30.5,231.5,151.45,99.35
2017,5,15,18,0,335.0,92.0,4.3,30.0,182.0,107.8,67.74
2017,5,15,18,15,274.0,75.0,4.15,29.0,137.0,67.5,43.08
2017,5,15,18,30,213.0,58.0,4.0,28.0,92.0,45.57,32.41
2017,5,15,18,45,128.5,38.5,3.85,27.5,56.5,30.75,19.13
2017,5,15,19,0,44.0,19.0,3.7,27.0,21.0,15.56,0.0
2017,5,15,19,15,22.0,9.5,3.9,26.5,10.5,8.64,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,10.5,3.9,20.0,10.5,9.55,0.0
2017,5,16,6,0,0.0,21.0,4.0,20.0,21.0,18.28,4.62
2017,5,16,6,15,66.5,46.5,4.25,20.5,58.0,37.39,25.67
2017,5,16,6,30,133.0,72.0,4.5,21.0,95.0,56.39,42.84
2017,5,16,6,45,66.5,45.0,4.75,21.5,56.5,41.64,27.29
2017,5,16,7,0,0.0,18.0,5.0,22.0,18.0,15.82,7.58
2017,5,16,7,15,62.5,86.5,5.15,22.5,110.5,85.9,62.95
2017,5,16,7,30,125.0,155.0,5.3,23.0,203.0,162.09,122.74
2017,5,16,7,45,62.5,113.0,5.45,23.5,137.0,117.7,89.03
2017,5,16,8,0,0.0,71.0,5.6,24.0,71.0,62.79,45.76
2017,5,16,8,15,0.0,87.5,5.65,24.0,87.5,77.5,57.52
2017,5,16,8,30,0.0,104.0,5.7,24.0,104.0,92.1,69.05
2017,5,16,8,45,1.5,139.5,5.8,24.5,140.5,124.29,94.36
2017,5,16,9,0,3.0,175.0,5.9,25.0,177.0,156.81,119.55
2017,5,16,9,15,6.0,194.5,5.9,25.5,199.0,176.36,134.3
2017,5,16,9,30,9.0,214.0,5.9,26.0,221.0,196.26,149.2
2017,5,16,9,45,12.0,239.0,5.9,26.5,249.0,221.41,167.99
2017,5,16,10,0,15.0,264.0,5.9,27.0,277.0,246.89,186.83
2017,5,16,10,15,10.5,218.0,5.9,27.0,227.5,202.85,152.8
2017,5,16,10,30,6.0,172.0,5.9,27.0,178.0,158.39,118.36
2017,5,16,10,45,7.5,176.0,5.95,27.5,183.5,163.56,122.05
2017,5,16,11,0,9.0,180.0,6.0,28.0,189.0,168.79,125.73
2017,5,16,11,15,10.0,199.0,6.0,28.0,209.0,187.17,139.67
2017,5,16,11,30,11.0,218.0,6.0,28.0,229.0,205.59,153.59
2017,5,16,11,45,12.5,239.0,6.0,28.5,251.5,226.33,168.89
2017,5,16,12,0,14.0,260.0,6.0,29.0,274.0,247.09,184.09
2017,5,16,12,15,15.5,259.5,6.05,29.0,275.0,248.2,184.94
2017,5,16,12,30,17.0,259.0,6.1,29.0,276.0,255.65,190.59
2017,5,16,12,45,13.0,226.0,6.15,29.5,239.0,215.37,159.9
2017,5,16,13,0,9.0,193.0,6.2,30.0,202.0,181.58,134.07
2017,5,16,13,15,19.0,287.5,6.25,30.0,306.5,276.36,205.57
2017,5,16,13,30,29.0,382.0,6.3,30.0,411.0,380.12,282.34
2017,5,16,13,45,27.0,367.0,6.35,30.0,393.0,363.08,269.85
2017,5,16,14,0,25.0,352.0,6.4,30.0,375.0,346.03,257.55
2017,5,16,14,15,17.5,284.0,6.5,30.0,300.0,269.35,200.79
2017,5,16,14,30,10.0,216.0,6.6,30.0,225.0,201.11,149.57
2017,5,16,14,45,11.0,226.0,6.7,30.5,235.5,210.32,156.57
2017,5,16,15,0,12.0,236.0,6.8,31.0,246.0,219.37,163.38
2017,5,16,15,15,10.5,224.0,6.8,30.5,232.5,206.8,154.43
2017,5,16,15,30,9.0,212.0,6.8,30.0,219.0,194.35,145.54
2017,5,16,15,45,10.0,211.0,6.85,30.0,218.0,193.32,145.12
2017,5,16,16,0,11.0,210.0,6.9,30.0,217.0,192.09,144.56
2017,5,16,16,15,8.5,193.0,6.85,29.5,198.0,174.83,131.87
2017,5,16,16,30,6.0,176.0,6.8,29.0,179.0,157.87,119.31
2017,5,16,16,45,3.0,118.5,6.8,29.0,120.0,105.82,78.76
2017,5,16,17,0,0.0,61.0,6.8,29.0,61.0,53.91,37.72
2017,5,16,17,15,0.0,53.0,6.65,28.5,53.0,46.8,32.24
2017,5,16,17,30,0.0,45.0,6.5,28.0,45.0,39.69,26.67
2017,5,16,17,45,151.0,75.0,6.4,27.5,115.5,88.64,60.1
2017,5,16,18,0,302.0,105.0,6.3,27.0,186.0,115.21,76.04
2017,5,16,18,15,234.0,85.5,6.1,26.5,139.5,75.1,50.6
2017,5,16,18,30,166.0,66.0,5.9,26.0,93.0,51.07,37.33
2017,5,16,18,45,97.5,42.5,5.75,25.5,56.5,33.62,21.71
2017,5,16,19,0,29.0,19.0,5.6,25.0,20.0,16.16,0.26
2017,5,16,19,15,14.5,9.5,5.6,24.5,10.0,8.64,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,13.0,10.0,0.8,20.5,11.0,9.1,0.0
2017,5,17,6,0,26.0,20.0,0.9,21.0,22.0,17.07,4.51
2017,5,17,6,15,84.0,46.0,0.9,21.0,59.0,37.16,25.53
2017,5,17,6,30,142.0,72.0,0.9,21.0,96.0,55.25,41.91
2017,5,17,6,45,71.0,39.5,0.95,21.5,51.5,35.73,22.32
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,6.15,0.0
2017,5,17,7,15,0.0,53.5,1.0,22.5,53.5,47.23,33.73
2017,5,17,7,30,0.0,100.0,1.0,23.0,100.0,87.65,66.62
2017,5,17,7,45,0.0,110.5,1.05,23.5,110.5,97.1,73.83
2017,5,17,8,0,0.0,121.0,1.1,24.0,121.0,106.55,80.95
2017,5,17,8,15,113.5,187.5,1.25,24.5,253.0,213.58,163.46
2017,5,17,8,30,227.0,254.0,1.4,25.0,385.0,331.37,252.11
2017,5,17,8,45,145.0,272.0,1.55,26.0,358.5,319.6,242.3
2017,5,17,9,0,63.0,290.0,1.7,27.0,332.0,295.13,222.64
2017,5,17,9,15,42.0,280.0,1.65,27.5,308.5,277.75,208.72
2017,5,17,9,30,21.0,270.0,1.6,28.0,285.0,254.03,189.94
2017,5,17,9,45,35.5,314.0,1.6,28.5,342.0,309.88,230.66
2017,5,17,10,0,50.0,358.0,1.6,29.0,399.0,363.3,268.45
2017,5,17,10,15,179.0,386.5,1.45,29.5,542.0,498.73,365.27
2017,5,17,10,30,308.0,415.0,1.3,30.0,685.0,642.91,462.55
2017,5,17,10,45,391.5,402.0,1.2,30.5,756.0,711.37,505.98
2017,5,17,11,0,475.0,389.0,1.1,31.0,827.0,788.78,554.17
2017,5,17,11,15,466.5,404.5,0.95,31.5,842.5,807.31,561.32
2017,5,17,11,30,458.0,420.0,0.8,32.0,858.0,823.44,567.22
2017,5,17,11,45,447.5,428.5,0.65,32.5,861.0,829.1,566.53
2017,5,17,12,0,437.0,437.0,0.5,33.0,864.0,832.38,564.35
2017,5,17,12,15,666.0,290.0,0.5,33.0,943.5,911.67,618.29
2017,5,17,12,30,895.0,143.0,0.5,33.0,1023.0,971.33,653.82
2017,5,17,12,45,898.0,140.5,0.55,33.5,1019.5,969.9,651.91
2017,5,17,13,0,901.0,138.0,0.6,34.0,1016.0,964.98,648.93
2017,5,17,13,15,898.0,137.0,0.7,34.0,1003.5,952.32,643.85
2017,5,17,13,30,895.0,136.0,0.8,34.0,991.0,936.18,636.71
2017,5,17,13,45,892.5,134.0,0.95,34.0,970.5,916.11,627.97
2017,5,17,14,0,890.0,132.0,1.1,34.0,950.0,892.64,616.86
2017,5,17,14,15,883.0,130.5,1.25,34.0,921.0,862.58,601.33
2017,5,17,14,30,876.0,129.0,1.4,34.0,892.0,829.59,583.57
2017,5,17,14,45,866.0,127.0,1.55,34.0,856.0,791.1,561.81
2017,5,17,15,0,856.0,125.0,1.7,34.0,820.0,750.26,537.99
2017,5,17,15,15,843.0,122.5,1.85,33.5,777.5,707.87,512.03
2017,5,17,15,30,830.0,120.0,2.0,33.0,735.0,660.08,481.33
2017,5,17,15,45,810.5,118.0,2.15,33.0,687.0,607.51,445.16
2017,5,17,16,0,791.0,116.0,2.3,33.0,639.0,554.49,407.4
2017,5,17,16,15,769.0,112.0,2.4,32.5,587.5,498.2,366.6
2017,5,17,16,30,747.0,108.0,2.5,32.0,536.0,442.36,324.57
2017,5,17,16,45,714.0,104.5,2.7,32.0,481.0,381.57,277.09
2017,5,17,17,0,681.0,101.0,2.9,32.0,426.0,324.62,231.15
2017,5,17,17,15,642.0,95.0,2.95,31.0,371.0,266.38,184.27
2017,5,17,17,30,603.0,89.0,3.0,30.0,316.0,211.85,139.96
2017,5,17,17,45,539.5,82.5,3.15,29.5,260.5,157.02,97.34
2017,5,17,18,0,476.0,76.0,3.3,29.0,205.0,109.54,63.86
2017,5,17,18,15,397.0,65.0,3.35,28.0,155.5,63.61,37.73
2017,5,17,18,30,318.0,54.0,3.4,27.0,106.0,41.28,29.02
2017,5,17,18,45,196.5,38.0,3.45,26.5,66.0,29.44,18.31
2017,5,17,19,0,75.0,22.0,3.5,26.0,26.0,17.91,2.01
2017,5,17,19,15,37.5,11.0,3.65,25.5,13.0,10.01,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,33.0,12.5,3.5,22.5,15.0,11.37,0.0
2017,5,18,6,0,66.0,25.0,3.5,23.0,30.0,20.24,6.84
2017,5,18,6,15,154.0,45.5,3.7,23.0,69.5,36.03,24.36
2017,5,18,6,30,242.0,66.0,3.9,23.0,109.0,50.08,37.16
2017,5,18,6,45,303.5,83.5,4.15,23.5,156.5,78.23,51.12
2017,5,18,7,0,365.0,101.0,4.4,24.0,204.0,121.33,78.95
2017,5,18,7,15,417.5,113.5,4.6,24.5,255.5,166.25,112.39
2017,5,18,7,30,470.0,126.0,4.8,25.0,307.0,217.17,153.04
2017,5,18,7,45,235.0,134.0,5.0,25.5,224.5,186.2,138.16
2017,5,18,8,0,0.0,142.0,5.2,26.0,142.0,124.65,94.97
2017,5,18,8,15,13.5,180.5,5.3,26.5,188.5,163.9,125.4
2017,5,18,8,30,27.0,219.0,5.4,27.0,235.0,204.95,156.8
2017,5,18,8,45,13.5,173.5,5.5,27.5,181.5,160.3,121.37
2017,5,18,9,0,0.0,128.0,5.6,28.0,128.0,113.5,84.2
2017,5,18,9,15,163.5,230.0,5.6,28.5,352.0,310.92,237.99
2017,5,18,9,30,327.0,332.0,5.6,29.0,576.0,523.42,396.36
2017,5,18,9,45,247.5,367.0,5.7,29.5,557.5,516.07,388.14
2017,5,18,10,0,168.0,402.0,5.8,30.0,539.0,495.83,370.84
2017,5,18,10,15,133.0,414.5,5.85,30.0,526.0,488.3,364.3
2017,5,18,10,30,98.0,427.0,5.9,30.0,513.0,471.04,350.6
2017,5,18,10,45,164.0,445.5,5.95,30.5,595.0,554.39,411.17
2017,5,18,11,0,230.0,464.0,6.0,31.0,677.0,633.91,467.7
2017,5,18,11,15,137.0,444.0,6.0,31.0,571.5,539.87,398.39
2017,5,18,11,30,44.0,424.0,6.0,31.0,466.0,432.71,318.84
2017,5,18,11,45,388.5,329.5,6.05,31.5,709.0,683.64,507.31
2017,5,18,12,0,733.0,235.0,6.1,32.0,952.0,916.98,673.09
2017,5,18,12,15,734.0,235.5,6.1,32.0,955.0,922.8,675.74
2017,5,18,12,30,735.0,236.0,6.1,32.0,958.0,925.5,677.5
2017,5,18,12,45,544.5,345.5,6.15,32.5,879.5,849.93,620.46
2017,5,18,13,0,354.0,455.0,6.2,33.0,801.0,765.64,556.65
2017,5,18,13,15,528.5,351.5,6.2,33.0,860.0,830.45,606.62
2017,5,18,13,30,703.0,248.0,6.2,33.0,919.0,882.08,646.57
2017,5,18,13,45,687.0,252.5,6.2,33.0,896.5,858.5,630.16
2017,5,18,14,0,671.0,257.0,6.2,33.0,874.0,832.66,612.47
2017,5,18,14,15,662.5,254.0,6.2,33.0,847.5,804.19,593.13
2017,5,18,14,30,654.0,251.0,6.2,33.0,821.0,773.58,572.15
2017,5,18,14,45,501.0,308.0,6.2,33.0,734.5,683.67,506.44
2017,5,18,15,0,348.0,365.0,6.2,33.0,648.0,597.64,442.87
2017,5,18,15,15,325.5,350.0,6.25,32.5,604.0,552.36,411.66
2017,5,18,15,30,303.0,335.0,6.3,32.0,560.0,507.9,380.37
2017,5,18,15,45,305.0,311.0,6.35,32.0,525.5,471.19,353.86
2017,5,18,16,0,307.0,287.0,6.4,32.0,491.0,433.56,326.14
2017,5,18,16,15,399.5,246.5,6.4,31.5,490.0,425.9,320.92
2017,5,18,16,30,492.0,206.0,6.4,31.0,489.0,411.27,308.92
2017,5,18,16,45,457.5,195.0,6.4,31.0,438.0,357.96,266.7
2017,5,18,17,0,423.0,184.0,6.4,31.0,387.0,307.62,226.33
2017,5,18,17,15,382.0,169.5,6.3,30.5,335.5,254.43,184.1
2017,5,18,17,30,341.0,155.0,6.2,30.0,284.0,207.41,146.82
2017,5,18,17,45,289.5,136.5,6.15,29.5,233.5,160.0,110.51
2017,5,18,18,0,238.0,118.0,6.1,29.0,183.0,118.59,80.61
2017,5,18,18,15,178.5,94.5,5.95,28.5,137.0,79.46,54.87
2017,5,18,18,30,119.0,71.0,5.8,28.0,91.0,55.55,40.79
2017,5,18,18,45,65.5,44.0,5.65,27.5,54.5,35.58,23.24
2017,5,18,19,0,12.0,17.0,5.5,27.0,18.0,15.07,1.57
2017,5,18,19,15,6.0,8.5,5.4,26.5,9.0,7.73,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,13.5,11.0,4.6,22.5,12.0,10.01,0.0
2017,5,19,6,0,27.0,22.0,4.6,23.0,24.0,18.65,6.29
2017,5,19,6,15,85.0,48.5,4.75,23.0,62.0,38.97,26.84
2017,5,19,6,30,143.0,75.0,4.9,23.0,100.0,58.55,44.38
2017,5,19,6,45,71.5,56.0,5.1,23.5,68.5,50.4,34.19
2017,5,19,7,0,0.0,37.0,5.3,24.0,37.0,32.6,21.37
2017,5,19,7,15,0.0,59.5,5.45,24.5,59.5,52.56,37.75
2017,5,19,7,30,0.0,82.0,5.6,25.0,82.0,72.31,53.69
2017,5,19,7,45,0.0,94.5,5.8,25.5,94.5,83.33,62.32
2017,5,19,8,0,0.0,107.0,6.0,26.0,107.0,94.41,70.85
2017,5,19,8,15,63.0,183.0,6.05,26.5,220.0,186.87,143.18
2017,5,19,8,30,126.0,259.0,6.1,27.0,333.0,288.74,221.65
2017,5,19,8,45,121.0,283.5,6.15,27.5,359.5,316.61,242.41
2017,5,19,9,0,116.0,308.0,6.2,28.0,386.0,343.82,262.34
2017,5,19,9,15,219.5,320.5,6.25,28.5,480.5,425.51,324.17
2017,5,19,9,30,323.0,333.0,6.3,29.0,575.0,520.92,395.18
2017,5,19,9,45,323.0,354.0,6.35,29.5,607.5,555.96,419.59
2017,5,19,10,0,323.0,375.0,6.4,30.0,640.0,590.02,443.02
2017,5,19,10,15,522.5,294.5,6.4,30.5,743.5,689.93,517.81
2017,5,19,10,30,722.0,214.0,6.4,31.0,847.0,796.22,595.47
2017,5,19,10,45,734.5,213.5,6.45,31.5,875.0,828.28,616.4
2017,5,19,11,0,747.0,213.0,6.5,32.0,903.0,858.14,635.67
2017,5,19,11,15,488.5,349.5,6.5,32.0,805.0,774.32,570.85
2017,5,19,11,30,230.0,486.0,6.5,32.0,707.0,665.37,487.54
2017,5,19,11,45,133.0,451.5,6.5,32.5,580.0,549.07,402.69
2017,5,19,12,0,36.0,417.0,6.5,33.0,453.0,420.57,307.53
2017,5,19,12,15,46.5,438.0,6.45,33.0,484.5,450.65,329.53
2017,5,19,12,30,57.0,459.0,6.4,33.0,516.0,480.46,350.91
2017,5,19,12,45,64.5,465.5,6.4,33.5,529.5,493.27,359.46
2017,5,19,13,0,72.0,472.0,6.4,34.0,543.0,505.51,367.63
2017,5,19,13,15,42.0,349.0,6.35,34.0,390.0,361.11,264.11
2017,5,19,13,30,12.0,226.0,6.3,34.0,237.0,213.53,155.67
2017,5,19,13,45,75.0,346.0,6.25,34.0,415.0,384.69,283.07
2017,5,19,14,0,138.0,466.0,6.2,34.0,593.0,555.42,405.58
2017,5,19,14,15,152.0,452.0,6.15,34.0,588.0,548.82,401.15
2017,5,19,14,30,166.0,438.0,6.1,34.0,583.0,540.81,396.2
2017,5,19,14,45,137.5,415.5,6.1,34.0,532.5,491.04,360.71
2017,5,19,15,0,109.0,393.0,6.1,34.0,482.0,437.15,322.08
2017,5,19,15,15,67.0,336.5,6.05,33.5,390.5,351.09,259.95
2017,5,19,15,30,25.0,280.0,6.0,33.0,299.0,265.08,196.66
2017,5,19,15,45,15.0,230.5,6.0,33.0,241.5,213.44,158.34
2017,5,19,16,0,5.0,181.0,6.0,33.0,184.0,163.05,120.45
2017,5,19,16,15,43.5,215.0,5.9,32.5,240.0,213.41,159.68
2017,5,19,16,30,82.0,249.0,5.8,32.0,296.0,256.52,192.81
2017,5,19,16,45,136.5,226.0,5.7,31.5,295.5,253.64,190.42
2017,5,19,17,0,191.0,203.0,5.6,31.0,295.0,242.06,180.4
2017,5,19,17,15,166.5,183.0,5.45,30.5,256.0,204.6,151.37
2017,5,19,17,30,142.0,163.0,5.3,30.0,217.0,169.85,124.51
2017,5,19,17,45,123.5,138.0,5.15,29.5,179.5,135.04,97.6
2017,5,19,18,0,105.0,113.0,5.0,29.0,142.0,102.72,73.12
2017,5,19,18,15,77.5,88.5,4.8,28.5,107.0,73.12,51.84
2017,5,19,18,30,50.0,64.0,4.6,28.0,72.0,52.18,38.01
2017,5,19,18,45,25.0,41.0,4.45,27.5,45.0,34.29,22.27
2017,5,19,19,0,0.0,18.0,4.3,27.0,18.0,15.87,2.67
2017,5,19,19,15,0.0,9.0,4.15,26.5,9.0,8.19,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.65,22.0,2.5,2.27,0.0
2017,5,20,6,0,0.0,5.0,1.7,22.0,5.0,4.38,0.0
2017,5,20,6,15,0.0,12.0,1.75,22.0,12.0,10.54,3.21
2017,5,20,6,30,0.0,19.0,1.8,22.0,19.0,16.7,8.76
2017,5,20,6,45,0.0,28.0,1.9,22.5,28.0,24.65,14.87
2017,5,20,7,0,0.0,37.0,2.0,23.0,37.0,32.6,21.51
2017,5,20,7,15,0.0,21.5,2.1,23.0,21.5,18.92,10.12
2017,5,20,7,30,0.0,6.0,2.2,23.0,6.0,5.27,0.0
2017,5,20,7,45,0.0,7.0,2.3,23.5,7.0,6.16,0.0
2017,5,20,8,0,0.0,8.0,2.4,24.0,8.0,7.04,0.14
2017,5,20,8,15,0.0,10.5,2.6,24.0,10.5,9.25,1.94
2017,5,20,8,30,0.0,13.0,2.8,24.0,13.0,11.47,3.72
2017,5,20,8,45,0.0,25.0,3.0,24.5,25.0,22.08,12.29
2017,5,20,9,0,0.0,37.0,3.2,25.0,37.0,32.73,20.78
2017,5,20,9,15,0.0,85.0,3.3,25.0,85.0,75.41,54.82
2017,5,20,9,30,0.0,133.0,3.4,25.0,133.0,118.15,88.36
2017,5,20,9,45,0.0,121.0,3.5,25.5,121.0,107.56,79.64
2017,5,20,10,0,0.0,109.0,3.6,26.0,109.0,96.95,71.03
2017,5,20,10,15,1.5,129.0,3.1,26.0,130.5,116.03,85.81
2017,5,20,10,30,3.0,149.0,2.6,26.0,152.0,135.27,100.55
2017,5,20,10,45,3.0,149.5,2.1,26.5,152.5,135.93,100.61
2017,5,20,11,0,3.0,150.0,1.6,27.0,153.0,136.56,100.68
2017,5,20,11,15,8.0,199.5,1.55,27.0,207.5,185.71,137.99
2017,5,20,11,30,13.0,249.0,1.5,27.0,262.0,235.27,174.89
2017,5,20,11,45,29.0,342.5,1.45,27.5,371.0,343.12,253.28
2017,5,20,12,0,45.0,436.0,1.4,28.0,480.0,446.43,325.25
2017,5,20,12,15,135.5,470.0,1.4,27.5,603.5,571.41,413.85
2017,5,20,12,30,226.0,504.0,1.4,27.0,727.0,687.45,493.52
2017,5,20,12,45,291.5,478.5,1.4,27.0,764.5,730.64,522.74
2017,5,20,13,0,357.0,453.0,1.4,27.0,802.0,764.4,546.29
2017,5,20,13,15,284.0,470.5,1.4,27.0,746.0,709.98,508.61
2017,5,20,13,30,211.0,488.0,1.4,27.0,690.0,648.75,466.79
2017,5,20,13,45,128.0,446.5,1.4,27.0,568.5,532.5,387.08
2017,5,20,14,0,45.0,405.0,1.4,27.0,447.0,411.46,301.64
2017,5,20,14,15,93.0,420.5,1.7,26.5,503.5,463.39,342.31
2017,5,20,14,30,141.0,436.0,2.0,26.0,560.0,518.49,383.94
2017,5,20,14,45,253.5,398.0,2.4,26.0,609.0,568.96,423.61
2017,5,20,15,0,366.0,360.0,2.8,26.0,658.0,604.62,452.41
2017,5,20,15,15,216.5,346.5,3.35,25.5,520.5,467.87,354.21
2017,5,20,15,30,67.0,333.0,3.9,25.0,383.0,343.48,261.61
2017,5,20,15,45,60.0,307.5,4.5,24.5,350.0,311.94,239.4
2017,5,20,16,0,53.0,282.0,5.1,24.0,317.0,281.06,217.0
2017,5,20,16,15,200.5,255.5,5.2,23.0,373.5,330.32,257.11
2017,5,20,16,30,348.0,229.0,5.3,22.0,430.0,362.77,282.22
2017,5,20,16,45,207.0,213.0,5.45,21.5,329.5,270.01,210.02
2017,5,20,17,0,66.0,197.0,5.6,21.0,229.0,193.64,151.34
2017,5,20,17,15,184.5,180.0,5.35,20.5,254.0,206.97,158.9
2017,5,20,17,30,303.0,163.0,5.1,20.0,279.0,205.11,152.07
2017,5,20,17,45,284.0,137.5,4.85,19.5,232.5,159.55,114.7
2017,5,20,18,0,265.0,112.0,4.6,19.0,186.0,116.43,80.98
2017,5,20,18,15,206.5,90.0,4.2,18.5,140.0,77.15,54.71
2017,5,20,18,30,148.0,68.0,3.8,18.0,94.0,52.49,39.99
2017,5,20,18,45,96.5,44.0,3.45,18.0,58.5,34.79,23.78
2017,5,20,19,0,45.0,20.0,3.1,18.0,23.0,17.08,4.34
2017,5,20,19,15,22.5,10.0,2.9,18.0,11.5,9.1,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.5,3.45,17.5,0.5,0.45,0.0
2017,5,21,6,0,0.0,1.0,3.6,18.0,1.0,0.87,0.0
2017,5,21,6,15,0.0,3.0,3.7,18.0,3.0,2.63,0.0
2017,5,21,6,30,0.0,5.0,3.8,18.0,5.0,4.38,0.0
2017,5,21,6,45,0.0,8.0,3.9,18.0,8.0,7.02,0.29
2017,5,21,7,0,0.0,11.0,4.0,18.0,11.0,9.66,2.55
2017,5,21,7,15,0.0,14.5,4.2,18.0,14.5,12.75,5.17
2017,5,21,7,30,0.0,18.0,4.4,18.0,18.0,15.84,7.76
2017,5,21,7,45,0.0,65.5,4.6,18.5,65.5,57.89,42.95
2017,5,21,8,0,0.0,113.0,4.8,19.0,113.0,99.6,77.14
2017,5,21,8,15,0.0,128.0,4.9,19.0,128.0,112.91,87.72
2017,5,21,8,30,0.0,143.0,5.0,19.0,143.0,126.3,98.29
2017,5,21,8,45,0.5,149.5,5.15,19.5,150.0,132.52,102.79
2017,5,21,9,0,1.0,156.0,5.3,20.0,157.0,138.78,107.32
2017,5,21,9,15,2.0,159.5,5.25,20.0,161.0,142.73,110.19
2017,5,21,9,30,3.0,163.0,5.2,20.0,165.0,146.76,113.15
2017,5,21,9,45,4.5,171.5,5.2,20.5,175.0,155.66,119.79
2017,5,21,10,0,6.0,180.0,5.2,21.0,185.0,164.7,126.5
2017,5,21,10,15,21.0,272.5,5.1,21.0,291.0,264.36,204.47
2017,5,21,10,30,36.0,365.0,5.0,21.0,397.0,362.87,279.61
2017,5,21,10,45,42.5,389.5,4.95,21.5,428.5,392.91,301.24
2017,5,21,11,0,49.0,414.0,4.9,22.0,460.0,423.25,323.01
2017,5,21,11,15,48.5,422.5,4.8,22.0,469.0,432.67,329.48
2017,5,21,11,30,48.0,431.0,4.7,22.0,478.0,441.83,335.82
2017,5,21,11,45,64.0,454.5,4.65,22.0,517.5,479.78,363.94
2017,5,21,12,0,80.0,478.0,4.6,22.0,557.0,517.83,391.8
2017,5,21,12,15,137.0,493.0,4.6,22.0,628.0,593.72,448.22
2017,5,21,12,30,194.0,508.0,4.6,22.0,699.0,660.83,497.41
2017,5,21,12,45,126.5,483.0,4.7,22.0,607.5,574.55,433.86
2017,5,21,13,0,59.0,458.0,4.8,22.0,516.0,479.55,363.3
2017,5,21,13,15,53.0,443.0,4.85,21.5,494.5,458.79,349.1
2017,5,21,13,30,47.0,428.0,4.9,21.0,473.0,437.9,334.44
2017,5,21,13,45,97.0,447.0,4.95,21.0,537.5,497.66,380.69
2017,5,21,14,0,147.0,466.0,5.0,21.0,602.0,561.89,429.39
2017,5,21,14,15,87.0,403.0,4.9,20.5,483.5,441.81,339.89
2017,5,21,14,30,27.0,340.0,4.8,20.0,365.0,332.37,256.64
2017,5,21,14,45,19.0,285.5,4.75,20.0,302.5,269.64,208.81
2017,5,21,15,0,11.0,231.0,4.7,20.0,240.0,213.88,165.62
2017,5,21,15,15,15.0,247.0,4.65,20.0,259.0,230.16,178.84
2017,5,21,15,30,19.0,263.0,4.6,20.0,278.0,245.91,191.53
2017,5,21,15,45,9.5,192.0,4.6,20.0,199.5,175.96,136.62
2017,5,21,16,0,0.0,121.0,4.6,20.0,121.0,107.27,81.88
2017,5,21,16,15,0.0,103.5,4.6,19.5,103.5,91.72,69.72
2017,5,21,16,30,0.0,86.0,4.6,19.0,86.0,76.19,57.38
2017,5,21,16,45,0.0,72.0,4.6,19.0,72.0,63.71,47.31
2017,5,21,17,0,0.0,58.0,4.6,19.0,58.0,51.25,37.16
2017,5,21,17,15,0.0,50.0,4.3,18.5,50.0,44.14,31.45
2017,5,21,17,30,0.0,42.0,4.0,18.0,42.0,37.04,25.67
2017,5,21,17,45,0.0,34.0,3.75,18.0,34.0,29.95,19.75
2017,5,21,18,0,0.0,26.0,3.5,18.0,26.0,22.88,13.77
2017,5,21,18,15,0.0,18.5,3.5,17.5,18.5,16.26,8.13
2017,5,21,18,30,0.0,11.0,3.5,17.0,11.0,9.65,2.81
2017,5,21,18,45,0.0,6.5,3.5,17.0,6.5,5.7,0.0
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.75,0.0
2017,5,21,19,15,0.0,1.0,3.45,16.5,1.0,0.91,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.0,12.0,3.2,15.0,13.5,10.91,0.0
2017,5,22,6,0,38.0,24.0,3.1,15.0,27.0,20.25,8.81
2017,5,22,6,15,96.0,49.0,3.1,15.0,64.5,39.5,28.41
2017,5,22,6,30,154.0,74.0,3.1,15.0,102.0,56.75,44.38
2017,5,22,6,45,228.5,92.5,3.1,15.5,150.0,81.92,58.19
2017,5,22,7,0,303.0,111.0,3.1,16.0,198.0,121.88,84.64
2017,5,22,7,15,151.5,79.5,3.1,16.0,123.0,93.17,66.66
2017,5,22,7,30,0.0,48.0,3.1,16.0,48.0,42.35,30.38
2017,5,22,7,45,0.0,69.0,3.15,16.5,69.0,61.0,45.91
2017,5,22,8,0,0.0,90.0,3.2,17.0,90.0,79.61,61.12
2017,5,22,8,15,0.0,93.0,3.35,17.0,93.0,82.34,63.12
2017,5,22,8,30,0.0,96.0,3.5,17.0,96.0,85.05,65.12
2017,5,22,8,45,0.0,117.5,3.65,17.5,117.5,104.08,80.35
2017,5,22,9,0,0.0,139.0,3.8,18.0,139.0,123.19,95.42
2017,5,22,9,15,25.5,231.5,3.95,18.5,251.0,223.41,175.34
2017,5,22,9,30,51.0,324.0,4.1,19.0,363.0,325.1,254.07
2017,5,22,9,45,124.5,362.5,4.35,19.5,463.0,419.22,326.42
2017,5,22,10,0,198.0,401.0,4.6,20.0,563.0,514.44,398.32
2017,5,22,10,15,106.5,340.0,4.6,20.0,428.0,397.82,308.56
2017,5,22,10,30,15.0,279.0,4.6,20.0,293.0,261.62,201.95
2017,5,22,10,45,15.5,287.5,4.7,20.5,302.5,270.47,208.47
2017,5,22,11,0,16.0,296.0,4.8,21.0,312.0,279.3,214.67
2017,5,22,11,15,21.5,335.0,4.9,21.0,356.0,320.18,245.89
2017,5,22,11,30,27.0,374.0,5.0,21.0,400.0,369.41,283.08
2017,5,22,11,45,20.0,307.5,5.1,21.5,327.0,295.02,225.95
2017,5,22,12,0,13.0,241.0,5.2,22.0,254.0,228.53,174.54
2017,5,22,12,15,13.5,256.0,5.0,22.5,270.0,242.79,185.14
2017,5,22,12,30,14.0,271.0,4.8,23.0,286.0,256.95,195.46
2017,5,22,12,45,12.5,242.0,4.6,23.5,255.0,229.14,173.76
2017,5,22,13,0,11.0,213.0,4.4,24.0,224.0,201.31,152.13
2017,5,22,13,15,10.0,204.5,4.05,24.0,214.5,192.48,145.34
2017,5,22,13,30,9.0,196.0,3.7,24.0,205.0,183.63,138.54
2017,5,22,13,45,9.0,197.0,3.4,24.5,206.0,184.21,138.76
2017,5,22,14,0,9.0,198.0,3.1,25.0,207.0,184.75,138.95
2017,5,22,14,15,11.5,229.0,3.0,25.0,240.0,214.3,161.69
2017,5,22,14,30,14.0,260.0,2.9,25.0,273.0,243.61,184.06
2017,5,22,14,45,15.5,267.5,2.85,25.0,281.0,250.71,189.63
2017,5,22,15,0,17.0,275.0,2.8,25.0,289.0,257.59,195.11
2017,5,22,15,15,9.5,217.0,2.8,25.0,225.5,199.58,151.11
2017,5,22,15,30,2.0,159.0,2.8,25.0,162.0,142.5,107.23
2017,5,22,15,45,4.5,177.5,2.8,25.0,181.5,160.1,121.36
2017,5,22,16,0,7.0,196.0,2.8,25.0,201.0,177.27,135.04
2017,5,22,16,15,4.0,178.0,2.8,24.5,181.0,159.21,121.51
2017,5,22,16,30,1.0,160.0,2.8,24.0,161.0,141.52,108.21
2017,5,22,16,45,15.5,171.0,2.8,24.0,179.0,156.11,120.04
2017,5,22,17,0,30.0,182.0,2.8,24.0,197.0,168.84,130.14
2017,5,22,17,15,25.5,160.5,2.65,23.5,172.0,146.2,112.61
2017,5,22,17,30,21.0,139.0,2.5,23.0,147.0,124.5,95.69
2017,5,22,17,45,258.0,107.0,2.4,23.0,180.5,130.95,90.88
2017,5,22,18,0,495.0,75.0,2.3,23.0,214.0,109.43,64.67
2017,5,22,18,15,422.5,64.5,2.0,22.0,164.5,64.85,39.38
2017,5,22,18,30,350.0,54.0,1.7,21.0,115.0,41.2,29.88
2017,5,22,18,45,243.5,39.0,1.45,20.5,74.5,30.18,19.78
2017,5,22,19,0,137.0,24.0,1.2,20.0,34.0,18.81,6.46
2017,5,22,19,15,68.5,12.0,1.2,19.5,17.0,10.91,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
