Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,5,45,54.5,13.5,0.5,16.5,17.5,12.28,0.0
2017,5,23,6,0,109.0,27.0,0.5,17.0,35.0,21.88,10.19
2017,5,23,6,15,199.5,45.0,0.65,17.5,75.5,34.66,24.08
2017,5,23,6,30,290.0,63.0,0.8,18.0,116.0,47.75,36.09
2017,5,23,6,45,355.0,77.5,1.0,18.5,164.0,74.12,47.99
2017,5,23,7,0,420.0,92.0,1.2,19.0,212.0,117.72,75.22
2017,5,23,7,15,471.0,102.5,1.3,19.5,264.0,163.49,109.37
2017,5,23,7,30,522.0,113.0,1.4,20.0,316.0,214.96,150.83
2017,5,23,7,45,263.0,134.5,1.55,21.0,237.0,192.76,143.83
2017,5,23,8,0,4.0,156.0,1.7,22.0,158.0,137.88,106.57
2017,5,23,8,15,2.0,146.5,1.7,22.5,147.5,129.74,99.64
2017,5,23,8,30,0.0,137.0,1.7,23.0,137.0,121.02,92.19
2017,5,23,8,45,3.5,166.0,1.75,23.5,168.0,148.48,113.39
2017,5,23,9,0,7.0,195.0,1.8,24.0,199.0,176.45,134.62
2017,5,23,9,15,9.0,212.5,1.8,24.0,219.0,193.82,147.65
2017,5,23,9,30,11.0,230.0,1.8,24.0,239.0,211.43,160.81
2017,5,23,9,45,11.5,234.5,1.8,24.5,244.0,216.6,164.07
2017,5,23,10,0,12.0,239.0,1.8,25.0,249.0,221.76,167.36
2017,5,23,10,15,124.0,336.0,1.85,25.0,445.0,407.11,307.26
2017,5,23,10,30,236.0,433.0,1.9,25.0,641.0,590.58,438.14
2017,5,23,10,45,511.5,308.0,1.95,25.5,776.5,724.53,534.81
2017,5,23,11,0,787.0,183.0,2.0,26.0,912.0,853.9,624.24
2017,5,23,11,15,792.0,184.5,2.1,26.0,931.5,876.86,638.4
2017,5,23,11,30,797.0,186.0,2.2,26.0,951.0,896.85,651.68
2017,5,23,11,45,804.0,183.5,2.3,26.5,963.5,911.89,660.52
2017,5,23,12,0,811.0,181.0,2.4,27.0,976.0,923.82,667.44
2017,5,23,12,15,614.0,310.5,2.45,27.0,913.5,873.21,631.76
2017,5,23,12,30,417.0,440.0,2.5,27.0,851.0,808.33,583.85
2017,5,23,12,45,240.5,452.0,2.65,27.0,689.0,656.23,478.91
2017,5,23,13,0,64.0,464.0,2.8,27.0,527.0,489.04,359.12
2017,5,23,13,15,54.5,444.5,3.0,27.0,498.0,460.88,340.28
2017,5,23,13,30,45.0,425.0,3.2,27.0,469.0,432.69,320.5
2017,5,23,13,45,30.0,354.0,3.4,27.0,383.5,351.88,262.22
2017,5,23,14,0,15.0,283.0,3.6,27.0,298.0,266.51,199.32
2017,5,23,14,15,24.5,321.5,4.05,26.5,344.0,314.45,236.39
2017,5,23,14,30,34.0,360.0,4.5,26.0,390.0,355.91,268.37
2017,5,23,14,45,28.5,331.5,5.0,25.5,356.0,323.52,245.28
2017,5,23,15,0,23.0,303.0,5.5,25.0,322.0,286.95,218.73
2017,5,23,15,15,60.5,326.0,5.95,24.0,372.5,336.15,258.68
2017,5,23,15,30,98.0,349.0,6.4,23.0,423.0,376.99,292.11
2017,5,23,15,45,50.5,259.5,6.85,22.5,297.5,262.91,204.45
2017,5,23,16,0,3.0,170.0,7.3,22.0,172.0,152.15,117.27
2017,5,23,16,15,1.5,91.0,7.2,21.0,92.0,81.42,60.97
2017,5,23,16,30,0.0,12.0,7.1,20.0,12.0,10.58,3.11
2017,5,23,16,45,93.5,108.5,7.05,19.5,154.5,134.57,104.44
2017,5,23,17,0,187.0,205.0,7.0,19.0,297.0,241.55,189.21
2017,5,23,17,15,176.0,181.5,6.6,18.5,259.5,205.36,159.2
2017,5,23,17,30,165.0,158.0,6.2,18.0,222.0,170.43,130.25
2017,5,23,17,45,154.5,134.0,5.8,18.0,186.0,136.57,102.14
2017,5,23,18,0,144.0,110.0,5.4,18.0,150.0,104.19,76.13
2017,5,23,18,15,233.0,84.0,5.15,17.5,132.5,73.71,51.57
2017,5,23,18,30,322.0,58.0,4.9,17.0,115.0,44.13,32.96
2017,5,23,18,45,225.0,42.0,4.7,17.0,75.0,32.45,22.05
2017,5,23,19,0,128.0,26.0,4.5,17.0,35.0,20.37,8.1
2017,5,23,19,15,64.0,13.0,4.3,16.5,17.5,11.82,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,14.0,3.7,12.5,20.5,12.73,0.0
2017,5,24,6,0,168.0,28.0,3.9,13.0,41.0,21.95,10.66
2017,5,24,6,15,282.0,42.0,3.85,13.5,85.0,32.49,22.59
2017,5,24,6,30,396.0,56.0,3.8,14.0,129.0,44.31,33.63
2017,5,24,6,45,469.5,66.5,3.75,15.0,181.0,71.08,43.49
2017,5,24,7,0,543.0,77.0,3.7,16.0,233.0,118.98,72.25
2017,5,24,7,15,594.5,84.5,3.8,17.0,288.5,169.42,110.43
2017,5,24,7,30,646.0,92.0,3.9,18.0,344.0,225.61,156.87
2017,5,24,7,45,685.5,96.5,4.05,19.5,401.0,281.15,204.16
2017,5,24,8,0,725.0,101.0,4.2,21.0,458.0,340.3,254.0
2017,5,24,8,15,751.5,105.5,4.25,21.5,512.0,397.58,302.54
2017,5,24,8,30,778.0,110.0,4.3,22.0,566.0,457.97,352.2
2017,5,24,8,45,800.0,113.0,4.4,23.0,618.0,513.89,396.45
2017,5,24,9,0,822.0,116.0,4.5,24.0,670.0,570.15,439.48
2017,5,24,9,15,837.0,119.0,4.45,24.5,716.5,622.21,478.47
2017,5,24,9,30,852.0,122.0,4.4,25.0,763.0,673.31,515.6
2017,5,24,9,45,865.5,123.5,4.4,25.5,805.0,717.77,547.25
2017,5,24,10,0,879.0,125.0,4.4,26.0,847.0,762.85,578.44
2017,5,24,10,15,887.5,126.5,4.35,26.0,882.0,802.18,604.54
2017,5,24,10,30,896.0,128.0,4.3,26.0,917.0,838.97,628.68
2017,5,24,10,45,905.5,127.5,4.3,26.5,945.5,872.05,649.05
2017,5,24,11,0,915.0,127.0,4.3,27.0,974.0,902.26,667.31
2017,5,24,11,15,919.0,127.5,4.25,27.0,994.0,925.54,681.91
2017,5,24,11,30,923.0,128.0,4.2,27.0,1014.0,945.39,694.26
2017,5,24,11,45,933.0,123.0,4.2,27.5,1028.5,962.18,703.5
2017,5,24,12,0,943.0,118.0,4.2,28.0,1043.0,975.54,710.51
2017,5,24,12,15,943.5,118.0,4.15,28.0,1046.5,981.2,713.69
2017,5,24,12,30,944.0,118.0,4.1,28.0,1050.0,983.26,714.66
2017,5,24,12,45,945.5,116.0,4.05,28.5,1046.0,980.86,711.43
2017,5,24,13,0,947.0,114.0,4.0,29.0,1042.0,974.81,705.96
2017,5,24,13,15,944.5,113.5,3.9,29.0,1029.0,962.8,697.85
2017,5,24,13,30,942.0,113.0,3.8,29.0,1016.0,947.13,687.48
2017,5,24,13,45,939.5,111.0,3.75,29.0,996.0,926.44,674.2
2017,5,24,14,0,937.0,109.0,3.7,29.0,976.0,902.2,658.65
2017,5,24,14,15,931.0,107.5,3.6,29.0,947.0,872.11,638.96
2017,5,24,14,30,925.0,106.0,3.5,29.0,918.0,838.89,617.2
2017,5,24,14,45,916.0,105.0,3.45,29.0,882.5,800.93,592.4
2017,5,24,15,0,907.0,104.0,3.4,29.0,847.0,760.41,565.73
2017,5,24,15,15,896.5,102.0,3.2,29.0,805.0,715.62,534.17
2017,5,24,15,30,886.0,100.0,3.0,29.0,763.0,668.85,500.03
2017,5,24,15,45,874.0,96.5,2.9,29.0,716.5,618.07,462.74
2017,5,24,16,0,862.0,93.0,2.8,29.0,670.0,565.97,423.55
2017,5,24,16,15,844.0,90.0,2.6,28.5,619.0,510.29,381.17
2017,5,24,16,30,826.0,87.0,2.4,28.0,568.0,453.52,336.7
2017,5,24,16,45,802.5,83.5,2.2,28.0,513.5,394.73,288.83
2017,5,24,17,0,779.0,80.0,2.0,28.0,459.0,337.01,240.68
2017,5,24,17,15,746.5,75.5,1.7,27.5,403.5,277.27,190.78
2017,5,24,17,30,714.0,71.0,1.4,27.0,348.0,220.28,143.05
2017,5,24,17,45,666.0,65.5,1.1,26.5,292.0,160.27,95.15
2017,5,24,18,0,618.0,60.0,0.8,26.0,236.0,107.96,57.59
2017,5,24,18,15,547.0,52.5,0.7,25.5,183.0,58.62,31.14
2017,5,24,18,30,476.0,45.0,0.6,25.0,130.0,35.03,24.18
2017,5,24,18,45,356.0,34.5,0.55,24.5,85.5,27.45,17.24
2017,5,24,19,0,236.0,24.0,0.5,24.0,41.0,19.59,7.67
2017,5,24,19,15,118.0,12.0,0.65,23.0,20.5,10.91,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,124.5,13.0,4.9,16.5,22.5,11.82,0.0
2017,5,25,6,0,249.0,26.0,5.0,17.0,45.0,21.28,10.11
2017,5,25,6,15,363.0,36.5,5.1,17.5,90.0,29.05,19.25
2017,5,25,6,30,477.0,47.0,5.2,18.0,135.0,36.56,26.31
2017,5,25,6,45,546.0,54.5,5.35,18.5,187.5,63.25,34.69
2017,5,25,7,0,615.0,62.0,5.5,19.0,240.0,112.64,63.27
2017,5,25,7,15,660.5,68.0,5.85,20.0,295.5,164.97,102.87
2017,5,25,7,30,706.0,74.0,6.2,21.0,351.0,224.77,152.69
2017,5,25,7,45,735.0,79.0,6.6,22.0,405.5,280.8,201.57
2017,5,25,8,0,764.0,84.0,7.0,23.0,460.0,339.18,252.24
2017,5,25,8,15,787.0,87.5,7.05,23.5,513.0,395.82,301.14
2017,5,25,8,30,810.0,91.0,7.1,24.0,566.0,453.49,349.63
2017,5,25,8,45,821.5,96.5,7.2,25.0,614.5,508.0,393.68
2017,5,25,9,0,833.0,102.0,7.3,26.0,663.0,561.76,435.66
2017,5,25,9,15,846.5,104.5,7.25,26.5,708.5,611.84,474.28
2017,5,25,9,30,860.0,107.0,7.2,27.0,754.0,661.19,511.27
2017,5,25,9,45,865.0,112.0,7.2,27.5,793.0,705.61,543.68
2017,5,25,10,0,870.0,117.0,7.2,28.0,832.0,747.67,573.42
2017,5,25,10,15,878.0,118.5,7.15,28.5,866.5,786.26,598.79
2017,5,25,10,30,886.0,120.0,7.1,29.0,901.0,822.33,622.08
2017,5,25,10,45,890.0,123.0,7.05,29.5,927.5,853.78,641.88
2017,5,25,11,0,894.0,126.0,7.0,30.0,954.0,882.11,659.36
2017,5,25,11,15,898.0,126.5,6.9,30.5,974.0,904.92,672.7
2017,5,25,11,30,902.0,127.0,6.8,31.0,994.0,924.4,683.68
2017,5,25,11,45,904.0,128.0,6.75,31.5,1005.5,939.1,691.61
2017,5,25,12,0,906.0,129.0,6.7,32.0,1017.0,950.28,697.2
2017,5,25,12,15,906.5,129.0,6.6,32.0,1021.0,955.71,700.17
2017,5,25,12,30,907.0,129.0,6.5,32.0,1025.0,957.71,700.95
2017,5,25,12,45,905.0,129.0,6.4,32.5,1020.0,954.04,696.58
2017,5,25,13,0,903.0,129.0,6.3,33.0,1015.0,946.96,690.06
2017,5,25,13,15,900.0,128.5,6.2,33.0,1002.0,935.05,681.87
2017,5,25,13,30,897.0,128.0,6.1,33.0,989.0,919.68,671.47
2017,5,25,13,45,891.5,127.5,6.0,33.5,968.0,898.7,656.02
2017,5,25,14,0,886.0,127.0,5.9,34.0,947.0,874.47,638.53
2017,5,25,14,15,879.5,125.5,5.8,34.0,919.0,845.39,619.17
2017,5,25,14,30,873.0,124.0,5.7,34.0,891.0,813.4,597.84
2017,5,25,14,45,858.5,125.0,5.6,34.0,855.0,774.87,571.99
2017,5,25,15,0,844.0,126.0,5.5,34.0,819.0,734.34,544.36
2017,5,25,15,15,832.5,123.5,5.4,34.0,778.0,693.78,515.18
2017,5,25,15,30,821.0,121.0,5.3,34.0,737.0,647.99,481.89
2017,5,25,15,45,806.0,117.5,5.25,34.0,691.0,597.73,444.9
2017,5,25,16,0,791.0,114.0,5.2,34.0,645.0,546.62,406.44
2017,5,25,16,15,771.0,110.5,5.05,33.5,595.0,492.46,365.36
2017,5,25,16,30,751.0,107.0,4.9,33.0,545.0,438.53,323.29
2017,5,25,16,45,725.0,102.5,4.8,33.0,492.0,379.85,276.11
2017,5,25,17,0,699.0,98.0,4.7,33.0,439.0,324.35,230.37
2017,5,25,17,15,664.0,92.5,4.45,32.0,385.0,267.28,183.8
2017,5,25,17,30,629.0,87.0,4.2,31.0,331.0,213.35,139.64
2017,5,25,17,45,579.5,79.5,4.0,30.5,277.5,158.85,96.73
2017,5,25,18,0,530.0,72.0,3.8,30.0,224.0,109.86,61.84
2017,5,25,18,15,458.5,62.5,3.65,29.0,173.5,64.15,36.9
2017,5,25,18,30,387.0,53.0,3.5,28.0,123.0,41.7,29.4
2017,5,25,18,45,277.5,39.5,3.35,27.0,81.0,30.57,19.57
2017,5,25,19,0,168.0,26.0,3.2,26.0,39.0,20.38,8.43
2017,5,25,19,15,84.0,13.0,3.45,25.5,19.5,11.82,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,2.0,3.25,21.5,2.0,1.82,0.0
2017,5,26,6,0,0.0,4.0,3.5,22.0,4.0,3.5,0.0
2017,5,26,6,15,0.0,9.5,3.7,22.5,9.5,8.34,1.38
2017,5,26,6,30,0.0,15.0,3.9,23.0,15.0,13.18,5.68
2017,5,26,6,45,0.0,21.5,4.15,23.5,21.5,18.91,10.03
2017,5,26,7,0,0.0,28.0,4.4,24.0,28.0,24.65,14.8
2017,5,26,7,15,0.0,34.5,4.5,24.5,34.5,30.4,19.5
2017,5,26,7,30,0.0,41.0,4.6,25.0,41.0,36.16,24.11
2017,5,26,7,45,13.5,112.5,4.7,26.0,119.0,102.52,77.23
2017,5,26,8,0,27.0,184.0,4.8,27.0,197.0,169.49,129.49
2017,5,26,8,15,24.5,199.0,4.8,27.0,212.0,183.65,140.28
2017,5,26,8,30,22.0,214.0,4.8,27.0,227.0,197.69,150.88
2017,5,26,8,45,31.0,244.0,4.8,27.5,264.0,231.97,176.65
2017,5,26,9,0,40.0,274.0,4.8,28.0,301.0,266.17,202.0
2017,5,26,9,15,50.0,303.5,4.75,28.0,340.0,301.55,228.36
2017,5,26,9,30,60.0,333.0,4.7,28.0,379.0,337.95,255.23
2017,5,26,9,45,63.5,349.5,4.7,28.5,400.0,359.08,269.95
2017,5,26,10,0,67.0,366.0,4.7,29.0,421.0,380.32,284.65
2017,5,26,10,15,40.0,310.0,4.6,29.5,343.5,312.25,233.03
2017,5,26,10,30,13.0,254.0,4.5,30.0,266.0,237.26,176.02
2017,5,26,10,45,6.5,174.0,4.45,30.5,180.0,160.68,117.97
2017,5,26,11,0,0.0,94.0,4.4,31.0,94.0,83.8,59.06
2017,5,26,11,15,9.0,204.5,4.3,31.0,213.5,190.88,140.45
2017,5,26,11,30,18.0,315.0,4.2,31.0,333.0,299.18,220.46
2017,5,26,11,45,20.5,318.5,4.15,31.5,338.5,305.12,224.04
2017,5,26,12,0,23.0,322.0,4.1,32.0,344.0,317.96,232.86
2017,5,26,12,15,58.0,407.5,4.0,32.5,464.5,430.29,313.53
2017,5,26,12,30,93.0,493.0,3.9,33.0,585.0,542.98,391.6
2017,5,26,12,45,56.0,414.0,3.8,33.5,469.5,434.52,314.13
2017,5,26,13,0,19.0,335.0,3.7,34.0,354.0,319.17,231.08
2017,5,26,13,15,47.0,399.0,3.6,34.0,444.5,410.64,297.17
2017,5,26,13,30,75.0,463.0,3.5,34.0,535.0,493.88,355.55
2017,5,26,13,45,234.5,433.5,3.45,34.0,652.0,616.19,443.74
2017,5,26,14,0,394.0,404.0,3.4,34.0,769.0,717.08,514.86
2017,5,26,14,15,234.0,409.0,3.35,34.0,624.0,578.92,417.65
2017,5,26,14,30,74.0,414.0,3.3,34.0,479.0,436.48,315.84
2017,5,26,14,45,62.5,387.0,3.3,34.0,440.5,399.4,290.39
2017,5,26,15,0,51.0,360.0,3.3,34.0,402.0,363.04,264.81
2017,5,26,15,15,182.5,348.0,3.3,34.0,487.0,443.46,325.23
2017,5,26,15,30,314.0,336.0,3.3,34.0,572.0,511.3,374.7
2017,5,26,15,45,280.0,319.5,3.3,34.0,520.5,459.7,337.59
2017,5,26,16,0,246.0,303.0,3.3,34.0,469.0,410.48,302.23
2017,5,26,16,15,219.0,281.0,3.3,33.5,420.5,359.86,266.02
2017,5,26,16,30,192.0,259.0,3.3,33.0,372.0,314.91,233.34
2017,5,26,16,45,309.0,213.5,3.3,33.0,374.5,310.44,228.33
2017,5,26,17,0,426.0,168.0,3.3,33.0,377.0,292.24,210.84
2017,5,26,17,15,401.0,151.5,3.1,32.5,329.5,243.64,172.33
2017,5,26,17,30,376.0,135.0,2.9,32.0,282.0,197.51,135.71
2017,5,26,17,45,333.0,119.5,2.75,31.5,234.5,152.03,101.04
2017,5,26,18,0,290.0,104.0,2.6,31.0,187.0,112.45,72.87
2017,5,26,18,15,240.5,85.0,2.5,30.0,144.0,74.77,49.55
2017,5,26,18,30,191.0,66.0,2.4,29.0,101.0,51.34,37.31
2017,5,26,18,45,123.0,45.5,2.3,28.5,65.5,36.06,23.96
2017,5,26,19,0,55.0,25.0,2.2,28.0,30.0,21.07,9.12
2017,5,26,19,15,27.5,12.5,2.4,27.5,15.0,11.37,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,38.5,14.0,3.6,23.5,17.0,12.73,0.0
2017,5,27,6,0,77.0,28.0,3.7,24.0,34.0,22.63,11.01
2017,5,27,6,15,152.5,49.0,3.9,24.0,73.5,38.69,26.75
2017,5,27,6,30,228.0,70.0,4.1,24.0,113.0,54.3,40.72
2017,5,27,6,45,114.0,59.0,4.35,24.5,80.5,51.67,34.36
2017,5,27,7,0,0.0,48.0,4.6,25.0,48.0,42.35,29.3
2017,5,27,7,15,0.0,71.0,4.7,25.5,71.0,62.64,45.82
2017,5,27,7,30,0.0,94.0,4.8,26.0,94.0,82.54,61.72
2017,5,27,7,45,0.0,109.5,4.95,26.5,109.5,96.18,72.34
2017,5,27,8,0,0.0,125.0,5.1,27.0,125.0,109.9,82.85
2017,5,27,8,15,0.0,132.0,5.1,27.5,132.0,116.33,87.45
2017,5,27,8,30,0.0,139.0,5.1,28.0,139.0,122.72,91.97
2017,5,27,8,45,1.0,151.0,5.2,28.5,152.0,133.99,100.29
2017,5,27,9,0,2.0,163.0,5.3,29.0,165.0,145.4,108.63
2017,5,27,9,15,37.0,252.0,5.25,29.5,280.0,247.86,186.94
2017,5,27,9,30,72.0,341.0,5.2,30.0,395.0,352.54,264.71
2017,5,27,9,45,77.5,363.5,5.2,30.5,425.0,380.99,284.56
2017,5,27,10,0,83.0,386.0,5.2,31.0,455.0,409.74,304.56
2017,5,27,10,15,89.5,397.5,5.15,31.0,474.5,429.43,318.46
2017,5,27,10,30,96.0,409.0,5.1,31.0,494.0,449.22,332.41
2017,5,27,10,45,79.0,409.0,5.05,31.5,480.5,439.15,323.63
2017,5,27,11,0,62.0,409.0,5.0,32.0,467.0,427.76,314.0
2017,5,27,11,15,56.5,423.0,4.95,32.0,477.0,438.2,320.94
2017,5,27,11,30,51.0,437.0,4.9,32.0,487.0,448.18,327.5
2017,5,27,11,45,56.0,435.0,4.85,32.5,490.5,452.19,329.59
2017,5,27,12,0,61.0,433.0,4.8,33.0,494.0,455.94,331.55
2017,5,27,12,15,81.0,449.5,4.75,33.0,530.0,490.41,356.22
2017,5,27,12,30,101.0,466.0,4.7,33.0,566.0,524.51,380.35
2017,5,27,12,45,91.5,474.0,4.7,33.5,564.0,522.99,378.04
2017,5,27,13,0,82.0,482.0,4.7,34.0,562.0,520.91,375.52
2017,5,27,13,15,56.0,434.5,4.65,34.0,489.0,451.64,326.63
2017,5,27,13,30,30.0,387.0,4.6,34.0,416.0,382.94,277.67
2017,5,27,13,45,73.5,425.5,4.6,34.0,494.0,455.11,330.39
2017,5,27,14,0,117.0,464.0,4.6,34.0,572.0,531.62,384.85
2017,5,27,14,15,410.5,340.0,4.55,34.0,704.0,665.72,485.31
2017,5,27,14,30,704.0,216.0,4.5,34.0,836.0,771.79,563.33
2017,5,27,14,45,719.0,197.0,4.5,34.0,809.0,741.27,542.54
2017,5,27,15,0,734.0,178.0,4.5,34.0,782.0,707.13,519.65
2017,5,27,15,15,539.5,253.0,4.4,34.0,684.5,610.6,449.11
2017,5,27,15,30,345.0,328.0,4.3,34.0,587.0,523.53,384.78
2017,5,27,15,45,330.0,309.0,4.25,34.0,544.5,479.72,353.71
2017,5,27,16,0,315.0,290.0,4.2,34.0,502.0,436.44,322.36
2017,5,27,16,15,322.0,264.0,4.1,33.5,466.5,398.71,295.17
2017,5,27,16,30,329.0,238.0,4.0,33.0,431.0,359.69,266.2
2017,5,27,16,45,418.0,196.5,3.95,33.0,417.5,340.27,249.51
2017,5,27,17,0,507.0,155.0,3.9,33.0,404.0,307.9,221.21
2017,5,27,17,15,468.5,144.5,3.6,32.5,353.5,256.17,180.09
2017,5,27,17,30,430.0,134.0,3.3,32.0,303.0,208.26,142.09
2017,5,27,17,45,336.0,128.5,3.05,31.5,248.0,159.94,107.11
2017,5,27,18,0,242.0,123.0,2.8,31.0,193.0,122.17,82.4
2017,5,27,18,15,191.0,99.5,2.75,30.0,147.5,83.43,57.43
2017,5,27,18,30,140.0,76.0,2.7,29.0,102.0,59.53,44.14
2017,5,27,18,45,70.0,49.0,2.7,28.5,62.0,39.58,26.87
2017,5,27,19,0,0.0,22.0,2.7,28.0,22.0,19.35,8.18
2017,5,27,19,15,0.0,11.0,3.05,28.0,11.0,10.01,0.0
2017,5,27,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.0,13.5,1.4,22.5,15.5,12.28,0.0
2017,5,28,6,0,54.0,27.0,1.4,23.0,31.0,22.64,11.25
2017,5,28,6,15,116.0,50.5,1.35,23.0,69.0,39.68,27.75
2017,5,28,6,30,178.0,74.0,1.3,23.0,107.0,56.91,43.14
2017,5,28,6,45,227.5,95.5,1.3,23.5,152.5,82.58,57.35
2017,5,28,7,0,277.0,117.0,1.3,24.0,198.0,121.79,82.97
2017,5,28,7,15,321.0,126.0,1.4,24.5,238.5,156.4,107.82
2017,5,28,7,30,365.0,135.0,1.5,25.0,279.0,195.82,138.39
2017,5,28,7,45,413.0,148.0,1.6,25.5,334.0,244.68,177.14
2017,5,28,8,0,461.0,161.0,1.7,26.0,389.0,298.59,219.87
2017,5,28,8,15,428.0,192.0,1.65,26.0,422.0,341.06,254.83
2017,5,28,8,30,395.0,223.0,1.6,26.0,455.0,376.61,283.21
2017,5,28,8,45,379.5,250.5,1.55,26.5,489.5,415.97,312.52
2017,5,28,9,0,364.0,278.0,1.5,27.0,524.0,453.08,339.03
2017,5,28,9,15,390.5,289.5,1.4,27.0,570.0,498.72,371.66
2017,5,28,9,30,417.0,301.0,1.3,27.0,616.0,550.03,407.32
2017,5,28,9,45,371.0,338.0,1.2,27.5,629.5,567.27,416.66
2017,5,28,10,0,325.0,375.0,1.1,28.0,643.0,584.12,425.34
2017,5,28,10,15,328.5,392.0,1.05,28.0,672.0,615.95,446.0
2017,5,28,10,30,332.0,409.0,1.0,28.0,701.0,646.85,465.54
2017,5,28,10,45,356.0,410.0,0.95,28.5,732.5,678.88,485.15
2017,5,28,11,0,380.0,411.0,0.9,29.0,764.0,710.69,504.24
2017,5,28,11,15,257.5,450.5,0.9,29.0,692.0,650.74,461.68
2017,5,28,11,30,135.0,490.0,0.9,29.0,620.0,578.55,411.09
2017,5,28,11,45,146.5,482.0,0.9,29.5,625.0,584.42,415.07
2017,5,28,12,0,158.0,474.0,0.9,30.0,630.0,589.69,417.96
2017,5,28,12,15,223.5,482.0,0.9,30.0,703.0,658.35,464.37
2017,5,28,12,30,289.0,490.0,0.9,30.0,776.0,732.75,512.76
2017,5,28,12,45,239.0,497.5,0.95,30.0,734.0,686.84,481.98
2017,5,28,13,0,189.0,505.0,1.0,30.0,692.0,646.45,455.5
2017,5,28,13,15,211.5,495.5,1.05,30.0,701.5,655.06,462.75
2017,5,28,13,30,234.0,486.0,1.1,30.0,711.0,662.07,468.5
2017,5,28,13,45,186.5,477.0,1.2,30.5,654.5,607.22,431.46
2017,5,28,14,0,139.0,468.0,1.3,31.0,598.0,553.4,394.96
2017,5,28,14,15,137.5,453.0,1.35,31.0,578.5,533.27,382.44
2017,5,28,14,30,136.0,438.0,1.4,31.0,559.0,512.64,369.21
2017,5,28,14,45,162.5,420.0,1.5,31.0,558.5,510.01,369.05
2017,5,28,15,0,189.0,402.0,1.6,31.0,558.0,504.99,366.99
2017,5,28,15,15,98.5,304.0,1.6,31.0,385.0,346.21,254.61
2017,5,28,15,30,8.0,206.0,1.6,31.0,212.0,187.93,138.2
2017,5,28,15,45,4.0,180.0,1.65,31.0,183.0,161.9,119.33
2017,5,28,16,0,0.0,154.0,1.7,31.0,154.0,136.35,100.25
2017,5,28,16,15,14.5,188.5,1.7,30.5,197.5,173.46,129.21
2017,5,28,16,30,29.0,223.0,1.7,30.0,241.0,209.39,156.96
2017,5,28,16,45,14.5,116.0,1.7,30.0,125.0,108.05,79.51
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,7.93,0.71
2017,5,28,17,15,0.0,8.0,1.55,29.5,8.0,7.04,0.04
2017,5,28,17,30,0.0,7.0,1.4,29.0,7.0,6.15,0.0
2017,5,28,17,45,0.0,5.5,1.25,29.0,5.5,4.83,0.0
2017,5,28,18,0,0.0,4.0,1.1,29.0,4.0,3.51,0.0
2017,5,28,18,15,0.0,3.0,1.0,28.5,3.0,2.63,0.0
2017,5,28,18,30,0.0,2.0,0.9,28.0,2.0,1.75,0.0
2017,5,28,18,45,0.0,1.0,0.85,27.5,1.0,0.88,0.0
2017,5,28,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,5.5,3.35,19.0,5.5,5.0,0.0
2017,5,29,6,0,0.0,11.0,3.4,19.0,11.0,9.66,1.71
2017,5,29,6,15,0.0,25.0,3.45,19.0,25.0,22.02,13.19
2017,5,29,6,30,0.0,39.0,3.5,19.0,39.0,34.4,24.37
2017,5,29,6,45,0.0,56.0,3.6,19.0,56.0,49.15,35.71
2017,5,29,7,0,0.0,73.0,3.7,19.0,73.0,63.78,48.07
2017,5,29,7,15,2.5,102.0,3.75,19.0,103.5,88.84,68.8
2017,5,29,7,30,5.0,131.0,3.8,19.0,134.0,114.5,89.72
2017,5,29,7,45,14.0,155.5,3.85,19.0,163.0,138.81,109.08
2017,5,29,8,0,23.0,180.0,3.9,19.0,192.0,164.35,129.34
2017,5,29,8,15,34.0,209.0,3.8,19.0,228.0,196.2,154.49
2017,5,29,8,30,45.0,238.0,3.7,19.0,264.0,229.36,180.48
2017,5,29,8,45,40.5,253.5,3.65,19.5,278.5,244.49,191.66
2017,5,29,9,0,36.0,269.0,3.6,20.0,293.0,259.06,202.22
2017,5,29,9,15,60.5,308.0,3.35,20.5,352.5,311.13,241.79
2017,5,29,9,30,85.0,347.0,3.1,21.0,412.0,365.66,282.36
2017,5,29,9,45,92.5,370.5,2.9,22.0,444.0,396.91,303.91
2017,5,29,10,0,100.0,394.0,2.7,23.0,476.0,428.59,325.37
2017,5,29,10,15,108.0,414.0,2.45,23.5,506.5,457.79,345.1
2017,5,29,10,30,116.0,434.0,2.2,24.0,537.0,493.03,368.67
2017,5,29,10,45,131.5,451.5,2.0,24.5,571.5,526.73,390.95
2017,5,29,11,0,147.0,469.0,1.8,25.0,606.0,560.74,412.9
2017,5,29,11,15,203.0,474.5,1.75,25.0,667.5,618.81,453.6
2017,5,29,11,30,259.0,480.0,1.7,25.0,729.0,684.37,498.35
2017,5,29,11,45,185.0,488.0,1.7,25.5,667.5,623.92,453.96
2017,5,29,12,0,111.0,496.0,1.7,26.0,606.0,559.64,407.44
2017,5,29,12,15,153.5,502.5,1.7,26.0,654.5,612.95,445.39
2017,5,29,12,30,196.0,509.0,1.7,26.0,703.0,658.29,476.68
2017,5,29,12,45,333.0,472.0,1.7,26.0,800.0,754.66,544.26
2017,5,29,13,0,470.0,435.0,1.7,26.0,897.0,846.4,606.58
2017,5,29,13,15,609.5,326.5,1.55,26.0,918.0,865.21,620.87
2017,5,29,13,30,749.0,218.0,1.4,26.0,939.0,881.25,633.09
2017,5,29,13,45,550.5,322.0,1.3,26.0,846.0,791.32,569.4
2017,5,29,14,0,352.0,426.0,1.2,26.0,753.0,699.81,504.24
2017,5,29,14,15,336.0,419.0,1.05,26.0,723.5,669.7,483.77
2017,5,29,14,30,320.0,412.0,0.9,26.0,694.0,639.07,462.24
2017,5,29,14,45,509.5,307.5,0.8,26.5,736.0,680.64,492.89
2017,5,29,15,0,699.0,203.0,0.7,27.0,778.0,703.75,509.39
2017,5,29,15,15,684.5,198.5,0.6,27.0,738.5,660.9,479.09
2017,5,29,15,30,670.0,194.0,0.5,27.0,699.0,617.01,448.4
2017,5,29,15,45,660.0,184.5,0.45,27.0,656.5,570.5,416.01
2017,5,29,16,0,650.0,175.0,0.4,27.0,614.0,523.08,382.2
2017,5,29,16,15,626.5,168.5,0.5,27.0,565.5,470.99,345.38
2017,5,29,16,30,603.0,162.0,0.6,27.0,517.0,419.81,307.83
2017,5,29,16,45,578.0,152.5,0.7,27.0,467.0,366.61,267.46
2017,5,29,17,0,553.0,143.0,0.8,27.0,417.0,312.56,225.18
2017,5,29,17,15,514.0,134.0,0.8,26.5,365.0,259.59,183.25
2017,5,29,17,30,475.0,125.0,0.8,26.0,313.0,210.39,144.08
2017,5,29,17,45,423.5,113.5,0.85,25.5,261.5,161.2,106.33
2017,5,29,18,0,372.0,102.0,0.9,25.0,210.0,117.78,75.45
2017,5,29,18,15,304.0,86.5,0.95,24.5,162.5,76.61,50.76
2017,5,29,18,30,236.0,71.0,1.0,24.0,115.0,55.04,41.33
2017,5,29,18,45,150.5,50.5,1.05,23.5,75.5,39.77,27.77
2017,5,29,19,0,65.0,30.0,1.1,23.0,36.0,24.86,13.03
2017,5,29,19,15,32.5,15.0,1.25,22.5,18.0,13.64,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,22.0,15.5,0.6,19.5,17.0,14.1,0.0
2017,5,30,6,0,44.0,31.0,0.6,20.0,34.0,25.56,13.92
2017,5,30,6,15,113.0,54.5,0.55,20.5,73.5,42.53,30.55
2017,5,30,6,30,182.0,78.0,0.5,21.0,113.0,59.68,45.92
2017,5,30,6,45,253.5,95.5,0.45,21.5,160.5,82.97,57.75
2017,5,30,7,0,325.0,113.0,0.4,22.0,208.0,122.72,82.31
2017,5,30,7,15,377.5,127.0,0.65,22.5,259.5,164.91,112.69
2017,5,30,7,30,430.0,141.0,0.9,23.0,311.0,213.83,150.67
2017,5,30,7,45,504.5,134.0,1.15,23.5,362.5,256.85,184.64
2017,5,30,8,0,579.0,127.0,1.4,24.0,414.0,309.41,226.9
2017,5,30,8,15,580.5,151.5,1.5,24.5,466.5,366.48,273.14
2017,5,30,8,30,582.0,176.0,1.6,25.0,519.0,419.98,315.25
2017,5,30,8,45,614.0,179.0,1.75,25.5,569.0,473.84,356.54
2017,5,30,9,0,646.0,182.0,1.9,26.0,619.0,526.82,396.26
2017,5,30,9,15,490.0,256.5,1.95,26.0,601.0,531.17,398.92
2017,5,30,9,30,334.0,331.0,2.0,26.0,583.0,518.0,387.95
2017,5,30,9,45,528.5,262.5,2.15,26.5,686.5,610.1,456.22
2017,5,30,10,0,723.0,194.0,2.3,27.0,790.0,712.09,529.52
2017,5,30,10,15,734.0,197.0,2.35,27.0,824.0,750.39,555.44
2017,5,30,10,30,745.0,200.0,2.4,27.0,858.0,786.84,580.23
2017,5,30,10,45,756.0,201.0,2.5,27.5,886.0,819.35,601.29
2017,5,30,11,0,767.0,202.0,2.6,28.0,914.0,845.03,617.21
2017,5,30,11,15,772.5,203.5,2.65,28.0,934.0,867.93,631.93
2017,5,30,11,30,778.0,205.0,2.7,28.0,954.0,887.96,644.8
2017,5,30,11,45,574.5,325.5,2.75,28.0,882.0,834.72,605.45
2017,5,30,12,0,371.0,446.0,2.8,28.0,810.0,761.7,551.62
2017,5,30,12,15,279.5,477.5,2.8,28.0,753.0,710.27,515.02
2017,5,30,12,30,188.0,509.0,2.8,28.0,696.0,650.43,472.11
2017,5,30,12,45,141.5,499.0,2.85,28.0,639.5,598.26,435.75
2017,5,30,13,0,95.0,489.0,2.9,28.0,583.0,538.22,393.4
2017,5,30,13,15,64.0,442.5,2.9,28.0,505.5,465.47,342.03
2017,5,30,13,30,33.0,396.0,2.9,28.0,428.0,393.35,290.2
2017,5,30,13,45,22.0,311.5,2.9,28.0,332.5,304.44,225.93
2017,5,30,14,0,11.0,227.0,2.9,28.0,237.0,212.29,157.72
2017,5,30,14,15,5.5,158.5,2.85,28.0,163.5,145.89,107.66
2017,5,30,14,30,0.0,90.0,2.8,28.0,90.0,80.12,57.07
2017,5,30,14,45,2.0,127.5,2.8,28.0,129.5,115.0,84.3
2017,5,30,15,0,4.0,165.0,2.8,28.0,169.0,149.67,111.12
2017,5,30,15,15,2.0,121.5,2.75,28.0,123.5,109.33,80.14
2017,5,30,15,30,0.0,78.0,2.7,28.0,78.0,69.23,49.04
2017,5,30,15,45,0.0,80.5,2.7,28.0,80.5,71.41,50.92
2017,5,30,16,0,0.0,83.0,2.7,28.0,83.0,73.6,52.79
2017,5,30,16,15,0.0,107.0,2.6,27.5,107.0,94.81,69.81
2017,5,30,16,30,0.0,131.0,2.5,27.0,131.0,115.71,86.65
2017,5,30,16,45,0.0,135.5,2.4,27.0,135.5,119.33,89.78
2017,5,30,17,0,0.0,140.0,2.3,27.0,140.0,122.72,92.78
2017,5,30,17,15,0.0,122.5,1.95,26.5,122.5,107.21,80.94
2017,5,30,17,30,0.0,105.0,1.6,26.0,105.0,91.8,69.03
2017,5,30,17,45,0.0,88.0,1.3,25.5,88.0,76.92,57.33
2017,5,30,18,0,0.0,71.0,1.0,25.0,71.0,62.15,45.5
2017,5,30,18,15,0.0,55.0,0.95,24.5,55.0,48.36,34.22
2017,5,30,18,30,0.0,39.0,0.9,24.0,39.0,34.4,23.84
2017,5,30,18,45,0.0,25.5,0.85,23.5,25.5,22.46,13.3
2017,5,30,19,0,0.0,12.0,0.8,23.0,12.0,10.54,2.38
2017,5,30,19,15,0.0,6.0,0.8,22.5,6.0,5.46,0.0
2017,5,30,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,12.5,0.45,20.5,12.5,11.37,0.0
2017,5,31,6,0,0.0,25.0,0.4,21.0,25.0,21.81,11.09
2017,5,31,6,15,21.0,47.5,0.45,21.5,51.5,39.57,27.95
2017,5,31,6,30,42.0,70.0,0.5,22.0,78.0,57.02,43.47
2017,5,31,6,45,71.5,91.0,0.6,22.5,110.0,76.69,56.29
2017,5,31,7,0,101.0,112.0,0.7,23.0,142.0,101.51,73.93
2017,5,31,7,15,60.0,126.5,0.85,23.5,145.5,116.4,87.16
2017,5,31,7,30,19.0,141.0,1.0,24.0,149.0,125.64,96.0
2017,5,31,7,45,56.5,175.0,1.15,24.5,202.5,166.02,126.5
2017,5,31,8,0,94.0,209.0,1.3,25.0,256.0,211.86,161.16
2017,5,31,8,15,94.5,233.5,1.45,25.0,285.5,239.99,182.94
2017,5,31,8,30,95.0,258.0,1.6,25.0,315.0,268.18,204.51
2017,5,31,8,45,170.5,281.5,1.75,25.5,393.0,335.06,254.47
2017,5,31,9,0,246.0,305.0,1.9,26.0,471.0,410.49,310.05
2017,5,31,9,15,236.0,330.0,1.95,26.0,498.5,437.37,329.34
2017,5,31,9,30,226.0,355.0,2.0,26.0,526.0,465.88,349.64
2017,5,31,9,45,138.5,357.5,2.1,26.5,464.5,420.44,314.8
2017,5,31,10,0,51.0,360.0,2.2,27.0,403.0,362.08,270.13
2017,5,31,10,15,43.0,361.5,2.15,27.0,398.5,360.41,268.53
2017,5,31,10,30,35.0,363.0,2.1,27.0,394.0,357.93,266.09
2017,5,31,10,45,44.0,392.0,2.1,27.0,432.5,393.82,291.91
2017,5,31,11,0,53.0,421.0,2.1,27.0,471.0,430.17,317.62
2017,5,31,11,15,40.5,399.5,2.05,27.0,438.0,401.54,296.37
2017,5,31,11,30,28.0,378.0,2.0,27.0,405.0,372.05,274.73
2017,5,31,11,45,125.0,439.5,2.0,27.0,562.5,524.42,385.38
2017,5,31,12,0,222.0,501.0,2.0,27.0,720.0,670.92,486.59
2017,5,31,12,15,285.0,481.5,1.95,27.0,763.5,718.25,518.48
2017,5,31,12,30,348.0,462.0,1.9,27.0,807.0,758.41,546.03
2017,5,31,12,45,303.5,477.5,1.85,27.0,777.5,731.41,526.27
2017,5,31,13,0,259.0,493.0,1.8,27.0,748.0,703.13,506.19
2017,5,31,13,15,144.5,440.5,1.8,27.0,582.5,542.8,395.75
2017,5,31,13,30,30.0,388.0,1.8,27.0,417.0,383.1,281.58
2017,5,31,13,45,24.0,348.5,1.85,27.0,371.0,340.19,251.68
2017,5,31,14,0,18.0,309.0,1.9,27.0,325.0,292.03,216.92
2017,5,31,14,15,16.5,291.5,1.9,27.0,306.5,274.24,204.2
2017,5,31,14,30,15.0,274.0,1.9,27.0,288.0,256.51,191.34
2017,5,31,14,45,19.0,289.0,1.95,27.0,305.5,272.11,203.38
2017,5,31,15,0,23.0,304.0,2.0,27.0,323.0,287.24,214.97
2017,5,31,15,15,45.5,321.5,2.0,26.5,357.0,320.51,240.79
2017,5,31,15,30,68.0,339.0,2.0,26.0,391.0,347.24,261.57
2017,5,31,15,45,43.0,288.0,2.0,26.0,320.0,282.73,213.68
2017,5,31,16,0,18.0,237.0,2.0,26.0,249.0,218.95,165.87
2017,5,31,16,15,163.0,240.5,1.9,25.5,337.5,296.25,225.96
2017,5,31,16,30,308.0,244.0,1.8,25.0,426.0,354.72,268.83
2017,5,31,16,45,173.5,218.5,1.7,25.0,319.5,259.76,196.91
2017,5,31,17,0,39.0,193.0,1.6,25.0,213.0,180.49,137.78
2017,5,31,17,15,32.0,171.0,1.4,24.5,186.0,156.13,119.37
2017,5,31,17,30,25.0,149.0,1.2,24.0,159.0,133.51,102.01
2017,5,31,17,45,18.5,126.5,1.05,24.0,133.5,111.07,84.44
2017,5,31,18,0,12.0,104.0,0.9,24.0,108.0,89.61,67.51
2017,5,31,18,15,6.0,81.5,0.85,23.5,83.5,69.24,51.31
2017,5,31,18,30,0.0,59.0,0.8,23.0,59.0,50.34,37.56
2017,5,31,18,45,0.0,38.5,0.8,23.0,38.5,33.45,22.6
2017,5,31,19,0,0.0,18.0,0.8,23.0,18.0,15.85,6.54
2017,5,31,19,15,0.0,9.0,0.9,22.5,9.0,8.19,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,76.5,15.5,1.15,20.5,22.0,14.1,0.0
2017,6,1,6,0,153.0,31.0,1.3,21.0,44.0,24.22,12.96
2017,6,1,6,15,255.0,45.5,1.4,21.0,85.5,35.03,24.14
2017,6,1,6,30,357.0,60.0,1.5,21.0,127.0,45.52,33.76
2017,6,1,6,45,434.0,69.0,1.65,21.5,177.5,68.13,42.17
2017,6,1,7,0,511.0,78.0,1.8,22.0,228.0,112.1,66.61
2017,6,1,7,15,277.5,115.0,1.85,22.5,198.5,139.32,96.87
2017,6,1,7,30,44.0,152.0,1.9,23.0,169.0,139.01,106.33
2017,6,1,7,45,30.0,163.0,1.95,23.5,176.0,148.89,114.43
2017,6,1,8,0,16.0,174.0,2.0,24.0,183.0,156.81,120.59
2017,6,1,8,15,79.5,218.5,2.0,24.5,265.5,221.4,169.73
2017,6,1,8,30,143.0,263.0,2.0,25.0,348.0,295.24,225.32
2017,6,1,8,45,196.0,283.5,2.0,25.5,410.5,348.96,265.11
2017,6,1,9,0,249.0,304.0,2.0,26.0,473.0,410.71,310.35
2017,6,1,9,15,277.5,321.5,2.0,26.5,521.5,457.4,343.71
2017,6,1,9,30,306.0,339.0,2.0,27.0,570.0,505.97,377.85
2017,6,1,9,45,287.0,364.5,2.05,27.5,590.5,531.1,394.26
2017,6,1,10,0,268.0,390.0,2.1,28.0,611.0,553.87,408.77
2017,6,1,10,15,142.5,342.0,2.15,28.0,460.0,422.99,314.22
2017,6,1,10,30,17.0,294.0,2.2,28.0,309.0,275.96,204.75
2017,6,1,10,45,12.5,240.0,2.25,28.5,251.5,224.61,166.55
2017,6,1,11,0,8.0,186.0,2.3,29.0,194.0,172.88,127.42
2017,6,1,11,15,109.5,337.5,2.35,29.0,443.5,410.58,304.77
2017,6,1,11,30,211.0,489.0,2.4,29.0,693.0,642.36,466.31
2017,6,1,11,45,200.0,497.0,2.45,29.5,692.0,643.96,464.58
2017,6,1,12,0,189.0,505.0,2.5,30.0,691.0,644.28,463.57
2017,6,1,12,15,117.5,474.0,2.5,30.0,589.5,552.39,399.31
2017,6,1,12,30,46.0,443.0,2.5,30.0,488.0,451.25,327.62
2017,6,1,12,45,471.5,280.5,2.55,30.5,744.0,707.58,516.51
2017,6,1,13,0,897.0,118.0,2.6,31.0,1000.0,923.67,660.1
2017,6,1,13,15,894.5,117.5,2.6,31.0,988.0,912.59,651.37
2017,6,1,13,30,892.0,117.0,2.6,31.0,976.0,898.07,642.48
2017,6,1,13,45,888.0,115.5,2.65,31.0,956.5,877.93,630.41
2017,6,1,14,0,884.0,114.0,2.7,31.0,937.0,854.51,616.22
2017,6,1,14,15,465.5,250.5,2.7,31.0,683.0,625.49,458.69
2017,6,1,14,30,47.0,387.0,2.7,31.0,429.0,389.15,284.24
2017,6,1,14,45,436.0,257.0,2.75,31.0,618.5,577.85,428.1
2017,6,1,15,0,825.0,127.0,2.8,31.0,808.0,717.02,529.6
2017,6,1,15,15,813.5,124.5,2.8,30.5,768.5,677.54,501.88
2017,6,1,15,30,802.0,122.0,2.8,30.0,729.0,633.04,471.23
2017,6,1,15,45,786.0,119.5,2.8,30.0,684.0,584.47,435.94
2017,6,1,16,0,770.0,117.0,2.8,30.0,639.0,535.19,399.22
2017,6,1,16,15,750.5,113.0,2.8,29.5,590.5,482.33,359.63
2017,6,1,16,30,731.0,109.0,2.8,29.0,542.0,429.68,318.91
2017,6,1,16,45,702.5,105.5,2.8,29.0,490.0,372.37,272.97
2017,6,1,17,0,674.0,102.0,2.8,29.0,438.0,318.6,228.69
2017,6,1,17,15,639.5,96.5,2.7,28.5,385.0,263.46,183.23
2017,6,1,17,30,605.0,91.0,2.6,28.0,332.0,211.41,140.19
2017,6,1,17,45,551.5,85.0,2.55,28.0,279.5,159.3,99.02
2017,6,1,18,0,498.0,79.0,2.5,28.0,227.0,113.14,66.06
2017,6,1,18,15,429.5,69.0,2.35,27.0,177.5,69.22,41.51
2017,6,1,18,30,361.0,59.0,2.2,26.0,128.0,44.72,32.34
2017,6,1,18,45,258.5,45.0,2.05,25.5,86.5,34.61,23.3
2017,6,1,19,0,156.0,31.0,1.9,25.0,45.0,24.18,12.94
2017,6,1,19,15,78.0,15.5,2.05,24.5,22.5,14.1,0.0
2017,6,1,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
