Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,13.5,1.65,21.5,13.5,12.28,0.0
2017,6,2,6,0,0.0,27.0,1.8,22.0,27.0,23.38,12.31
2017,6,2,6,15,27.0,48.5,1.85,22.0,53.5,40.33,28.49
2017,6,2,6,30,54.0,70.0,1.9,22.0,80.0,57.11,43.53
2017,6,2,6,45,81.5,91.5,2.0,22.5,112.5,75.51,55.24
2017,6,2,7,0,109.0,113.0,2.1,23.0,145.0,102.67,74.74
2017,6,2,7,15,59.5,124.5,2.15,23.0,142.5,114.58,86.09
2017,6,2,7,30,10.0,136.0,2.2,23.0,140.0,119.56,92.05
2017,6,2,7,45,90.0,173.5,2.25,23.5,217.5,173.66,132.46
2017,6,2,8,0,170.0,211.0,2.3,24.0,295.0,238.99,181.93
2017,6,2,8,15,166.5,237.0,2.3,24.0,327.5,271.59,207.7
2017,6,2,8,30,163.0,263.0,2.3,24.0,360.0,303.71,232.65
2017,6,2,8,45,125.5,283.5,2.35,24.5,362.0,313.9,240.05
2017,6,2,9,0,88.0,304.0,2.4,25.0,364.0,317.12,241.66
2017,6,2,9,15,207.0,318.5,2.4,25.5,472.0,409.28,310.63
2017,6,2,9,30,326.0,333.0,2.4,26.0,580.0,512.71,385.93
2017,6,2,9,45,244.5,368.0,2.4,26.5,559.0,504.88,377.57
2017,6,2,10,0,163.0,403.0,2.4,27.0,538.0,485.18,360.92
2017,6,2,10,15,113.5,404.5,2.35,27.5,500.5,457.24,338.95
2017,6,2,10,30,64.0,406.0,2.3,28.0,463.0,419.51,309.84
2017,6,2,10,45,37.5,317.0,2.25,28.5,351.0,319.38,236.52
2017,6,2,11,0,11.0,228.0,2.2,29.0,239.0,213.08,157.3
2017,6,2,11,15,142.0,352.5,2.1,29.0,489.0,452.05,334.45
2017,6,2,11,30,273.0,477.0,2.0,29.0,739.0,691.11,498.5
2017,6,2,11,45,538.5,327.5,1.95,29.5,854.0,801.54,575.5
2017,6,2,12,0,804.0,178.0,1.9,30.0,969.0,902.11,641.94
2017,6,2,12,15,621.5,313.0,1.85,30.0,925.5,870.65,617.38
2017,6,2,12,30,439.0,448.0,1.8,30.0,882.0,830.52,585.78
2017,6,2,12,45,621.0,313.5,1.75,30.0,925.5,870.79,617.16
2017,6,2,13,0,803.0,179.0,1.7,30.0,969.0,902.5,639.36
2017,6,2,13,15,800.0,178.0,1.7,30.0,957.0,891.16,632.1
2017,6,2,13,30,797.0,177.0,1.7,30.0,945.0,876.66,623.36
2017,6,2,13,45,635.0,284.5,1.75,30.0,888.5,826.25,589.41
2017,6,2,14,0,473.0,392.0,1.8,30.0,832.0,772.87,551.3
2017,6,2,14,15,394.0,403.5,1.8,30.0,763.0,700.66,503.11
2017,6,2,14,30,315.0,415.0,1.8,30.0,694.0,635.92,459.07
2017,6,2,14,45,281.0,405.5,1.85,30.0,647.0,589.5,428.08
2017,6,2,15,0,247.0,396.0,1.9,30.0,600.0,544.3,397.29
2017,6,2,15,15,302.5,361.0,1.95,30.0,599.0,538.73,395.28
2017,6,2,15,30,358.0,326.0,2.0,30.0,598.0,527.88,388.92
2017,6,2,15,45,256.5,320.5,2.1,30.0,509.5,444.47,329.17
2017,6,2,16,0,155.0,315.0,2.2,30.0,421.0,366.42,272.64
2017,6,2,16,15,403.0,227.5,2.2,29.5,473.5,408.78,305.13
2017,6,2,16,30,651.0,140.0,2.2,29.0,526.0,420.63,311.72
2017,6,2,16,45,620.5,135.0,2.2,29.0,475.5,367.05,269.04
2017,6,2,17,0,590.0,130.0,2.2,29.0,425.0,315.61,227.42
2017,6,2,17,15,553.5,122.0,2.1,28.5,373.0,262.35,184.37
2017,6,2,17,30,517.0,114.0,2.0,28.0,321.0,210.42,142.37
2017,6,2,17,45,466.0,104.5,1.9,27.5,270.0,160.76,103.79
2017,6,2,18,0,415.0,95.0,1.8,27.0,219.0,116.71,72.38
2017,6,2,18,15,349.5,81.5,1.8,26.5,171.0,74.8,47.74
2017,6,2,18,30,284.0,68.0,1.8,26.0,123.0,51.25,37.86
2017,6,2,18,45,199.5,50.5,1.85,25.5,83.0,38.7,26.74
2017,6,2,19,0,115.0,33.0,1.9,25.0,43.0,26.49,14.88
2017,6,2,19,15,57.5,16.5,2.0,24.5,21.5,15.01,0.0
2017,6,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,24.5,14.5,1.25,21.5,17.0,13.19,0.0
2017,6,3,6,0,49.0,29.0,1.4,22.0,34.0,24.2,13.0
2017,6,3,6,15,98.0,49.5,1.45,22.0,66.0,40.2,28.4
2017,6,3,6,30,147.0,70.0,1.5,22.0,98.0,54.06,40.94
2017,6,3,6,45,191.0,88.0,1.6,22.5,137.0,74.46,52.3
2017,6,3,7,0,235.0,106.0,1.7,23.0,176.0,107.54,73.7
2017,6,3,7,15,347.5,112.5,1.75,23.5,238.5,146.56,99.27
2017,6,3,7,30,460.0,119.0,1.8,24.0,301.0,199.68,138.29
2017,6,3,7,45,241.0,149.5,1.85,25.0,246.0,195.1,143.71
2017,6,3,8,0,22.0,180.0,1.9,26.0,191.0,163.72,124.78
2017,6,3,8,15,69.5,221.0,1.9,26.0,261.0,219.3,167.1
2017,6,3,8,30,117.0,262.0,1.9,26.0,331.0,282.36,214.67
2017,6,3,8,45,80.5,270.0,1.95,26.5,319.5,277.56,210.45
2017,6,3,9,0,44.0,278.0,2.0,27.0,308.0,270.47,204.28
2017,6,3,9,15,49.0,303.0,2.0,27.5,338.5,298.93,224.77
2017,6,3,9,30,54.0,328.0,2.0,28.0,369.0,327.87,245.19
2017,6,3,9,45,41.5,325.0,2.0,28.5,357.5,320.36,238.49
2017,6,3,10,0,29.0,322.0,2.0,29.0,346.0,311.49,230.93
2017,6,3,10,15,102.0,381.0,1.95,29.0,470.5,421.71,311.59
2017,6,3,10,30,175.0,440.0,1.9,29.0,595.0,542.48,396.43
2017,6,3,10,45,236.0,444.0,1.85,29.5,660.0,602.42,436.68
2017,6,3,11,0,297.0,448.0,1.8,30.0,725.0,670.29,481.61
2017,6,3,11,15,232.5,470.0,1.75,30.0,689.5,637.28,456.94
2017,6,3,11,30,168.0,492.0,1.7,30.0,654.0,606.4,434.2
2017,6,3,11,45,220.5,491.0,1.65,30.5,706.5,655.65,467.23
2017,6,3,12,0,273.0,490.0,1.6,31.0,759.0,710.97,502.86
2017,6,3,12,15,217.0,500.5,1.55,31.0,715.0,666.23,471.34
2017,6,3,12,30,161.0,511.0,1.5,31.0,671.0,625.74,443.13
2017,6,3,12,45,129.5,501.5,1.45,31.0,630.0,587.94,417.34
2017,6,3,13,0,98.0,492.0,1.4,31.0,589.0,542.51,386.26
2017,6,3,13,15,90.0,481.0,1.3,31.0,569.5,523.54,373.27
2017,6,3,13,30,82.0,470.0,1.2,31.0,550.0,504.27,359.89
2017,6,3,13,45,175.0,463.5,1.2,31.0,628.5,582.41,415.24
2017,6,3,14,0,268.0,457.0,1.2,31.0,707.0,654.88,464.79
2017,6,3,14,15,170.5,436.5,1.15,30.5,593.5,543.03,388.75
2017,6,3,14,30,73.0,416.0,1.1,30.0,480.0,435.7,314.81
2017,6,3,14,45,209.5,393.0,1.1,30.0,568.5,519.2,376.58
2017,6,3,15,0,346.0,370.0,1.1,30.0,657.0,591.67,427.68
2017,6,3,15,15,372.0,340.5,1.1,30.0,635.5,567.27,411.29
2017,6,3,15,30,398.0,311.0,1.1,30.0,614.0,539.74,393.19
2017,6,3,15,45,271.0,313.5,1.1,30.0,514.0,446.68,327.4
2017,6,3,16,0,144.0,316.0,1.1,30.0,414.0,361.16,266.21
2017,6,3,16,15,236.0,279.0,1.05,29.5,425.5,365.17,270.34
2017,6,3,16,30,328.0,242.0,1.0,29.0,437.0,361.49,267.1
2017,6,3,16,45,222.5,228.0,0.95,29.0,354.5,286.58,211.91
2017,6,3,17,0,117.0,214.0,0.9,29.0,272.0,224.54,166.79
2017,6,3,17,15,106.0,190.5,0.85,28.5,238.5,192.58,142.9
2017,6,3,17,30,95.0,167.0,0.8,28.0,205.0,162.13,119.78
2017,6,3,17,45,83.5,142.5,0.75,28.0,172.5,132.56,97.08
2017,6,3,18,0,72.0,118.0,0.7,28.0,140.0,104.64,75.86
2017,6,3,18,15,54.5,94.5,0.65,27.5,109.0,78.97,57.14
2017,6,3,18,30,37.0,71.0,0.6,27.0,78.0,57.96,43.31
2017,6,3,18,45,18.5,49.0,0.55,26.5,52.5,40.87,28.45
2017,6,3,19,0,0.0,27.0,0.5,26.0,27.0,23.51,12.66
2017,6,3,19,15,0.0,13.5,0.5,25.5,13.5,11.9,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,4,5,45,48.5,15.5,1.75,20.5,19.5,14.1,0.0
2017,6,4,6,0,97.0,31.0,2.0,21.0,39.0,24.95,13.69
2017,6,4,6,15,175.5,50.5,2.1,21.0,78.5,39.88,28.25
2017,6,4,6,30,254.0,70.0,2.2,21.0,118.0,52.75,39.99
2017,6,4,6,45,211.5,90.5,2.35,21.5,139.5,76.64,54.03
2017,6,4,7,0,169.0,111.0,2.5,22.0,161.0,106.4,75.77
2017,6,4,7,15,333.5,111.5,2.6,22.5,235.0,143.16,97.66
2017,6,4,7,30,498.0,112.0,2.7,23.0,309.0,201.3,138.95
2017,6,4,7,45,515.5,126.5,2.8,24.0,357.5,250.13,179.64
2017,6,4,8,0,533.0,141.0,2.9,25.0,406.0,300.4,221.18
2017,6,4,8,15,448.5,186.0,2.95,25.5,426.0,339.11,254.75
2017,6,4,8,30,364.0,231.0,3.0,26.0,446.0,365.55,276.87
2017,6,4,8,45,400.0,242.5,3.1,26.5,497.5,417.44,316.35
2017,6,4,9,0,436.0,254.0,3.2,27.0,549.0,469.72,355.35
2017,6,4,9,15,573.5,210.5,3.15,27.0,626.5,537.57,406.65
2017,6,4,9,30,711.0,167.0,3.1,27.0,704.0,612.62,462.63
2017,6,4,9,45,730.0,167.0,3.1,27.5,744.5,656.73,493.47
2017,6,4,10,0,749.0,167.0,3.1,28.0,785.0,698.78,522.34
2017,6,4,10,15,595.0,263.5,3.05,28.0,767.5,700.85,519.95
2017,6,4,10,30,441.0,360.0,3.0,28.0,750.0,687.38,506.57
2017,6,4,10,45,621.5,262.5,2.95,28.0,830.0,760.94,561.1
2017,6,4,11,0,802.0,165.0,2.9,28.0,910.0,835.11,612.99
2017,6,4,11,15,609.0,292.0,2.8,28.0,865.0,807.83,589.74
2017,6,4,11,30,416.0,419.0,2.7,28.0,820.0,766.25,555.75
2017,6,4,11,45,636.0,280.0,2.65,28.5,901.5,841.95,611.21
2017,6,4,12,0,856.0,141.0,2.6,29.0,983.0,903.74,651.33
2017,6,4,12,15,581.0,313.0,2.55,29.0,886.0,832.16,600.13
2017,6,4,12,30,306.0,485.0,2.5,29.0,789.0,738.76,530.35
2017,6,4,12,45,373.0,464.0,2.45,29.0,832.5,779.41,559.44
2017,6,4,13,0,440.0,443.0,2.4,29.0,876.0,821.5,588.06
2017,6,4,13,15,366.0,458.0,2.3,29.0,815.0,760.61,545.59
2017,6,4,13,30,292.0,473.0,2.2,29.0,754.0,703.43,505.9
2017,6,4,13,45,153.5,378.0,2.15,29.0,526.0,485.15,355.22
2017,6,4,14,0,15.0,283.0,2.1,29.0,298.0,265.89,195.74
2017,6,4,14,15,7.5,202.0,2.0,28.5,209.5,186.41,137.74
2017,6,4,14,30,0.0,121.0,1.9,28.0,121.0,107.77,78.29
2017,6,4,14,45,0.0,103.0,1.85,28.0,103.0,91.65,66.08
2017,6,4,15,0,0.0,85.0,1.8,28.0,85.0,75.57,53.73
2017,6,4,15,15,0.0,62.5,1.75,28.0,62.5,55.48,38.15
2017,6,4,15,30,0.0,40.0,1.7,28.0,40.0,35.44,22.48
2017,6,4,15,45,3.0,115.0,1.65,28.0,117.0,103.81,76.28
2017,6,4,16,0,6.0,190.0,1.6,28.0,194.0,171.18,128.37
2017,6,4,16,15,19.5,210.0,1.5,28.0,222.0,194.51,146.37
2017,6,4,16,30,33.0,230.0,1.4,28.0,250.0,216.75,163.44
2017,6,4,16,45,121.0,220.5,1.35,28.0,283.0,240.79,180.91
2017,6,4,17,0,209.0,211.0,1.3,28.0,316.0,252.77,187.73
2017,6,4,17,15,202.0,186.5,1.2,27.5,278.5,215.93,158.91
2017,6,4,17,30,195.0,162.0,1.1,27.0,241.0,179.87,130.56
2017,6,4,17,45,181.5,138.5,1.0,27.0,203.5,144.44,102.8
2017,6,4,18,0,168.0,115.0,0.9,27.0,166.0,110.79,77.29
2017,6,4,18,15,144.0,93.5,0.85,26.5,130.5,80.08,56.32
2017,6,4,18,30,120.0,72.0,0.8,26.0,95.0,57.33,43.0
2017,6,4,18,45,83.5,51.5,0.75,25.5,65.0,41.75,29.34
2017,6,4,19,0,47.0,31.0,0.7,25.0,35.0,25.81,14.63
2017,6,4,19,15,23.5,15.5,0.7,24.5,17.5,13.23,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,97.0,14.5,2.35,19.5,22.5,13.19,0.0
2017,6,5,6,0,194.0,29.0,2.7,20.0,45.0,22.67,12.02
2017,6,5,6,15,292.5,41.5,2.75,20.5,86.5,32.0,21.63
2017,6,5,6,30,391.0,54.0,2.8,21.0,128.0,42.06,30.78
2017,6,5,6,45,464.0,62.0,2.85,21.5,178.0,61.04,36.6
2017,6,5,7,0,537.0,70.0,2.9,22.0,228.0,105.23,60.33
2017,6,5,7,15,583.0,76.5,3.05,23.0,280.5,152.57,94.39
2017,6,5,7,30,629.0,83.0,3.2,24.0,333.0,204.91,136.34
2017,6,5,7,45,667.0,86.5,3.35,25.0,386.5,257.16,180.07
2017,6,5,8,0,705.0,90.0,3.5,26.0,440.0,315.19,228.4
2017,6,5,8,15,729.0,94.0,3.5,26.5,491.0,368.79,273.2
2017,6,5,8,30,753.0,98.0,3.5,27.0,542.0,423.64,317.8
2017,6,5,8,45,772.5,101.0,3.55,27.5,591.0,476.31,359.58
2017,6,5,9,0,792.0,104.0,3.6,28.0,640.0,529.16,400.21
2017,6,5,9,15,806.0,106.5,3.55,28.0,684.0,578.19,437.52
2017,6,5,9,30,820.0,109.0,3.5,28.0,728.0,624.97,472.26
2017,6,5,9,45,829.5,112.0,3.5,28.5,767.0,668.68,503.09
2017,6,5,10,0,839.0,115.0,3.5,29.0,806.0,710.54,531.82
2017,6,5,10,15,846.5,116.5,3.45,29.5,839.5,747.49,555.39
2017,6,5,10,30,854.0,118.0,3.4,30.0,873.0,782.03,576.57
2017,6,5,10,45,455.0,271.0,3.4,30.5,674.5,632.4,466.61
2017,6,5,11,0,56.0,424.0,3.4,31.0,476.0,434.28,316.85
2017,6,5,11,15,228.5,423.0,3.4,31.0,642.5,595.61,435.01
2017,6,5,11,30,401.0,422.0,3.4,31.0,809.0,750.71,543.22
2017,6,5,11,45,419.5,432.5,3.45,31.0,841.5,787.53,566.96
2017,6,5,12,0,438.0,443.0,3.5,31.0,874.0,818.51,587.5
2017,6,5,12,15,647.5,292.0,3.5,31.0,932.0,873.01,629.76
2017,6,5,12,30,857.0,141.0,3.5,31.0,990.0,910.29,655.86
2017,6,5,12,45,511.0,324.0,3.5,31.0,830.5,781.13,565.53
2017,6,5,13,0,165.0,507.0,3.5,31.0,671.0,622.92,449.21
2017,6,5,13,15,505.0,324.5,3.5,31.0,814.0,767.44,558.22
2017,6,5,13,30,845.0,142.0,3.5,31.0,957.0,876.13,634.99
2017,6,5,13,45,836.5,143.5,3.5,31.0,937.0,855.95,621.32
2017,6,5,14,0,828.0,145.0,3.5,31.0,917.0,832.85,606.65
2017,6,5,14,15,821.0,143.5,3.45,30.5,890.5,805.58,590.13
2017,6,5,14,30,814.0,142.0,3.4,30.0,864.0,780.98,575.35
2017,6,5,14,45,594.0,251.0,3.4,30.0,767.0,691.01,510.17
2017,6,5,15,0,374.0,360.0,3.4,30.0,670.0,602.17,444.29
2017,6,5,15,15,187.0,191.0,3.35,29.5,346.0,305.9,231.05
2017,6,5,15,30,0.0,22.0,3.3,29.0,22.0,19.48,9.71
2017,6,5,15,45,0.0,19.5,3.3,29.0,19.5,17.25,8.04
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,15.03,6.3
2017,6,5,16,15,0.0,17.0,3.2,28.5,17.0,15.01,6.35
2017,6,5,16,30,0.0,17.0,3.1,28.0,17.0,15.0,6.41
2017,6,5,16,45,0.0,16.5,3.05,28.0,16.5,14.55,6.08
2017,6,5,17,0,0.0,16.0,3.0,28.0,16.0,14.1,5.76
2017,6,5,17,15,0.0,14.0,2.8,27.5,14.0,12.33,4.38
2017,6,5,17,30,0.0,12.0,2.6,27.0,12.0,10.56,2.99
2017,6,5,17,45,0.0,10.0,2.45,26.5,10.0,8.79,1.58
2017,6,5,18,0,0.0,8.0,2.3,26.0,8.0,7.03,0.14
2017,6,5,18,15,0.0,6.0,2.05,25.5,6.0,5.27,0.0
2017,6,5,18,30,0.0,4.0,1.8,25.0,4.0,3.51,0.0
2017,6,5,18,45,0.0,2.5,1.6,24.5,2.5,2.19,0.0
2017,6,5,19,0,0.0,1.0,1.4,24.0,1.0,0.88,0.0
2017,6,5,19,15,0.0,0.5,1.45,23.5,0.5,0.44,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,91.0,15.0,2.85,20.5,23.0,13.64,0.0
2017,6,6,6,0,182.0,30.0,3.0,21.0,46.0,23.44,12.58
2017,6,6,6,15,278.5,44.0,3.1,21.5,87.5,33.9,23.13
2017,6,6,6,30,375.0,58.0,3.2,22.0,129.0,44.03,32.34
2017,6,6,6,45,445.0,67.0,3.35,22.5,178.5,64.28,39.7
2017,6,6,7,0,515.0,76.0,3.5,23.0,228.0,107.81,63.17
2017,6,6,7,15,562.5,83.5,3.6,23.5,281.0,154.89,96.99
2017,6,6,7,30,610.0,91.0,3.7,24.0,334.0,207.2,138.91
2017,6,6,7,45,645.5,96.5,3.85,24.5,387.0,259.46,182.95
2017,6,6,8,0,681.0,102.0,4.0,25.0,440.0,314.94,229.76
2017,6,6,8,15,361.0,168.5,4.05,25.5,349.5,289.46,218.64
2017,6,6,8,30,41.0,235.0,4.1,26.0,259.0,223.9,171.28
2017,6,6,8,45,176.5,263.0,4.2,26.5,381.0,320.07,244.56
2017,6,6,9,0,312.0,291.0,4.3,27.0,503.0,430.75,327.57
2017,6,6,9,15,557.5,208.5,4.35,27.5,617.5,524.78,398.85
2017,6,6,9,30,803.0,126.0,4.4,28.0,732.0,630.62,478.26
2017,6,6,9,45,412.5,214.0,4.45,28.5,526.5,482.38,366.06
2017,6,6,10,0,22.0,302.0,4.5,29.0,321.0,284.26,212.19
2017,6,6,10,15,432.0,219.0,4.55,29.0,600.5,535.58,406.17
2017,6,6,10,30,842.0,136.0,4.6,29.0,880.0,787.87,588.78
2017,6,6,10,45,849.5,137.0,4.7,29.5,907.5,819.01,607.31
2017,6,6,11,0,857.0,138.0,4.8,30.0,935.0,847.4,625.14
2017,6,6,11,15,861.5,139.0,4.85,30.0,955.0,870.33,640.23
2017,6,6,11,30,866.0,140.0,4.9,30.0,975.0,890.1,653.26
2017,6,6,11,45,864.5,144.0,5.0,30.5,986.5,903.92,661.32
2017,6,6,12,0,863.0,148.0,5.1,31.0,998.0,914.26,667.15
2017,6,6,12,15,864.0,148.0,5.1,31.0,1002.0,920.07,670.8
2017,6,6,12,30,865.0,148.0,5.1,31.0,1006.0,922.73,672.48
2017,6,6,12,45,602.5,306.0,5.2,31.0,902.5,844.26,617.33
2017,6,6,13,0,340.0,464.0,5.3,31.0,799.0,746.03,543.58
2017,6,6,13,15,605.0,300.5,5.3,31.0,888.5,832.06,610.76
2017,6,6,13,30,870.0,137.0,5.3,31.0,978.0,893.01,655.05
2017,6,6,13,45,870.5,132.5,5.35,31.5,959.5,874.85,641.86
2017,6,6,14,0,871.0,128.0,5.4,32.0,941.0,853.27,626.84
2017,6,6,14,15,864.5,126.5,5.35,31.5,914.0,825.33,609.58
2017,6,6,14,30,858.0,125.0,5.3,31.0,887.0,794.54,590.28
2017,6,6,14,45,852.5,121.5,5.3,31.0,854.0,760.0,567.29
2017,6,6,15,0,847.0,118.0,5.3,31.0,821.0,722.86,542.04
2017,6,6,15,15,836.5,115.5,5.2,31.0,781.5,680.84,511.5
2017,6,6,15,30,826.0,113.0,5.1,31.0,742.0,637.01,479.13
2017,6,6,15,45,814.5,109.5,5.1,31.0,698.5,590.98,444.8
2017,6,6,16,0,803.0,106.0,5.1,31.0,655.0,542.21,407.63
2017,6,6,16,15,785.5,102.5,5.0,30.5,606.5,489.52,367.17
2017,6,6,16,30,768.0,99.0,4.9,30.0,558.0,436.74,325.45
2017,6,6,16,45,745.0,95.0,4.85,30.0,506.5,381.55,280.25
2017,6,6,17,0,722.0,91.0,4.8,30.0,455.0,327.44,234.93
2017,6,6,17,15,691.0,86.0,4.5,29.5,402.0,268.96,186.13
2017,6,6,17,30,660.0,81.0,4.2,29.0,349.0,215.4,141.24
2017,6,6,17,45,615.0,75.5,3.95,28.5,296.0,162.03,98.52
2017,6,6,18,0,570.0,70.0,3.7,28.0,243.0,113.44,63.34
2017,6,6,18,15,506.0,62.0,3.25,27.5,192.5,67.04,37.45
2017,6,6,18,30,442.0,54.0,2.8,27.0,142.0,41.81,29.8
2017,6,6,18,45,342.0,42.5,2.35,26.5,98.0,33.69,22.54
2017,6,6,19,0,242.0,31.0,1.9,26.0,54.0,25.22,14.28
2017,6,6,19,15,121.0,15.5,1.8,25.5,27.0,12.22,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,111.0,14.5,1.2,20.5,24.0,13.19,0.0
2017,6,7,6,0,222.0,29.0,1.3,21.0,48.0,22.71,12.06
2017,6,7,6,15,325.0,41.0,1.35,21.5,91.5,32.68,22.13
2017,6,7,6,30,428.0,53.0,1.4,22.0,135.0,41.29,30.0
2017,6,7,6,45,485.5,60.5,1.5,23.0,181.5,59.36,35.09
2017,6,7,7,0,543.0,68.0,1.6,24.0,228.0,102.85,57.79
2017,6,7,7,15,600.5,75.0,1.55,25.0,286.0,152.55,92.6
2017,6,7,7,30,658.0,82.0,1.5,26.0,344.0,208.61,136.29
2017,6,7,7,45,691.5,87.0,1.5,27.0,398.0,262.56,180.66
2017,6,7,8,0,725.0,92.0,1.5,28.0,452.0,321.82,228.9
2017,6,7,8,15,749.5,96.0,1.65,28.5,504.5,376.65,273.76
2017,6,7,8,30,774.0,100.0,1.8,29.0,557.0,432.76,318.46
2017,6,7,8,45,791.5,104.0,1.95,29.5,606.0,486.44,360.18
2017,6,7,9,0,809.0,108.0,2.1,30.0,655.0,540.06,400.59
2017,6,7,9,15,823.0,111.0,2.2,30.0,700.5,590.35,438.19
2017,6,7,9,30,837.0,114.0,2.3,30.0,746.0,638.21,473.22
2017,6,7,9,45,847.5,116.0,2.4,30.5,786.0,682.38,503.95
2017,6,7,10,0,858.0,118.0,2.5,31.0,826.0,724.74,532.72
2017,6,7,10,15,866.0,120.0,2.6,31.5,859.5,763.2,557.41
2017,6,7,10,30,874.0,122.0,2.7,32.0,893.0,799.23,579.73
2017,6,7,10,45,880.0,123.0,2.8,32.5,920.5,830.11,598.48
2017,6,7,11,0,886.0,124.0,2.9,33.0,948.0,858.09,615.26
2017,6,7,11,15,890.0,125.0,2.95,33.0,968.0,881.29,629.86
2017,6,7,11,30,894.0,126.0,3.0,33.0,988.0,901.22,642.4
2017,6,7,11,45,896.0,126.5,3.05,33.0,1000.0,915.58,651.44
2017,6,7,12,0,898.0,127.0,3.1,33.0,1012.0,926.47,658.38
2017,6,7,12,15,898.5,127.5,3.1,33.0,1015.5,932.59,662.05
2017,6,7,12,30,899.0,128.0,3.1,33.0,1019.0,935.38,663.73
2017,6,7,12,45,896.5,128.5,3.15,33.5,1014.5,932.25,660.73
2017,6,7,13,0,894.0,129.0,3.2,34.0,1010.0,925.84,655.79
2017,6,7,13,15,891.0,128.5,3.2,34.0,998.0,914.73,648.97
2017,6,7,13,30,888.0,128.0,3.2,34.0,986.0,900.21,640.08
2017,6,7,13,45,881.0,128.5,3.2,34.0,965.0,879.78,627.44
2017,6,7,14,0,874.0,129.0,3.2,34.0,944.0,856.21,612.83
2017,6,7,14,15,867.5,127.5,3.2,34.0,917.0,828.27,595.35
2017,6,7,14,30,861.0,126.0,3.2,34.0,890.0,797.45,575.94
2017,6,7,14,45,836.0,133.0,3.25,34.0,852.0,757.66,550.65
2017,6,7,15,0,811.0,140.0,3.3,34.0,814.0,720.52,525.78
2017,6,7,15,15,799.0,137.5,3.3,33.5,774.5,678.19,497.59
2017,6,7,15,30,787.0,135.0,3.3,33.0,735.0,634.29,467.57
2017,6,7,15,45,770.5,132.0,3.35,33.0,690.0,585.94,432.83
2017,6,7,16,0,754.0,129.0,3.4,33.0,645.0,536.94,396.7
2017,6,7,16,15,733.5,125.0,3.35,32.5,596.0,483.21,356.78
2017,6,7,16,30,713.0,121.0,3.3,32.0,547.0,430.87,316.64
2017,6,7,16,45,688.0,115.0,3.25,32.0,496.0,375.58,272.64
2017,6,7,17,0,663.0,109.0,3.2,32.0,445.0,321.71,228.77
2017,6,7,17,15,628.5,103.0,2.95,31.0,392.0,266.92,184.49
2017,6,7,17,30,594.0,97.0,2.7,30.0,339.0,215.21,142.48
2017,6,7,17,45,549.0,89.0,2.45,29.5,287.0,163.44,101.73
2017,6,7,18,0,504.0,81.0,2.2,29.0,235.0,116.6,68.06
2017,6,7,18,15,438.5,71.0,2.0,28.0,185.5,72.4,43.06
2017,6,7,18,30,373.0,61.0,1.8,27.0,136.0,46.1,33.43
2017,6,7,18,45,280.0,47.0,1.6,26.5,93.5,36.06,24.54
2017,6,7,19,0,187.0,33.0,1.4,26.0,51.0,25.69,14.74
2017,6,7,19,15,93.5,16.5,1.35,25.5,25.5,12.98,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,61.5,16.0,1.95,21.5,21.0,14.55,0.0
2017,6,8,6,0,123.0,32.0,2.3,22.0,42.0,25.74,14.33
2017,6,8,6,15,207.0,49.5,2.4,22.5,82.0,37.98,26.47
2017,6,8,6,30,291.0,67.0,2.5,23.0,122.0,50.57,37.79
2017,6,8,6,45,358.0,79.5,2.65,23.5,170.0,69.41,45.65
2017,6,8,7,0,425.0,92.0,2.8,24.0,218.0,110.4,68.64
2017,6,8,7,15,473.5,102.5,2.75,24.5,269.0,154.86,100.26
2017,6,8,7,30,522.0,113.0,2.7,25.0,320.0,204.67,139.33
2017,6,8,7,45,557.5,121.0,2.65,26.0,372.0,256.11,181.18
2017,6,8,8,0,593.0,129.0,2.6,27.0,424.0,308.84,223.97
2017,6,8,8,15,621.0,135.5,2.4,27.5,474.5,360.49,265.66
2017,6,8,8,30,649.0,142.0,2.2,28.0,525.0,414.06,307.59
2017,6,8,8,45,667.0,149.5,2.0,28.5,572.5,465.29,346.42
2017,6,8,9,0,685.0,157.0,1.8,29.0,620.0,516.83,383.92
2017,6,8,9,15,702.0,161.5,1.65,29.0,664.5,565.06,418.66
2017,6,8,9,30,719.0,166.0,1.5,29.0,709.0,612.92,451.93
2017,6,8,9,45,728.0,172.0,1.4,29.5,747.5,656.16,480.23
2017,6,8,10,0,737.0,178.0,1.3,30.0,786.0,697.86,506.5
2017,6,8,10,15,747.5,181.0,1.25,30.0,819.5,734.08,529.95
2017,6,8,10,30,758.0,184.0,1.2,30.0,853.0,769.89,552.62
2017,6,8,10,45,767.5,185.0,1.2,30.5,880.5,800.98,571.15
2017,6,8,11,0,777.0,186.0,1.2,31.0,908.0,829.69,587.32
2017,6,8,11,15,782.5,187.5,1.2,31.0,928.0,852.9,601.1
2017,6,8,11,30,788.0,189.0,1.2,31.0,948.0,873.22,613.13
2017,6,8,11,45,789.5,191.0,1.2,31.5,960.0,887.48,620.18
2017,6,8,12,0,791.0,193.0,1.2,32.0,972.0,898.58,625.37
2017,6,8,12,15,597.0,316.5,1.2,32.0,906.0,846.66,589.65
2017,6,8,12,30,403.0,440.0,1.2,32.0,840.0,783.01,544.74
2017,6,8,12,45,601.0,313.5,1.25,32.5,907.5,848.16,591.4
2017,6,8,13,0,799.0,187.0,1.3,33.0,975.0,901.61,626.46
2017,6,8,13,15,553.0,327.5,1.35,33.0,870.0,811.24,566.12
2017,6,8,13,30,307.0,468.0,1.4,33.0,765.0,710.32,496.66
2017,6,8,13,45,546.5,324.0,1.5,33.0,839.5,783.6,552.23
2017,6,8,14,0,786.0,180.0,1.6,33.0,914.0,835.57,590.8
2017,6,8,14,15,779.0,177.5,1.65,33.0,887.5,807.87,573.7
2017,6,8,14,30,772.0,175.0,1.7,33.0,861.0,777.59,555.39
2017,6,8,14,45,773.0,166.0,1.8,33.0,830.5,745.0,535.29
2017,6,8,15,0,774.0,157.0,1.9,33.0,800.0,709.61,512.8
2017,6,8,15,15,761.5,154.0,1.95,32.5,761.0,667.92,485.91
2017,6,8,15,30,749.0,151.0,2.0,32.0,722.0,624.79,457.27
2017,6,8,15,45,736.5,145.5,2.05,32.0,679.0,577.73,424.18
2017,6,8,16,0,724.0,140.0,2.1,32.0,636.0,529.75,389.48
2017,6,8,16,15,704.0,135.5,2.1,31.5,588.0,478.31,351.83
2017,6,8,16,30,684.0,131.0,2.1,31.0,540.0,427.21,313.2
2017,6,8,16,45,633.0,130.5,2.15,31.0,482.5,368.21,267.46
2017,6,8,17,0,582.0,130.0,2.2,31.0,425.0,313.46,224.16
2017,6,8,17,15,543.5,124.0,2.1,30.5,374.5,262.03,182.98
2017,6,8,17,30,505.0,118.0,2.0,30.0,324.0,212.08,142.98
2017,6,8,17,45,471.0,104.5,1.9,29.5,275.0,162.63,104.19
2017,6,8,18,0,437.0,91.0,1.8,29.0,226.0,116.88,70.86
2017,6,8,18,15,380.0,78.5,1.7,28.0,178.5,74.87,46.26
2017,6,8,18,30,323.0,66.0,1.6,27.0,131.0,49.66,36.44
2017,6,8,18,45,242.5,50.0,1.5,26.5,91.0,38.25,26.38
2017,6,8,19,0,162.0,34.0,1.4,26.0,51.0,26.41,15.4
2017,6,8,19,15,81.0,17.0,1.5,25.5,25.5,13.36,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,4.5,14.0,3.25,21.5,14.5,12.73,0.0
2017,6,9,6,0,9.0,28.0,3.5,22.0,29.0,24.03,13.01
2017,6,9,6,15,45.0,51.5,3.7,22.5,60.0,42.49,30.26
2017,6,9,6,30,81.0,75.0,3.9,23.0,91.0,58.98,44.95
2017,6,9,6,45,133.5,92.5,4.1,23.5,128.0,76.67,55.44
2017,6,9,7,0,186.0,110.0,4.3,24.0,165.0,104.44,73.12
2017,6,9,7,15,295.0,126.5,4.35,24.0,234.5,148.04,102.81
2017,6,9,7,30,404.0,143.0,4.4,24.0,304.0,204.39,144.56
2017,6,9,7,45,210.5,158.5,4.5,24.5,243.5,192.34,143.27
2017,6,9,8,0,17.0,174.0,4.6,25.0,183.0,156.76,120.41
2017,6,9,8,15,20.5,196.0,4.55,25.0,207.5,178.69,137.41
2017,6,9,8,30,24.0,218.0,4.5,25.0,232.0,201.07,154.56
2017,6,9,8,45,29.5,242.5,4.5,25.5,261.5,228.16,174.9
2017,6,9,9,0,35.0,267.0,4.5,26.0,291.0,255.25,194.98
2017,6,9,9,15,17.5,201.0,4.45,26.0,213.0,187.99,142.7
2017,6,9,9,30,0.0,135.0,4.4,26.0,135.0,119.81,89.21
2017,6,9,9,45,99.5,268.0,4.4,26.5,350.0,311.71,237.89
2017,6,9,10,0,199.0,401.0,4.4,27.0,565.0,506.17,381.18
2017,6,9,10,15,209.5,418.0,4.35,27.0,597.5,538.34,403.37
2017,6,9,10,30,220.0,435.0,4.3,27.0,630.0,570.49,425.95
2017,6,9,10,45,231.5,448.0,4.25,27.5,658.5,599.66,445.41
2017,6,9,11,0,243.0,461.0,4.2,28.0,687.0,628.54,464.43
2017,6,9,11,15,276.0,466.0,4.15,28.0,728.0,673.42,495.82
2017,6,9,11,30,309.0,471.0,4.1,28.0,769.0,713.06,523.26
2017,6,9,11,45,360.0,453.0,4.05,28.0,804.5,747.22,547.52
2017,6,9,12,0,411.0,435.0,4.0,28.0,840.0,780.82,571.26
2017,6,9,12,15,327.5,468.5,3.9,28.0,792.5,739.52,540.24
2017,6,9,12,30,244.0,502.0,3.8,28.0,745.0,690.29,504.1
2017,6,9,12,45,167.5,495.5,3.75,28.5,662.0,614.79,449.35
2017,6,9,13,0,91.0,489.0,3.7,29.0,579.0,532.09,389.07
2017,6,9,13,15,430.0,342.5,3.55,29.0,759.0,715.37,526.31
2017,6,9,13,30,769.0,196.0,3.4,29.0,939.0,865.0,632.5
2017,6,9,13,45,769.0,190.5,3.25,29.0,921.5,846.81,618.9
2017,6,9,14,0,769.0,185.0,3.1,29.0,904.0,825.54,604.52
2017,6,9,14,15,548.0,299.0,2.95,29.0,804.0,733.99,537.82
2017,6,9,14,30,327.0,413.0,2.8,29.0,704.0,641.35,469.2
2017,6,9,14,45,299.5,403.0,2.7,29.0,661.5,599.27,440.19
2017,6,9,15,0,272.0,393.0,2.6,29.0,619.0,557.88,411.1
2017,6,9,15,15,266.5,373.5,2.55,29.0,586.5,524.0,387.63
2017,6,9,15,30,261.0,354.0,2.5,29.0,554.0,489.72,363.54
2017,6,9,15,45,449.5,266.5,2.5,29.0,586.0,514.04,383.4
2017,6,9,16,0,638.0,179.0,2.5,29.0,618.0,518.38,387.03
2017,6,9,16,15,616.5,170.5,2.4,28.5,568.5,466.64,348.28
2017,6,9,16,30,595.0,162.0,2.3,28.0,519.0,415.61,309.31
2017,6,9,16,45,375.0,190.0,2.2,28.0,408.0,317.07,235.63
2017,6,9,17,0,155.0,218.0,2.1,28.0,297.0,240.56,179.97
2017,6,9,17,15,143.0,195.0,1.95,27.5,261.5,206.6,153.97
2017,6,9,17,30,131.0,172.0,1.8,27.0,226.0,173.98,128.7
2017,6,9,17,45,118.0,148.0,1.65,26.5,191.0,141.91,103.91
2017,6,9,18,0,105.0,124.0,1.5,26.0,156.0,111.58,80.85
2017,6,9,18,15,84.5,100.5,1.45,25.5,123.0,83.17,60.33
2017,6,9,18,30,64.0,77.0,1.4,25.0,90.0,62.39,47.55
2017,6,9,18,45,38.0,54.5,1.4,25.0,62.0,45.04,32.27
2017,6,9,19,0,12.0,32.0,1.4,25.0,34.0,27.33,16.28
2017,6,9,19,15,6.0,16.0,1.45,24.5,17.0,14.07,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,45.0,16.0,3.4,20.5,20.0,14.55,0.0
2017,6,10,6,0,90.0,32.0,3.5,21.0,40.0,25.69,14.36
2017,6,10,6,15,169.0,52.0,3.65,21.5,79.5,40.94,29.08
2017,6,10,6,30,248.0,72.0,3.8,22.0,119.0,55.81,42.43
2017,6,10,6,45,319.0,85.5,4.0,22.5,166.5,72.15,49.11
2017,6,10,7,0,390.0,99.0,4.2,23.0,214.0,111.91,71.71
2017,6,10,7,15,439.5,110.5,4.2,23.5,265.0,155.25,102.58
2017,6,10,7,30,489.0,122.0,4.2,24.0,316.0,204.09,140.93
2017,6,10,7,45,534.0,128.0,4.25,24.5,369.0,252.42,180.56
2017,6,10,8,0,579.0,134.0,4.3,25.0,422.0,307.31,225.77
2017,6,10,8,15,393.5,196.5,4.25,25.5,402.0,323.55,244.13
2017,6,10,8,30,208.0,259.0,4.2,26.0,382.0,317.24,241.91
2017,6,10,8,45,449.5,206.5,4.2,26.5,501.5,406.62,309.65
2017,6,10,9,0,691.0,154.0,4.2,27.0,621.0,515.6,392.01
2017,6,10,9,15,708.0,158.5,4.15,27.5,665.5,564.07,427.94
2017,6,10,9,30,725.0,163.0,4.1,28.0,710.0,612.15,462.8
2017,6,10,9,45,741.0,164.5,4.05,28.5,750.0,656.12,493.86
2017,6,10,10,0,757.0,166.0,4.0,29.0,790.0,697.95,522.67
2017,6,10,10,15,767.0,168.5,4.0,29.5,823.5,735.54,547.96
2017,6,10,10,30,777.0,171.0,4.0,30.0,857.0,771.14,571.38
2017,6,10,10,45,787.0,171.5,4.0,30.5,884.5,802.73,591.09
2017,6,10,11,0,797.0,172.0,4.0,31.0,912.0,831.92,608.75
2017,6,10,11,15,801.5,173.5,4.0,31.5,932.0,854.75,622.05
2017,6,10,11,30,806.0,175.0,4.0,32.0,952.0,874.62,633.35
2017,6,10,11,45,807.5,177.0,4.05,32.5,964.0,889.22,641.43
2017,6,10,12,0,809.0,179.0,4.1,33.0,976.0,900.61,647.48
2017,6,10,12,15,810.0,179.5,4.1,33.0,980.0,906.99,651.41
2017,6,10,12,30,811.0,180.0,4.1,33.0,984.0,910.26,653.44
2017,6,10,12,45,810.0,179.5,4.15,33.5,980.5,907.78,650.75
2017,6,10,13,0,809.0,179.0,4.2,34.0,977.0,902.22,646.18
2017,6,10,13,15,546.0,327.5,4.2,34.0,863.0,804.17,577.34
2017,6,10,13,30,283.0,476.0,4.2,34.0,749.0,696.01,498.26
2017,6,10,13,45,537.5,326.0,4.25,34.0,832.5,777.01,560.73
2017,6,10,14,0,792.0,176.0,4.3,34.0,916.0,836.28,605.49
2017,6,10,14,15,785.0,174.0,4.3,34.0,890.0,808.99,587.54
2017,6,10,14,30,778.0,172.0,4.3,34.0,864.0,779.11,568.23
2017,6,10,14,45,776.5,164.5,4.3,34.0,833.0,745.93,545.92
2017,6,10,15,0,775.0,157.0,4.3,34.0,802.0,710.11,521.45
2017,6,10,15,15,763.0,154.0,4.3,33.5,763.5,668.82,493.58
2017,6,10,15,30,751.0,151.0,4.3,33.0,725.0,626.06,463.99
2017,6,10,15,45,731.5,149.0,4.3,33.0,680.5,578.1,429.02
2017,6,10,16,0,712.0,147.0,4.3,33.0,636.0,529.81,393.03
2017,6,10,16,15,691.5,142.0,4.25,32.5,588.5,478.29,354.53
2017,6,10,16,30,671.0,137.0,4.2,32.0,541.0,427.19,315.24
2017,6,10,16,45,639.5,133.0,4.2,32.0,489.5,373.37,272.45
2017,6,10,17,0,608.0,129.0,4.2,32.0,438.0,321.72,230.54
2017,6,10,17,15,572.5,121.5,4.05,31.5,386.5,268.38,187.37
2017,6,10,17,30,537.0,114.0,3.9,31.0,335.0,218.33,146.79
2017,6,10,17,45,486.5,105.5,3.75,30.5,283.0,166.48,106.51
2017,6,10,18,0,436.0,97.0,3.6,30.0,231.0,122.1,74.83
2017,6,10,18,15,371.5,84.5,3.4,29.5,183.0,79.66,49.81
2017,6,10,18,30,307.0,72.0,3.2,29.0,135.0,54.08,39.83
2017,6,10,18,45,221.5,55.0,3.05,28.5,93.5,42.01,29.27
2017,6,10,19,0,136.0,38.0,2.9,28.0,52.0,30.33,18.45
2017,6,10,19,15,68.0,19.0,3.05,27.5,26.0,15.55,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.5,16.5,3.35,21.5,22.5,15.01,0.0
2017,6,11,6,0,131.0,33.0,3.5,22.0,45.0,26.49,14.9
2017,6,11,6,15,227.5,49.0,3.7,22.5,86.0,37.65,26.18
2017,6,11,6,30,324.0,65.0,3.9,23.0,127.0,49.17,36.58
2017,6,11,6,45,402.0,75.0,4.15,23.5,177.0,65.83,42.65
2017,6,11,7,0,480.0,85.0,4.4,24.0,227.0,108.09,64.96
2017,6,11,7,15,530.0,93.5,4.45,24.5,279.5,155.64,98.64
2017,6,11,7,30,580.0,102.0,4.5,25.0,332.0,207.13,139.3
2017,6,11,7,45,300.5,140.5,4.6,25.5,260.5,200.53,146.36
2017,6,11,8,0,21.0,179.0,4.7,26.0,189.0,162.13,124.09
2017,6,11,8,15,57.5,218.0,4.65,26.5,251.0,211.09,161.43
2017,6,11,8,30,94.0,257.0,4.6,27.0,313.0,264.67,201.97
2017,6,11,8,45,439.0,186.5,4.55,27.5,479.5,383.48,291.77
2017,6,11,9,0,784.0,116.0,4.5,28.0,646.0,530.48,402.43
2017,6,11,9,15,799.0,119.0,4.45,28.5,691.0,580.16,439.27
2017,6,11,9,30,814.0,122.0,4.4,29.0,736.0,629.04,474.82
2017,6,11,9,45,827.5,123.0,4.35,29.5,776.5,673.96,506.59
2017,6,11,10,0,841.0,124.0,4.3,30.0,817.0,714.46,534.53
2017,6,11,10,15,849.5,126.0,4.25,30.5,851.0,752.72,559.68
2017,6,11,10,30,858.0,128.0,4.2,31.0,885.0,788.64,581.96
2017,6,11,10,45,865.5,128.5,4.2,31.5,912.5,819.89,601.0
2017,6,11,11,0,873.0,129.0,4.2,32.0,940.0,848.37,618.04
2017,6,11,11,15,877.5,130.0,4.15,32.0,960.0,871.8,632.69
2017,6,11,11,30,882.0,131.0,4.1,32.0,980.0,892.04,645.23
2017,6,11,11,45,885.5,130.5,4.1,32.5,993.0,906.78,653.09
2017,6,11,12,0,889.0,130.0,4.1,33.0,1006.0,918.15,658.83
2017,6,11,12,15,890.0,130.0,4.1,33.0,1010.5,924.35,662.62
2017,6,11,12,30,891.0,130.0,4.1,33.0,1015.0,927.29,664.43
2017,6,11,12,45,890.0,130.0,4.1,33.5,1011.0,925.26,661.77
2017,6,11,13,0,889.0,130.0,4.1,34.0,1007.0,920.01,657.17
2017,6,11,13,15,886.5,129.5,4.1,34.0,995.5,909.63,650.69
2017,6,11,13,30,884.0,129.0,4.1,34.0,984.0,895.84,642.11
2017,6,11,13,45,880.0,128.0,4.1,34.0,965.0,876.95,630.26
2017,6,11,14,0,876.0,127.0,4.1,34.0,946.0,854.8,616.33
2017,6,11,14,15,869.5,125.5,4.05,34.0,919.5,827.04,598.48
2017,6,11,14,30,863.0,124.0,4.0,34.0,893.0,796.4,578.71
2017,6,11,14,45,854.5,122.5,4.0,34.0,859.5,761.55,556.22
2017,6,11,15,0,846.0,121.0,4.0,34.0,826.0,724.3,531.56
2017,6,11,15,15,835.5,118.5,3.95,34.0,787.0,682.6,502.32
2017,6,11,15,30,825.0,116.0,3.9,34.0,748.0,639.09,471.24
2017,6,11,15,45,810.5,113.5,3.9,34.0,703.5,592.61,437.47
2017,6,11,16,0,796.0,111.0,3.9,34.0,659.0,543.57,401.06
2017,6,11,16,15,778.0,107.5,3.85,33.5,610.5,491.18,361.95
2017,6,11,16,30,760.0,104.0,3.8,33.0,562.0,438.76,321.58
2017,6,11,16,45,735.5,100.0,3.8,33.0,510.5,383.58,277.49
2017,6,11,17,0,711.0,96.0,3.8,33.0,459.0,327.21,231.54
2017,6,11,17,15,679.0,91.0,3.6,32.5,405.5,271.5,185.88
2017,6,11,17,30,647.0,86.0,3.4,32.0,352.0,218.47,142.26
2017,6,11,17,45,602.0,80.0,3.2,31.5,299.0,165.43,100.42
2017,6,11,18,0,557.0,74.0,3.0,31.0,246.0,117.18,65.74
2017,6,11,18,15,492.5,65.5,2.65,30.0,196.0,71.03,39.8
2017,6,11,18,30,428.0,57.0,2.3,29.0,146.0,44.06,31.45
2017,6,11,18,45,331.0,45.5,2.0,28.0,102.0,36.05,24.43
2017,6,11,19,0,234.0,34.0,1.7,27.0,58.0,26.5,15.57
2017,6,11,19,15,117.0,17.0,1.8,26.5,29.0,13.37,0.0
2017,6,11,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
