Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,98.5,15.5,2.4,21.5,24.0,14.1,0.0
2017,6,12,6,0,197.0,31.0,2.7,22.0,48.0,24.25,13.16
2017,6,12,6,15,301.0,44.0,2.85,22.5,91.0,33.95,23.07
2017,6,12,6,30,405.0,57.0,3.0,23.0,134.0,44.78,32.83
2017,6,12,6,45,481.5,64.5,3.15,23.5,185.0,60.04,36.98
2017,6,12,7,0,558.0,72.0,3.3,24.0,236.0,104.54,59.17
2017,6,12,7,15,604.5,78.0,3.3,24.5,289.5,152.36,92.69
2017,6,12,7,30,651.0,84.0,3.3,25.0,343.0,205.22,134.71
2017,6,12,7,45,693.5,86.0,3.3,25.5,398.0,258.25,179.01
2017,6,12,8,0,736.0,88.0,3.3,26.0,453.0,317.57,228.59
2017,6,12,8,15,480.0,172.5,3.25,26.5,421.0,334.5,249.51
2017,6,12,8,30,224.0,257.0,3.2,27.0,389.0,321.8,243.55
2017,6,12,8,45,526.0,177.5,3.2,28.0,523.5,416.82,314.27
2017,6,12,9,0,828.0,98.0,3.2,29.0,658.0,536.33,402.76
2017,6,12,9,15,841.5,100.5,3.15,29.5,703.5,586.11,439.2
2017,6,12,9,30,855.0,103.0,3.1,30.0,749.0,634.81,474.01
2017,6,12,9,45,867.0,104.5,3.1,30.5,789.5,680.27,505.69
2017,6,12,10,0,879.0,106.0,3.1,31.0,830.0,724.01,535.33
2017,6,12,10,15,887.0,107.5,3.1,31.0,864.0,762.84,560.9
2017,6,12,10,30,895.0,109.0,3.1,31.0,898.0,799.2,584.28
2017,6,12,10,45,901.5,109.5,3.15,31.5,925.5,830.77,603.38
2017,6,12,11,0,908.0,110.0,3.2,32.0,953.0,859.41,620.43
2017,6,12,11,15,911.5,110.5,3.2,32.5,973.0,882.41,633.42
2017,6,12,11,30,915.0,111.0,3.2,33.0,993.0,902.07,644.22
2017,6,12,11,45,910.0,116.5,3.25,33.5,1003.5,915.29,651.21
2017,6,12,12,0,905.0,122.0,3.3,34.0,1014.0,924.77,655.9
2017,6,12,12,15,906.0,122.5,3.35,34.0,1018.5,931.59,660.33
2017,6,12,12,30,907.0,123.0,3.4,34.0,1023.0,935.06,662.75
2017,6,12,12,45,907.0,122.0,3.45,34.0,1019.5,933.07,661.79
2017,6,12,13,0,907.0,121.0,3.5,34.0,1016.0,927.77,658.85
2017,6,12,13,15,904.5,120.5,3.55,34.0,1004.5,917.23,652.64
2017,6,12,13,30,902.0,120.0,3.6,34.0,993.0,903.22,644.29
2017,6,12,13,45,898.5,119.0,3.65,34.5,974.0,884.46,631.62
2017,6,12,14,0,895.0,118.0,3.7,35.0,955.0,862.37,616.86
2017,6,12,14,15,889.5,116.5,3.7,35.0,928.5,834.98,599.68
2017,6,12,14,30,884.0,115.0,3.7,35.0,902.0,804.59,580.5
2017,6,12,14,45,651.0,227.0,3.7,35.0,795.0,710.91,515.23
2017,6,12,15,0,418.0,339.0,3.7,35.0,688.0,618.11,447.73
2017,6,12,15,15,616.0,232.5,3.7,34.5,718.5,641.33,468.73
2017,6,12,15,30,814.0,126.0,3.7,34.0,749.0,643.23,473.46
2017,6,12,15,45,801.0,122.0,3.75,34.0,705.0,595.12,438.65
2017,6,12,16,0,788.0,118.0,3.8,34.0,661.0,545.95,402.41
2017,6,12,16,15,769.0,114.5,3.8,33.5,612.5,493.47,363.42
2017,6,12,16,30,750.0,111.0,3.8,33.0,564.0,441.06,323.25
2017,6,12,16,45,727.0,106.0,3.85,33.0,512.5,383.9,277.87
2017,6,12,17,0,704.0,101.0,3.9,33.0,461.0,329.69,233.61
2017,6,12,17,15,671.5,96.0,3.7,32.5,407.5,274.2,188.2
2017,6,12,17,30,639.0,91.0,3.5,32.0,354.0,221.46,144.9
2017,6,12,17,45,595.5,84.0,3.35,31.5,301.5,168.22,102.9
2017,6,12,18,0,552.0,77.0,3.2,31.0,249.0,119.62,67.84
2017,6,12,18,15,488.0,68.0,2.95,30.0,198.0,73.34,41.61
2017,6,12,18,30,424.0,59.0,2.7,29.0,147.0,45.73,32.87
2017,6,12,18,45,330.0,47.0,2.5,28.5,103.0,36.1,24.41
2017,6,12,19,0,236.0,35.0,2.3,28.0,59.0,27.27,16.15
2017,6,12,19,15,118.0,17.5,2.5,27.5,29.5,13.76,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,78.5,16.0,2.7,22.5,23.0,14.55,0.0
2017,6,13,6,0,157.0,32.0,3.0,23.0,46.0,24.98,13.63
2017,6,13,6,15,255.5,47.0,3.25,23.5,87.5,36.17,24.81
2017,6,13,6,30,354.0,62.0,3.5,24.0,129.0,47.0,34.57
2017,6,13,6,45,437.5,70.0,3.75,24.5,180.0,63.3,40.37
2017,6,13,7,0,521.0,78.0,4.0,25.0,231.0,106.02,61.65
2017,6,13,7,15,260.5,85.0,4.0,25.5,161.5,107.4,70.89
2017,6,13,7,30,0.0,92.0,4.0,26.0,92.0,80.77,60.24
2017,6,13,7,45,350.5,95.5,4.05,27.0,269.0,175.09,123.92
2017,6,13,8,0,701.0,99.0,4.1,28.0,446.0,313.06,224.68
2017,6,13,8,15,726.5,103.5,4.1,28.5,498.0,367.56,269.73
2017,6,13,8,30,752.0,108.0,4.1,29.0,550.0,425.46,316.41
2017,6,13,8,45,774.5,110.0,4.1,29.5,600.0,478.47,358.25
2017,6,13,9,0,797.0,112.0,4.1,30.0,650.0,531.97,399.19
2017,6,13,9,15,811.5,115.0,4.1,30.5,695.0,581.95,436.36
2017,6,13,9,30,826.0,118.0,4.1,31.0,740.0,631.06,471.8
2017,6,13,9,45,612.5,230.0,4.15,31.5,705.5,627.74,465.89
2017,6,13,10,0,399.0,342.0,4.2,32.0,671.0,597.15,439.95
2017,6,13,10,15,635.0,231.5,4.25,32.0,780.5,695.08,513.2
2017,6,13,10,30,871.0,121.0,4.3,32.0,890.0,790.84,581.81
2017,6,13,10,45,880.0,120.5,4.35,32.5,918.0,822.82,601.12
2017,6,13,11,0,889.0,120.0,4.4,33.0,946.0,852.08,618.81
2017,6,13,11,15,893.0,121.0,4.45,33.5,966.0,875.54,632.58
2017,6,13,11,30,897.0,122.0,4.5,34.0,986.0,895.74,644.18
2017,6,13,11,45,889.0,129.5,4.6,34.5,995.5,907.76,650.66
2017,6,13,12,0,881.0,137.0,4.7,35.0,1005.0,915.99,654.77
2017,6,13,12,15,881.5,137.5,4.75,35.0,1009.0,922.18,658.75
2017,6,13,12,30,882.0,138.0,4.8,35.0,1013.0,925.14,660.91
2017,6,13,12,45,883.5,135.5,4.85,35.5,1010.0,923.31,658.68
2017,6,13,13,0,885.0,133.0,4.9,36.0,1007.0,918.28,654.49
2017,6,13,13,15,600.5,300.5,4.95,36.0,890.5,824.97,590.65
2017,6,13,13,30,316.0,468.0,5.0,36.0,774.0,716.85,511.34
2017,6,13,13,45,597.5,295.5,5.05,36.0,860.0,798.83,575.08
2017,6,13,14,0,879.0,123.0,5.1,36.0,946.0,853.39,615.27
2017,6,13,14,15,872.5,122.0,5.1,36.0,919.5,826.11,597.42
2017,6,13,14,30,866.0,121.0,5.1,36.0,893.0,795.94,578.03
2017,6,13,14,45,866.0,114.0,5.15,36.0,861.5,762.48,556.55
2017,6,13,15,0,866.0,107.0,5.2,36.0,830.0,725.98,532.84
2017,6,13,15,15,649.0,202.5,5.2,35.5,730.0,636.91,468.16
2017,6,13,15,30,432.0,298.0,5.2,35.0,630.0,552.95,406.5
2017,6,13,15,45,276.5,308.0,5.2,35.0,516.0,444.4,327.56
2017,6,13,16,0,121.0,318.0,5.2,35.0,402.0,349.84,257.86
2017,6,13,16,15,456.0,204.0,5.2,34.5,484.5,414.65,307.19
2017,6,13,16,30,791.0,90.0,5.2,34.0,567.0,440.2,323.34
2017,6,13,16,45,768.5,86.5,5.2,34.0,515.5,384.76,278.35
2017,6,13,17,0,746.0,83.0,5.2,34.0,464.0,330.27,233.3
2017,6,13,17,15,716.0,79.0,5.1,33.5,411.5,274.46,187.14
2017,6,13,17,30,686.0,75.0,5.0,33.0,359.0,221.05,142.8
2017,6,13,17,45,636.5,71.5,4.95,32.5,305.0,164.55,98.18
2017,6,13,18,0,587.0,68.0,4.9,32.0,251.0,115.97,63.33
2017,6,13,18,15,524.5,60.5,4.75,31.5,200.5,68.93,36.81
2017,6,13,18,30,462.0,53.0,4.6,31.0,150.0,40.63,28.33
2017,6,13,18,45,351.0,44.0,4.45,30.5,105.0,34.65,23.0
2017,6,13,19,0,240.0,35.0,4.3,30.0,60.0,27.26,16.01
2017,6,13,19,15,120.0,17.5,4.3,29.5,30.0,13.75,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,59.5,16.0,3.7,23.5,21.5,14.55,0.0
2017,6,14,6,0,119.0,32.0,3.8,24.0,43.0,25.73,14.09
2017,6,14,6,15,211.0,48.5,4.05,24.5,83.0,37.23,25.57
2017,6,14,6,30,303.0,65.0,4.3,25.0,123.0,49.11,36.2
2017,6,14,6,45,373.0,77.0,4.55,25.5,171.0,65.35,42.97
2017,6,14,7,0,443.0,89.0,4.8,26.0,219.0,106.59,64.89
2017,6,14,7,15,493.0,98.0,4.85,26.5,270.5,150.72,95.52
2017,6,14,7,30,543.0,107.0,4.9,27.0,322.0,202.1,135.58
2017,6,14,7,45,418.5,151.0,5.0,27.5,331.0,239.14,171.68
2017,6,14,8,0,294.0,195.0,5.1,28.0,340.0,262.4,195.06
2017,6,14,8,15,262.5,225.0,5.1,28.5,366.0,295.06,221.83
2017,6,14,8,30,231.0,255.0,5.1,29.0,392.0,322.5,243.52
2017,6,14,8,45,117.0,214.0,5.15,29.5,284.0,247.29,186.95
2017,6,14,9,0,3.0,173.0,5.2,30.0,176.0,154.43,115.03
2017,6,14,9,15,6.0,194.5,5.2,30.5,200.0,175.5,130.75
2017,6,14,9,30,9.0,216.0,5.2,31.0,224.0,196.92,146.46
2017,6,14,9,45,8.0,202.0,5.2,31.5,209.0,184.59,136.52
2017,6,14,10,0,7.0,188.0,5.2,32.0,194.0,172.02,126.51
2017,6,14,10,15,11.0,229.5,5.2,32.5,239.5,212.39,156.4
2017,6,14,10,30,15.0,271.0,5.2,33.0,285.0,253.19,186.12
2017,6,14,10,45,170.5,355.0,5.2,33.5,514.0,465.05,342.94
2017,6,14,11,0,326.0,439.0,5.2,34.0,743.0,680.66,494.33
2017,6,14,11,15,168.0,317.5,5.2,34.0,474.5,443.89,325.94
2017,6,14,11,30,10.0,196.0,5.2,34.0,206.0,183.98,133.28
2017,6,14,11,45,14.5,265.5,5.2,34.5,280.0,250.81,182.49
2017,6,14,12,0,19.0,335.0,5.2,35.0,354.0,318.02,230.66
2017,6,14,12,15,20.5,347.5,5.15,35.0,368.0,331.02,239.8
2017,6,14,12,30,22.0,360.0,5.1,35.0,382.0,343.87,248.94
2017,6,14,12,45,17.5,301.0,5.1,35.5,318.5,286.26,207.02
2017,6,14,13,0,13.0,242.0,5.1,36.0,255.0,228.7,164.96
2017,6,14,13,15,15.0,275.0,5.1,36.0,290.0,259.97,187.86
2017,6,14,13,30,17.0,308.0,5.1,36.0,325.0,291.07,210.39
2017,6,14,13,45,127.5,387.0,5.1,36.0,507.0,469.55,340.51
2017,6,14,14,0,238.0,466.0,5.1,36.0,689.0,629.86,453.05
2017,6,14,14,15,173.0,451.5,5.05,36.0,611.0,556.69,400.92
2017,6,14,14,30,108.0,437.0,5.0,36.0,533.0,481.01,347.3
2017,6,14,14,45,102.5,417.5,5.0,36.0,506.5,454.46,329.19
2017,6,14,15,0,97.0,398.0,5.0,36.0,480.0,427.95,310.84
2017,6,14,15,15,411.0,282.5,4.95,35.5,601.5,545.47,400.94
2017,6,14,15,30,725.0,167.0,4.9,35.0,723.0,624.84,460.92
2017,6,14,15,45,531.5,229.5,4.85,35.0,624.0,530.44,390.84
2017,6,14,16,0,338.0,292.0,4.8,35.0,525.0,448.71,330.15
2017,6,14,16,15,239.0,281.5,4.7,34.5,440.5,371.09,273.89
2017,6,14,16,30,140.0,271.0,4.6,34.0,356.0,300.85,222.64
2017,6,14,16,45,380.0,199.0,4.55,34.0,400.5,327.46,239.79
2017,6,14,17,0,620.0,127.0,4.5,34.0,445.0,325.25,231.46
2017,6,14,17,15,585.0,120.0,4.3,33.5,393.0,271.86,188.35
2017,6,14,17,30,550.0,113.0,4.1,33.0,341.0,221.66,147.83
2017,6,14,17,45,507.5,103.0,3.9,33.0,290.0,169.22,106.73
2017,6,14,18,0,465.0,93.0,3.7,33.0,239.0,123.24,73.49
2017,6,14,18,15,400.5,81.5,3.4,32.0,190.0,79.84,48.23
2017,6,14,18,30,336.0,70.0,3.1,31.0,141.0,52.56,38.25
2017,6,14,18,45,254.0,54.0,2.8,30.5,99.0,41.23,28.43
2017,6,14,19,0,172.0,38.0,2.5,30.0,57.0,29.48,17.82
2017,6,14,19,15,86.0,19.0,2.65,29.5,28.5,14.9,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,23.0,15.5,3.55,23.5,17.5,14.1,0.0
2017,6,15,6,0,46.0,31.0,3.7,24.0,35.0,25.65,13.99
2017,6,15,6,15,103.0,53.0,3.9,24.5,70.5,42.6,30.05
2017,6,15,6,30,160.0,75.0,4.1,25.0,106.0,57.57,43.36
2017,6,15,6,45,246.5,85.0,4.3,25.5,149.5,70.53,49.02
2017,6,15,7,0,333.0,95.0,4.5,26.0,193.0,101.86,65.21
2017,6,15,7,15,298.5,122.5,4.6,26.5,223.5,143.25,97.81
2017,6,15,7,30,264.0,150.0,4.7,27.0,254.0,179.07,128.14
2017,6,15,7,45,265.0,174.5,4.8,27.5,292.5,217.75,159.69
2017,6,15,8,0,266.0,199.0,4.9,28.0,331.0,256.48,191.03
2017,6,15,8,15,453.0,173.0,4.95,28.5,427.0,323.2,240.59
2017,6,15,8,30,640.0,147.0,5.0,29.0,523.0,409.43,306.17
2017,6,15,8,45,671.5,148.0,5.05,29.5,573.0,460.71,346.51
2017,6,15,9,0,703.0,149.0,5.1,30.0,623.0,513.58,387.15
2017,6,15,9,15,720.0,153.0,5.0,30.5,667.5,562.09,423.2
2017,6,15,9,30,737.0,157.0,4.9,31.0,712.0,610.2,457.9
2017,6,15,9,45,755.0,157.5,4.85,32.0,752.5,654.66,488.26
2017,6,15,10,0,773.0,158.0,4.8,33.0,793.0,698.15,517.03
2017,6,15,10,15,782.5,160.0,4.7,33.0,827.0,735.54,542.7
2017,6,15,10,30,792.0,162.0,4.6,33.0,861.0,770.88,566.61
2017,6,15,10,45,802.5,162.0,4.55,33.5,889.0,802.93,586.14
2017,6,15,11,0,813.0,162.0,4.5,34.0,917.0,832.58,603.81
2017,6,15,11,15,818.0,163.0,4.4,34.5,937.0,855.88,616.93
2017,6,15,11,30,823.0,164.0,4.3,35.0,957.0,876.2,628.01
2017,6,15,11,45,824.0,166.0,4.25,35.5,969.0,890.81,635.54
2017,6,15,12,0,825.0,168.0,4.2,36.0,981.0,902.15,641.0
2017,6,15,12,15,826.0,168.5,4.15,36.0,985.5,908.86,644.86
2017,6,15,12,30,827.0,169.0,4.1,36.0,990.0,912.38,646.78
2017,6,15,12,45,829.5,166.5,4.1,36.0,987.5,911.41,646.16
2017,6,15,13,0,832.0,164.0,4.1,36.0,985.0,907.27,643.62
2017,6,15,13,15,829.0,163.5,4.1,36.0,974.0,896.78,637.09
2017,6,15,13,30,826.0,163.0,4.1,36.0,963.0,883.05,628.58
2017,6,15,13,45,824.0,160.0,4.1,36.5,945.0,864.66,615.84
2017,6,15,14,0,822.0,157.0,4.1,37.0,927.0,843.1,601.13
2017,6,15,14,15,815.5,155.5,4.1,37.0,901.5,816.21,584.22
2017,6,15,14,30,809.0,154.0,4.1,37.0,876.0,786.61,565.49
2017,6,15,14,45,818.5,141.0,4.1,37.0,848.0,755.78,545.87
2017,6,15,15,0,828.0,128.0,4.1,37.0,820.0,718.11,520.89
2017,6,15,15,15,817.5,125.5,4.1,36.5,781.5,679.88,495.44
2017,6,15,15,30,807.0,123.0,4.1,36.0,743.0,636.62,465.93
2017,6,15,15,45,616.5,193.5,4.1,36.0,650.5,551.25,403.35
2017,6,15,16,0,426.0,264.0,4.1,36.0,558.0,475.76,347.64
2017,6,15,16,15,585.0,186.5,4.05,35.5,559.0,466.36,341.33
2017,6,15,16,30,744.0,109.0,4.0,35.0,560.0,437.64,318.64
2017,6,15,16,45,721.0,104.5,4.0,35.0,509.0,383.52,275.66
2017,6,15,17,0,698.0,100.0,4.0,35.0,458.0,328.0,230.78
2017,6,15,17,15,666.0,95.0,3.8,34.5,405.5,273.04,186.14
2017,6,15,17,30,634.0,90.0,3.6,34.0,353.0,220.76,143.5
2017,6,15,17,45,590.0,83.0,3.45,34.0,300.5,167.72,101.72
2017,6,15,18,0,546.0,76.0,3.3,34.0,248.0,119.37,66.88
2017,6,15,18,15,483.0,67.5,2.95,33.0,198.0,73.83,41.09
2017,6,15,18,30,420.0,59.0,2.6,32.0,148.0,45.55,32.28
2017,6,15,18,45,325.5,47.5,2.3,31.0,104.0,36.42,24.43
2017,6,15,19,0,231.0,36.0,2.0,30.0,60.0,28.0,16.7
2017,6,15,19,15,115.5,18.0,2.15,29.5,30.0,14.13,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,63.5,16.0,3.9,23.0,21.5,14.55,0.0
2017,6,16,6,0,127.0,32.0,4.1,23.0,43.0,25.73,14.09
2017,6,16,6,15,221.5,48.0,4.2,23.5,83.5,36.88,25.38
2017,6,16,6,30,316.0,64.0,4.3,24.0,124.0,48.42,35.76
2017,6,16,6,45,394.0,73.5,4.4,24.5,173.0,62.3,40.9
2017,6,16,7,0,472.0,83.0,4.5,25.0,222.0,104.77,62.78
2017,6,16,7,15,521.5,91.5,4.5,25.5,273.5,149.81,93.93
2017,6,16,7,30,571.0,100.0,4.5,26.0,325.0,200.41,133.5
2017,6,16,7,45,616.5,103.5,4.5,27.0,379.0,250.85,174.67
2017,6,16,8,0,662.0,107.0,4.5,28.0,433.0,305.68,219.66
2017,6,16,8,15,688.5,111.5,4.45,28.5,484.5,358.4,263.37
2017,6,16,8,30,715.0,116.0,4.4,29.0,536.0,412.75,307.32
2017,6,16,8,45,736.5,119.5,4.4,29.5,585.0,466.77,349.91
2017,6,16,9,0,758.0,123.0,4.4,30.0,634.0,519.26,390.17
2017,6,16,9,15,774.0,126.5,4.35,30.5,679.0,568.78,427.02
2017,6,16,9,30,790.0,130.0,4.3,31.0,724.0,617.67,462.33
2017,6,16,9,45,803.5,131.5,4.3,31.5,764.5,662.13,493.7
2017,6,16,10,0,817.0,133.0,4.3,32.0,805.0,705.2,523.31
2017,6,16,10,15,826.5,135.0,4.2,32.5,839.5,740.14,546.4
2017,6,16,10,30,836.0,137.0,4.1,33.0,874.0,776.18,568.57
2017,6,16,10,45,844.0,138.0,4.1,33.5,902.0,807.76,587.72
2017,6,16,11,0,852.0,139.0,4.1,34.0,930.0,836.67,604.95
2017,6,16,11,15,857.0,140.0,4.1,34.5,950.5,860.21,618.52
2017,6,16,11,30,862.0,141.0,4.1,35.0,971.0,880.65,630.02
2017,6,16,11,45,877.5,132.5,4.1,35.5,987.5,898.84,640.05
2017,6,16,12,0,893.0,124.0,4.1,36.0,1004.0,913.98,648.12
2017,6,16,12,15,894.0,124.5,4.05,36.0,1009.0,920.88,652.04
2017,6,16,12,30,895.0,125.0,4.0,36.0,1014.0,924.49,653.99
2017,6,16,12,45,895.5,124.0,4.0,36.5,1011.0,923.16,651.79
2017,6,16,13,0,896.0,123.0,4.0,37.0,1008.0,918.58,647.64
2017,6,16,13,15,894.0,122.5,4.0,37.0,997.0,908.82,641.64
2017,6,16,13,30,892.0,122.0,4.0,37.0,986.0,895.62,633.54
2017,6,16,13,45,888.5,121.0,4.0,37.0,967.5,877.27,622.2
2017,6,16,14,0,885.0,120.0,4.0,37.0,949.0,855.62,608.78
2017,6,16,14,15,879.5,118.5,3.95,37.0,923.0,828.7,591.72
2017,6,16,14,30,874.0,117.0,3.9,37.0,897.0,798.81,572.72
2017,6,16,14,45,856.0,121.0,3.9,37.0,861.5,761.72,549.04
2017,6,16,15,0,838.0,125.0,3.9,37.0,826.0,722.81,523.51
2017,6,16,15,15,827.0,122.5,3.9,37.0,787.0,681.33,494.97
2017,6,16,15,30,816.0,120.0,3.9,37.0,748.0,639.85,465.81
2017,6,16,15,45,802.0,117.5,3.9,37.0,704.0,592.64,432.03
2017,6,16,16,0,788.0,115.0,3.9,37.0,660.0,544.45,396.72
2017,6,16,16,15,770.0,111.5,3.9,36.5,612.0,492.61,358.65
2017,6,16,16,30,752.0,108.0,3.9,36.0,564.0,440.73,319.33
2017,6,16,16,45,728.0,104.0,3.9,36.0,513.0,386.27,276.38
2017,6,16,17,0,704.0,100.0,3.9,36.0,462.0,330.51,231.53
2017,6,16,17,15,672.5,94.5,3.7,35.5,409.0,274.91,186.59
2017,6,16,17,30,641.0,89.0,3.5,35.0,356.0,221.93,143.56
2017,6,16,17,45,597.0,82.5,3.3,34.5,303.5,168.92,102.13
2017,6,16,18,0,553.0,76.0,3.1,34.0,251.0,120.56,67.46
2017,6,16,18,15,490.5,67.5,2.85,33.0,200.5,74.58,41.33
2017,6,16,18,30,428.0,59.0,2.6,32.0,150.0,45.53,32.27
2017,6,16,18,45,334.5,47.0,2.4,31.0,106.0,37.15,25.04
2017,6,16,19,0,241.0,35.0,2.2,30.0,62.0,27.22,16.11
2017,6,16,19,15,120.5,17.5,2.4,29.5,31.0,13.73,0.0
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,44.5,16.5,4.25,24.0,20.0,15.01,0.0
2017,6,17,6,0,89.0,33.0,4.4,24.0,40.0,26.4,14.46
2017,6,17,6,15,173.0,52.0,4.55,24.5,80.0,40.93,28.63
2017,6,17,6,30,257.0,71.0,4.7,25.0,120.0,53.57,39.97
2017,6,17,6,45,340.0,82.5,4.85,25.5,169.0,67.63,45.94
2017,6,17,7,0,423.0,94.0,5.0,26.0,218.0,107.47,66.62
2017,6,17,7,15,473.5,104.0,5.05,26.5,269.5,151.25,96.8
2017,6,17,7,30,524.0,114.0,5.1,27.0,321.0,200.58,135.01
2017,6,17,7,45,577.0,116.5,5.15,27.5,375.0,251.48,176.22
2017,6,17,8,0,630.0,119.0,5.2,28.0,429.0,305.59,220.66
2017,6,17,8,15,657.5,124.5,5.2,28.5,480.5,357.88,264.01
2017,6,17,8,30,685.0,130.0,5.2,29.0,532.0,411.99,307.84
2017,6,17,8,45,714.0,130.5,5.2,29.5,582.0,463.77,348.92
2017,6,17,9,0,743.0,131.0,5.2,30.0,632.0,518.02,390.72
2017,6,17,9,15,759.0,134.5,5.15,30.5,676.5,566.86,427.33
2017,6,17,9,30,775.0,138.0,5.1,31.0,721.0,615.12,462.45
2017,6,17,9,45,789.5,139.5,5.1,31.5,761.5,659.66,494.16
2017,6,17,10,0,804.0,141.0,5.1,32.0,802.0,702.93,524.21
2017,6,17,10,15,813.0,143.0,5.05,32.0,835.5,741.08,550.89
2017,6,17,10,30,822.0,145.0,5.0,32.0,869.0,777.06,575.05
2017,6,17,10,45,830.0,145.5,5.0,32.5,896.5,802.63,590.42
2017,6,17,11,0,838.0,146.0,5.0,33.0,924.0,830.77,607.47
2017,6,17,11,15,842.5,147.5,5.0,33.5,944.0,854.02,621.11
2017,6,17,11,30,847.0,149.0,5.0,34.0,964.0,874.21,632.67
2017,6,17,11,45,828.0,164.5,5.0,34.5,970.0,892.16,642.74
2017,6,17,12,0,809.0,180.0,5.0,35.0,976.0,898.15,644.96
2017,6,17,12,15,619.0,315.0,4.95,35.0,926.0,861.09,616.95
2017,6,17,12,30,429.0,450.0,4.9,35.0,876.0,815.77,581.01
2017,6,17,12,45,433.5,448.0,4.9,35.0,877.5,817.53,582.54
2017,6,17,13,0,438.0,446.0,4.9,35.0,879.0,817.22,582.49
2017,6,17,13,15,438.0,437.0,4.85,35.0,866.5,804.7,574.21
2017,6,17,13,30,438.0,428.0,4.8,35.0,854.0,790.14,564.65
2017,6,17,13,45,436.5,414.0,4.8,35.5,831.0,767.93,549.16
2017,6,17,14,0,435.0,400.0,4.8,36.0,808.0,743.85,532.44
2017,6,17,14,15,426.0,386.5,4.75,36.0,776.5,712.34,511.44
2017,6,17,14,30,417.0,373.0,4.7,36.0,745.0,679.56,489.46
2017,6,17,14,45,401.0,365.0,4.7,36.0,712.0,645.19,466.19
2017,6,17,15,0,385.0,357.0,4.7,36.0,679.0,606.59,439.82
2017,6,17,15,15,307.0,360.0,4.65,35.5,609.0,539.54,393.04
2017,6,17,15,30,229.0,363.0,4.6,35.0,539.0,473.79,346.64
2017,6,17,15,45,329.5,313.0,4.6,35.0,550.0,480.68,353.12
2017,6,17,16,0,430.0,263.0,4.6,35.0,561.0,477.53,351.27
2017,6,17,16,15,521.5,211.0,4.5,34.5,546.0,454.38,334.54
2017,6,17,16,30,613.0,159.0,4.4,34.0,531.0,423.14,310.34
2017,6,17,16,45,528.5,166.5,4.3,34.0,467.0,359.0,261.12
2017,6,17,17,0,444.0,174.0,4.2,34.0,403.0,304.87,219.39
2017,6,17,17,15,364.0,166.0,4.0,33.5,340.0,246.61,175.28
2017,6,17,17,30,284.0,158.0,3.8,33.0,277.0,197.97,139.1
2017,6,17,17,45,265.5,137.5,3.6,33.0,236.0,158.5,108.3
2017,6,17,18,0,247.0,117.0,3.4,33.0,195.0,121.18,80.44
2017,6,17,18,15,216.5,97.0,3.3,32.0,155.5,85.95,57.39
2017,6,17,18,30,186.0,77.0,3.2,31.0,116.0,59.22,43.8
2017,6,17,18,45,140.0,57.5,3.1,30.5,82.0,45.0,31.57
2017,6,17,19,0,94.0,38.0,3.0,30.0,48.0,30.33,18.62
2017,6,17,19,15,47.0,19.0,3.15,29.5,24.0,15.59,0.54
2017,6,17,19,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,54.5,16.0,4.35,23.5,21.0,14.55,0.0
2017,6,18,6,0,109.0,32.0,4.5,24.0,42.0,25.69,13.86
2017,6,18,6,15,200.0,49.5,4.65,24.5,82.0,38.02,26.19
2017,6,18,6,30,291.0,67.0,4.8,25.0,122.0,50.64,37.48
2017,6,18,6,45,299.0,82.5,4.95,25.5,154.5,66.51,45.67
2017,6,18,7,0,307.0,98.0,5.1,26.0,187.0,101.03,65.72
2017,6,18,7,15,433.5,97.5,5.15,26.5,252.0,139.97,89.48
2017,6,18,7,30,560.0,97.0,5.2,27.0,317.0,194.45,128.75
2017,6,18,7,45,596.5,103.5,5.3,27.5,369.5,244.48,170.16
2017,6,18,8,0,633.0,110.0,5.4,28.0,422.0,297.94,214.79
2017,6,18,8,15,674.5,114.5,5.35,28.5,480.5,354.59,261.36
2017,6,18,8,30,716.0,119.0,5.3,29.0,539.0,414.53,309.62
2017,6,18,8,45,742.5,120.5,5.25,29.5,589.0,469.18,352.92
2017,6,18,9,0,769.0,122.0,5.2,30.0,639.0,522.77,394.26
2017,6,18,9,15,784.0,125.0,5.1,30.5,684.0,571.79,430.94
2017,6,18,9,30,799.0,128.0,5.0,31.0,729.0,620.07,465.95
2017,6,18,9,45,812.0,129.5,4.9,32.0,769.0,664.61,496.26
2017,6,18,10,0,825.0,131.0,4.8,33.0,809.0,707.69,524.53
2017,6,18,10,15,833.0,133.5,4.7,33.5,843.0,742.45,547.35
2017,6,18,10,30,841.0,136.0,4.6,34.0,877.0,778.06,569.22
2017,6,18,10,45,847.0,137.5,4.5,34.5,904.0,808.7,587.43
2017,6,18,11,0,853.0,139.0,4.4,35.0,931.0,836.56,603.6
2017,6,18,11,15,652.0,280.5,4.3,35.0,893.5,825.36,592.4
2017,6,18,11,30,451.0,422.0,4.2,35.0,856.0,792.15,564.12
2017,6,18,11,45,663.0,279.0,4.15,35.5,927.0,856.6,611.35
2017,6,18,12,0,875.0,136.0,4.1,36.0,998.0,907.88,644.46
2017,6,18,12,15,655.5,293.0,4.1,36.0,940.5,874.4,620.18
2017,6,18,12,30,436.0,450.0,4.1,36.0,883.0,821.93,579.51
2017,6,18,12,45,443.5,447.5,4.15,36.5,887.0,825.97,581.64
2017,6,18,13,0,451.0,445.0,4.2,37.0,891.0,827.89,582.07
2017,6,18,13,15,492.5,419.5,4.25,37.0,901.5,837.59,589.81
2017,6,18,13,30,534.0,394.0,4.3,37.0,912.0,844.0,595.39
2017,6,18,13,45,499.5,396.5,4.35,37.0,874.0,806.51,570.65
2017,6,18,14,0,465.0,399.0,4.4,37.0,836.0,768.08,545.31
2017,6,18,14,15,456.0,382.0,4.4,37.0,800.5,732.81,522.44
2017,6,18,14,30,447.0,365.0,4.4,37.0,765.0,696.17,498.38
2017,6,18,14,45,439.0,350.5,4.45,37.0,730.5,661.26,475.33
2017,6,18,15,0,431.0,336.0,4.5,37.0,696.0,625.26,451.2
2017,6,18,15,15,470.5,304.0,4.5,36.5,680.5,605.35,439.41
2017,6,18,15,30,510.0,272.0,4.5,36.0,665.0,580.81,423.84
2017,6,18,15,45,561.0,234.5,4.5,36.0,643.0,553.39,404.91
2017,6,18,16,0,612.0,197.0,4.5,36.0,621.0,522.2,382.42
2017,6,18,16,15,623.5,174.5,4.5,35.5,579.5,476.01,348.78
2017,6,18,16,30,635.0,152.0,4.5,35.0,538.0,427.19,312.0
2017,6,18,16,45,643.5,132.0,4.55,35.0,493.5,376.9,272.21
2017,6,18,17,0,652.0,112.0,4.6,35.0,449.0,324.55,229.59
2017,6,18,17,15,645.5,99.0,4.55,34.5,401.0,272.25,186.58
2017,6,18,17,30,639.0,86.0,4.5,34.0,353.0,219.89,143.04
2017,6,18,17,45,582.0,83.5,4.45,33.5,300.5,168.26,102.87
2017,6,18,18,0,525.0,81.0,4.4,33.0,248.0,122.8,70.62
2017,6,18,18,15,462.0,72.0,4.15,32.5,198.0,77.96,44.53
2017,6,18,18,30,399.0,63.0,3.9,32.0,148.0,47.46,33.88
2017,6,18,18,45,301.5,51.0,3.7,31.5,104.5,38.98,26.5
2017,6,18,19,0,204.0,39.0,3.5,31.0,61.0,30.27,18.5
2017,6,18,19,15,102.0,19.5,3.45,30.5,30.5,15.28,0.78
2017,6,18,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.5,16.0,2.6,24.5,20.5,14.55,0.0
2017,6,19,6,0,105.0,32.0,2.8,25.0,41.0,25.68,13.71
2017,6,19,6,15,194.0,50.0,2.95,25.0,81.0,38.41,26.46
2017,6,19,6,30,283.0,68.0,3.1,25.0,121.0,51.4,38.12
2017,6,19,6,45,343.5,76.5,3.3,25.5,162.0,62.41,42.08
2017,6,19,7,0,404.0,85.0,3.5,26.0,203.0,98.05,59.81
2017,6,19,7,15,281.0,121.5,3.45,26.5,212.0,138.71,94.85
2017,6,19,7,30,158.0,158.0,3.4,27.0,221.0,163.84,119.98
2017,6,19,7,45,169.0,183.0,3.4,27.5,258.5,198.87,147.53
2017,6,19,8,0,180.0,208.0,3.4,28.0,296.0,235.22,175.94
2017,6,19,8,15,100.0,208.5,3.15,28.5,258.5,219.05,165.09
2017,6,19,8,30,20.0,209.0,2.9,29.0,221.0,191.22,144.11
2017,6,19,8,45,43.0,250.5,2.65,29.5,279.0,240.66,180.96
2017,6,19,9,0,66.0,292.0,2.4,30.0,337.0,292.27,218.57
2017,6,19,9,15,39.5,265.0,2.2,30.5,292.5,258.28,192.16
2017,6,19,9,30,13.0,238.0,2.0,31.0,248.0,218.67,161.66
2017,6,19,9,45,14.0,250.5,1.8,31.5,262.0,231.38,170.4
2017,6,19,10,0,15.0,263.0,1.6,32.0,276.0,244.14,178.91
2017,6,19,10,15,76.0,349.0,1.4,32.5,416.0,370.86,270.07
2017,6,19,10,30,137.0,435.0,1.2,33.0,556.0,504.01,360.53
2017,6,19,10,45,110.0,441.0,1.05,33.5,540.0,488.39,346.6
2017,6,19,11,0,83.0,447.0,0.9,34.0,524.0,475.67,335.67
2017,6,19,11,15,49.5,374.5,0.85,34.0,421.5,383.7,272.48
2017,6,19,11,30,16.0,302.0,0.8,34.0,319.0,284.49,203.05
2017,6,19,11,45,10.5,228.5,0.75,34.0,240.0,213.89,153.12
2017,6,19,12,0,5.0,155.0,0.7,34.0,161.0,143.15,101.82
2017,6,19,12,15,7.5,173.5,0.95,34.0,181.5,162.13,116.17
2017,6,19,12,30,10.0,192.0,1.2,34.0,202.0,181.1,130.2
2017,6,19,12,45,9.5,190.5,1.45,34.5,200.5,179.28,128.67
2017,6,19,13,0,9.0,189.0,1.7,35.0,199.0,177.36,127.13
2017,6,19,13,15,17.5,280.5,1.75,34.5,298.0,267.12,192.63
2017,6,19,13,30,26.0,372.0,1.8,34.0,397.0,363.23,261.0
2017,6,19,13,45,35.0,390.5,1.9,34.0,424.0,386.86,277.64
2017,6,19,14,0,44.0,409.0,2.0,34.0,451.0,409.82,294.12
2017,6,19,14,15,172.0,416.0,2.05,34.0,571.5,523.83,376.17
2017,6,19,14,30,300.0,423.0,2.1,34.0,692.0,628.83,449.17
2017,6,19,14,45,307.0,404.0,2.15,34.0,670.0,605.67,433.7
2017,6,19,15,0,314.0,385.0,2.2,34.0,648.0,580.95,417.84
2017,6,19,15,15,410.5,328.5,2.25,33.5,656.0,586.13,424.57
2017,6,19,15,30,507.0,272.0,2.3,33.0,664.0,579.18,422.27
2017,6,19,15,45,620.0,202.5,2.35,33.0,653.0,562.62,412.01
2017,6,19,16,0,733.0,133.0,2.4,33.0,642.0,532.23,390.9
2017,6,19,16,15,713.5,129.0,2.4,32.5,595.0,480.43,352.93
2017,6,19,16,30,694.0,125.0,2.4,32.0,548.0,429.87,314.74
2017,6,19,16,45,673.5,118.5,2.45,32.0,498.5,377.18,273.32
2017,6,19,17,0,653.0,112.0,2.5,32.0,449.0,325.41,231.52
2017,6,19,17,15,620.0,106.0,2.45,31.5,397.5,271.7,188.13
2017,6,19,17,30,587.0,100.0,2.4,31.0,346.0,220.86,146.77
2017,6,19,17,45,546.5,91.5,2.35,31.0,295.0,169.73,106.2
2017,6,19,18,0,506.0,83.0,2.3,31.0,244.0,122.93,71.88
2017,6,19,18,15,444.0,73.5,2.15,30.5,195.0,78.81,45.86
2017,6,19,18,30,382.0,64.0,2.0,30.0,146.0,48.12,34.75
2017,6,19,18,45,295.5,51.0,1.85,29.5,103.5,38.95,26.75
2017,6,19,19,0,209.0,38.0,1.7,29.0,61.0,29.48,18.1
2017,6,19,19,15,104.5,19.0,1.8,28.5,30.5,14.88,1.01
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,88.0,14.5,2.1,23.5,22.0,13.19,0.0
2017,6,20,6,0,176.0,29.0,2.3,24.0,44.0,22.68,11.45
2017,6,20,6,15,277.0,42.0,2.4,24.5,85.0,32.4,21.5
2017,6,20,6,30,378.0,55.0,2.5,25.0,126.0,43.1,31.09
2017,6,20,6,45,451.0,63.5,2.65,26.0,175.0,54.71,34.95
2017,6,20,7,0,524.0,72.0,2.8,27.0,224.0,97.34,54.75
2017,6,20,7,15,572.0,79.0,2.85,27.5,276.5,143.81,86.12
2017,6,20,7,30,620.0,86.0,2.9,28.0,329.0,195.56,126.2
2017,6,20,7,45,655.5,91.0,3.0,28.5,382.0,247.37,168.9
2017,6,20,8,0,691.0,96.0,3.1,29.0,435.0,302.4,214.54
2017,6,20,8,15,716.5,100.0,3.2,29.5,487.0,358.05,260.38
2017,6,20,8,30,742.0,104.0,3.3,30.0,539.0,412.58,304.36
2017,6,20,8,45,765.0,106.0,3.4,30.5,588.5,465.25,345.85
2017,6,20,9,0,788.0,108.0,3.5,31.0,638.0,518.5,386.58
2017,6,20,9,15,414.0,208.5,3.55,31.5,488.5,431.82,322.77
2017,6,20,9,30,40.0,309.0,3.6,32.0,339.0,300.29,222.07
2017,6,20,9,45,91.0,353.5,3.7,32.5,427.0,376.38,277.84
2017,6,20,10,0,142.0,398.0,3.8,33.0,515.0,460.88,337.94
2017,6,20,10,15,503.0,258.0,3.85,33.5,696.5,617.05,453.9
2017,6,20,10,30,864.0,118.0,3.9,34.0,878.0,778.69,567.99
2017,6,20,10,45,583.5,280.5,4.0,34.5,801.0,736.47,532.84
2017,6,20,11,0,303.0,443.0,4.1,35.0,724.0,663.82,475.91
2017,6,20,11,15,274.0,462.0,4.1,35.0,720.5,664.87,475.93
2017,6,20,11,30,245.0,481.0,4.1,35.0,717.0,658.31,470.49
2017,6,20,11,45,565.0,304.5,4.15,35.5,858.5,792.53,568.15
2017,6,20,12,0,885.0,128.0,4.2,36.0,1000.0,909.41,646.34
2017,6,20,12,15,886.0,128.5,4.2,36.0,1005.0,916.43,649.94
2017,6,20,12,30,887.0,129.0,4.2,36.0,1010.0,920.19,652.24
2017,6,20,12,45,593.0,306.0,4.2,36.5,894.5,830.8,589.79
2017,6,20,13,0,299.0,483.0,4.2,37.0,779.0,723.44,510.13
2017,6,20,13,15,252.5,488.0,4.2,37.0,735.5,683.47,483.17
2017,6,20,13,30,206.0,493.0,4.2,37.0,692.0,637.96,452.0
2017,6,20,13,45,164.5,481.5,4.25,37.0,638.5,587.33,417.46
2017,6,20,14,0,123.0,470.0,4.3,37.0,585.0,537.46,383.05
2017,6,20,14,15,184.0,453.5,4.35,37.0,621.0,567.5,405.76
2017,6,20,14,30,245.0,437.0,4.4,37.0,657.0,598.41,428.48
2017,6,20,14,45,235.5,421.0,4.45,37.0,626.0,562.66,404.25
2017,6,20,15,0,226.0,405.0,4.5,37.0,595.0,531.45,383.13
2017,6,20,15,15,525.0,260.0,4.5,36.5,672.5,604.02,440.21
2017,6,20,15,30,824.0,115.0,4.5,36.0,750.0,640.35,470.13
2017,6,20,15,45,560.0,209.5,4.5,36.0,630.0,533.47,391.07
2017,6,20,16,0,296.0,304.0,4.5,36.0,510.0,437.2,319.84
2017,6,20,16,15,329.0,272.5,4.45,35.5,486.0,409.38,300.42
2017,6,20,16,30,362.0,241.0,4.4,35.0,462.0,377.74,277.08
2017,6,20,16,45,538.5,168.0,4.35,35.0,463.5,365.51,264.96
2017,6,20,17,0,715.0,95.0,4.3,35.0,465.0,334.35,235.69
2017,6,20,17,15,684.5,90.5,4.15,34.5,412.5,276.96,189.04
2017,6,20,17,30,654.0,86.0,4.0,34.0,360.0,224.41,145.96
2017,6,20,17,45,612.0,79.5,3.9,33.5,307.5,170.92,103.68
2017,6,20,18,0,570.0,73.0,3.8,33.0,255.0,121.83,67.91
2017,6,20,18,15,509.5,65.0,3.4,32.0,204.5,75.18,40.82
2017,6,20,18,30,449.0,57.0,3.0,31.0,154.0,43.71,30.93
2017,6,20,18,45,359.0,46.0,2.7,30.5,109.5,36.16,24.32
2017,6,20,19,0,269.0,35.0,2.4,30.0,65.0,28.28,17.07
2017,6,20,19,15,134.5,17.5,2.4,29.5,32.5,13.72,0.72
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,106.5,14.0,2.05,22.5,22.5,12.73,0.0
2017,6,21,6,0,213.0,28.0,2.4,23.0,45.0,21.95,10.89
2017,6,21,6,15,317.0,40.0,2.45,23.5,87.5,31.96,21.22
2017,6,21,6,30,421.0,52.0,2.5,24.0,130.0,40.62,29.1
2017,6,21,6,45,493.0,59.5,2.55,25.0,180.5,51.52,32.42
2017,6,21,7,0,565.0,67.0,2.6,26.0,231.0,95.7,52.29
2017,6,21,7,15,611.0,73.5,2.75,26.5,284.5,143.86,84.86
2017,6,21,7,30,657.0,80.0,2.9,27.0,338.0,197.01,126.35
2017,6,21,7,45,693.0,84.0,3.05,28.0,392.0,250.14,170.13
2017,6,21,8,0,729.0,88.0,3.2,29.0,446.0,308.94,218.61
2017,6,21,8,15,753.0,92.0,3.25,29.5,498.0,363.5,263.86
2017,6,21,8,30,777.0,96.0,3.3,30.0,550.0,419.33,308.98
2017,6,21,8,45,797.0,98.5,3.4,30.5,600.0,472.82,351.21
2017,6,21,9,0,817.0,101.0,3.5,31.0,650.0,526.54,392.35
2017,6,21,9,15,831.0,104.0,3.6,31.5,695.5,576.87,429.85
2017,6,21,9,30,845.0,107.0,3.7,32.0,741.0,626.01,465.44
2017,6,21,9,45,856.5,108.5,3.8,32.5,782.0,670.91,497.15
2017,6,21,10,0,868.0,110.0,3.9,33.0,823.0,714.11,526.92
2017,6,21,10,15,876.5,112.0,4.0,33.5,857.5,753.63,552.8
2017,6,21,10,30,885.0,114.0,4.1,34.0,892.0,790.76,576.06
2017,6,21,10,45,892.0,114.5,4.25,34.5,920.5,822.76,595.88
2017,6,21,11,0,899.0,115.0,4.4,35.0,949.0,851.91,613.71
2017,6,21,11,15,903.5,116.0,4.45,35.0,970.0,876.38,629.3
2017,6,21,11,30,908.0,117.0,4.5,35.0,991.0,897.59,642.78
2017,6,21,11,45,910.5,118.0,4.6,35.5,1004.5,913.66,651.84
2017,6,21,12,0,913.0,119.0,4.7,36.0,1018.0,926.25,658.71
2017,6,21,12,15,914.5,119.0,4.75,36.0,1023.5,933.56,663.4
2017,6,21,12,30,916.0,119.0,4.8,36.0,1029.0,937.49,666.03
2017,6,21,12,45,917.5,117.5,4.85,36.0,1027.0,936.82,665.95
2017,6,21,13,0,919.0,116.0,4.9,36.0,1025.0,932.81,663.82
2017,6,21,13,15,917.0,115.5,4.9,36.0,1014.0,923.07,657.75
2017,6,21,13,30,915.0,115.0,4.9,36.0,1003.0,909.81,649.5
2017,6,21,13,45,913.0,113.5,4.9,36.5,985.0,892.14,637.11
2017,6,21,14,0,911.0,112.0,4.9,37.0,967.0,871.02,622.56
2017,6,21,14,15,906.0,111.0,4.85,36.5,941.5,844.56,606.89
2017,6,21,14,30,901.0,110.0,4.8,36.0,916.0,815.01,589.1
2017,6,21,14,45,892.0,109.5,4.8,36.0,883.0,779.98,566.57
2017,6,21,15,0,883.0,109.0,4.8,36.0,850.0,742.45,542.22
2017,6,21,15,15,874.0,107.0,4.75,36.0,811.5,701.27,513.57
2017,6,21,15,30,865.0,105.0,4.7,36.0,773.0,658.03,482.74
2017,6,21,15,45,853.5,102.5,4.7,36.0,729.0,611.0,448.75
2017,6,21,16,0,842.0,100.0,4.7,36.0,685.0,562.58,412.91
2017,6,21,16,15,806.5,102.5,4.7,35.5,630.5,505.15,370.41
2017,6,21,16,30,771.0,105.0,4.7,35.0,576.0,449.21,327.83
2017,6,21,16,45,756.5,96.5,4.7,34.5,524.0,393.45,284.07
2017,6,21,17,0,742.0,88.0,4.7,34.0,472.0,337.82,239.05
2017,6,21,17,15,612.0,106.0,4.6,33.5,399.0,270.49,187.12
2017,6,21,17,30,482.0,124.0,4.5,33.0,326.0,216.55,146.69
2017,6,21,17,45,450.0,111.5,4.4,32.5,279.0,169.47,109.67
2017,6,21,18,0,418.0,99.0,4.3,32.0,232.0,125.78,77.45
2017,6,21,18,15,378.5,83.5,4.0,31.0,186.5,82.95,50.57
2017,6,21,18,30,339.0,68.0,3.7,30.0,141.0,50.92,37.1
2017,6,21,18,45,275.0,52.5,3.45,29.5,101.0,40.01,27.63
2017,6,21,19,0,211.0,37.0,3.2,29.0,61.0,28.67,17.49
2017,6,21,19,15,105.5,18.5,3.15,28.5,30.5,14.47,1.35
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
