Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,22,5,45,0.0,5.5,2.95,21.5,5.5,5.0,0.0
2017,6,22,6,0,0.0,11.0,3.1,22.0,11.0,9.66,1.61
2017,6,22,6,15,0.0,22.0,3.05,22.5,22.0,19.36,10.7
2017,6,22,6,30,0.0,33.0,3.0,23.0,33.0,29.08,19.35
2017,6,22,6,45,0.0,46.0,3.0,24.0,46.0,40.59,27.91
2017,6,22,7,0,0.0,59.0,3.0,25.0,59.0,52.12,37.33
2017,6,22,7,15,36.0,107.0,2.95,25.5,121.0,96.01,71.37
2017,6,22,7,30,72.0,155.0,2.9,26.0,183.0,144.8,108.72
2017,6,22,7,45,399.5,119.5,2.9,27.0,311.5,204.53,144.74
2017,6,22,8,0,727.0,84.0,2.9,28.0,440.0,304.07,215.69
2017,6,22,8,15,750.5,87.5,2.85,28.5,491.5,357.85,260.3
2017,6,22,8,30,774.0,91.0,2.8,29.0,543.0,412.84,304.77
2017,6,22,8,45,647.5,154.0,2.75,29.5,555.0,450.63,335.34
2017,6,22,9,0,521.0,217.0,2.7,30.0,567.0,472.5,351.93
2017,6,22,9,15,679.0,160.0,2.7,30.5,649.0,541.04,402.81
2017,6,22,9,30,837.0,103.0,2.7,31.0,731.0,616.93,458.14
2017,6,22,9,45,594.0,233.0,2.7,31.5,691.0,613.7,451.62
2017,6,22,10,0,351.0,363.0,2.7,32.0,651.0,579.37,422.75
2017,6,22,10,15,399.5,359.0,2.75,32.5,700.0,626.2,455.14
2017,6,22,10,30,448.0,355.0,2.8,33.0,749.0,679.47,490.85
2017,6,22,10,45,672.0,231.0,2.85,33.5,843.0,762.34,550.37
2017,6,22,11,0,896.0,107.0,2.9,34.0,937.0,841.88,602.8
2017,6,22,11,15,900.0,108.0,2.95,34.5,957.5,865.94,616.29
2017,6,22,11,30,904.0,109.0,3.0,35.0,978.0,886.74,628.05
2017,6,22,11,45,891.5,120.0,3.05,35.5,987.5,898.66,634.15
2017,6,22,12,0,879.0,131.0,3.1,36.0,997.0,906.55,637.81
2017,6,22,12,15,880.5,131.5,3.05,36.0,1002.5,914.07,642.02
2017,6,22,12,30,882.0,132.0,3.0,36.0,1008.0,918.34,644.25
2017,6,22,12,45,883.5,130.5,3.0,36.5,1005.5,917.78,642.55
2017,6,22,13,0,885.0,129.0,3.0,37.0,1003.0,914.04,638.98
2017,6,22,13,15,883.0,128.5,2.9,37.0,993.0,904.71,632.66
2017,6,22,13,30,881.0,128.0,2.8,37.0,983.0,891.99,624.34
2017,6,22,13,45,878.5,126.5,2.7,37.5,965.0,874.57,611.86
2017,6,22,14,0,876.0,125.0,2.6,38.0,947.0,853.84,597.42
2017,6,22,14,15,870.5,123.5,2.5,38.0,921.5,827.45,580.73
2017,6,22,14,30,865.0,122.0,2.4,38.0,896.0,798.11,562.18
2017,6,22,14,45,858.0,120.0,2.3,38.0,864.0,764.4,540.8
2017,6,22,15,0,851.0,118.0,2.2,38.0,832.0,728.15,517.56
2017,6,22,15,15,841.0,116.0,2.05,37.5,793.5,687.53,490.7
2017,6,22,15,30,831.0,114.0,1.9,37.0,755.0,645.01,462.0
2017,6,22,15,45,817.5,111.0,1.75,37.0,711.5,598.73,429.15
2017,6,22,16,0,804.0,108.0,1.6,37.0,668.0,549.81,393.82
2017,6,22,16,15,786.5,105.0,1.45,37.0,619.5,498.07,355.69
2017,6,22,16,30,769.0,102.0,1.3,37.0,571.0,446.17,316.5
2017,6,22,16,45,745.5,98.0,1.2,37.0,520.0,391.09,274.29
2017,6,22,17,0,722.0,94.0,1.1,37.0,469.0,337.08,231.84
2017,6,22,17,15,691.0,89.5,1.0,36.5,416.0,279.17,186.4
2017,6,22,17,30,660.0,85.0,0.9,36.0,363.0,226.12,144.19
2017,6,22,17,45,616.5,79.0,0.8,35.5,310.0,172.41,102.82
2017,6,22,18,0,573.0,73.0,0.7,35.0,257.0,123.25,67.74
2017,6,22,18,15,512.0,65.0,0.7,34.0,206.0,76.3,40.77
2017,6,22,18,30,451.0,57.0,0.7,33.0,155.0,43.65,30.58
2017,6,22,18,45,359.0,46.5,0.75,32.0,110.5,36.54,24.48
2017,6,22,19,0,267.0,36.0,0.8,31.0,66.0,28.0,16.81
2017,6,22,19,15,133.5,18.0,0.85,30.5,33.0,14.11,1.33
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,34.5,15.5,3.55,24.5,18.0,14.1,0.0
2017,6,23,6,0,69.0,31.0,3.8,25.0,36.0,24.85,12.69
2017,6,23,6,15,150.5,50.5,3.95,25.5,74.5,39.75,27.44
2017,6,23,6,30,232.0,70.0,4.1,26.0,113.0,54.3,40.36
2017,6,23,6,45,321.5,81.0,4.3,26.5,161.5,64.06,44.24
2017,6,23,7,0,411.0,92.0,4.5,27.0,210.0,102.44,63.22
2017,6,23,7,15,462.5,101.5,4.55,27.5,261.0,144.96,91.86
2017,6,23,7,30,514.0,111.0,4.6,28.0,312.0,193.17,128.69
2017,6,23,7,45,564.5,115.0,4.65,29.0,365.5,243.82,169.09
2017,6,23,8,0,615.0,119.0,4.7,30.0,419.0,297.56,212.43
2017,6,23,8,15,643.0,124.5,4.65,30.5,470.0,349.16,254.69
2017,6,23,8,30,671.0,130.0,4.6,31.0,521.0,402.67,297.52
2017,6,23,8,45,696.5,132.5,4.6,32.0,570.0,453.89,337.0
2017,6,23,9,0,722.0,135.0,4.6,33.0,619.0,506.09,375.93
2017,6,23,9,15,738.0,138.5,4.45,33.5,663.5,555.27,412.01
2017,6,23,9,30,754.0,142.0,4.3,34.0,708.0,602.71,445.78
2017,6,23,9,45,767.5,144.5,4.2,35.0,747.5,646.8,475.35
2017,6,23,10,0,781.0,147.0,4.1,36.0,787.0,689.61,503.07
2017,6,23,10,15,790.5,149.5,3.9,36.5,821.0,727.97,527.66
2017,6,23,10,30,800.0,152.0,3.7,37.0,855.0,764.29,550.04
2017,6,23,10,45,806.5,154.0,3.55,37.5,882.5,795.5,567.94
2017,6,23,11,0,813.0,156.0,3.4,38.0,910.0,824.11,583.87
2017,6,23,11,15,818.0,157.0,3.2,38.5,929.5,847.75,596.11
2017,6,23,11,30,823.0,158.0,3.0,39.0,949.0,868.43,606.24
2017,6,23,11,45,806.0,172.5,2.9,39.5,956.0,879.11,610.56
2017,6,23,12,0,789.0,187.0,2.8,40.0,963.0,885.92,612.53
2017,6,23,12,15,790.0,187.5,2.75,40.0,968.0,892.71,616.19
2017,6,23,12,30,791.0,188.0,2.7,40.0,973.0,896.45,618.04
2017,6,23,12,45,788.0,189.0,2.65,40.0,969.5,894.12,616.23
2017,6,23,13,0,785.0,190.0,2.6,40.0,966.0,888.85,612.73
2017,6,23,13,15,782.0,189.0,2.6,40.0,955.0,878.76,606.69
2017,6,23,13,30,779.0,188.0,2.6,40.0,944.0,865.59,598.85
2017,6,23,13,45,770.5,189.0,2.65,40.5,925.0,846.47,586.43
2017,6,23,14,0,762.0,190.0,2.7,41.0,906.0,824.6,572.36
2017,6,23,14,15,754.5,188.0,2.75,40.5,880.5,798.25,557.84
2017,6,23,14,30,747.0,186.0,2.8,40.0,855.0,769.41,541.02
2017,6,23,14,45,716.0,196.0,2.9,40.0,818.0,733.9,517.99
2017,6,23,15,0,685.0,206.0,3.0,40.0,781.0,694.87,492.33
2017,6,23,15,15,671.0,202.0,3.05,40.0,743.5,654.47,465.54
2017,6,23,15,30,657.0,198.0,3.1,40.0,706.0,612.98,437.46
2017,6,23,15,45,629.0,198.5,3.2,40.0,661.5,566.28,405.19
2017,6,23,16,0,601.0,199.0,3.3,40.0,617.0,520.2,372.64
2017,6,23,16,15,498.0,216.5,3.35,39.5,546.0,449.8,322.91
2017,6,23,16,30,395.0,234.0,3.4,39.0,475.0,387.68,278.52
2017,6,23,16,45,439.5,204.0,3.45,38.5,450.0,358.25,256.16
2017,6,23,17,0,484.0,174.0,3.5,38.0,425.0,321.05,226.68
2017,6,23,17,15,448.5,162.5,3.5,37.5,375.5,270.79,188.07
2017,6,23,17,30,413.0,151.0,3.5,37.0,326.0,223.91,151.92
2017,6,23,17,45,367.0,137.0,3.55,37.0,276.0,176.8,116.38
2017,6,23,18,0,321.0,123.0,3.6,37.0,226.0,135.66,87.14
2017,6,23,18,15,266.0,105.0,3.45,36.0,179.5,95.82,62.28
2017,6,23,18,30,211.0,87.0,3.3,35.0,133.0,66.21,48.75
2017,6,23,18,45,150.0,64.5,3.2,34.5,93.0,50.0,35.1
2017,6,23,19,0,89.0,42.0,3.1,34.0,53.0,33.29,20.71
2017,6,23,19,15,44.5,21.0,3.1,33.5,26.5,17.79,3.24
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,1.0,13.0,1.7,24.5,13.0,11.82,0.0
2017,6,24,6,0,2.0,26.0,1.8,25.0,26.0,22.5,10.85
2017,6,24,6,15,41.0,49.0,1.85,25.0,56.0,40.47,28.1
2017,6,24,6,30,80.0,72.0,1.9,25.0,86.0,56.75,42.6
2017,6,24,6,45,141.0,88.5,1.95,25.5,124.5,71.26,55.25
2017,6,24,7,0,202.0,105.0,2.0,26.0,163.0,98.33,67.5
2017,6,24,7,15,101.0,78.5,2.25,26.5,107.5,80.97,56.08
2017,6,24,7,30,0.0,52.0,2.5,27.0,52.0,45.9,31.81
2017,6,24,7,45,0.0,63.0,2.8,28.0,63.0,55.67,39.43
2017,6,24,8,0,0.0,74.0,3.1,29.0,74.0,65.46,46.91
2017,6,24,8,15,0.0,67.5,3.15,29.5,67.5,59.71,42.05
2017,6,24,8,30,0.0,61.0,3.2,30.0,61.0,53.96,37.26
2017,6,24,8,45,0.0,101.5,3.25,30.5,101.5,89.94,65.21
2017,6,24,9,0,0.0,142.0,3.3,31.0,142.0,125.63,92.41
2017,6,24,9,15,6.5,189.5,2.95,31.0,195.0,171.28,126.97
2017,6,24,9,30,13.0,237.0,2.6,31.0,248.0,217.73,161.51
2017,6,24,9,45,11.0,225.0,2.3,31.5,234.5,206.8,152.45
2017,6,24,10,0,9.0,213.0,2.0,32.0,221.0,195.52,143.35
2017,6,24,10,15,14.5,261.5,1.75,32.5,274.5,243.33,177.94
2017,6,24,10,30,20.0,310.0,1.5,33.0,328.0,291.71,211.89
2017,6,24,10,45,62.5,383.0,1.25,33.5,440.5,397.57,285.93
2017,6,24,11,0,105.0,456.0,1.0,34.0,553.0,501.83,354.97
2017,6,24,11,15,94.5,461.5,1.2,34.0,550.5,501.47,354.42
2017,6,24,11,30,84.0,467.0,1.4,34.0,548.0,500.21,353.97
2017,6,24,11,45,69.5,460.0,1.65,34.0,528.0,483.09,342.86
2017,6,24,12,0,55.0,453.0,1.9,34.0,508.0,465.14,331.02
2017,6,24,12,15,36.0,381.0,2.15,33.5,417.0,382.26,274.71
2017,6,24,12,30,17.0,309.0,2.4,33.0,326.0,293.06,212.21
2017,6,24,12,45,17.0,310.5,2.7,33.0,328.0,294.38,213.7
2017,6,24,13,0,17.0,312.0,3.0,33.0,330.0,295.53,214.78
2017,6,24,13,15,38.0,381.0,3.25,32.5,419.0,383.13,278.8
2017,6,24,13,30,59.0,450.0,3.5,32.0,508.0,464.11,337.09
2017,6,24,13,45,126.5,461.5,3.8,31.5,582.0,536.98,391.02
2017,6,24,14,0,194.0,473.0,4.1,31.0,656.0,599.99,437.77
2017,6,24,14,15,258.5,447.5,4.15,30.5,683.5,628.21,459.99
2017,6,24,14,30,323.0,422.0,4.2,30.0,711.0,646.97,475.75
2017,6,24,14,45,304.5,407.5,4.3,29.5,672.0,607.97,449.61
2017,6,24,15,0,286.0,393.0,4.4,29.0,633.0,569.05,423.36
2017,6,24,15,15,194.0,377.5,4.3,28.5,537.5,475.4,355.78
2017,6,24,15,30,102.0,362.0,4.2,28.0,442.0,388.93,292.3
2017,6,24,15,45,87.0,334.5,4.15,28.0,399.5,349.6,263.62
2017,6,24,16,0,72.0,307.0,4.1,28.0,357.0,311.55,235.5
2017,6,24,16,15,91.0,289.5,4.05,27.5,348.0,300.66,228.23
2017,6,24,16,30,110.0,272.0,4.0,27.0,339.0,287.67,218.93
2017,6,24,16,45,77.0,238.5,3.95,27.0,283.0,238.29,181.39
2017,6,24,17,0,44.0,205.0,3.9,27.0,227.0,192.7,146.73
2017,6,24,17,15,47.0,184.5,3.9,27.0,206.5,172.11,130.74
2017,6,24,17,30,50.0,164.0,3.9,27.0,186.0,151.22,114.24
2017,6,24,17,45,43.5,141.5,3.9,27.0,158.5,126.87,95.2
2017,6,24,18,0,37.0,119.0,3.9,27.0,131.0,103.5,76.95
2017,6,24,18,15,198.0,93.5,3.85,26.5,138.5,84.2,57.37
2017,6,24,18,30,359.0,68.0,3.8,26.0,146.0,50.95,37.81
2017,6,24,18,45,275.5,54.0,3.75,26.0,104.0,41.13,29.05
2017,6,24,19,0,192.0,40.0,3.7,26.0,62.0,30.96,19.67
2017,6,24,19,15,96.0,20.0,3.65,25.5,31.0,15.64,2.61
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,56.0,14.5,3.45,21.0,19.0,13.19,0.0
2017,6,25,6,0,112.0,29.0,3.5,21.0,38.0,23.41,11.63
2017,6,25,6,15,202.0,45.5,3.5,21.0,76.5,35.01,23.97
2017,6,25,6,30,292.0,62.0,3.5,21.0,115.0,46.96,34.91
2017,6,25,6,45,375.0,71.5,3.5,21.5,163.5,56.94,43.84
2017,6,25,7,0,458.0,81.0,3.5,22.0,212.0,96.51,58.15
2017,6,25,7,15,232.0,105.5,3.4,22.5,172.0,118.06,81.74
2017,6,25,7,30,6.0,130.0,3.3,23.0,132.0,113.2,87.17
2017,6,25,7,45,10.0,149.0,3.25,24.0,153.5,131.46,101.12
2017,6,25,8,0,14.0,168.0,3.2,25.0,175.0,150.25,115.25
2017,6,25,8,15,7.0,130.0,3.2,25.5,133.5,116.92,88.41
2017,6,25,8,30,0.0,92.0,3.2,26.0,92.0,81.52,59.94
2017,6,25,8,45,186.0,180.5,3.2,26.5,305.0,250.63,191.56
2017,6,25,9,0,372.0,269.0,3.2,27.0,518.0,436.13,330.48
2017,6,25,9,15,575.5,197.5,3.2,27.0,613.5,514.82,389.94
2017,6,25,9,30,779.0,126.0,3.2,27.0,709.0,602.56,456.29
2017,6,25,9,45,560.0,244.5,3.25,27.5,676.0,599.09,449.99
2017,6,25,10,0,341.0,363.0,3.3,28.0,643.0,572.0,426.08
2017,6,25,10,15,583.0,248.0,3.25,28.5,750.0,666.87,496.86
2017,6,25,10,30,825.0,133.0,3.2,29.0,857.0,760.83,564.19
2017,6,25,10,45,545.5,292.0,3.2,29.5,777.0,715.75,525.95
2017,6,25,11,0,266.0,451.0,3.2,30.0,697.0,640.31,466.07
2017,6,25,11,15,559.0,293.5,3.15,30.0,826.0,757.18,553.58
2017,6,25,11,30,852.0,136.0,3.1,30.0,955.0,865.86,628.71
2017,6,25,11,45,827.0,157.0,3.05,30.5,961.0,874.29,631.47
2017,6,25,12,0,802.0,178.0,3.0,31.0,967.0,889.54,639.48
2017,6,25,12,15,803.0,178.0,2.95,31.0,972.0,896.07,643.09
2017,6,25,12,30,804.0,178.0,2.9,31.0,977.0,899.51,644.84
2017,6,25,12,45,438.5,326.5,2.85,31.0,762.0,713.87,516.28
2017,6,25,13,0,73.0,475.0,2.8,31.0,547.0,502.34,362.41
2017,6,25,13,15,103.0,483.0,2.75,31.0,584.0,535.17,386.97
2017,6,25,13,30,133.0,491.0,2.7,31.0,621.0,572.91,413.45
2017,6,25,13,45,81.5,433.5,2.7,31.0,513.0,466.51,338.89
2017,6,25,14,0,30.0,376.0,2.7,31.0,405.0,368.12,268.71
2017,6,25,14,15,34.5,376.5,2.7,31.0,409.0,370.69,271.29
2017,6,25,14,30,39.0,377.0,2.7,31.0,413.0,372.79,273.18
2017,6,25,14,45,371.0,288.0,2.7,31.0,601.5,556.42,411.34
2017,6,25,15,0,703.0,199.0,2.7,31.0,790.0,702.53,516.39
2017,6,25,15,15,690.0,195.0,2.7,31.0,752.0,662.2,487.36
2017,6,25,15,30,677.0,191.0,2.7,31.0,714.0,620.65,458.2
2017,6,25,15,45,602.5,208.5,2.7,31.0,654.0,560.41,414.66
2017,6,25,16,0,528.0,226.0,2.7,31.0,594.0,502.45,372.25
2017,6,25,16,15,570.5,194.5,2.65,30.5,566.0,468.14,347.38
2017,6,25,16,30,613.0,163.0,2.6,30.0,538.0,430.81,318.84
2017,6,25,16,45,589.0,154.5,2.6,29.5,489.0,378.99,278.74
2017,6,25,17,0,565.0,146.0,2.6,29.0,440.0,328.61,238.76
2017,6,25,17,15,530.0,137.5,2.45,28.5,389.0,274.39,195.22
2017,6,25,17,30,495.0,129.0,2.3,28.0,338.0,225.7,155.8
2017,6,25,17,45,444.5,119.0,2.15,28.0,287.0,176.49,117.1
2017,6,25,18,0,394.0,109.0,2.0,28.0,236.0,132.76,84.93
2017,6,25,18,15,336.0,94.5,1.8,27.5,188.5,90.78,58.26
2017,6,25,18,30,278.0,80.0,1.6,27.0,141.0,59.65,44.95
2017,6,25,18,45,204.0,61.5,1.4,26.5,99.5,48.08,34.81
2017,6,25,19,0,130.0,43.0,1.2,26.0,58.0,34.11,22.28
2017,6,25,19,15,65.0,21.5,1.2,25.5,29.0,17.56,3.8
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,21.5,13.0,1.7,22.5,14.5,11.82,0.0
2017,6,26,6,0,43.0,26.0,1.9,23.0,29.0,21.82,10.19
2017,6,26,6,15,86.5,45.0,1.95,23.0,58.5,36.82,25.26
2017,6,26,6,30,130.0,64.0,2.0,23.0,88.0,49.73,36.97
2017,6,26,6,45,160.0,84.5,2.1,23.5,124.0,66.09,51.3
2017,6,26,7,0,190.0,105.0,2.2,24.0,160.0,97.05,67.54
2017,6,26,7,15,204.5,127.5,2.15,24.5,197.5,131.29,92.84
2017,6,26,7,30,219.0,150.0,2.1,25.0,235.0,167.42,121.06
2017,6,26,7,45,297.0,162.5,2.1,25.5,296.0,213.05,155.13
2017,6,26,8,0,375.0,175.0,2.1,26.0,357.0,268.13,197.3
2017,6,26,8,15,220.5,209.5,2.05,26.5,319.5,263.71,198.16
2017,6,26,8,30,66.0,244.0,2.0,27.0,282.0,240.29,182.07
2017,6,26,8,45,78.5,271.5,2.0,28.0,321.0,274.92,207.32
2017,6,26,9,0,91.0,299.0,2.0,29.0,360.0,310.89,232.89
2017,6,26,9,15,109.5,325.5,2.0,29.0,404.0,350.6,261.79
2017,6,26,9,30,128.0,352.0,2.0,29.0,448.0,395.22,293.88
2017,6,26,9,45,140.5,374.5,2.05,29.5,485.0,430.91,318.58
2017,6,26,10,0,153.0,397.0,2.1,30.0,522.0,467.25,343.42
2017,6,26,10,15,129.5,411.5,2.15,30.0,520.5,470.64,344.89
2017,6,26,10,30,106.0,426.0,2.2,30.0,519.0,466.89,341.46
2017,6,26,10,45,188.0,438.0,2.3,30.5,610.0,552.84,402.33
2017,6,26,11,0,270.0,450.0,2.4,31.0,701.0,642.73,463.97
2017,6,26,11,15,310.5,445.0,2.45,31.0,739.5,680.16,489.48
2017,6,26,11,30,351.0,440.0,2.5,31.0,778.0,717.81,515.31
2017,6,26,11,45,327.5,459.0,2.6,31.5,777.0,720.93,515.65
2017,6,26,12,0,304.0,478.0,2.7,32.0,776.0,721.93,514.83
2017,6,26,12,15,303.0,481.0,2.75,32.0,780.0,726.63,518.02
2017,6,26,12,30,302.0,484.0,2.8,32.0,784.0,729.8,520.22
2017,6,26,12,45,335.0,465.5,2.85,32.0,797.5,742.36,529.75
2017,6,26,13,0,368.0,447.0,2.9,32.0,811.0,753.08,538.02
2017,6,26,13,15,595.0,301.5,2.95,32.0,882.5,821.66,590.13
2017,6,26,13,30,822.0,156.0,3.0,32.0,954.0,875.04,628.28
2017,6,26,13,45,812.5,158.5,3.05,32.0,934.5,855.9,616.08
2017,6,26,14,0,803.0,161.0,3.1,32.0,915.0,833.89,602.55
2017,6,26,14,15,435.5,288.5,3.1,31.5,696.0,634.59,464.15
2017,6,26,14,30,68.0,416.0,3.1,31.0,477.0,431.15,314.93
2017,6,26,14,45,56.5,388.0,3.15,31.0,438.0,393.77,289.29
2017,6,26,15,0,45.0,360.0,3.2,31.0,399.0,357.07,263.22
2017,6,26,15,15,45.5,344.0,3.25,30.5,381.5,340.14,252.03
2017,6,26,15,30,46.0,328.0,3.3,30.0,364.0,323.04,240.52
2017,6,26,15,45,155.0,320.0,3.35,30.0,430.5,381.36,285.31
2017,6,26,16,0,264.0,312.0,3.4,30.0,497.0,428.2,320.2
2017,6,26,16,15,237.5,291.5,3.35,29.5,449.0,379.09,284.23
2017,6,26,16,30,211.0,271.0,3.3,29.0,401.0,334.89,251.68
2017,6,26,16,45,217.0,245.0,3.3,29.0,368.0,301.58,226.16
2017,6,26,17,0,223.0,219.0,3.3,29.0,335.0,267.42,199.35
2017,6,26,17,15,314.0,179.5,3.1,28.5,323.0,246.42,180.1
2017,6,26,17,30,405.0,140.0,2.9,28.0,311.0,214.34,150.49
2017,6,26,17,45,361.5,127.5,2.75,27.5,264.5,169.39,115.36
2017,6,26,18,0,318.0,115.0,2.6,27.0,218.0,130.33,86.57
2017,6,26,18,15,273.0,98.0,2.45,26.5,174.5,92.1,61.35
2017,6,26,18,30,228.0,81.0,2.3,26.0,131.0,62.19,47.31
2017,6,26,18,45,166.0,61.5,2.2,26.0,92.5,47.96,34.8
2017,6,26,19,0,104.0,42.0,2.1,26.0,54.0,33.33,21.65
2017,6,26,19,15,52.0,21.0,2.1,25.5,27.0,17.17,3.71
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,10.5,1.2,22.5,10.5,9.55,0.0
2017,6,27,6,0,0.0,21.0,1.4,23.0,21.0,18.52,7.66
2017,6,27,6,15,7.0,41.0,1.4,23.0,42.0,35.14,23.85
2017,6,27,6,30,14.0,61.0,1.4,23.0,63.0,51.54,38.51
2017,6,27,6,45,26.0,82.0,1.45,23.5,88.5,67.17,52.2
2017,6,27,7,0,38.0,103.0,1.5,24.0,114.0,87.98,65.46
2017,6,27,7,15,60.5,128.0,1.55,24.5,150.0,114.89,85.75
2017,6,27,7,30,83.0,153.0,1.6,25.0,186.0,144.9,108.53
2017,6,27,7,45,145.5,177.0,1.65,25.5,244.5,186.91,139.5
2017,6,27,8,0,208.0,201.0,1.7,26.0,303.0,236.8,176.98
2017,6,27,8,15,203.5,227.5,1.8,26.5,336.0,271.44,204.13
2017,6,27,8,30,199.0,254.0,1.9,27.0,369.0,305.48,230.19
2017,6,27,8,45,143.0,275.5,2.0,27.5,362.5,310.48,234.07
2017,6,27,9,0,87.0,297.0,2.1,28.0,356.0,307.05,230.96
2017,6,27,9,15,211.0,310.5,2.2,28.0,465.0,398.08,298.95
2017,6,27,9,30,335.0,324.0,2.3,28.0,574.0,500.89,374.1
2017,6,27,9,45,270.5,359.0,2.45,28.5,568.5,506.21,376.01
2017,6,27,10,0,206.0,394.0,2.6,29.0,563.0,501.44,370.86
2017,6,27,10,15,223.5,397.0,2.7,29.0,587.5,526.52,388.97
2017,6,27,10,30,241.0,400.0,2.8,29.0,612.0,556.59,410.29
2017,6,27,10,45,143.5,403.0,2.9,29.5,530.5,485.94,357.62
2017,6,27,11,0,46.0,406.0,3.0,30.0,449.0,407.69,298.99
2017,6,27,11,15,188.5,429.5,3.05,30.0,610.0,557.84,408.78
2017,6,27,11,30,331.0,453.0,3.1,30.0,771.0,712.5,516.74
2017,6,27,11,45,585.0,301.0,3.2,30.5,872.0,807.28,585.74
2017,6,27,12,0,839.0,149.0,3.3,31.0,973.0,887.15,640.29
2017,6,27,12,15,621.5,294.0,3.35,31.0,906.5,845.33,609.79
2017,6,27,12,30,404.0,439.0,3.4,31.0,840.0,780.64,560.94
2017,6,27,12,45,406.0,437.5,3.5,31.5,839.5,780.82,560.86
2017,6,27,13,0,408.0,436.0,3.6,32.0,839.0,779.08,559.1
2017,6,27,13,15,621.5,292.5,3.65,32.0,899.0,837.67,604.63
2017,6,27,13,30,835.0,149.0,3.7,32.0,959.0,872.07,630.12
2017,6,27,13,45,562.0,301.5,3.75,32.0,843.0,775.71,562.41
2017,6,27,14,0,289.0,454.0,3.8,32.0,727.0,668.33,483.24
2017,6,27,14,15,190.0,443.0,3.85,31.5,620.5,564.06,411.31
2017,6,27,14,30,91.0,432.0,3.9,31.0,514.0,463.94,340.18
2017,6,27,14,45,171.0,417.0,3.95,31.0,563.5,511.75,376.79
2017,6,27,15,0,251.0,402.0,4.0,31.0,613.0,552.72,407.46
2017,6,27,15,15,338.0,353.0,4.0,31.0,623.0,557.08,412.39
2017,6,27,15,30,425.0,304.0,4.0,31.0,633.0,557.74,414.28
2017,6,27,15,45,415.5,289.5,4.0,31.0,596.0,518.22,385.75
2017,6,27,16,0,406.0,275.0,4.0,31.0,559.0,478.36,356.63
2017,6,27,16,15,562.0,195.5,4.0,30.5,558.0,465.9,348.27
2017,6,27,16,30,718.0,116.0,4.0,30.0,557.0,437.62,325.94
2017,6,27,16,45,692.0,112.5,4.0,29.5,507.0,384.21,283.49
2017,6,27,17,0,666.0,109.0,4.0,29.0,457.0,332.2,241.09
2017,6,27,17,15,341.5,129.0,3.9,28.5,307.0,213.24,154.07
2017,6,27,17,30,17.0,149.0,3.8,28.0,157.0,132.56,100.13
2017,6,27,17,45,12.0,129.0,3.7,28.0,134.0,112.91,85.01
2017,6,27,18,0,7.0,109.0,3.6,28.0,111.0,93.98,70.24
2017,6,27,18,15,3.5,88.0,3.3,27.5,89.0,75.14,55.39
2017,6,27,18,30,0.0,67.0,3.0,27.0,67.0,57.12,42.86
2017,6,27,18,45,0.0,48.0,2.75,26.5,48.0,41.43,29.25
2017,6,27,19,0,0.0,29.0,2.5,26.0,29.0,25.55,15.3
2017,6,27,19,15,0.0,14.5,2.45,25.5,14.5,12.76,1.38
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.0,13.0,1.25,21.5,20.0,11.82,0.0
2017,6,28,6,0,172.0,26.0,1.5,22.0,40.0,20.37,8.87
2017,6,28,6,15,276.0,39.0,1.6,22.5,80.0,30.17,19.71
2017,6,28,6,30,380.0,52.0,1.7,23.0,120.0,40.81,29.35
2017,6,28,6,45,447.0,61.5,1.8,23.5,168.5,49.79,37.34
2017,6,28,7,0,514.0,71.0,1.9,24.0,217.0,92.2,52.46
2017,6,28,7,15,562.5,78.0,1.9,24.5,269.0,137.92,82.85
2017,6,28,7,30,611.0,85.0,1.9,25.0,321.0,189.01,122.34
2017,6,28,7,45,355.0,144.0,1.95,25.5,286.0,212.13,152.36
2017,6,28,8,0,99.0,203.0,2.0,26.0,251.0,204.5,154.74
2017,6,28,8,15,54.5,195.0,2.05,26.5,222.0,189.5,143.87
2017,6,28,8,30,10.0,187.0,2.1,27.0,193.0,168.04,127.28
2017,6,28,8,45,28.5,231.0,2.2,27.5,250.0,216.81,164.16
2017,6,28,9,0,47.0,275.0,2.3,28.0,307.0,267.3,201.6
2017,6,28,9,15,38.0,281.0,2.35,28.5,308.0,271.19,203.56
2017,6,28,9,30,29.0,287.0,2.4,29.0,309.0,273.99,204.76
2017,6,28,9,45,19.5,253.0,2.5,29.5,268.0,237.12,176.53
2017,6,28,10,0,10.0,219.0,2.6,30.0,227.0,201.54,149.26
2017,6,28,10,15,12.5,245.5,2.7,30.0,256.0,227.62,168.66
2017,6,28,10,30,15.0,272.0,2.8,30.0,285.0,253.93,187.96
2017,6,28,10,45,73.0,367.0,2.9,30.5,434.5,391.44,288.79
2017,6,28,11,0,131.0,462.0,3.0,31.0,584.0,534.43,389.26
2017,6,28,11,15,90.0,446.5,3.05,31.0,531.5,484.06,352.37
2017,6,28,11,30,49.0,431.0,3.1,31.0,479.0,437.0,318.23
2017,6,28,11,45,33.0,369.5,3.15,31.5,402.0,367.64,268.23
2017,6,28,12,0,17.0,308.0,3.2,32.0,325.0,291.75,212.92
2017,6,28,12,15,455.0,214.0,3.2,32.0,666.0,623.55,460.65
2017,6,28,12,30,893.0,120.0,3.2,32.0,1007.0,919.21,659.08
2017,6,28,12,45,495.0,306.0,3.25,32.5,797.5,746.69,538.12
2017,6,28,13,0,97.0,492.0,3.3,33.0,588.0,539.96,386.95
2017,6,28,13,15,493.0,305.0,3.3,33.0,784.5,736.98,533.23
2017,6,28,13,30,889.0,118.0,3.3,33.0,981.0,892.62,639.57
2017,6,28,13,45,488.0,287.5,3.35,33.5,760.0,700.97,506.53
2017,6,28,14,0,87.0,457.0,3.4,34.0,539.0,490.54,352.43
2017,6,28,14,15,479.5,285.0,3.35,34.0,717.0,668.11,485.74
2017,6,28,14,30,872.0,113.0,3.3,34.0,895.0,798.94,578.24
2017,6,28,14,45,814.5,141.5,3.3,34.0,851.0,759.04,551.51
2017,6,28,15,0,757.0,170.0,3.3,34.0,807.0,715.26,521.11
2017,6,28,15,15,745.0,167.0,3.25,33.5,769.0,675.22,494.46
2017,6,28,15,30,733.0,164.0,3.2,33.0,731.0,634.06,466.38
2017,6,28,15,45,716.0,160.0,3.2,33.0,688.0,586.86,432.62
2017,6,28,16,0,699.0,156.0,3.2,33.0,645.0,539.12,397.72
2017,6,28,16,15,679.0,151.0,3.15,32.5,598.0,488.7,360.68
2017,6,28,16,30,659.0,146.0,3.1,32.0,551.0,438.6,322.79
2017,6,28,16,45,633.0,140.0,3.1,32.0,501.0,385.8,281.39
2017,6,28,17,0,607.0,134.0,3.1,32.0,451.0,334.54,240.26
2017,6,28,17,15,573.5,126.5,2.95,31.5,399.5,281.61,197.74
2017,6,28,17,30,540.0,119.0,2.8,31.0,348.0,231.68,157.35
2017,6,28,17,45,491.0,110.5,2.7,31.0,296.0,179.24,116.14
2017,6,28,18,0,442.0,102.0,2.6,31.0,244.0,134.13,82.98
2017,6,28,18,15,382.0,89.0,2.35,30.0,195.5,90.28,55.58
2017,6,28,18,30,322.0,76.0,2.1,29.0,147.0,56.77,42.18
2017,6,28,18,45,244.5,59.5,1.85,28.5,104.5,45.23,32.15
2017,6,28,19,0,167.0,43.0,1.6,28.0,62.0,34.2,22.16
2017,6,28,19,15,83.5,21.5,1.75,27.5,31.0,17.59,4.04
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,54.5,14.0,2.2,23.5,18.0,12.73,0.0
2017,6,29,6,0,109.0,28.0,2.5,24.0,36.0,22.62,10.1
2017,6,29,6,15,203.0,45.0,2.6,24.5,75.5,34.7,23.24
2017,6,29,6,30,297.0,62.0,2.7,25.0,115.0,47.07,34.36
2017,6,29,6,45,384.5,71.5,2.85,25.5,164.5,55.71,42.03
2017,6,29,7,0,472.0,81.0,3.0,26.0,214.0,97.57,57.93
2017,6,29,7,15,522.5,89.0,3.05,26.5,266.0,141.86,87.16
2017,6,29,7,30,573.0,97.0,3.1,27.0,318.0,191.89,125.42
2017,6,29,7,45,622.0,100.0,3.15,27.5,372.5,242.57,166.51
2017,6,29,8,0,671.0,103.0,3.2,28.0,427.0,298.09,212.13
2017,6,29,8,15,698.0,107.5,3.2,28.5,479.0,351.48,256.3
2017,6,29,8,30,725.0,112.0,3.2,29.0,531.0,406.59,300.77
2017,6,29,8,45,752.5,113.0,3.25,30.0,582.0,461.82,343.5
2017,6,29,9,0,780.0,114.0,3.3,31.0,633.0,516.1,384.17
2017,6,29,9,15,795.5,117.0,3.3,31.5,678.5,566.19,421.2
2017,6,29,9,30,811.0,120.0,3.3,32.0,724.0,615.6,456.63
2017,6,29,9,45,828.0,119.0,3.35,32.5,765.5,659.28,487.37
2017,6,29,10,0,845.0,118.0,3.4,33.0,807.0,703.27,517.54
2017,6,29,10,15,586.5,263.0,3.45,33.0,751.5,682.44,498.26
2017,6,29,10,30,328.0,408.0,3.5,33.0,696.0,630.45,457.04
2017,6,29,10,45,604.0,264.5,3.55,33.5,815.0,738.0,535.98
2017,6,29,11,0,880.0,121.0,3.6,34.0,934.0,841.17,606.3
2017,6,29,11,15,884.0,122.0,3.65,34.0,954.5,865.2,621.05
2017,6,29,11,30,888.0,123.0,3.7,34.0,975.0,886.01,634.24
2017,6,29,11,45,568.5,308.0,3.75,34.5,856.5,799.39,572.13
2017,6,29,12,0,249.0,493.0,3.8,35.0,738.0,687.25,487.99
2017,6,29,12,15,574.5,307.0,3.8,35.0,875.5,815.22,582.79
2017,6,29,12,30,900.0,121.0,3.8,35.0,1013.0,926.85,657.92
2017,6,29,12,45,899.0,120.5,3.85,35.5,1010.5,925.19,655.0
2017,6,29,13,0,898.0,120.0,3.9,36.0,1008.0,920.29,650.89
2017,6,29,13,15,895.5,119.5,3.9,36.0,997.0,910.67,644.95
2017,6,29,13,30,893.0,119.0,3.9,36.0,986.0,897.62,636.92
2017,6,29,13,45,888.0,119.0,3.95,36.0,967.5,879.46,625.89
2017,6,29,14,0,883.0,119.0,4.0,36.0,949.0,858.04,612.79
2017,6,29,14,15,877.5,117.5,4.0,36.0,923.5,831.72,596.26
2017,6,29,14,30,872.0,116.0,4.0,36.0,898.0,802.41,577.74
2017,6,29,14,45,864.5,114.0,4.05,36.0,865.5,768.3,556.13
2017,6,29,15,0,857.0,112.0,4.1,36.0,833.0,731.66,532.65
2017,6,29,15,15,847.0,110.0,4.1,36.0,794.5,690.97,504.79
2017,6,29,15,30,837.0,108.0,4.1,36.0,756.0,648.34,474.77
2017,6,29,15,45,822.5,106.0,4.1,36.0,712.0,601.3,440.98
2017,6,29,16,0,808.0,104.0,4.1,36.0,668.0,553.44,405.77
2017,6,29,16,15,496.5,189.5,4.1,35.5,528.5,428.53,314.57
2017,6,29,16,30,185.0,275.0,4.1,35.0,389.0,327.21,240.6
2017,6,29,16,45,456.5,183.0,4.1,35.0,430.0,350.16,254.96
2017,6,29,17,0,728.0,91.0,4.1,35.0,471.0,341.43,241.4
2017,6,29,17,15,698.5,86.5,4.0,34.5,418.5,286.13,196.25
2017,6,29,17,30,669.0,82.0,3.9,34.0,366.0,230.32,150.55
2017,6,29,17,45,627.0,76.5,3.8,33.5,313.0,176.52,107.68
2017,6,29,18,0,585.0,71.0,3.7,33.0,260.0,127.06,71.01
2017,6,29,18,15,525.5,63.5,3.4,32.0,209.5,79.48,42.22
2017,6,29,18,30,466.0,56.0,3.1,31.0,159.0,42.72,30.12
2017,6,29,18,45,373.0,46.0,2.85,30.5,113.5,36.0,24.24
2017,6,29,19,0,280.0,36.0,2.6,30.0,68.0,29.04,17.8
2017,6,29,19,15,140.0,18.0,2.8,29.5,34.0,14.1,2.08
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,56.0,14.0,4.35,24.5,18.0,12.73,0.0
2017,6,30,6,0,112.0,28.0,4.6,25.0,36.0,22.61,9.76
2017,6,30,6,15,214.0,43.5,4.75,25.5,76.0,33.57,22.15
2017,6,30,6,30,316.0,59.0,4.9,26.0,116.0,44.86,32.32
2017,6,30,6,45,158.0,57.5,5.1,26.5,86.0,46.13,33.71
2017,6,30,7,0,0.0,56.0,5.3,27.0,56.0,49.46,34.82
2017,6,30,7,15,0.0,57.0,5.35,27.5,57.0,50.33,35.45
2017,6,30,7,30,0.0,58.0,5.4,28.0,58.0,51.22,35.99
2017,6,30,7,45,0.0,89.5,5.45,28.5,89.5,78.92,58.03
2017,6,30,8,0,0.0,121.0,5.5,29.0,121.0,106.22,79.36
2017,6,30,8,15,3.0,148.5,5.5,29.5,150.5,131.33,98.56
2017,6,30,8,30,6.0,176.0,5.5,30.0,180.0,156.93,117.9
2017,6,30,8,45,21.0,220.0,5.55,30.5,234.0,202.86,152.61
2017,6,30,9,0,36.0,264.0,5.6,31.0,288.0,252.09,189.33
2017,6,30,9,15,59.5,301.5,5.6,31.5,344.5,301.31,225.61
2017,6,30,9,30,83.0,339.0,5.6,32.0,401.0,352.92,263.18
2017,6,30,9,45,76.0,355.0,5.6,32.5,414.0,367.65,272.85
2017,6,30,10,0,69.0,371.0,5.6,33.0,427.0,381.57,281.86
2017,6,30,10,15,46.0,347.0,5.55,33.0,385.0,346.99,255.85
2017,6,30,10,30,23.0,323.0,5.5,33.0,343.0,305.68,224.84
2017,6,30,10,45,51.5,382.5,5.45,33.5,430.0,388.57,284.93
2017,6,30,11,0,80.0,442.0,5.4,34.0,517.0,468.77,341.54
2017,6,30,11,15,65.5,438.0,5.35,34.5,500.0,455.72,330.67
2017,6,30,11,30,51.0,434.0,5.3,35.0,483.0,441.65,319.4
2017,6,30,11,45,93.0,467.0,5.3,35.5,558.5,510.66,368.04
2017,6,30,12,0,135.0,500.0,5.3,36.0,634.0,586.9,420.46
2017,6,30,12,15,496.5,322.5,5.25,36.0,815.5,762.21,549.71
2017,6,30,12,30,858.0,145.0,5.2,36.0,997.0,910.35,651.94
2017,6,30,12,45,484.0,321.5,5.2,36.5,802.0,751.85,539.69
2017,6,30,13,0,110.0,498.0,5.2,37.0,607.0,557.53,396.84
2017,6,30,13,15,89.0,479.0,5.15,37.0,566.5,519.73,371.04
2017,6,30,13,30,68.0,460.0,5.1,37.0,526.0,481.91,344.55
2017,6,30,13,45,449.5,304.5,5.1,37.0,728.5,684.43,494.71
2017,6,30,14,0,831.0,149.0,5.1,37.0,931.0,841.6,605.34
2017,6,30,14,15,824.5,147.5,5.1,37.0,905.5,815.82,587.96
2017,6,30,14,30,818.0,146.0,5.1,37.0,880.0,792.99,573.49
2017,6,30,14,45,494.0,279.0,5.1,37.0,717.5,643.75,466.98
2017,6,30,15,0,170.0,412.0,5.1,37.0,555.0,499.52,360.71
2017,6,30,15,15,171.0,391.5,5.1,36.5,529.5,473.52,344.08
2017,6,30,15,30,172.0,371.0,5.1,36.0,504.0,446.92,326.38
2017,6,30,15,45,410.5,275.0,5.2,36.0,568.5,504.19,370.76
2017,6,30,16,0,649.0,179.0,5.3,36.0,633.0,533.56,393.02
2017,6,30,16,15,626.5,173.5,5.3,35.5,586.0,483.67,356.13
2017,6,30,16,30,604.0,168.0,5.3,35.0,539.0,434.46,319.03
2017,6,30,16,45,571.5,162.5,5.35,34.5,488.5,382.18,278.85
2017,6,30,17,0,539.0,157.0,5.4,34.0,438.0,329.68,237.7
2017,6,30,17,15,501.5,148.0,5.35,33.5,387.0,277.81,196.49
2017,6,30,17,30,464.0,139.0,5.3,33.0,336.0,229.42,157.87
2017,6,30,17,45,416.0,127.5,5.3,32.5,285.5,180.83,120.23
2017,6,30,18,0,368.0,116.0,5.3,32.0,235.0,137.49,88.52
2017,6,30,18,15,304.0,101.5,5.1,31.5,187.5,97.75,63.36
2017,6,30,18,30,240.0,87.0,4.9,31.0,140.0,66.35,49.78
2017,6,30,18,45,170.5,66.5,4.75,30.5,99.0,51.49,37.01
2017,6,30,19,0,101.0,46.0,4.6,30.0,58.0,36.21,23.56
2017,6,30,19,15,50.5,23.0,4.45,29.5,29.0,19.32,4.97
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,11.0,13.0,2.8,24.5,14.0,11.82,0.0
2017,7,1,6,0,22.0,26.0,2.9,25.0,28.0,22.15,9.19
2017,7,1,6,15,87.5,50.5,2.9,25.0,64.5,40.37,27.81
2017,7,1,6,30,153.0,75.0,2.9,25.0,101.0,57.38,43.03
2017,7,1,6,45,114.0,90.0,2.95,25.5,113.5,70.73,54.75
2017,7,1,7,0,75.0,105.0,3.0,26.0,126.0,91.61,66.68
2017,7,1,7,15,104.5,129.0,3.0,26.5,165.0,119.93,87.37
2017,7,1,7,30,134.0,153.0,3.0,27.0,204.0,153.62,112.76
2017,7,1,7,45,67.0,143.5,3.0,27.5,169.0,140.34,104.79
2017,7,1,8,0,0.0,134.0,3.0,28.0,134.0,117.28,88.25
2017,7,1,8,15,164.5,182.0,3.05,28.5,277.0,219.25,164.52
2017,7,1,8,30,329.0,230.0,3.1,29.0,420.0,340.41,254.85
2017,7,1,8,45,209.5,263.0,3.2,29.5,388.0,330.86,248.45
2017,7,1,9,0,90.0,296.0,3.3,30.0,356.0,307.72,230.69
2017,7,1,9,15,93.0,317.0,3.4,30.5,383.0,333.82,249.42
2017,7,1,9,30,96.0,338.0,3.5,31.0,410.0,360.02,267.84
2017,7,1,9,45,223.0,348.0,3.65,31.5,527.0,461.72,342.51
2017,7,1,10,0,350.0,358.0,3.8,32.0,644.0,573.82,422.65
2017,7,1,10,15,186.5,340.5,3.9,32.0,494.0,449.1,331.62
2017,7,1,10,30,23.0,323.0,4.0,32.0,344.0,305.7,224.58
2017,7,1,10,45,36.5,366.5,4.1,32.5,400.5,362.13,265.4
2017,7,1,11,0,50.0,410.0,4.2,33.0,457.0,414.9,302.46
2017,7,1,11,15,83.0,445.0,4.25,33.0,524.5,477.05,346.82
2017,7,1,11,30,116.0,480.0,4.3,33.0,592.0,546.64,395.68
2017,7,1,11,45,255.5,456.0,4.4,33.5,706.5,655.93,473.51
2017,7,1,12,0,395.0,432.0,4.5,34.0,821.0,762.07,547.08
2017,7,1,12,15,414.0,438.0,4.55,34.0,847.5,788.27,564.3
2017,7,1,12,30,433.0,444.0,4.6,34.0,874.0,816.31,583.05
2017,7,1,12,45,589.0,335.5,4.65,34.5,918.5,859.9,615.42
2017,7,1,13,0,745.0,227.0,4.7,35.0,963.0,896.67,642.33
2017,7,1,13,15,742.0,226.5,4.7,35.0,953.0,887.29,636.16
2017,7,1,13,30,739.0,226.0,4.7,35.0,943.0,874.89,628.36
2017,7,1,13,45,733.0,225.0,4.7,35.5,925.5,856.49,615.29
2017,7,1,14,0,727.0,224.0,4.7,36.0,908.0,835.33,600.22
2017,7,1,14,15,719.0,221.5,4.7,36.0,883.0,808.53,582.59
2017,7,1,14,30,711.0,219.0,4.7,36.0,858.0,779.35,563.23
2017,7,1,14,45,701.5,215.5,4.7,36.0,826.5,745.91,540.79
2017,7,1,15,0,692.0,212.0,4.7,36.0,795.0,710.56,516.75
2017,7,1,15,15,678.0,208.0,4.65,35.5,757.0,669.95,489.6
2017,7,1,15,30,664.0,204.0,4.6,35.0,719.0,628.19,461.08
2017,7,1,15,45,646.5,199.0,4.6,35.0,676.0,582.52,428.36
2017,7,1,16,0,629.0,194.0,4.6,35.0,633.0,536.53,394.75
2017,7,1,16,15,606.0,187.5,4.5,34.5,586.0,486.36,358.02
2017,7,1,16,30,583.0,181.0,4.4,34.0,539.0,436.99,320.97
2017,7,1,16,45,558.5,171.5,4.3,34.0,490.0,382.89,279.02
2017,7,1,17,0,534.0,162.0,4.2,34.0,441.0,332.84,239.29
2017,7,1,17,15,495.5,153.0,3.9,33.5,389.5,280.84,198.24
2017,7,1,17,30,457.0,144.0,3.6,33.0,338.0,232.44,159.9
2017,7,1,17,45,416.5,130.0,3.3,32.5,288.0,183.45,121.87
2017,7,1,18,0,376.0,116.0,3.0,32.0,238.0,138.89,89.03
2017,7,1,18,15,310.5,101.5,2.75,31.0,189.5,98.49,63.68
2017,7,1,18,30,245.0,87.0,2.5,30.0,141.0,66.37,49.98
2017,7,1,18,45,174.0,67.0,2.25,29.5,100.0,51.85,37.47
2017,7,1,19,0,103.0,47.0,2.0,29.0,59.0,36.93,24.26
2017,7,1,19,15,51.5,23.5,2.2,28.5,29.5,19.69,5.24
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
