Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,24.5,13.5,2.45,23.5,15.5,12.28,0.0
2017,7,2,6,0,49.0,27.0,2.6,24.0,31.0,22.39,9.08
2017,7,2,6,15,133.0,47.5,2.8,24.0,68.5,37.44,25.48
2017,7,2,6,30,217.0,68.0,3.0,24.0,106.0,52.75,39.28
2017,7,2,6,45,296.0,81.5,3.2,24.5,152.5,61.75,47.34
2017,7,2,7,0,375.0,95.0,3.4,25.0,199.0,99.42,63.21
2017,7,2,7,15,187.5,102.0,3.55,25.5,154.0,108.41,74.92
2017,7,2,7,30,0.0,109.0,3.7,26.0,109.0,94.77,71.6
2017,7,2,7,45,29.0,151.0,3.85,27.0,165.0,137.02,103.81
2017,7,2,8,0,58.0,193.0,4.0,28.0,221.0,183.72,139.14
2017,7,2,8,15,356.0,163.5,4.0,28.0,365.5,274.52,204.53
2017,7,2,8,30,654.0,134.0,4.0,28.0,510.0,396.32,295.92
2017,7,2,8,45,440.0,216.0,4.05,28.5,479.0,402.69,303.29
2017,7,2,9,0,226.0,298.0,4.1,29.0,448.0,382.36,288.14
2017,7,2,9,15,337.5,287.5,4.1,29.5,529.5,452.46,340.32
2017,7,2,9,30,449.0,277.0,4.1,30.0,611.0,533.07,399.21
2017,7,2,9,45,391.0,320.0,4.1,30.5,622.5,550.7,410.01
2017,7,2,10,0,333.0,363.0,4.1,31.0,634.0,566.58,419.17
2017,7,2,10,15,352.5,372.0,4.1,31.0,670.5,603.37,445.1
2017,7,2,10,30,372.0,381.0,4.1,31.0,707.0,640.24,470.73
2017,7,2,10,45,296.5,419.5,4.15,31.5,684.5,628.1,459.25
2017,7,2,11,0,221.0,458.0,4.2,32.0,662.0,605.33,440.52
2017,7,2,11,15,305.5,438.5,4.15,32.0,728.0,671.08,487.56
2017,7,2,11,30,390.0,419.0,4.1,32.0,794.0,733.56,531.38
2017,7,2,11,45,627.5,276.5,4.1,32.5,889.0,824.65,597.57
2017,7,2,12,0,865.0,134.0,4.1,33.0,984.0,899.29,647.11
2017,7,2,12,15,866.0,134.0,4.05,33.0,989.5,906.31,650.78
2017,7,2,12,30,867.0,134.0,4.0,33.0,995.0,910.12,652.88
2017,7,2,12,45,866.0,135.0,4.0,33.0,992.5,909.91,652.72
2017,7,2,13,0,865.0,136.0,4.0,33.0,990.0,906.61,650.67
2017,7,2,13,15,862.5,135.0,3.95,33.0,980.0,897.0,644.37
2017,7,2,13,30,860.0,134.0,3.9,33.0,970.0,884.08,636.04
2017,7,2,13,45,855.0,134.0,3.85,33.5,952.0,866.59,623.52
2017,7,2,14,0,850.0,134.0,3.8,34.0,934.0,845.96,609.06
2017,7,2,14,15,844.0,133.0,3.7,34.0,909.0,820.58,592.55
2017,7,2,14,30,838.0,132.0,3.6,34.0,884.0,792.35,574.18
2017,7,2,14,45,816.0,138.5,3.55,34.0,848.5,760.57,553.62
2017,7,2,15,0,794.0,145.0,3.5,34.0,813.0,722.33,527.65
2017,7,2,15,15,783.0,142.5,3.4,34.0,775.5,682.13,499.6
2017,7,2,15,30,772.0,140.0,3.3,34.0,738.0,640.25,469.91
2017,7,2,15,45,760.5,135.0,3.25,34.0,696.0,594.33,437.0
2017,7,2,16,0,749.0,130.0,3.2,34.0,654.0,547.25,402.51
2017,7,2,16,15,730.0,126.0,3.05,33.5,606.5,496.35,364.94
2017,7,2,16,30,711.0,122.0,2.9,33.0,559.0,443.83,325.16
2017,7,2,16,45,686.5,117.5,2.75,33.0,509.0,390.31,282.98
2017,7,2,17,0,662.0,113.0,2.6,33.0,459.0,338.06,240.84
2017,7,2,17,15,629.5,107.0,2.3,32.5,407.0,283.63,196.91
2017,7,2,17,30,597.0,101.0,2.0,32.0,355.0,231.97,154.88
2017,7,2,17,45,552.5,93.5,1.75,31.5,303.0,179.88,113.77
2017,7,2,18,0,508.0,86.0,1.5,31.0,251.0,132.57,78.74
2017,7,2,18,15,445.0,76.5,1.55,30.5,201.0,86.09,49.67
2017,7,2,18,30,382.0,67.0,1.6,30.0,151.0,50.25,36.55
2017,7,2,18,45,291.5,54.0,1.65,29.5,107.5,41.14,28.62
2017,7,2,19,0,201.0,41.0,1.7,29.0,64.0,31.74,20.08
2017,7,2,19,15,100.5,20.5,2.0,28.5,32.0,16.03,3.19
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,48.5,13.5,3.7,23.5,17.0,12.28,0.0
2017,7,3,6,0,97.0,27.0,3.9,24.0,34.0,21.8,8.34
2017,7,3,6,15,198.5,43.0,4.0,24.5,72.5,33.21,21.87
2017,7,3,6,30,300.0,59.0,4.1,25.0,111.0,44.89,32.45
2017,7,3,6,45,397.0,67.0,4.25,25.5,161.5,51.3,38.25
2017,7,3,7,0,494.0,75.0,4.4,26.0,212.0,92.7,53.61
2017,7,3,7,15,545.5,82.5,4.45,26.5,264.5,137.99,83.25
2017,7,3,7,30,597.0,90.0,4.5,27.0,317.0,189.1,122.44
2017,7,3,7,45,648.0,91.0,4.6,27.5,372.5,239.89,163.93
2017,7,3,8,0,699.0,92.0,4.7,28.0,428.0,295.68,210.32
2017,7,3,8,15,725.5,96.5,4.7,28.5,480.5,352.72,257.93
2017,7,3,8,30,752.0,101.0,4.7,29.0,533.0,408.84,303.83
2017,7,3,8,45,779.5,101.0,4.7,29.5,584.0,462.57,346.78
2017,7,3,9,0,807.0,101.0,4.7,30.0,635.0,517.33,389.27
2017,7,3,9,15,821.5,103.5,4.7,30.5,681.0,567.44,427.11
2017,7,3,9,30,836.0,106.0,4.7,31.0,727.0,616.49,463.05
2017,7,3,9,45,851.5,106.0,4.7,31.5,769.0,662.77,496.08
2017,7,3,10,0,867.0,106.0,4.7,32.0,811.0,707.72,527.31
2017,7,3,10,15,875.0,107.5,4.65,32.5,845.5,746.97,552.8
2017,7,3,10,30,883.0,109.0,4.6,33.0,880.0,783.84,575.68
2017,7,3,10,45,890.5,109.0,4.55,33.5,909.0,816.35,595.33
2017,7,3,11,0,898.0,109.0,4.5,34.0,938.0,846.07,612.93
2017,7,3,11,15,902.0,110.0,4.45,34.5,958.5,870.78,627.06
2017,7,3,11,30,906.0,111.0,4.4,35.0,979.0,892.21,638.98
2017,7,3,11,45,890.0,123.5,4.35,35.5,987.0,903.01,643.95
2017,7,3,12,0,874.0,136.0,4.3,36.0,995.0,909.62,646.31
2017,7,3,12,15,874.5,136.5,4.2,36.0,1000.0,916.75,650.21
2017,7,3,12,30,875.0,137.0,4.1,36.0,1005.0,920.61,652.07
2017,7,3,12,45,873.0,137.0,4.0,36.0,1001.5,918.66,650.29
2017,7,3,13,0,871.0,137.0,3.9,36.0,998.0,913.6,646.65
2017,7,3,13,15,868.0,136.5,3.85,36.0,987.0,903.96,640.43
2017,7,3,13,30,865.0,136.0,3.8,36.0,976.0,891.02,632.2
2017,7,3,13,45,859.0,136.0,3.75,36.5,957.0,872.62,619.24
2017,7,3,14,0,853.0,136.0,3.7,37.0,938.0,851.09,604.39
2017,7,3,14,15,846.5,134.5,3.65,37.0,912.5,824.81,587.77
2017,7,3,14,30,840.0,133.0,3.6,37.0,887.0,795.69,569.29
2017,7,3,14,45,830.5,131.5,3.6,37.0,854.5,761.58,547.67
2017,7,3,15,0,821.0,130.0,3.6,37.0,822.0,725.17,524.11
2017,7,3,15,15,810.0,128.0,3.6,36.5,783.5,688.11,499.74
2017,7,3,15,30,799.0,126.0,3.6,36.0,745.0,645.66,471.14
2017,7,3,15,45,537.5,218.5,3.65,36.0,624.5,533.06,389.39
2017,7,3,16,0,276.0,311.0,3.7,36.0,504.0,436.8,318.64
2017,7,3,16,15,502.5,213.0,3.7,35.5,533.5,454.8,333.2
2017,7,3,16,30,729.0,115.0,3.7,35.0,563.0,448.27,327.14
2017,7,3,16,45,702.5,111.5,3.75,35.0,512.0,392.22,283.22
2017,7,3,17,0,676.0,108.0,3.8,35.0,461.0,339.3,240.75
2017,7,3,17,15,643.5,102.5,3.75,34.5,408.5,284.53,196.68
2017,7,3,17,30,611.0,97.0,3.7,34.0,356.0,232.49,154.38
2017,7,3,17,45,564.0,90.5,3.65,33.5,303.5,179.97,112.98
2017,7,3,18,0,517.0,84.0,3.6,33.0,251.0,132.48,77.9
2017,7,3,18,15,455.0,75.0,3.5,32.5,201.5,87.23,49.8
2017,7,3,18,30,393.0,66.0,3.4,32.0,152.0,49.55,35.65
2017,7,3,18,45,299.5,53.0,3.3,31.5,108.0,40.4,27.74
2017,7,3,19,0,206.0,40.0,3.2,31.0,64.0,30.96,19.24
2017,7,3,19,15,103.0,20.0,3.4,30.5,32.0,15.63,2.86
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,52.0,12.5,3.5,24.0,16.0,11.37,0.0
2017,7,4,6,0,104.0,25.0,3.6,24.0,32.0,20.3,7.0
2017,7,4,6,15,204.0,40.5,3.75,24.5,70.5,31.29,20.25
2017,7,4,6,30,304.0,56.0,3.9,25.0,109.0,42.63,30.53
2017,7,4,6,45,389.0,65.0,4.1,25.5,157.0,49.51,36.72
2017,7,4,7,0,474.0,74.0,4.3,26.0,205.0,90.26,52.37
2017,7,4,7,15,524.5,82.0,4.35,26.5,256.5,134.65,81.47
2017,7,4,7,30,575.0,90.0,4.4,27.0,308.0,184.76,119.86
2017,7,4,7,45,443.5,136.5,4.5,27.5,320.0,226.67,160.32
2017,7,4,8,0,312.0,183.0,4.6,28.0,332.0,253.38,187.06
2017,7,4,8,15,373.0,193.0,4.6,28.5,392.0,304.04,226.42
2017,7,4,8,30,434.0,203.0,4.6,29.0,452.0,362.85,271.81
2017,7,4,8,45,594.0,159.5,4.65,30.0,533.5,427.53,320.54
2017,7,4,9,0,754.0,116.0,4.7,31.0,615.0,503.87,377.89
2017,7,4,9,15,770.0,119.0,4.65,31.5,660.5,553.23,414.74
2017,7,4,9,30,786.0,122.0,4.6,32.0,706.0,602.03,450.15
2017,7,4,9,45,798.5,125.0,4.55,32.5,746.5,647.7,482.39
2017,7,4,10,0,811.0,128.0,4.5,33.0,787.0,691.97,512.79
2017,7,4,10,15,820.0,130.0,4.45,33.5,821.5,727.37,536.45
2017,7,4,10,30,829.0,132.0,4.4,34.0,856.0,763.63,559.09
2017,7,4,10,45,835.5,134.0,4.4,34.5,884.0,795.55,578.54
2017,7,4,11,0,842.0,136.0,4.4,35.0,912.0,824.78,596.02
2017,7,4,11,15,847.0,137.5,4.35,35.0,933.5,849.44,611.43
2017,7,4,11,30,852.0,139.0,4.3,35.0,955.0,871.06,624.83
2017,7,4,11,45,855.5,139.0,4.3,35.5,969.0,886.89,633.36
2017,7,4,12,0,859.0,139.0,4.3,36.0,983.0,899.47,639.83
2017,7,4,12,15,860.5,139.5,4.3,36.0,988.5,907.41,644.71
2017,7,4,12,30,862.0,140.0,4.3,36.0,994.0,912.16,647.63
2017,7,4,12,45,861.5,139.5,4.3,36.5,992.0,911.18,645.63
2017,7,4,13,0,861.0,139.0,4.3,37.0,990.0,907.11,641.78
2017,7,4,13,15,859.0,138.5,4.3,37.0,980.0,898.49,636.44
2017,7,4,13,30,857.0,138.0,4.3,37.0,970.0,886.56,629.08
2017,7,4,13,45,853.5,137.0,4.3,37.0,952.5,869.6,618.53
2017,7,4,14,0,850.0,136.0,4.3,37.0,935.0,849.43,605.96
2017,7,4,14,15,844.0,134.5,4.3,37.0,909.5,823.65,589.73
2017,7,4,14,30,838.0,133.0,4.3,37.0,884.0,795.0,571.6
2017,7,4,14,45,830.0,131.0,4.3,37.0,852.0,761.67,550.27
2017,7,4,15,0,822.0,129.0,4.3,37.0,820.0,725.91,527.01
2017,7,4,15,15,811.0,126.5,4.3,36.5,782.0,688.32,502.08
2017,7,4,15,30,800.0,124.0,4.3,36.0,744.0,645.36,472.9
2017,7,4,15,45,580.5,207.0,4.35,36.0,643.5,551.94,404.36
2017,7,4,16,0,361.0,290.0,4.4,36.0,543.0,466.73,341.47
2017,7,4,16,15,362.0,266.5,4.4,35.5,504.5,426.71,313.22
2017,7,4,16,30,363.0,243.0,4.4,35.0,466.0,385.86,283.42
2017,7,4,16,45,524.0,173.0,4.4,35.0,463.5,372.11,270.8
2017,7,4,17,0,685.0,103.0,4.4,35.0,461.0,338.79,240.8
2017,7,4,17,15,653.0,98.0,4.35,34.5,409.0,284.11,196.52
2017,7,4,17,30,621.0,93.0,4.3,34.0,357.0,232.08,154.0
2017,7,4,17,45,578.0,86.0,4.25,33.5,304.5,179.23,112.0
2017,7,4,18,0,535.0,79.0,4.2,33.0,252.0,130.92,75.96
2017,7,4,18,15,473.5,70.5,4.05,32.0,202.5,84.97,47.43
2017,7,4,18,30,412.0,62.0,3.9,31.0,153.0,47.66,34.24
2017,7,4,18,45,325.0,50.0,3.75,30.5,109.5,38.19,26.04
2017,7,4,19,0,238.0,38.0,3.6,30.0,66.0,29.47,18.13
2017,7,4,19,15,119.0,19.0,3.55,29.5,33.0,14.86,2.41
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.5,12.5,3.0,24.0,15.5,11.37,0.0
2017,7,5,6,0,97.0,25.0,3.1,24.0,31.0,20.28,6.57
2017,7,5,6,15,197.0,41.0,3.2,24.5,69.5,31.69,20.55
2017,7,5,6,30,297.0,57.0,3.3,25.0,108.0,43.41,31.17
2017,7,5,6,45,382.0,67.0,3.45,25.5,156.5,50.74,37.76
2017,7,5,7,0,467.0,77.0,3.6,26.0,205.0,92.2,54.24
2017,7,5,7,15,306.5,114.0,3.6,26.5,205.5,132.52,88.96
2017,7,5,7,30,146.0,151.0,3.6,27.0,206.0,154.02,112.67
2017,7,5,7,45,407.5,125.0,3.65,27.5,312.0,208.11,146.86
2017,7,5,8,0,669.0,99.0,3.7,28.0,418.0,292.47,208.12
2017,7,5,8,15,696.5,103.5,3.7,28.5,470.0,346.07,252.6
2017,7,5,8,30,724.0,108.0,3.7,29.0,522.0,401.47,297.56
2017,7,5,8,45,505.5,197.0,3.7,29.5,498.5,416.78,312.06
2017,7,5,9,0,287.0,286.0,3.7,30.0,475.0,406.31,304.48
2017,7,5,9,15,254.5,315.5,3.6,30.5,492.0,430.21,321.29
2017,7,5,9,30,222.0,345.0,3.5,31.0,509.0,447.01,332.19
2017,7,5,9,45,264.0,357.5,3.45,31.5,563.5,501.26,370.52
2017,7,5,10,0,306.0,370.0,3.4,32.0,618.0,554.59,407.42
2017,7,5,10,15,416.0,349.5,3.2,32.0,703.0,634.61,463.94
2017,7,5,10,30,526.0,329.0,3.0,32.0,788.0,717.24,520.81
2017,7,5,10,45,700.0,225.0,2.8,32.5,857.0,780.48,564.73
2017,7,5,11,0,874.0,121.0,2.6,33.0,926.0,838.11,600.96
2017,7,5,11,15,878.5,122.0,2.45,33.5,947.0,862.76,613.55
2017,7,5,11,30,883.0,123.0,2.3,34.0,968.0,884.24,624.13
2017,7,5,11,45,866.0,137.5,2.15,34.5,976.5,895.44,628.06
2017,7,5,12,0,849.0,152.0,2.0,35.0,985.0,902.44,629.36
2017,7,5,12,15,850.0,152.0,1.95,35.0,990.5,909.43,632.97
2017,7,5,12,30,851.0,152.0,1.9,35.0,996.0,913.27,634.68
2017,7,5,12,45,851.5,151.0,1.85,35.5,994.0,912.8,632.54
2017,7,5,13,0,852.0,150.0,1.8,36.0,992.0,909.31,628.66
2017,7,5,13,15,849.5,149.5,1.85,36.0,981.5,900.38,623.9
2017,7,5,13,30,847.0,149.0,1.9,36.0,971.0,888.2,617.22
2017,7,5,13,45,843.5,147.5,2.0,36.0,953.5,871.03,607.94
2017,7,5,14,0,840.0,146.0,2.1,36.0,936.0,850.68,596.63
2017,7,5,14,15,834.0,144.5,2.15,36.0,910.5,825.18,581.58
2017,7,5,14,30,828.0,143.0,2.2,36.0,885.0,796.84,564.65
2017,7,5,14,45,817.5,142.0,2.3,36.0,852.5,767.79,547.46
2017,7,5,15,0,807.0,141.0,2.4,36.0,820.0,730.85,524.2
2017,7,5,15,15,796.0,138.5,2.4,36.0,782.0,690.16,496.97
2017,7,5,15,30,785.0,136.0,2.4,36.0,744.0,647.76,468.02
2017,7,5,15,45,770.0,133.0,2.45,36.0,700.5,600.97,435.57
2017,7,5,16,0,755.0,130.0,2.5,36.0,657.0,553.29,401.64
2017,7,5,16,15,736.0,126.0,2.5,35.5,609.5,502.03,364.85
2017,7,5,16,30,717.0,122.0,2.5,35.0,562.0,449.17,325.74
2017,7,5,16,45,690.5,117.5,2.55,35.0,511.0,394.41,283.54
2017,7,5,17,0,664.0,113.0,2.6,35.0,460.0,341.1,241.34
2017,7,5,17,15,631.5,107.0,2.45,34.5,408.0,286.42,197.72
2017,7,5,17,30,599.0,101.0,2.3,34.0,356.0,234.5,155.85
2017,7,5,17,45,552.5,94.0,2.15,33.5,303.5,182.18,114.85
2017,7,5,18,0,506.0,87.0,2.0,33.0,251.0,134.86,79.96
2017,7,5,18,15,444.0,77.0,1.8,32.0,201.0,87.83,50.39
2017,7,5,18,30,382.0,67.0,1.6,31.0,151.0,50.26,36.39
2017,7,5,18,45,293.5,53.5,1.4,30.5,107.5,40.77,28.18
2017,7,5,19,0,205.0,40.0,1.2,30.0,64.0,30.97,19.35
2017,7,5,19,15,102.5,20.0,1.35,29.5,32.0,15.64,2.75
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,56.5,12.0,1.65,23.5,16.0,10.91,0.0
2017,7,6,6,0,113.0,24.0,1.9,24.0,32.0,18.82,5.25
2017,7,6,6,15,216.0,39.0,1.95,24.5,70.5,30.18,19.29
2017,7,6,6,30,319.0,54.0,2.0,25.0,109.0,41.2,29.3
2017,7,6,6,45,405.0,63.0,2.05,25.5,157.5,48.75,36.07
2017,7,6,7,0,491.0,72.0,2.1,26.0,206.0,89.24,51.07
2017,7,6,7,15,541.5,79.5,2.0,26.5,258.0,134.23,80.25
2017,7,6,7,30,592.0,87.0,1.9,27.0,310.0,184.93,118.78
2017,7,6,7,45,329.5,140.0,1.85,27.5,267.5,201.21,143.39
2017,7,6,8,0,67.0,193.0,1.8,28.0,225.0,186.41,140.3
2017,7,6,8,15,85.0,220.5,1.65,28.5,266.0,221.59,166.68
2017,7,6,8,30,103.0,248.0,1.5,29.0,307.0,258.9,194.13
2017,7,6,8,45,224.5,259.5,1.4,29.5,403.0,334.96,249.57
2017,7,6,9,0,346.0,271.0,1.3,30.0,499.0,423.93,313.36
2017,7,6,9,15,237.5,309.0,1.1,30.5,471.0,415.06,304.88
2017,7,6,9,30,129.0,347.0,0.9,31.0,443.0,392.0,285.95
2017,7,6,9,45,481.0,232.0,0.7,31.5,618.0,536.33,389.38
2017,7,6,10,0,833.0,117.0,0.5,32.0,793.0,694.8,495.2
2017,7,6,10,15,510.5,273.5,0.5,32.5,693.5,636.66,449.18
2017,7,6,10,30,188.0,430.0,0.5,33.0,594.0,539.47,378.42
2017,7,6,10,45,527.5,276.0,0.55,33.5,757.0,688.83,483.39
2017,7,6,11,0,867.0,122.0,0.6,34.0,920.0,833.75,575.81
2017,7,6,11,15,463.0,281.5,0.75,34.0,709.0,668.47,467.47
2017,7,6,11,30,59.0,441.0,0.9,34.0,498.0,455.84,320.07
2017,7,6,11,45,459.0,290.5,1.1,34.5,740.5,691.56,488.23
2017,7,6,12,0,859.0,140.0,1.3,35.0,983.0,901.71,623.32
2017,7,6,12,15,860.0,140.5,1.4,35.0,988.5,909.31,626.72
2017,7,6,12,30,861.0,141.0,1.5,35.0,994.0,913.69,630.47
2017,7,6,12,45,859.5,141.0,1.65,35.5,991.5,912.29,630.05
2017,7,6,13,0,858.0,141.0,1.8,36.0,989.0,907.83,627.76
2017,7,6,13,15,612.0,289.5,1.85,36.0,891.0,832.27,578.92
2017,7,6,13,30,366.0,438.0,1.9,36.0,793.0,738.55,513.87
2017,7,6,13,45,386.0,420.0,2.0,36.0,788.5,732.43,512.19
2017,7,6,14,0,406.0,402.0,2.1,36.0,784.0,728.65,511.18
2017,7,6,14,15,296.5,424.0,2.15,35.5,699.0,642.91,454.39
2017,7,6,14,30,187.0,446.0,2.2,35.0,614.0,560.55,398.86
2017,7,6,14,45,386.0,365.0,2.3,35.0,695.0,637.2,456.12
2017,7,6,15,0,585.0,284.0,2.4,35.0,776.0,700.14,501.86
2017,7,6,15,15,688.5,206.0,2.45,35.0,759.0,679.73,490.26
2017,7,6,15,30,792.0,128.0,2.5,35.0,742.0,645.83,469.43
2017,7,6,15,45,776.5,125.5,2.55,35.0,699.0,598.91,436.59
2017,7,6,16,0,761.0,123.0,2.6,35.0,656.0,551.13,402.33
2017,7,6,16,15,716.0,131.5,2.65,34.5,604.5,496.42,362.85
2017,7,6,16,30,671.0,140.0,2.7,34.0,553.0,445.05,324.69
2017,7,6,16,45,488.5,173.5,2.75,34.0,460.0,359.28,261.24
2017,7,6,17,0,306.0,207.0,2.8,34.0,367.0,291.25,211.57
2017,7,6,17,15,342.5,176.0,2.75,33.5,336.5,256.16,183.3
2017,7,6,17,30,379.0,145.0,2.7,33.0,306.0,217.12,150.82
2017,7,6,17,45,353.0,128.0,2.65,32.5,261.0,172.65,116.08
2017,7,6,18,0,327.0,111.0,2.6,32.0,216.0,131.04,84.79
2017,7,6,18,15,288.5,93.5,2.3,31.5,173.5,92.92,59.39
2017,7,6,18,30,250.0,76.0,2.0,31.0,131.0,58.81,43.49
2017,7,6,18,45,193.5,58.0,1.75,30.5,93.5,45.57,32.13
2017,7,6,19,0,137.0,40.0,1.5,30.0,56.0,31.95,20.12
2017,7,6,19,15,68.5,20.0,1.5,29.5,28.0,16.42,3.05
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,57.0,11.5,1.5,23.5,15.0,10.46,0.0
2017,7,7,6,0,114.0,23.0,1.7,24.0,30.0,18.04,4.3
2017,7,7,6,15,217.0,38.0,1.75,24.5,68.0,29.42,18.63
2017,7,7,6,30,320.0,53.0,1.8,25.0,106.0,40.47,28.67
2017,7,7,6,45,316.5,70.5,1.85,25.5,140.0,52.68,39.4
2017,7,7,7,0,313.0,88.0,1.9,26.0,174.0,89.0,56.78
2017,7,7,7,15,378.0,100.0,1.75,26.5,226.0,129.12,83.05
2017,7,7,7,30,443.0,112.0,1.6,27.0,278.0,176.75,118.24
2017,7,7,7,45,384.0,145.5,1.5,27.5,305.5,219.35,155.44
2017,7,7,8,0,325.0,179.0,1.4,28.0,333.0,253.9,185.37
2017,7,7,8,15,521.5,142.0,1.15,28.5,423.5,315.21,229.41
2017,7,7,8,30,718.0,105.0,0.9,29.0,514.0,398.19,289.98
2017,7,7,8,45,740.0,108.0,0.7,29.5,563.5,450.56,328.67
2017,7,7,9,0,762.0,111.0,0.5,30.0,613.0,503.53,365.91
2017,7,7,9,15,777.5,114.5,0.65,30.5,658.5,553.59,402.37
2017,7,7,9,30,793.0,118.0,0.8,31.0,704.0,603.05,437.46
2017,7,7,9,45,804.5,120.5,1.0,31.5,744.5,648.04,469.18
2017,7,7,10,0,816.0,123.0,1.2,32.0,785.0,688.73,497.45
2017,7,7,10,15,825.0,125.0,1.4,32.0,819.5,727.51,524.88
2017,7,7,10,30,834.0,127.0,1.6,32.0,854.0,764.12,549.43
2017,7,7,10,45,840.5,129.0,1.8,32.5,882.0,796.37,569.9
2017,7,7,11,0,847.0,131.0,2.0,33.0,910.0,825.92,588.53
2017,7,7,11,15,851.5,132.0,2.1,33.0,931.5,850.02,604.0
2017,7,7,11,30,856.0,133.0,2.2,33.0,953.0,871.05,617.58
2017,7,7,11,45,856.0,136.0,2.35,33.5,965.5,886.68,626.92
2017,7,7,12,0,856.0,139.0,2.5,34.0,978.0,898.92,634.17
2017,7,7,12,15,857.0,139.5,2.55,34.0,984.0,906.54,639.09
2017,7,7,12,30,858.0,140.0,2.6,34.0,990.0,910.96,642.12
2017,7,7,12,45,857.5,139.5,2.65,34.0,988.0,910.07,641.9
2017,7,7,13,0,857.0,139.0,2.7,34.0,986.0,906.1,639.86
2017,7,7,13,15,855.0,138.5,2.7,34.0,976.0,897.57,634.66
2017,7,7,13,30,853.0,138.0,2.7,34.0,966.0,885.77,627.49
2017,7,7,13,45,850.0,136.5,2.75,34.0,948.5,868.91,617.52
2017,7,7,14,0,847.0,135.0,2.8,34.0,931.0,848.84,605.51
2017,7,7,14,15,841.5,133.5,2.8,34.0,906.0,823.57,589.81
2017,7,7,14,30,836.0,132.0,2.8,34.0,881.0,795.42,572.22
2017,7,7,14,45,817.5,136.5,2.8,34.0,847.0,759.9,549.68
2017,7,7,15,0,799.0,141.0,2.8,34.0,813.0,727.0,528.14
2017,7,7,15,15,788.0,138.0,2.8,34.0,775.5,686.13,500.32
2017,7,7,15,30,777.0,135.0,2.8,34.0,738.0,643.56,470.8
2017,7,7,15,45,765.5,130.5,2.8,34.0,695.5,597.82,438.44
2017,7,7,16,0,754.0,126.0,2.8,34.0,653.0,550.91,404.44
2017,7,7,16,15,735.5,122.0,2.8,33.5,606.0,499.9,367.34
2017,7,7,16,30,717.0,118.0,2.8,33.0,559.0,447.27,327.91
2017,7,7,16,45,696.0,112.5,2.8,33.0,509.5,393.82,286.03
2017,7,7,17,0,675.0,107.0,2.8,33.0,460.0,341.25,243.72
2017,7,7,17,15,644.0,101.0,2.65,32.5,408.0,286.34,199.36
2017,7,7,17,30,613.0,95.0,2.5,32.0,356.0,234.01,156.59
2017,7,7,17,45,575.0,87.0,2.4,32.0,304.5,181.47,114.31
2017,7,7,18,0,537.0,79.0,2.3,32.0,253.0,132.9,77.5
2017,7,7,18,15,477.0,70.0,2.1,31.0,203.0,86.26,48.1
2017,7,7,18,30,417.0,61.0,1.9,30.0,153.0,46.85,33.71
2017,7,7,18,45,335.0,48.5,1.7,29.5,109.5,37.09,25.25
2017,7,7,19,0,253.0,36.0,1.5,29.0,66.0,27.95,16.99
2017,7,7,19,15,126.5,18.0,1.6,28.5,33.0,14.09,1.72
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,64.0,11.0,1.95,23.5,15.0,10.01,0.0
2017,7,8,6,0,128.0,22.0,2.2,24.0,30.0,17.27,3.34
2017,7,8,6,15,233.5,36.0,2.3,24.5,68.5,27.92,17.34
2017,7,8,6,30,339.0,50.0,2.4,25.0,107.0,38.25,26.78
2017,7,8,6,45,414.0,60.0,2.55,26.0,154.5,46.0,33.63
2017,7,8,7,0,489.0,70.0,2.7,27.0,202.0,87.05,49.29
2017,7,8,7,15,539.5,77.5,2.65,27.5,253.5,131.95,78.28
2017,7,8,7,30,590.0,85.0,2.6,28.0,305.0,182.56,116.7
2017,7,8,7,45,628.5,90.0,2.55,28.5,358.0,233.46,158.2
2017,7,8,8,0,667.0,95.0,2.5,29.0,411.0,288.05,203.19
2017,7,8,8,15,693.5,99.5,2.35,29.5,462.5,341.26,246.84
2017,7,8,8,30,720.0,104.0,2.2,30.0,514.0,398.13,292.01
2017,7,8,8,45,741.0,107.5,2.1,30.5,563.0,450.65,332.69
2017,7,8,9,0,762.0,111.0,2.0,31.0,612.0,503.68,372.29
2017,7,8,9,15,777.5,114.0,1.85,31.0,657.0,553.33,408.68
2017,7,8,9,30,793.0,117.0,1.7,31.0,702.0,602.37,443.34
2017,7,8,9,45,804.0,120.0,1.55,31.5,742.5,647.56,473.18
2017,7,8,10,0,815.0,123.0,1.4,32.0,783.0,688.39,498.96
2017,7,8,10,15,824.0,125.0,1.3,32.0,817.5,727.2,523.79
2017,7,8,10,30,833.0,127.0,1.2,32.0,852.0,763.84,545.41
2017,7,8,10,45,838.5,129.5,1.15,32.5,880.0,795.77,563.05
2017,7,8,11,0,844.0,132.0,1.1,33.0,908.0,824.94,578.69
2017,7,8,11,15,849.0,133.0,1.1,33.0,929.0,849.45,593.1
2017,7,8,11,30,854.0,134.0,1.1,33.0,950.0,870.91,605.64
2017,7,8,11,45,860.5,131.5,1.15,33.5,965.0,887.43,614.64
2017,7,8,12,0,867.0,129.0,1.2,34.0,980.0,900.78,621.77
2017,7,8,12,15,868.0,129.5,1.2,34.0,985.5,908.58,626.18
2017,7,8,12,30,869.0,130.0,1.2,34.0,991.0,913.11,628.75
2017,7,8,12,45,564.0,311.0,1.2,34.5,870.0,816.97,564.91
2017,7,8,13,0,259.0,492.0,1.2,35.0,749.0,701.64,483.7
2017,7,8,13,15,298.0,473.0,1.15,35.0,765.0,716.4,494.86
2017,7,8,13,30,337.0,454.0,1.1,35.0,781.0,728.94,503.35
2017,7,8,13,45,242.5,464.0,1.1,35.0,697.0,649.53,450.8
2017,7,8,14,0,148.0,474.0,1.1,35.0,613.0,566.5,395.6
2017,7,8,14,15,113.0,449.0,1.1,35.0,554.0,509.84,358.45
2017,7,8,14,30,78.0,424.0,1.1,35.0,495.0,448.62,317.39
2017,7,8,14,45,47.0,350.0,1.15,35.0,392.5,353.83,252.84
2017,7,8,15,0,16.0,276.0,1.2,35.0,290.0,257.59,185.27
2017,7,8,15,15,15.0,262.0,1.2,34.5,274.5,243.4,176.13
2017,7,8,15,30,14.0,248.0,1.2,34.0,259.0,229.28,166.62
2017,7,8,15,45,46.5,280.0,1.25,34.0,313.0,279.04,203.61
2017,7,8,16,0,79.0,312.0,1.3,34.0,367.0,322.1,234.97
2017,7,8,16,15,263.0,265.5,1.3,34.0,430.0,376.76,275.0
2017,7,8,16,30,447.0,219.0,1.3,34.0,493.0,409.3,296.84
2017,7,8,16,45,577.0,156.5,1.35,34.0,478.0,384.94,276.7
2017,7,8,17,0,707.0,94.0,1.4,34.0,463.0,343.99,242.31
2017,7,8,17,15,676.5,89.5,1.3,33.5,411.0,286.66,196.64
2017,7,8,17,30,646.0,85.0,1.2,33.0,359.0,233.96,153.97
2017,7,8,17,45,607.5,78.5,1.2,33.0,307.0,180.73,111.53
2017,7,8,18,0,569.0,72.0,1.2,33.0,255.0,131.46,74.49
2017,7,8,18,15,510.0,64.0,1.05,32.0,205.0,83.77,44.66
2017,7,8,18,30,451.0,56.0,0.9,31.0,155.0,43.02,30.36
2017,7,8,18,45,365.5,45.5,0.8,30.5,111.0,35.6,23.91
2017,7,8,19,0,280.0,35.0,0.7,30.0,67.0,28.19,17.09
2017,7,8,19,15,140.0,17.5,0.75,29.5,33.5,13.72,1.34
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,55.5,11.0,2.65,24.5,14.0,10.01,0.0
2017,7,9,6,0,111.0,22.0,2.8,25.0,28.0,17.27,2.67
2017,7,9,6,15,212.0,37.0,2.8,25.0,65.5,28.67,17.86
2017,7,9,6,30,313.0,52.0,2.8,25.0,103.0,39.73,28.0
2017,7,9,6,45,383.5,63.0,2.8,25.5,150.0,47.33,34.83
2017,7,9,7,0,454.0,74.0,2.8,26.0,197.0,88.15,51.59
2017,7,9,7,15,505.5,82.5,2.8,26.5,248.0,131.93,80.05
2017,7,9,7,30,557.0,91.0,2.8,27.0,299.0,181.62,117.81
2017,7,9,7,45,596.5,97.0,2.8,27.5,351.0,231.79,158.71
2017,7,9,8,0,636.0,103.0,2.8,28.0,403.0,285.83,203.29
2017,7,9,8,15,664.0,108.0,2.65,28.5,454.5,338.4,246.51
2017,7,9,8,30,692.0,113.0,2.5,29.0,506.0,392.92,290.11
2017,7,9,8,45,716.0,115.5,2.4,29.5,555.0,444.89,330.65
2017,7,9,9,0,740.0,118.0,2.3,30.0,604.0,499.0,371.34
2017,7,9,9,15,756.0,121.5,2.15,30.5,649.5,548.42,407.12
2017,7,9,9,30,772.0,125.0,2.0,31.0,695.0,597.34,441.19
2017,7,9,9,45,787.0,126.5,1.95,31.5,736.0,642.93,472.26
2017,7,9,10,0,802.0,128.0,1.9,32.0,777.0,687.36,501.59
2017,7,9,10,15,811.5,130.0,1.85,32.0,811.5,723.0,525.35
2017,7,9,10,30,821.0,132.0,1.8,32.0,846.0,759.65,548.22
2017,7,9,10,45,828.5,133.5,1.8,32.5,874.5,791.96,567.11
2017,7,9,11,0,836.0,135.0,1.8,33.0,903.0,821.66,584.15
2017,7,9,11,15,513.5,309.5,1.8,33.0,785.0,738.69,524.84
2017,7,9,11,30,191.0,484.0,1.8,33.0,667.0,617.56,436.94
2017,7,9,11,45,287.0,459.5,1.85,33.5,739.0,690.22,487.28
2017,7,9,12,0,383.0,435.0,1.9,34.0,811.0,758.09,532.17
2017,7,9,12,15,398.5,436.0,1.9,34.0,829.0,776.74,543.74
2017,7,9,12,30,414.0,437.0,1.9,34.0,847.0,793.71,554.63
2017,7,9,12,45,408.0,435.5,1.95,34.0,839.0,786.9,550.45
2017,7,9,13,0,402.0,434.0,2.0,34.0,831.0,778.17,545.26
2017,7,9,13,15,304.0,463.0,1.95,34.0,761.5,713.24,500.79
2017,7,9,13,30,206.0,492.0,1.9,34.0,692.0,642.58,452.44
2017,7,9,13,45,130.5,459.5,1.9,34.0,585.5,542.69,385.14
2017,7,9,14,0,55.0,427.0,1.9,34.0,479.0,438.12,312.92
2017,7,9,14,15,443.0,280.5,1.85,34.0,679.0,640.91,461.48
2017,7,9,14,30,831.0,134.0,1.8,34.0,879.0,795.3,566.87
2017,7,9,14,45,501.5,273.0,1.75,34.0,718.0,650.4,465.53
2017,7,9,15,0,172.0,412.0,1.7,34.0,557.0,504.32,360.95
2017,7,9,15,15,91.5,320.0,1.6,33.5,396.5,352.48,256.07
2017,7,9,15,30,11.0,228.0,1.5,33.0,236.0,209.63,152.82
2017,7,9,15,45,186.5,258.5,1.45,33.0,389.0,353.28,260.46
2017,7,9,16,0,362.0,289.0,1.4,33.0,542.0,469.32,342.39
2017,7,9,16,15,218.0,276.5,1.3,33.0,426.0,360.8,263.77
2017,7,9,16,30,74.0,264.0,1.2,33.0,310.0,266.88,195.98
2017,7,9,16,45,210.5,231.0,1.2,33.0,345.0,291.37,213.51
2017,7,9,17,0,347.0,198.0,1.2,33.0,380.0,299.81,216.63
2017,7,9,17,15,282.0,183.5,1.15,32.5,320.5,245.4,176.17
2017,7,9,17,30,217.0,169.0,1.1,32.0,261.0,197.97,141.34
2017,7,9,17,45,202.0,146.5,1.05,31.5,222.5,160.79,112.88
2017,7,9,18,0,187.0,124.0,1.0,31.0,184.0,125.44,86.23
2017,7,9,18,15,163.5,102.0,1.05,30.5,147.5,93.49,63.83
2017,7,9,18,30,140.0,80.0,1.1,30.0,111.0,63.65,47.67
2017,7,9,18,45,105.0,59.5,1.15,29.5,79.0,47.92,34.2
2017,7,9,19,0,70.0,39.0,1.2,29.0,47.0,32.11,20.31
2017,7,9,19,15,35.0,19.5,1.3,28.5,23.5,16.63,2.64
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,7,10,5,45,72.5,10.5,2.3,22.5,14.5,9.55,0.0
2017,7,10,6,0,145.0,21.0,2.6,23.0,29.0,16.52,1.7
2017,7,10,6,15,253.5,34.0,2.8,23.5,67.5,26.43,16.11
2017,7,10,6,30,362.0,47.0,3.0,24.0,106.0,37.07,25.86
2017,7,10,6,45,438.0,56.0,3.25,25.0,154.0,42.79,31.03
2017,7,10,7,0,514.0,65.0,3.5,26.0,202.0,84.11,46.42
2017,7,10,7,15,564.0,71.5,3.6,26.5,254.0,129.62,75.79
2017,7,10,7,30,614.0,78.0,3.7,27.0,306.0,180.74,114.98
2017,7,10,7,45,652.0,83.0,3.8,28.0,359.5,232.94,157.78
2017,7,10,8,0,690.0,88.0,3.9,29.0,413.0,288.74,204.0
2017,7,10,8,15,716.0,92.0,3.9,29.5,465.0,344.8,250.58
2017,7,10,8,30,742.0,96.0,3.9,30.0,517.0,400.03,295.52
2017,7,10,8,45,763.5,99.0,3.95,31.0,566.5,453.54,337.39
2017,7,10,9,0,785.0,102.0,4.0,32.0,616.0,507.56,378.19
2017,7,10,9,15,800.0,104.5,3.95,32.5,662.0,557.65,415.42
2017,7,10,9,30,815.0,107.0,3.9,33.0,708.0,605.92,450.23
2017,7,10,9,45,827.5,109.0,3.9,33.5,749.0,651.58,482.3
2017,7,10,10,0,840.0,111.0,3.9,34.0,790.0,695.75,512.48
2017,7,10,10,15,849.0,113.0,3.85,34.5,825.0,735.6,538.24
2017,7,10,10,30,858.0,115.0,3.8,35.0,860.0,773.23,561.24
2017,7,10,10,45,865.0,116.0,3.75,35.5,889.0,805.91,580.63
2017,7,10,11,0,872.0,117.0,3.7,36.0,918.0,835.84,598.02
2017,7,10,11,15,876.5,118.0,3.7,36.0,939.0,860.74,613.49
2017,7,10,11,30,881.0,119.0,3.7,36.0,960.0,882.48,626.92
2017,7,10,11,45,877.5,124.0,3.7,36.5,972.5,897.46,634.71
2017,7,10,12,0,874.0,129.0,3.7,37.0,985.0,908.84,640.27
2017,7,10,12,15,875.0,129.5,3.7,37.0,991.0,916.78,645.06
2017,7,10,12,30,876.0,130.0,3.7,37.0,997.0,921.43,647.86
2017,7,10,12,45,876.5,129.5,3.7,37.0,995.5,921.53,647.9
2017,7,10,13,0,877.0,129.0,3.7,37.0,994.0,918.43,646.02
2017,7,10,13,15,875.0,128.5,3.7,37.0,984.0,909.76,640.7
2017,7,10,13,30,873.0,128.0,3.7,37.0,974.0,897.72,633.36
2017,7,10,13,45,869.5,126.5,3.75,37.5,956.5,880.1,621.47
2017,7,10,14,0,866.0,125.0,3.8,38.0,939.0,859.2,607.57
2017,7,10,14,15,860.5,124.0,3.8,37.5,914.0,833.92,593.13
2017,7,10,14,30,855.0,123.0,3.8,37.0,889.0,805.68,576.69
2017,7,10,14,45,847.0,121.5,3.8,37.0,857.5,772.25,555.51
2017,7,10,15,0,839.0,120.0,3.8,37.0,826.0,736.34,532.56
2017,7,10,15,15,829.0,117.5,3.8,37.0,788.0,695.84,505.31
2017,7,10,15,30,819.0,115.0,3.8,37.0,750.0,653.41,475.82
2017,7,10,15,45,806.0,112.0,3.8,37.0,706.5,608.32,443.79
2017,7,10,16,0,793.0,109.0,3.8,37.0,663.0,560.08,408.81
2017,7,10,16,15,775.5,106.0,3.75,36.5,615.5,508.61,371.29
2017,7,10,16,30,758.0,103.0,3.7,36.0,568.0,456.95,332.47
2017,7,10,16,45,735.5,99.0,3.7,36.0,517.5,402.38,289.8
2017,7,10,17,0,713.0,95.0,3.7,36.0,467.0,348.74,246.76
2017,7,10,17,15,682.5,90.0,3.55,35.5,414.5,290.51,199.98
2017,7,10,17,30,652.0,85.0,3.4,35.0,362.0,236.89,156.23
2017,7,10,17,45,609.5,79.0,3.25,34.5,309.0,182.86,113.19
2017,7,10,18,0,567.0,73.0,3.1,34.0,256.0,133.25,75.92
2017,7,10,18,15,507.5,65.0,2.75,33.0,205.5,85.48,45.75
2017,7,10,18,30,448.0,57.0,2.4,32.0,155.0,44.72,31.63
2017,7,10,18,45,357.0,46.0,2.1,31.5,110.5,36.07,24.15
2017,7,10,19,0,266.0,35.0,1.8,31.0,66.0,28.22,16.97
2017,7,10,19,15,133.0,17.5,1.85,30.5,33.0,13.72,0.9
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,45.5,10.5,3.45,24.0,13.0,9.55,0.0
2017,7,11,6,0,91.0,21.0,3.6,24.0,26.0,17.16,1.13
2017,7,11,6,15,191.5,37.5,3.65,24.5,63.5,29.07,18.12
2017,7,11,6,30,292.0,54.0,3.7,25.0,101.0,41.26,29.25
2017,7,11,6,45,389.5,62.0,3.8,25.5,150.5,46.66,34.24
2017,7,11,7,0,487.0,70.0,3.9,26.0,200.0,86.61,49.37
2017,7,11,7,15,539.0,78.0,3.9,26.5,252.0,132.07,78.84
2017,7,11,7,30,591.0,86.0,3.9,27.0,304.0,183.46,118.09
2017,7,11,7,45,641.0,88.0,3.95,27.5,359.0,234.7,159.88
2017,7,11,8,0,691.0,90.0,4.0,28.0,414.0,290.9,206.5
2017,7,11,8,15,717.5,94.0,4.0,28.5,466.5,347.29,253.52
2017,7,11,8,30,744.0,98.0,4.0,29.0,519.0,402.88,298.92
2017,7,11,8,45,770.0,99.0,4.0,30.0,570.0,456.79,341.2
2017,7,11,9,0,796.0,100.0,4.0,31.0,621.0,511.66,382.73
2017,7,11,9,15,810.5,103.0,4.0,31.5,666.5,562.52,420.75
2017,7,11,9,30,825.0,106.0,4.0,32.0,712.0,611.52,456.32
2017,7,11,9,45,838.0,107.0,4.0,32.5,753.5,657.08,488.49
2017,7,11,10,0,851.0,108.0,4.0,33.0,795.0,701.16,518.77
2017,7,11,10,15,859.5,110.0,4.0,33.5,830.0,741.13,544.73
2017,7,11,10,30,868.0,112.0,4.0,34.0,865.0,778.8,568.04
2017,7,11,10,45,873.5,113.5,4.05,34.5,893.5,811.11,587.7
2017,7,11,11,0,879.0,115.0,4.1,35.0,922.0,840.56,605.34
2017,7,11,11,15,883.0,116.0,4.1,35.0,943.0,865.26,620.82
2017,7,11,11,30,887.0,117.0,4.1,35.0,964.0,886.75,634.22
2017,7,11,11,45,894.5,114.0,4.15,35.5,979.0,904.39,644.06
2017,7,11,12,0,902.0,111.0,4.2,36.0,994.0,918.76,651.82
2017,7,11,12,15,902.5,111.0,4.2,36.0,999.5,926.14,656.28
2017,7,11,12,30,903.0,111.0,4.2,36.0,1005.0,930.08,658.66
2017,7,11,12,45,901.0,112.0,4.2,36.0,1002.5,929.29,658.12
2017,7,11,13,0,899.0,113.0,4.2,36.0,1000.0,925.16,655.57
2017,7,11,13,15,896.5,112.5,4.2,36.0,989.5,915.81,649.77
2017,7,11,13,30,894.0,112.0,4.2,36.0,979.0,903.02,641.86
2017,7,11,13,45,888.5,112.0,4.2,36.0,960.5,884.63,630.41
2017,7,11,14,0,883.0,112.0,4.2,36.0,942.0,862.97,616.89
2017,7,11,14,15,877.5,111.0,4.2,36.0,916.5,837.25,600.72
2017,7,11,14,30,872.0,110.0,4.2,36.0,891.0,808.52,582.55
2017,7,11,14,45,855.0,114.0,4.25,36.0,857.0,772.68,559.74
2017,7,11,15,0,838.0,118.0,4.3,36.0,823.0,734.89,535.46
2017,7,11,15,15,828.0,116.0,4.3,36.0,785.0,694.86,508.33
2017,7,11,15,30,818.0,114.0,4.3,36.0,747.0,652.9,478.86
2017,7,11,15,45,801.0,112.5,4.35,36.0,703.0,606.78,445.86
2017,7,11,16,0,784.0,111.0,4.4,36.0,659.0,557.87,410.15
2017,7,11,16,15,766.0,108.0,4.4,35.5,611.5,506.52,372.47
2017,7,11,16,30,748.0,105.0,4.4,35.0,564.0,455.05,333.52
2017,7,11,16,45,720.5,102.5,4.4,35.0,512.5,400.25,290.38
2017,7,11,17,0,693.0,100.0,4.4,35.0,461.0,344.71,245.74
2017,7,11,17,15,661.5,95.0,4.35,34.5,408.5,289.36,200.97
2017,7,11,17,30,630.0,90.0,4.3,34.0,356.0,236.6,157.74
2017,7,11,17,45,584.0,84.0,4.25,33.5,303.5,183.08,115.06
2017,7,11,18,0,538.0,78.0,4.2,33.0,251.0,134.44,78.45
2017,7,11,18,15,476.5,69.5,4.0,32.5,201.0,87.75,48.59
2017,7,11,18,30,415.0,61.0,3.8,32.0,151.0,48.39,34.67
2017,7,11,18,45,322.0,49.0,3.6,31.5,107.0,37.47,25.29
2017,7,11,19,0,229.0,37.0,3.4,31.0,63.0,28.71,17.33
2017,7,11,19,15,114.5,18.5,3.35,30.5,31.5,14.49,1.0
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
