Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,47.0,10.5,3.15,24.5,13.0,9.55,0.0
2017,7,12,6,0,94.0,21.0,3.4,25.0,26.0,16.5,0.0
2017,7,12,6,15,203.5,36.0,3.5,25.5,64.0,27.94,17.05
2017,7,12,6,30,313.0,51.0,3.6,26.0,102.0,39.05,27.24
2017,7,12,6,45,245.5,75.0,3.75,26.5,124.0,58.06,43.72
2017,7,12,7,0,178.0,99.0,3.9,27.0,146.0,89.95,61.85
2017,7,12,7,15,198.5,120.0,3.95,27.5,184.0,123.22,85.79
2017,7,12,7,30,219.0,141.0,4.0,28.0,222.0,159.05,113.35
2017,7,12,7,45,350.0,142.0,4.05,28.5,295.5,208.29,148.42
2017,7,12,8,0,481.0,143.0,4.1,29.0,369.0,272.05,196.46
2017,7,12,8,15,407.5,183.0,4.1,29.5,390.5,310.06,229.34
2017,7,12,8,30,334.0,223.0,4.1,30.0,412.0,337.14,252.04
2017,7,12,8,45,262.5,259.5,4.2,30.5,417.0,355.69,266.8
2017,7,12,9,0,191.0,296.0,4.3,31.0,422.0,363.64,272.44
2017,7,12,9,15,506.5,200.0,4.3,31.5,565.0,476.46,357.5
2017,7,12,9,30,822.0,104.0,4.3,32.0,708.0,608.27,455.18
2017,7,12,9,45,552.5,238.5,4.3,32.5,654.5,591.21,438.45
2017,7,12,10,0,283.0,373.0,4.3,33.0,601.0,543.53,399.18
2017,7,12,10,15,299.0,387.5,4.3,33.0,638.0,581.25,425.78
2017,7,12,10,30,315.0,402.0,4.3,33.0,675.0,619.07,451.81
2017,7,12,10,45,595.0,258.0,4.3,33.5,796.0,730.62,533.88
2017,7,12,11,0,875.0,114.0,4.3,34.0,917.0,837.14,606.87
2017,7,12,11,15,570.0,292.0,4.3,34.0,820.0,772.32,558.5
2017,7,12,11,30,265.0,470.0,4.3,34.0,723.0,676.62,485.57
2017,7,12,11,45,250.5,481.0,4.35,34.5,723.5,679.4,486.38
2017,7,12,12,0,236.0,492.0,4.4,35.0,724.0,674.32,481.53
2017,7,12,12,15,263.0,488.5,4.35,35.0,748.5,704.5,502.2
2017,7,12,12,30,290.0,485.0,4.3,35.0,773.0,727.38,517.82
2017,7,12,12,45,582.0,307.0,4.3,35.0,882.0,833.59,596.88
2017,7,12,13,0,874.0,129.0,4.3,35.0,991.0,917.95,654.71
2017,7,12,13,15,872.0,128.5,4.25,35.0,981.0,909.32,648.54
2017,7,12,13,30,870.0,128.0,4.2,35.0,971.0,897.34,640.87
2017,7,12,13,45,867.5,126.0,4.2,35.0,953.5,880.2,630.16
2017,7,12,14,0,865.0,124.0,4.2,35.0,936.0,859.75,617.35
2017,7,12,14,15,581.0,274.0,4.1,35.0,813.5,752.33,542.69
2017,7,12,14,30,297.0,424.0,4.0,35.0,691.0,637.35,458.27
2017,7,12,14,45,553.0,280.0,3.95,35.0,754.0,699.16,507.21
2017,7,12,15,0,809.0,136.0,3.9,35.0,817.0,735.1,536.67
2017,7,12,15,15,703.0,189.0,3.85,34.5,761.0,680.35,497.58
2017,7,12,15,30,597.0,242.0,3.8,34.0,705.0,627.89,460.13
2017,7,12,15,45,402.5,281.5,3.75,34.0,586.0,512.8,377.05
2017,7,12,16,0,208.0,321.0,3.7,34.0,467.0,407.93,300.33
2017,7,12,16,15,180.5,298.0,3.6,33.5,418.5,360.99,267.0
2017,7,12,16,30,153.0,275.0,3.5,33.0,370.0,316.45,234.77
2017,7,12,16,45,108.5,244.5,3.45,33.0,309.0,259.35,192.53
2017,7,12,17,0,64.0,214.0,3.4,33.0,248.0,209.44,155.54
2017,7,12,17,15,76.5,192.5,3.2,32.5,228.5,189.62,140.52
2017,7,12,17,30,89.0,171.0,3.0,32.0,209.0,168.38,123.89
2017,7,12,17,45,80.0,147.5,2.9,32.0,178.0,140.06,102.04
2017,7,12,18,0,71.0,124.0,2.8,32.0,147.0,113.0,81.29
2017,7,12,18,15,58.0,101.0,2.5,31.5,117.5,87.41,62.29
2017,7,12,18,30,45.0,78.0,2.2,31.0,88.0,63.83,47.63
2017,7,12,18,45,24.5,56.5,1.95,30.5,62.0,46.85,33.13
2017,7,12,19,0,4.0,35.0,1.7,30.0,36.0,30.14,18.55
2017,7,12,19,15,2.0,17.5,1.75,29.5,18.0,15.43,1.13
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,55.5,10.0,2.15,23.5,13.0,9.1,0.0
2017,7,13,6,0,111.0,20.0,2.4,24.0,26.0,15.73,0.0
2017,7,13,6,15,225.5,34.0,2.45,24.5,64.0,26.44,15.87
2017,7,13,6,30,340.0,48.0,2.5,25.0,102.0,38.15,26.59
2017,7,13,6,45,430.5,56.0,2.55,25.5,151.5,42.98,31.09
2017,7,13,7,0,521.0,64.0,2.6,26.0,201.0,83.5,45.79
2017,7,13,7,15,572.0,70.5,2.65,26.5,253.5,129.64,75.43
2017,7,13,7,30,623.0,77.0,2.7,27.0,306.0,181.53,115.08
2017,7,13,7,45,664.5,80.5,2.75,28.0,360.0,233.91,157.81
2017,7,13,8,0,706.0,84.0,2.8,29.0,414.0,292.63,206.03
2017,7,13,8,15,731.5,88.0,2.85,29.5,466.5,347.1,251.29
2017,7,13,8,30,757.0,92.0,2.9,30.0,519.0,403.13,296.67
2017,7,13,8,45,776.5,95.5,2.95,30.5,568.5,457.12,339.31
2017,7,13,9,0,796.0,99.0,3.0,31.0,618.0,511.42,380.81
2017,7,13,9,15,470.5,222.0,3.0,31.5,534.5,476.1,354.18
2017,7,13,9,30,145.0,345.0,3.0,32.0,451.0,401.45,296.48
2017,7,13,9,45,494.5,227.5,3.0,32.5,620.5,543.61,402.81
2017,7,13,10,0,844.0,110.0,3.0,33.0,790.0,699.31,514.72
2017,7,13,10,15,852.5,112.0,3.0,33.5,825.0,739.14,539.51
2017,7,13,10,30,861.0,114.0,3.0,34.0,860.0,776.69,562.39
2017,7,13,10,45,866.0,116.0,3.0,34.5,888.0,808.96,581.5
2017,7,13,11,0,871.0,118.0,3.0,35.0,916.0,838.35,598.58
2017,7,13,11,15,572.5,292.5,3.0,35.0,822.5,775.72,553.14
2017,7,13,11,30,274.0,467.0,3.0,35.0,729.0,682.35,483.48
2017,7,13,11,45,576.5,296.0,3.05,35.5,857.0,804.68,571.97
2017,7,13,12,0,879.0,125.0,3.1,36.0,985.0,912.81,642.69
2017,7,13,12,15,631.0,282.5,3.1,36.0,902.0,854.67,602.55
2017,7,13,12,30,383.0,440.0,3.1,36.0,819.0,771.32,541.91
2017,7,13,12,45,298.5,470.5,3.15,36.5,765.5,722.56,507.55
2017,7,13,13,0,214.0,501.0,3.2,37.0,712.0,666.09,467.67
2017,7,13,13,15,264.0,483.0,3.25,37.0,740.5,698.51,490.94
2017,7,13,13,30,314.0,465.0,3.3,37.0,769.0,722.33,508.05
2017,7,13,13,45,587.0,296.5,3.35,37.0,852.0,805.5,570.36
2017,7,13,14,0,860.0,128.0,3.4,37.0,935.0,860.29,609.35
2017,7,13,14,15,854.0,126.5,3.4,37.0,910.0,834.28,592.73
2017,7,13,14,30,848.0,125.0,3.4,37.0,885.0,805.35,574.71
2017,7,13,14,45,838.5,124.5,3.45,37.0,853.0,771.84,553.83
2017,7,13,15,0,829.0,124.0,3.5,37.0,821.0,735.97,531.22
2017,7,13,15,15,457.0,240.5,3.55,36.5,622.0,553.49,402.59
2017,7,13,15,30,85.0,357.0,3.6,36.0,423.0,377.43,273.85
2017,7,13,15,45,429.0,237.5,3.65,36.0,540.0,490.97,360.38
2017,7,13,16,0,773.0,118.0,3.7,36.0,657.0,560.25,411.0
2017,7,13,16,15,598.0,172.0,3.7,35.5,571.0,478.26,350.61
2017,7,13,16,30,423.0,226.0,3.7,35.0,485.0,407.47,298.66
2017,7,13,16,45,304.0,224.0,3.7,35.0,402.0,327.82,240.03
2017,7,13,17,0,185.0,222.0,3.7,35.0,319.0,261.67,191.54
2017,7,13,17,15,399.0,158.5,3.65,34.5,336.5,263.34,187.56
2017,7,13,17,30,613.0,95.0,3.6,34.0,354.0,238.21,159.5
2017,7,13,17,45,564.5,89.0,3.55,34.0,301.0,185.01,117.04
2017,7,13,18,0,516.0,83.0,3.5,34.0,248.0,137.04,80.97
2017,7,13,18,15,453.0,73.5,3.2,33.0,198.0,90.54,51.24
2017,7,13,18,30,390.0,64.0,2.9,32.0,148.0,50.16,36.12
2017,7,13,18,45,299.0,51.0,2.6,31.5,104.5,38.95,26.49
2017,7,13,19,0,208.0,38.0,2.3,31.0,61.0,29.48,17.9
2017,7,13,19,15,104.0,19.0,2.25,30.5,30.5,14.89,0.48
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,48.0,10.0,1.7,24.5,12.5,9.1,0.0
2017,7,14,6,0,96.0,20.0,1.9,25.0,25.0,15.73,0.0
2017,7,14,6,15,207.5,34.5,1.95,25.0,62.0,26.82,16.07
2017,7,14,6,30,319.0,49.0,2.0,25.0,99.0,37.58,26.1
2017,7,14,6,45,408.5,57.5,2.1,25.5,147.5,44.27,32.18
2017,7,14,7,0,498.0,66.0,2.2,26.0,196.0,83.76,46.75
2017,7,14,7,15,550.0,73.0,2.15,26.5,248.0,129.1,75.89
2017,7,14,7,30,602.0,80.0,2.1,27.0,300.0,180.36,114.87
2017,7,14,7,45,648.0,83.0,2.1,27.5,354.5,232.24,157.1
2017,7,14,8,0,694.0,86.0,2.1,28.0,409.0,288.63,203.6
2017,7,14,8,15,720.0,90.0,2.0,28.5,461.5,345.06,250.0
2017,7,14,8,30,746.0,94.0,1.9,29.0,514.0,400.73,294.56
2017,7,14,8,45,768.0,96.5,1.8,29.5,564.0,454.45,336.24
2017,7,14,9,0,790.0,99.0,1.7,30.0,614.0,508.74,376.75
2017,7,14,9,15,805.0,102.0,1.55,30.5,660.0,559.78,413.16
2017,7,14,9,30,820.0,105.0,1.4,31.0,706.0,608.99,446.75
2017,7,14,9,45,831.5,107.0,1.3,32.0,747.0,654.46,475.78
2017,7,14,10,0,843.0,109.0,1.2,33.0,788.0,698.35,502.5
2017,7,14,10,15,851.5,111.0,1.1,33.0,823.0,738.21,526.87
2017,7,14,10,30,860.0,113.0,1.0,33.0,858.0,775.79,548.57
2017,7,14,10,45,866.5,114.5,0.95,33.5,886.5,808.83,566.47
2017,7,14,11,0,873.0,116.0,0.9,34.0,915.0,839.09,582.36
2017,7,14,11,15,877.5,117.0,0.9,34.5,937.0,864.23,595.66
2017,7,14,11,30,882.0,118.0,0.9,35.0,959.0,886.21,606.98
2017,7,14,11,45,881.5,121.0,0.9,35.5,972.0,902.27,614.74
2017,7,14,12,0,881.0,124.0,0.9,36.0,985.0,914.82,620.48
2017,7,14,12,15,882.0,124.0,0.9,36.0,991.0,922.57,624.74
2017,7,14,12,30,883.0,124.0,0.9,36.0,997.0,926.96,627.15
2017,7,14,12,45,634.0,280.5,0.9,36.5,907.0,859.65,583.78
2017,7,14,13,0,385.0,437.0,0.9,37.0,817.0,769.55,521.69
2017,7,14,13,15,630.5,280.5,0.9,37.0,895.0,848.83,577.93
2017,7,14,13,30,876.0,124.0,0.9,37.0,973.0,901.51,610.9
2017,7,14,13,45,614.0,276.0,0.95,37.0,865.5,811.97,554.82
2017,7,14,14,0,352.0,428.0,1.0,37.0,758.0,707.9,485.21
2017,7,14,14,15,446.5,383.0,1.05,37.0,790.0,740.84,509.83
2017,7,14,14,30,541.0,338.0,1.1,37.0,822.0,762.79,526.06
2017,7,14,14,45,508.0,330.0,1.2,37.0,771.5,711.45,494.37
2017,7,14,15,0,475.0,322.0,1.3,37.0,721.0,660.33,462.69
2017,7,14,15,15,629.5,227.5,1.4,37.0,730.5,665.95,470.71
2017,7,14,15,30,784.0,133.0,1.5,37.0,740.0,653.74,465.86
2017,7,14,15,45,765.5,132.0,1.65,37.0,696.0,606.43,434.35
2017,7,14,16,0,747.0,131.0,1.8,37.0,652.0,558.51,401.55
2017,7,14,16,15,728.0,127.0,1.95,36.5,604.5,506.16,365.33
2017,7,14,16,30,709.0,123.0,2.1,36.0,557.0,454.59,328.16
2017,7,14,16,45,679.5,119.5,2.25,36.0,505.5,399.42,286.43
2017,7,14,17,0,650.0,116.0,2.4,36.0,454.0,346.02,244.81
2017,7,14,17,15,617.0,109.5,2.45,35.5,402.0,290.95,201.45
2017,7,14,17,30,584.0,103.0,2.5,35.0,350.0,238.73,159.68
2017,7,14,17,45,535.0,96.0,2.6,35.0,297.0,186.14,118.36
2017,7,14,18,0,486.0,89.0,2.7,35.0,244.0,138.91,83.2
2017,7,14,18,15,423.5,78.5,2.5,34.0,194.5,91.58,52.68
2017,7,14,18,30,361.0,68.0,2.3,33.0,145.0,53.26,38.5
2017,7,14,18,45,271.5,53.5,2.15,32.5,102.0,40.81,27.87
2017,7,14,19,0,182.0,39.0,2.0,32.0,59.0,30.23,18.36
2017,7,14,19,15,91.0,19.5,2.1,31.5,29.5,15.28,0.15
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,9.5,2.65,25.5,11.5,8.64,0.0
2017,7,15,6,0,96.0,19.0,2.9,26.0,23.0,14.95,0.0
2017,7,15,6,15,204.0,34.0,2.9,26.5,60.0,26.44,15.56
2017,7,15,6,30,312.0,49.0,2.9,27.0,97.0,37.59,25.84
2017,7,15,6,45,390.0,59.5,2.95,27.5,144.0,46.04,33.37
2017,7,15,7,0,468.0,70.0,3.0,28.0,191.0,85.36,48.63
2017,7,15,7,15,520.5,77.5,2.65,29.0,242.5,129.42,76.63
2017,7,15,7,30,573.0,85.0,2.3,30.0,294.0,179.51,114.02
2017,7,15,7,45,611.5,91.0,1.95,31.0,347.0,230.6,154.77
2017,7,15,8,0,650.0,97.0,1.6,32.0,400.0,285.45,198.54
2017,7,15,8,15,678.0,102.0,1.4,32.5,451.5,339.09,241.32
2017,7,15,8,30,706.0,107.0,1.2,33.0,503.0,394.66,284.1
2017,7,15,8,45,725.0,112.0,1.0,33.5,552.0,449.22,324.39
2017,7,15,9,0,744.0,117.0,0.8,34.0,601.0,502.25,361.63
2017,7,15,9,15,513.0,222.5,1.0,34.5,568.0,501.57,361.23
2017,7,15,9,30,282.0,328.0,1.2,35.0,535.0,475.21,341.34
2017,7,15,9,45,537.0,231.0,1.4,35.5,653.0,575.84,414.08
2017,7,15,10,0,792.0,134.0,1.6,36.0,771.0,689.68,493.65
2017,7,15,10,15,801.5,136.5,1.7,36.0,805.5,729.61,519.98
2017,7,15,10,30,811.0,139.0,1.8,36.0,840.0,767.48,544.45
2017,7,15,10,45,813.0,143.5,1.95,36.5,867.5,798.98,563.62
2017,7,15,11,0,815.0,148.0,2.1,37.0,895.0,827.59,580.89
2017,7,15,11,15,820.0,149.5,2.15,37.0,916.0,845.29,591.66
2017,7,15,11,30,825.0,151.0,2.2,37.0,937.0,866.93,605.06
2017,7,15,11,45,825.5,153.5,2.3,37.5,950.0,882.35,613.68
2017,7,15,12,0,826.0,156.0,2.4,38.0,963.0,894.52,620.35
2017,7,15,12,15,827.0,156.0,2.45,38.0,968.5,901.76,624.95
2017,7,15,12,30,828.0,156.0,2.5,38.0,974.0,905.88,627.75
2017,7,15,12,45,633.5,297.0,2.55,38.0,923.0,875.14,606.67
2017,7,15,13,0,439.0,438.0,2.6,38.0,872.0,825.19,569.89
2017,7,15,13,15,283.5,463.5,2.65,37.5,742.5,699.65,487.99
2017,7,15,13,30,128.0,489.0,2.7,37.0,613.0,573.67,403.04
2017,7,15,13,45,458.5,329.0,2.75,37.0,761.0,725.82,514.08
2017,7,15,14,0,789.0,169.0,2.8,37.0,909.0,847.08,598.07
2017,7,15,14,15,409.5,261.5,2.85,36.5,645.0,600.25,431.16
2017,7,15,14,30,30.0,354.0,2.9,36.0,381.0,347.55,249.22
2017,7,15,14,45,122.5,380.5,3.0,36.0,484.5,447.92,323.21
2017,7,15,15,0,215.0,407.0,3.1,36.0,588.0,534.59,384.85
2017,7,15,15,15,323.0,354.0,3.15,35.5,611.0,557.86,403.89
2017,7,15,15,30,431.0,301.0,3.2,35.0,634.0,571.4,416.0
2017,7,15,15,45,218.5,246.5,3.25,35.0,415.5,364.83,268.46
2017,7,15,16,0,6.0,192.0,3.3,35.0,197.0,173.46,126.3
2017,7,15,16,15,5.5,185.0,3.3,34.5,189.0,166.38,121.89
2017,7,15,16,30,5.0,178.0,3.3,34.0,181.0,159.31,117.16
2017,7,15,16,45,2.5,146.5,3.3,34.0,148.0,130.16,95.34
2017,7,15,17,0,0.0,115.0,3.3,34.0,115.0,101.44,73.63
2017,7,15,17,15,0.0,100.0,3.2,33.5,100.0,88.2,63.79
2017,7,15,17,30,0.0,85.0,3.1,33.0,85.0,75.03,53.84
2017,7,15,17,45,0.0,72.0,3.05,32.5,72.0,63.65,45.14
2017,7,15,18,0,0.0,59.0,3.0,32.0,59.0,52.11,36.16
2017,7,15,18,15,0.0,46.5,2.85,31.5,46.5,41.02,27.35
2017,7,15,18,30,0.0,34.0,2.7,31.0,34.0,29.96,19.46
2017,7,15,18,45,0.0,23.5,2.6,30.5,23.5,20.68,11.5
2017,7,15,19,0,0.0,13.0,2.5,30.0,13.0,11.42,3.49
2017,7,15,19,15,0.0,6.5,2.45,29.5,6.5,5.7,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,45.0,9.0,1.1,25.0,11.0,8.19,0.0
2017,7,16,6,0,90.0,18.0,1.3,25.0,22.0,14.16,0.0
2017,7,16,6,15,194.0,33.0,1.45,25.0,58.0,25.66,14.99
2017,7,16,6,30,298.0,48.0,1.6,25.0,94.0,36.81,25.42
2017,7,16,6,45,375.5,59.0,1.75,25.0,140.5,44.51,32.45
2017,7,16,7,0,453.0,70.0,1.9,25.0,187.0,84.48,49.01
2017,7,16,7,15,506.0,78.0,2.0,25.5,238.0,128.16,77.3
2017,7,16,7,30,559.0,86.0,2.1,26.0,289.0,177.95,115.2
2017,7,16,7,45,596.0,93.0,2.25,26.5,341.0,228.8,156.93
2017,7,16,8,0,633.0,100.0,2.4,27.0,393.0,283.27,202.16
2017,7,16,8,15,661.5,105.5,2.45,27.0,445.0,336.67,246.8
2017,7,16,8,30,690.0,111.0,2.5,27.0,497.0,392.09,292.2
2017,7,16,8,45,708.5,116.5,2.65,27.5,545.5,444.57,333.96
2017,7,16,9,0,727.0,122.0,2.8,28.0,594.0,498.57,375.61
2017,7,16,9,15,744.0,125.5,2.8,28.5,639.5,548.39,412.72
2017,7,16,9,30,761.0,129.0,2.8,29.0,685.0,597.84,448.44
2017,7,16,9,45,772.0,133.0,2.85,29.5,725.5,643.13,480.36
2017,7,16,10,0,783.0,137.0,2.9,30.0,766.0,686.99,510.48
2017,7,16,10,15,793.5,139.5,2.85,30.0,801.5,727.38,538.18
2017,7,16,10,30,804.0,142.0,2.8,30.0,837.0,765.82,563.34
2017,7,16,10,45,810.0,144.5,2.8,30.5,865.5,798.48,583.05
2017,7,16,11,0,816.0,147.0,2.8,31.0,894.0,828.49,600.85
2017,7,16,11,15,821.5,148.5,2.75,31.0,916.0,846.73,611.69
2017,7,16,11,30,827.0,150.0,2.7,31.0,938.0,868.88,625.18
2017,7,16,11,45,825.0,154.5,2.7,31.5,951.0,883.9,633.07
2017,7,16,12,0,823.0,159.0,2.7,32.0,964.0,905.68,645.37
2017,7,16,12,15,824.5,159.5,2.7,32.0,970.0,914.28,650.49
2017,7,16,12,30,826.0,160.0,2.7,32.0,976.0,919.61,653.71
2017,7,16,12,45,824.5,161.0,2.7,32.5,974.0,919.41,652.21
2017,7,16,13,0,823.0,162.0,2.7,33.0,972.0,915.98,648.79
2017,7,16,13,15,821.0,161.5,2.7,33.0,962.5,907.43,643.57
2017,7,16,13,30,819.0,161.0,2.7,33.0,953.0,895.61,636.37
2017,7,16,13,45,812.5,161.5,2.7,33.0,935.0,877.52,625.25
2017,7,16,14,0,806.0,162.0,2.7,33.0,917.0,856.41,612.25
2017,7,16,14,15,799.5,160.0,2.7,33.0,892.0,830.07,595.87
2017,7,16,14,30,793.0,158.0,2.7,33.0,867.0,800.98,577.67
2017,7,16,14,45,764.0,168.0,2.75,33.0,831.0,762.96,553.53
2017,7,16,15,0,735.0,178.0,2.8,33.0,795.0,725.92,528.54
2017,7,16,15,15,722.5,174.5,2.8,33.0,757.5,685.06,500.8
2017,7,16,15,30,710.0,171.0,2.8,33.0,720.0,642.77,471.57
2017,7,16,15,45,692.0,167.5,2.8,33.0,676.5,595.89,438.48
2017,7,16,16,0,674.0,164.0,2.8,33.0,633.0,548.57,404.34
2017,7,16,16,15,448.5,216.5,2.8,32.5,519.5,439.16,324.86
2017,7,16,16,30,223.0,269.0,2.8,32.0,406.0,346.05,256.76
2017,7,16,16,45,237.5,241.5,2.8,32.0,375.5,316.27,234.45
2017,7,16,17,0,252.0,214.0,2.8,32.0,345.0,282.07,207.89
2017,7,16,17,15,377.5,169.5,2.6,31.5,340.5,267.65,193.21
2017,7,16,17,30,503.0,125.0,2.4,31.0,336.0,236.59,163.42
2017,7,16,17,45,451.5,115.5,2.25,31.0,284.5,185.79,123.31
2017,7,16,18,0,400.0,106.0,2.1,31.0,233.0,140.62,89.43
2017,7,16,18,15,340.5,91.5,1.9,30.0,185.0,96.72,60.32
2017,7,16,18,30,281.0,77.0,1.7,29.0,137.0,59.93,44.75
2017,7,16,18,45,205.5,58.0,1.55,28.5,95.0,45.54,32.3
2017,7,16,19,0,130.0,39.0,1.4,28.0,53.0,31.12,19.38
2017,7,16,19,15,65.0,19.5,1.45,28.0,26.5,15.97,0.0
2017,7,16,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,14.0,7.0,1.0,24.0,7.5,6.37,0.0
2017,7,17,6,0,28.0,14.0,1.1,24.0,15.0,12.15,0.0
2017,7,17,6,15,92.0,36.5,1.1,24.5,48.5,29.13,17.73
2017,7,17,6,30,156.0,59.0,1.1,25.0,82.0,46.01,33.12
2017,7,17,6,45,78.0,67.0,1.1,25.5,78.5,54.0,40.4
2017,7,17,7,0,0.0,75.0,1.1,26.0,75.0,64.69,47.33
2017,7,17,7,15,0.5,96.0,1.05,26.5,96.0,82.89,61.96
2017,7,17,7,30,1.0,117.0,1.0,27.0,117.0,101.38,76.47
2017,7,17,7,45,0.5,100.5,1.0,27.5,100.5,88.36,65.71
2017,7,17,8,0,0.0,84.0,1.0,28.0,84.0,74.31,54.2
2017,7,17,8,15,68.5,164.5,1.05,28.0,202.5,169.19,127.26
2017,7,17,8,30,137.0,245.0,1.1,28.0,321.0,273.39,205.49
2017,7,17,8,45,382.0,206.0,1.2,28.5,447.0,369.68,275.76
2017,7,17,9,0,627.0,167.0,1.3,29.0,573.0,487.35,361.37
2017,7,17,9,15,646.0,172.5,1.45,29.5,618.0,536.03,396.5
2017,7,17,9,30,665.0,178.0,1.6,30.0,663.0,584.79,431.3
2017,7,17,9,45,687.0,178.0,1.75,30.5,705.0,630.23,463.16
2017,7,17,10,0,709.0,178.0,1.9,31.0,747.0,675.33,494.15
2017,7,17,10,15,461.0,300.5,2.0,31.0,677.0,630.5,459.29
2017,7,17,10,30,213.0,423.0,2.1,31.0,607.0,556.52,403.63
2017,7,17,10,45,133.5,417.5,2.25,31.5,534.5,495.95,360.02
2017,7,17,11,0,54.0,412.0,2.4,32.0,462.0,422.96,306.7
2017,7,17,11,15,92.0,446.0,2.45,32.0,533.0,489.35,354.13
2017,7,17,11,30,130.0,480.0,2.5,32.0,604.0,564.42,406.02
2017,7,17,11,45,171.5,487.5,2.6,32.5,654.0,611.74,438.02
2017,7,17,12,0,213.0,495.0,2.7,33.0,704.0,659.37,469.97
2017,7,17,12,15,314.5,465.5,2.75,33.0,775.0,733.97,521.95
2017,7,17,12,30,416.0,436.0,2.8,33.0,846.0,801.39,568.35
2017,7,17,12,45,472.5,380.0,2.85,33.0,845.5,807.99,574.46
2017,7,17,13,0,529.0,324.0,2.9,33.0,845.0,806.09,575.64
2017,7,17,13,15,321.5,405.0,2.95,33.0,720.5,681.23,488.16
2017,7,17,13,30,114.0,486.0,3.0,33.0,596.0,559.46,400.7
2017,7,17,13,45,195.5,471.5,3.05,33.5,656.5,614.75,440.73
2017,7,17,14,0,277.0,457.0,3.1,34.0,717.0,672.72,480.86
2017,7,17,14,15,517.5,317.5,3.1,33.5,786.0,744.18,536.14
2017,7,17,14,30,758.0,178.0,3.1,33.0,855.0,792.46,574.85
2017,7,17,14,45,752.0,173.0,3.15,33.0,824.5,759.44,553.07
2017,7,17,15,0,746.0,168.0,3.2,33.0,794.0,724.08,529.57
2017,7,17,15,15,622.5,222.0,3.2,33.0,727.5,659.27,482.97
2017,7,17,15,30,499.0,276.0,3.2,33.0,661.0,596.29,437.37
2017,7,17,15,45,543.0,241.0,3.2,33.0,638.0,568.28,418.56
2017,7,17,16,0,587.0,206.0,3.2,33.0,615.0,537.32,396.68
2017,7,17,16,15,397.5,238.5,3.2,32.5,506.5,432.32,320.38
2017,7,17,16,30,208.0,271.0,3.2,32.0,398.0,341.04,253.57
2017,7,17,16,45,352.0,215.5,3.2,32.0,407.5,342.87,253.84
2017,7,17,17,0,496.0,160.0,3.2,32.0,417.0,328.2,239.16
2017,7,17,17,15,426.0,153.5,2.95,31.5,356.5,269.71,193.85
2017,7,17,17,30,356.0,147.0,2.7,31.0,296.0,218.5,154.44
2017,7,17,17,45,320.5,131.0,2.5,31.0,251.0,173.64,119.14
2017,7,17,18,0,285.0,115.0,2.3,31.0,206.0,133.5,88.71
2017,7,17,18,15,244.0,96.5,2.15,30.5,163.5,95.18,62.24
2017,7,17,18,30,203.0,78.0,2.0,30.0,121.0,61.89,46.18
2017,7,17,18,45,148.0,58.0,1.85,29.5,84.5,45.36,31.98
2017,7,17,19,0,93.0,38.0,1.7,29.0,48.0,30.3,18.58
2017,7,17,19,15,46.5,19.0,1.8,28.5,24.0,15.56,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,48.5,8.5,1.6,23.5,10.5,7.73,0.0
2017,7,18,6,0,97.0,17.0,1.9,24.0,21.0,13.39,0.0
2017,7,18,6,15,213.5,31.0,1.95,24.5,58.0,24.16,13.65
2017,7,18,6,30,330.0,45.0,2.0,25.0,95.0,35.81,24.53
2017,7,18,6,45,417.5,53.5,2.05,25.5,143.0,41.15,29.49
2017,7,18,7,0,505.0,62.0,2.1,26.0,191.0,80.98,44.28
2017,7,18,7,15,558.0,69.0,2.1,26.5,243.5,127.03,73.9
2017,7,18,7,30,611.0,76.0,2.1,27.0,296.0,179.13,113.6
2017,7,18,7,45,654.0,79.5,2.1,28.0,350.0,231.43,156.11
2017,7,18,8,0,697.0,83.0,2.1,29.0,404.0,290.22,204.12
2017,7,18,8,15,451.5,161.5,2.15,29.5,380.0,309.02,226.63
2017,7,18,8,30,206.0,240.0,2.2,30.0,356.0,298.07,222.5
2017,7,18,8,45,265.0,255.0,2.3,30.5,418.0,354.73,264.6
2017,7,18,9,0,324.0,270.0,2.4,31.0,480.0,414.95,308.6
2017,7,18,9,15,572.5,186.5,2.45,31.5,590.5,507.46,376.93
2017,7,18,9,30,821.0,103.0,2.5,32.0,701.0,610.36,451.94
2017,7,18,9,45,833.0,104.5,2.6,32.5,742.0,656.0,483.54
2017,7,18,10,0,845.0,106.0,2.7,33.0,783.0,700.1,513.64
2017,7,18,10,15,579.5,252.5,2.75,33.5,727.0,676.88,491.57
2017,7,18,10,30,314.0,399.0,2.8,34.0,671.0,619.17,445.66
2017,7,18,10,45,594.5,255.5,2.9,34.5,791.0,733.07,528.54
2017,7,18,11,0,875.0,112.0,3.0,35.0,911.0,841.16,601.07
2017,7,18,11,15,556.0,293.5,3.05,35.0,805.5,767.23,547.71
2017,7,18,11,30,237.0,475.0,3.1,35.0,700.0,654.23,464.47
2017,7,18,11,45,562.0,295.5,3.2,35.5,841.0,796.45,567.47
2017,7,18,12,0,887.0,116.0,3.3,36.0,982.0,917.87,647.29
2017,7,18,12,15,888.0,116.5,3.4,36.0,988.0,926.3,652.15
2017,7,18,12,30,889.0,117.0,3.5,36.0,994.0,931.32,655.76
2017,7,18,12,45,886.5,118.0,3.6,36.0,991.5,930.21,655.6
2017,7,18,13,0,884.0,119.0,3.7,36.0,989.0,925.77,653.43
2017,7,18,13,15,626.5,276.5,3.75,36.0,890.5,846.48,600.85
2017,7,18,13,30,369.0,434.0,3.8,36.0,792.0,747.11,529.23
2017,7,18,13,45,618.0,277.0,3.9,36.5,862.5,821.16,585.01
2017,7,18,14,0,867.0,120.0,4.0,37.0,933.0,865.43,615.53
2017,7,18,14,15,861.5,119.0,4.05,36.5,908.0,840.03,600.74
2017,7,18,14,30,856.0,118.0,4.1,36.0,883.0,811.64,584.3
2017,7,18,14,45,563.0,257.0,4.2,36.0,753.0,693.33,501.84
2017,7,18,15,0,270.0,396.0,4.3,36.0,623.0,572.87,413.73
2017,7,18,15,15,529.5,262.0,4.3,35.5,680.0,628.74,459.39
2017,7,18,15,30,789.0,128.0,4.3,35.0,737.0,656.94,483.93
2017,7,18,15,45,773.0,125.5,4.35,35.0,693.5,609.38,449.68
2017,7,18,16,0,757.0,123.0,4.4,35.0,650.0,560.99,414.38
2017,7,18,16,15,738.5,119.5,4.35,34.5,602.5,509.79,376.79
2017,7,18,16,30,720.0,116.0,4.3,34.0,555.0,457.13,337.02
2017,7,18,16,45,696.0,111.0,4.3,34.0,504.5,402.12,293.81
2017,7,18,17,0,672.0,106.0,4.3,34.0,454.0,348.29,250.43
2017,7,18,17,15,639.5,100.5,4.15,33.5,401.5,292.82,205.53
2017,7,18,17,30,607.0,95.0,4.0,33.0,349.0,240.09,162.29
2017,7,18,17,45,562.5,88.0,3.9,33.0,296.5,186.73,119.25
2017,7,18,18,0,518.0,81.0,3.8,33.0,244.0,138.16,82.1
2017,7,18,18,15,454.0,71.5,3.4,32.0,194.0,91.04,51.4
2017,7,18,18,30,390.0,62.0,3.0,31.0,144.0,50.26,36.34
2017,7,18,18,45,296.0,49.0,2.6,30.5,100.5,37.5,25.36
2017,7,18,19,0,202.0,36.0,2.2,30.0,57.0,27.98,16.58
2017,7,18,19,15,101.0,18.0,2.15,29.5,28.5,14.14,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.0,8.0,1.8,23.5,9.5,7.28,0.0
2017,7,19,6,0,60.0,16.0,2.1,24.0,19.0,13.18,0.0
2017,7,19,6,15,167.0,32.5,2.2,24.5,54.5,25.28,14.43
2017,7,19,6,30,274.0,49.0,2.3,25.0,90.0,37.6,26.0
2017,7,19,6,45,366.5,59.0,2.4,25.5,138.0,44.57,32.38
2017,7,19,7,0,459.0,69.0,2.5,26.0,186.0,84.3,48.45
2017,7,19,7,15,514.0,77.5,2.5,26.5,237.5,129.16,77.5
2017,7,19,7,30,569.0,86.0,2.5,27.0,289.0,180.42,116.43
2017,7,19,7,45,614.0,90.5,2.55,28.0,343.0,231.77,157.94
2017,7,19,8,0,659.0,95.0,2.6,29.0,397.0,287.65,203.54
2017,7,19,8,15,687.0,99.5,2.6,29.5,449.5,341.59,247.98
2017,7,19,8,30,715.0,104.0,2.6,30.0,502.0,397.45,292.83
2017,7,19,8,45,739.0,107.0,2.65,30.5,552.5,453.16,336.38
2017,7,19,9,0,763.0,110.0,2.7,31.0,603.0,507.9,377.92
2017,7,19,9,15,779.0,113.0,2.7,31.5,649.0,558.6,415.19
2017,7,19,9,30,795.0,116.0,2.7,32.0,695.0,608.74,450.89
2017,7,19,9,45,809.5,117.5,2.75,32.5,736.5,655.62,483.5
2017,7,19,10,0,824.0,119.0,2.8,33.0,778.0,698.28,512.48
2017,7,19,10,15,833.0,121.0,2.85,33.5,813.5,738.1,538.27
2017,7,19,10,30,842.0,123.0,2.9,34.0,849.0,775.73,561.39
2017,7,19,10,45,593.0,257.0,2.95,34.5,777.0,734.2,528.47
2017,7,19,11,0,344.0,391.0,3.0,35.0,705.0,659.74,471.83
2017,7,19,11,15,318.5,425.5,3.05,35.0,722.0,679.58,484.44
2017,7,19,11,30,293.0,460.0,3.1,35.0,739.0,696.99,494.8
2017,7,19,11,45,576.5,299.0,3.2,35.5,857.5,813.67,578.57
2017,7,19,12,0,860.0,138.0,3.3,36.0,976.0,914.52,645.04
2017,7,19,12,15,861.0,138.0,3.4,36.0,982.0,922.24,649.6
2017,7,19,12,30,862.0,138.0,3.5,36.0,988.0,926.67,652.85
2017,7,19,12,45,552.0,316.0,3.6,36.5,860.0,824.28,582.44
2017,7,19,13,0,242.0,494.0,3.7,37.0,732.0,689.24,484.93
2017,7,19,13,15,194.5,492.5,3.75,37.0,682.5,642.11,453.43
2017,7,19,13,30,147.0,491.0,3.8,37.0,633.0,594.84,421.01
2017,7,19,13,45,497.5,313.5,3.85,37.0,781.5,749.96,535.2
2017,7,19,14,0,848.0,136.0,3.9,37.0,930.0,864.93,615.23
2017,7,19,14,15,842.0,134.5,3.95,37.0,905.0,839.12,598.49
2017,7,19,14,30,836.0,133.0,4.0,37.0,880.0,810.41,580.69
2017,7,19,14,45,820.0,136.0,4.1,37.0,846.0,775.19,558.66
2017,7,19,15,0,804.0,139.0,4.2,37.0,812.0,742.73,538.24
2017,7,19,15,15,792.5,136.5,4.2,36.5,774.0,701.44,511.15
2017,7,19,15,30,781.0,134.0,4.2,36.0,736.0,658.43,482.25
2017,7,19,15,45,766.5,130.5,4.2,36.0,692.5,611.14,448.68
2017,7,19,16,0,752.0,127.0,4.2,36.0,649.0,562.9,413.65
2017,7,19,16,15,733.0,123.0,4.15,35.5,601.5,511.13,375.93
2017,7,19,16,30,714.0,119.0,4.1,35.0,554.0,458.01,336.12
2017,7,19,16,45,689.5,114.0,4.1,35.0,503.5,403.0,293.2
2017,7,19,17,0,665.0,109.0,4.1,35.0,453.0,349.24,250.16
2017,7,19,17,15,632.0,103.5,4.0,34.5,400.5,293.9,205.69
2017,7,19,17,30,599.0,98.0,3.9,34.0,348.0,241.38,162.9
2017,7,19,17,45,556.0,90.0,3.8,34.0,295.5,187.81,119.85
2017,7,19,18,0,513.0,82.0,3.7,34.0,243.0,138.86,82.49
2017,7,19,18,15,449.5,72.0,3.35,33.0,193.0,91.56,51.66
2017,7,19,18,30,386.0,62.0,3.0,32.0,143.0,50.5,36.36
2017,7,19,18,45,296.5,48.5,2.65,31.5,100.0,37.14,24.93
2017,7,19,19,0,207.0,35.0,2.3,31.0,57.0,27.22,15.84
2017,7,19,19,15,103.5,17.5,2.3,30.5,28.5,13.75,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,25.5,8.0,2.2,24.5,9.0,7.28,0.0
2017,7,20,6,0,51.0,16.0,2.4,25.0,18.0,13.16,0.0
2017,7,20,6,15,155.0,33.0,2.5,25.5,53.0,25.68,14.54
2017,7,20,6,30,259.0,50.0,2.6,26.0,88.0,38.37,26.49
2017,7,20,6,45,349.0,60.5,2.75,26.5,135.0,45.67,33.15
2017,7,20,7,0,439.0,71.0,2.9,27.0,182.0,84.96,49.4
2017,7,20,7,15,495.0,79.5,2.8,27.5,233.5,128.77,77.69
2017,7,20,7,30,551.0,88.0,2.7,28.0,285.0,179.13,115.74
2017,7,20,7,45,597.5,92.5,2.65,28.5,339.0,229.86,156.78
2017,7,20,8,0,644.0,97.0,2.6,29.0,393.0,285.32,202.21
2017,7,20,8,15,673.0,102.0,2.5,29.5,445.0,339.3,246.48
2017,7,20,8,30,702.0,107.0,2.4,30.0,497.0,395.37,291.19
2017,7,20,8,45,727.0,110.0,2.35,31.0,547.5,450.94,333.59
2017,7,20,9,0,752.0,113.0,2.3,32.0,598.0,505.67,373.83
2017,7,20,9,15,768.5,116.5,2.15,32.5,644.0,556.68,410.37
2017,7,20,9,30,785.0,120.0,2.0,33.0,690.0,607.21,445.16
2017,7,20,9,45,799.0,121.5,1.95,33.5,732.0,653.4,476.26
2017,7,20,10,0,813.0,123.0,1.9,34.0,774.0,698.32,505.53
2017,7,20,10,15,823.0,125.0,1.9,34.0,809.5,735.35,529.89
2017,7,20,10,30,833.0,127.0,1.9,34.0,845.0,773.46,553.69
2017,7,20,10,45,841.5,128.0,1.95,34.5,874.5,807.15,573.62
2017,7,20,11,0,850.0,129.0,2.0,35.0,904.0,838.24,591.75
2017,7,20,11,15,855.0,130.0,2.05,35.5,926.0,863.54,606.1
2017,7,20,11,30,860.0,131.0,2.1,36.0,948.0,885.75,618.5
2017,7,20,11,45,876.5,122.0,2.2,36.5,966.0,906.02,630.14
2017,7,20,12,0,893.0,113.0,2.3,37.0,984.0,923.26,639.91
2017,7,20,12,15,894.5,113.5,2.35,37.0,990.0,932.28,645.56
2017,7,20,12,30,896.0,114.0,2.4,37.0,996.0,937.84,649.25
2017,7,20,12,45,896.5,113.5,2.5,37.5,994.5,938.16,648.89
2017,7,20,13,0,897.0,113.0,2.6,38.0,993.0,935.07,646.52
2017,7,20,13,15,895.0,112.5,2.65,38.0,983.5,926.22,641.65
2017,7,20,13,30,893.0,112.0,2.7,38.0,974.0,913.89,634.71
2017,7,20,13,45,889.5,111.0,2.8,38.0,956.5,896.29,624.9
2017,7,20,14,0,886.0,110.0,2.9,38.0,939.0,875.33,612.96
2017,7,20,14,15,518.5,277.0,2.95,38.0,759.0,710.81,503.48
2017,7,20,14,30,151.0,444.0,3.0,38.0,579.0,536.94,379.61
2017,7,20,14,45,504.5,275.0,3.05,38.0,702.0,664.9,475.54
2017,7,20,15,0,858.0,106.0,3.1,38.0,825.0,749.44,537.08
2017,7,20,15,15,434.0,162.5,3.15,38.0,526.0,473.26,345.1
2017,7,20,15,30,10.0,219.0,3.2,38.0,227.0,201.46,144.47
2017,7,20,15,45,5.0,170.5,3.25,38.0,174.5,154.5,110.68
2017,7,20,16,0,0.0,122.0,3.3,38.0,122.0,108.22,76.45
2017,7,20,16,15,56.0,196.0,3.35,37.5,230.0,205.02,149.57
2017,7,20,16,30,112.0,270.0,3.4,37.0,338.0,292.65,214.21
2017,7,20,16,45,157.0,244.0,3.45,37.0,330.0,283.67,207.21
2017,7,20,17,0,202.0,218.0,3.5,37.0,322.0,266.98,193.93
2017,7,20,17,15,334.0,171.5,3.45,36.5,320.5,256.28,182.56
2017,7,20,17,30,466.0,125.0,3.4,36.0,319.0,229.44,156.6
2017,7,20,17,45,523.0,96.5,3.4,35.5,284.0,187.65,120.22
2017,7,20,18,0,580.0,68.0,3.4,35.0,249.0,136.14,77.24
2017,7,20,18,15,517.0,60.5,3.1,34.0,198.0,86.94,45.41
2017,7,20,18,30,454.0,53.0,2.8,33.0,147.0,45.21,31.83
2017,7,20,18,45,355.0,42.5,2.5,32.5,102.5,33.41,21.74
2017,7,20,19,0,256.0,32.0,2.2,32.0,58.0,25.91,14.66
2017,7,20,19,15,128.0,16.0,2.35,31.5,29.0,12.59,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,17.5,7.5,2.3,24.5,8.0,6.82,0.0
2017,7,21,6,0,35.0,15.0,2.4,25.0,16.0,13.64,0.0
2017,7,21,6,15,137.0,33.0,2.45,25.5,50.5,25.68,14.4
2017,7,21,6,30,239.0,51.0,2.5,26.0,85.0,39.13,27.09
2017,7,21,6,45,333.5,61.5,2.65,26.5,132.5,46.41,33.75
2017,7,21,7,0,428.0,72.0,2.8,27.0,180.0,83.8,48.78
2017,7,21,7,15,485.0,81.0,2.75,27.5,231.0,129.09,78.35
2017,7,21,7,30,542.0,90.0,2.7,28.0,282.0,179.54,116.44
2017,7,21,7,45,587.5,95.0,2.7,29.0,335.5,230.01,156.98
2017,7,21,8,0,633.0,100.0,2.7,30.0,389.0,285.13,201.65
2017,7,21,8,15,662.5,105.0,2.55,30.5,441.0,338.77,245.38
2017,7,21,8,30,692.0,110.0,2.4,31.0,493.0,394.57,289.59
2017,7,21,8,45,716.5,113.5,2.25,32.0,543.5,448.46,330.36
2017,7,21,9,0,741.0,117.0,2.1,33.0,594.0,504.41,370.88
2017,7,21,9,15,757.5,120.5,2.0,33.5,640.0,554.97,406.95
2017,7,21,9,30,774.0,124.0,1.9,34.0,686.0,605.07,441.38
2017,7,21,9,45,788.0,126.0,1.85,34.5,727.5,651.35,472.3
2017,7,21,10,0,802.0,128.0,1.8,35.0,769.0,696.39,501.43
2017,7,21,10,15,812.0,130.0,1.85,35.5,804.5,736.95,527.37
2017,7,21,10,30,822.0,132.0,1.9,36.0,840.0,770.56,547.28
2017,7,21,10,45,830.0,133.0,1.95,36.5,869.0,803.55,566.65
2017,7,21,11,0,838.0,134.0,2.0,37.0,898.0,833.95,584.21
2017,7,21,11,15,843.0,135.5,2.1,37.0,920.0,859.45,600.25
2017,7,21,11,30,848.0,137.0,2.2,37.0,942.0,881.9,614.44
2017,7,21,11,45,851.0,137.5,2.35,37.5,956.0,898.49,624.15
2017,7,21,12,0,854.0,138.0,2.5,38.0,970.0,911.81,631.88
2017,7,21,12,15,855.5,138.5,2.6,38.0,976.5,920.45,637.71
2017,7,21,12,30,857.0,139.0,2.7,38.0,983.0,925.8,641.63
2017,7,21,12,45,856.5,139.0,2.8,38.5,981.5,925.65,640.87
2017,7,21,13,0,856.0,139.0,2.9,39.0,980.0,922.28,638.24
2017,7,21,13,15,854.0,138.5,2.95,39.0,970.0,913.83,633.53
2017,7,21,13,30,852.0,138.0,3.0,39.0,960.0,902.05,626.85
2017,7,21,13,45,847.5,137.5,3.1,39.0,942.5,884.75,617.07
2017,7,21,14,0,843.0,137.0,3.2,39.0,925.0,864.26,605.28
2017,7,21,14,15,837.5,135.5,3.2,39.0,900.0,838.94,589.83
2017,7,21,14,30,832.0,134.0,3.2,39.0,875.0,810.7,572.5
2017,7,21,14,45,818.5,135.0,3.25,39.0,842.5,775.67,550.92
2017,7,21,15,0,805.0,136.0,3.3,39.0,810.0,743.18,530.87
2017,7,21,15,15,794.0,133.5,3.35,38.5,772.0,702.11,504.81
2017,7,21,15,30,783.0,131.0,3.4,38.0,734.0,659.29,476.78
2017,7,21,15,45,765.0,129.5,3.45,38.0,689.5,611.49,443.54
2017,7,21,16,0,747.0,128.0,3.5,38.0,645.0,563.04,409.03
2017,7,21,16,15,541.0,187.0,3.5,37.5,547.5,465.81,339.04
2017,7,21,16,30,335.0,246.0,3.5,37.0,450.0,384.97,280.45
2017,7,21,16,45,492.5,179.5,3.55,37.0,448.5,376.67,272.76
2017,7,21,17,0,650.0,113.0,3.6,37.0,447.0,348.9,247.96
2017,7,21,17,15,616.5,107.0,3.6,36.5,394.5,293.61,204.1
2017,7,21,17,30,583.0,101.0,3.6,36.0,342.0,241.24,161.99
2017,7,21,17,45,533.0,93.5,3.6,35.5,289.5,187.5,119.79
2017,7,21,18,0,483.0,86.0,3.6,35.0,237.0,139.27,83.68
