Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,18,15,418.5,75.5,3.5,34.5,187.5,91.44,52.16
2017,7,21,18,30,354.0,65.0,3.4,34.0,138.0,52.92,33.76
2017,7,21,18,45,262.5,50.5,3.3,33.5,95.5,38.64,25.86
2017,7,21,19,0,171.0,36.0,3.2,33.0,53.0,27.98,16.12
2017,7,21,19,15,85.5,18.0,3.3,32.5,26.5,14.16,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,19.0,7.0,3.1,24.5,7.5,0.0,0.0
2017,7,22,6,0,38.0,14.0,3.2,25.0,15.0,12.73,0.0
2017,7,22,6,15,135.0,32.5,3.3,25.5,49.5,25.31,13.95
2017,7,22,6,30,232.0,51.0,3.4,26.0,84.0,39.14,27.07
2017,7,22,6,45,324.0,63.0,3.5,26.5,131.5,47.54,34.69
2017,7,22,7,0,416.0,75.0,3.6,27.0,179.0,85.58,50.59
2017,7,22,7,15,473.5,84.5,3.55,27.5,230.5,131.01,80.43
2017,7,22,7,30,531.0,94.0,3.5,28.0,282.0,181.38,118.51
2017,7,22,7,45,582.5,98.5,3.5,29.0,336.5,232.32,159.26
2017,7,22,8,0,634.0,103.0,3.5,30.0,391.0,288.63,204.82
2017,7,22,8,15,663.5,108.5,3.4,30.5,443.5,342.9,249.29
2017,7,22,8,30,693.0,114.0,3.3,31.0,496.0,399.33,294.35
2017,7,22,8,45,721.0,116.0,3.2,32.0,547.5,453.64,335.91
2017,7,22,9,0,749.0,118.0,3.1,33.0,599.0,510.31,377.64
2017,7,22,9,15,765.5,121.5,2.95,33.5,645.5,561.35,414.51
2017,7,22,9,30,782.0,125.0,2.8,34.0,692.0,611.9,449.74
2017,7,22,9,45,797.0,126.5,2.65,34.5,734.0,658.8,481.26
2017,7,22,10,0,812.0,128.0,2.5,35.0,776.0,704.51,510.9
2017,7,22,10,15,822.0,130.5,2.45,35.5,812.0,745.99,537.08
2017,7,22,10,30,832.0,133.0,2.4,36.0,848.0,780.4,557.05
2017,7,22,10,45,840.0,134.0,2.4,36.5,877.5,813.77,576.43
2017,7,22,11,0,848.0,135.0,2.4,37.0,907.0,844.49,593.91
2017,7,22,11,15,853.0,136.0,2.45,37.0,929.0,869.83,609.48
2017,7,22,11,30,858.0,137.0,2.5,37.0,951.0,892.07,623.16
2017,7,22,11,45,869.5,132.0,2.65,37.5,967.5,911.57,634.6
2017,7,22,12,0,881.0,127.0,2.8,38.0,984.0,927.96,644.13
2017,7,22,12,15,882.0,127.0,2.9,38.0,990.5,935.98,649.51
2017,7,22,12,30,883.0,127.0,3.0,38.0,997.0,940.6,652.92
2017,7,22,12,45,884.0,126.0,3.15,38.5,995.5,940.95,652.75
2017,7,22,13,0,885.0,125.0,3.3,39.0,994.0,937.94,650.57
2017,7,22,13,15,650.0,272.0,3.35,39.0,906.5,869.2,606.29
2017,7,22,13,30,415.0,419.0,3.4,39.0,819.0,784.24,546.07
2017,7,22,13,45,426.5,407.0,3.5,39.0,812.0,775.79,542.17
2017,7,22,14,0,438.0,395.0,3.6,39.0,805.0,765.0,536.24
2017,7,22,14,15,461.5,376.0,3.6,39.0,797.5,755.67,531.17
2017,7,22,14,30,485.0,357.0,3.6,39.0,790.0,743.23,523.99
2017,7,22,14,45,511.0,330.0,3.65,39.0,771.0,722.29,511.5
2017,7,22,15,0,537.0,303.0,3.7,39.0,752.0,697.74,496.42
2017,7,22,15,15,553.0,277.5,3.7,39.0,720.5,663.66,474.36
2017,7,22,15,30,569.0,252.0,3.7,39.0,689.0,626.52,449.81
2017,7,22,15,45,579.5,228.0,3.75,39.0,650.5,584.23,421.2
2017,7,22,16,0,590.0,204.0,3.8,39.0,612.0,542.08,391.87
2017,7,22,16,15,649.0,165.0,3.8,38.5,583.5,507.25,367.72
2017,7,22,16,30,708.0,126.0,3.8,38.0,555.0,464.46,336.42
2017,7,22,16,45,714.5,108.5,3.8,37.5,508.0,411.23,295.94
2017,7,22,17,0,721.0,91.0,3.8,37.0,461.0,357.9,253.77
2017,7,22,17,15,690.0,86.5,3.75,36.5,407.5,298.91,206.62
2017,7,22,17,30,659.0,82.0,3.7,36.0,354.0,244.36,162.15
2017,7,22,17,45,613.0,76.5,3.7,36.0,300.5,188.73,117.52
2017,7,22,18,0,567.0,71.0,3.7,36.0,247.0,137.97,78.88
2017,7,22,18,15,503.0,63.0,3.55,35.5,196.0,88.85,46.95
2017,7,22,18,30,439.0,55.0,3.4,35.0,145.0,47.4,28.57
2017,7,22,18,45,340.0,43.5,3.25,34.5,100.5,34.39,22.28
2017,7,22,19,0,241.0,32.0,3.1,34.0,56.0,24.98,13.63
2017,7,22,19,15,120.5,16.0,3.2,33.5,28.0,12.61,0.0
2017,7,22,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,15.5,6.5,3.05,25.0,7.5,0.0,0.0
2017,7,23,6,0,31.0,13.0,3.2,25.0,15.0,11.82,0.0
2017,7,23,6,15,130.5,31.5,3.3,25.0,48.5,25.39,13.88
2017,7,23,6,30,230.0,50.0,3.4,25.0,82.0,38.4,26.54
2017,7,23,6,45,314.0,63.0,3.5,25.5,128.0,47.55,34.83
2017,7,23,7,0,398.0,76.0,3.6,26.0,174.0,85.43,51.22
2017,7,23,7,15,456.0,85.5,3.55,26.5,225.0,128.18,79.22
2017,7,23,7,30,514.0,95.0,3.5,27.0,276.0,179.48,118.2
2017,7,23,7,45,556.0,102.5,3.5,27.5,328.5,229.81,159.2
2017,7,23,8,0,598.0,110.0,3.5,28.0,381.0,284.48,204.24
2017,7,23,8,15,629.0,116.0,3.4,28.5,433.0,337.82,248.1
2017,7,23,8,30,660.0,122.0,3.3,29.0,485.0,393.56,292.8
2017,7,23,8,45,681.5,127.5,3.2,29.5,534.5,446.43,334.19
2017,7,23,9,0,703.0,133.0,3.1,30.0,584.0,500.05,374.77
2017,7,23,9,15,721.0,137.0,2.95,30.5,630.0,550.7,411.78
2017,7,23,9,30,739.0,141.0,2.8,31.0,676.0,601.17,447.37
2017,7,23,9,45,751.0,145.5,2.65,31.5,717.0,647.14,478.59
2017,7,23,10,0,763.0,150.0,2.5,32.0,758.0,691.8,507.86
2017,7,23,10,15,774.0,152.5,2.35,32.5,793.5,732.3,533.41
2017,7,23,10,30,785.0,155.0,2.2,33.0,829.0,770.92,556.53
2017,7,23,10,45,793.0,157.0,2.05,33.5,858.0,804.54,575.17
2017,7,23,11,0,801.0,159.0,1.9,34.0,887.0,835.68,591.78
2017,7,23,11,15,806.5,160.5,1.85,34.0,909.5,861.51,606.84
2017,7,23,11,30,812.0,162.0,1.8,34.0,932.0,884.42,620.01
2017,7,23,11,45,807.5,168.5,1.8,34.5,944.0,899.97,627.81
2017,7,23,12,0,803.0,175.0,1.8,35.0,956.0,912.07,633.55
2017,7,23,12,15,517.5,336.5,1.85,35.5,841.0,813.62,566.24
2017,7,23,12,30,232.0,498.0,1.9,36.0,726.0,687.99,477.93
2017,7,23,12,45,520.5,336.0,2.0,36.5,846.5,818.83,570.37
2017,7,23,13,0,809.0,174.0,2.1,37.0,967.0,924.44,639.44
2017,7,23,13,15,459.5,328.5,2.2,37.0,778.0,749.25,523.79
2017,7,23,13,30,110.0,483.0,2.3,37.0,589.0,548.4,384.34
2017,7,23,13,45,62.0,372.5,2.4,37.0,432.5,399.34,284.06
2017,7,23,14,0,14.0,262.0,2.5,37.0,276.0,247.32,176.78
2017,7,23,14,15,32.5,328.5,2.5,37.0,358.5,329.39,236.15
2017,7,23,14,30,51.0,395.0,2.5,37.0,441.0,404.58,288.96
2017,7,23,14,45,25.5,236.0,2.5,37.0,259.0,235.41,169.19
2017,7,23,15,0,0.0,77.0,2.5,37.0,77.0,68.44,46.18
2017,7,23,15,15,0.0,90.5,2.5,36.5,90.5,80.44,55.56
2017,7,23,15,30,0.0,104.0,2.5,36.0,104.0,92.4,64.84
2017,7,23,15,45,0.0,98.5,2.5,36.0,98.5,87.45,61.25
2017,7,23,16,0,0.0,93.0,2.5,36.0,93.0,82.52,57.68
2017,7,23,16,15,2.5,136.0,2.5,35.5,138.0,121.83,87.89
2017,7,23,16,30,5.0,179.0,2.5,35.0,183.0,160.45,117.51
2017,7,23,16,45,34.5,194.5,2.5,35.0,213.0,187.05,137.71
2017,7,23,17,0,64.0,210.0,2.5,35.0,243.0,207.91,153.16
2017,7,23,17,15,47.5,181.5,2.4,34.5,204.5,173.06,127.43
2017,7,23,17,30,31.0,153.0,2.3,34.0,166.0,140.41,103.27
2017,7,23,17,45,24.0,131.0,2.2,34.0,140.5,117.19,85.68
2017,7,23,18,0,17.0,109.0,2.1,34.0,115.0,95.78,69.38
2017,7,23,18,15,8.5,87.0,1.85,33.0,90.0,74.85,53.57
2017,7,23,18,30,0.0,65.0,1.6,32.0,65.0,55.29,38.33
2017,7,23,18,45,0.0,44.5,1.35,31.5,44.5,38.34,25.83
2017,7,23,19,0,0.0,24.0,1.1,31.0,24.0,21.16,10.82
2017,7,23,19,15,0.0,12.0,1.1,30.5,12.0,10.56,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.5,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.64,0.0
2017,7,24,6,15,21.0,30.5,3.2,25.0,33.5,25.82,14.02
2017,7,24,6,30,42.0,57.0,3.4,25.0,63.0,46.09,32.92
2017,7,24,6,45,103.0,84.0,3.65,25.5,107.0,64.8,49.4
2017,7,24,7,0,164.0,111.0,3.9,26.0,151.0,98.92,69.68
2017,7,24,7,15,145.0,124.5,4.05,26.5,167.0,121.49,87.02
2017,7,24,7,30,126.0,138.0,4.2,27.0,183.0,140.99,103.36
2017,7,24,7,45,103.5,161.5,4.35,27.5,202.5,165.01,123.51
2017,7,24,8,0,81.0,185.0,4.5,28.0,222.0,185.34,140.24
2017,7,24,8,15,82.0,209.5,4.35,28.5,251.0,213.04,161.58
2017,7,24,8,30,83.0,234.0,4.2,29.0,280.0,240.9,182.62
2017,7,24,8,45,58.0,242.0,4.1,29.5,275.5,242.21,183.11
2017,7,24,9,0,33.0,250.0,4.0,30.0,271.0,240.54,181.02
2017,7,24,9,15,49.0,284.0,3.8,30.5,318.0,282.89,212.11
2017,7,24,9,30,65.0,318.0,3.6,31.0,365.0,326.97,243.88
2017,7,24,9,45,121.0,351.0,3.45,31.5,445.0,403.46,299.33
2017,7,24,10,0,177.0,384.0,3.3,32.0,525.0,480.0,353.44
2017,7,24,10,15,416.5,309.0,3.2,32.5,661.0,610.96,448.5
2017,7,24,10,30,656.0,234.0,3.1,33.0,797.0,747.86,544.13
2017,7,24,10,45,670.5,234.0,3.05,33.5,826.5,781.76,564.59
2017,7,24,11,0,685.0,234.0,3.0,34.0,856.0,813.91,584.17
2017,7,24,11,15,691.5,236.5,2.95,34.0,878.0,839.49,600.23
2017,7,24,11,30,698.0,239.0,2.9,34.0,900.0,862.54,614.53
2017,7,24,11,45,708.0,236.5,2.9,34.5,915.5,881.41,625.26
2017,7,24,12,0,718.0,234.0,2.9,35.0,931.0,897.56,633.91
2017,7,24,12,15,719.5,234.5,2.85,35.0,937.5,905.84,638.5
2017,7,24,12,30,721.0,235.0,2.8,35.0,944.0,911.08,641.29
2017,7,24,12,45,723.0,233.0,2.75,35.5,943.0,911.36,639.73
2017,7,24,13,0,725.0,231.0,2.7,36.0,942.0,908.56,636.37
2017,7,24,13,15,588.0,325.5,2.6,36.0,898.5,865.44,605.01
2017,7,24,13,30,451.0,420.0,2.5,36.0,855.0,820.1,571.84
2017,7,24,13,45,582.5,321.5,2.45,36.5,872.0,838.79,586.83
2017,7,24,14,0,714.0,223.0,2.4,37.0,889.0,849.7,596.16
2017,7,24,14,15,418.5,331.0,2.35,36.5,719.0,680.79,481.68
2017,7,24,14,30,123.0,439.0,2.3,36.0,549.0,511.82,363.36
2017,7,24,14,45,61.5,276.5,2.3,36.0,331.5,301.16,217.55
2017,7,24,15,0,0.0,114.0,2.3,36.0,114.0,101.45,71.08
2017,7,24,15,15,0.0,96.5,2.35,36.0,96.5,85.78,59.68
2017,7,24,15,30,0.0,79.0,2.4,36.0,79.0,70.14,47.99
2017,7,24,15,45,0.0,83.5,2.45,36.0,83.5,74.1,51.14
2017,7,24,16,0,0.0,88.0,2.5,36.0,88.0,78.07,54.31
2017,7,24,16,15,0.0,97.0,2.5,35.5,97.0,86.02,60.68
2017,7,24,16,30,0.0,106.0,2.5,35.0,106.0,93.91,67.05
2017,7,24,16,45,0.0,84.0,2.5,35.0,84.0,74.39,52.27
2017,7,24,17,0,0.0,62.0,2.5,35.0,62.0,54.81,37.28
2017,7,24,17,15,39.0,113.5,2.3,34.5,129.5,112.79,81.76
2017,7,24,17,30,78.0,165.0,2.1,34.0,197.0,162.46,118.82
2017,7,24,17,45,62.5,142.5,1.95,33.5,165.5,134.04,97.39
2017,7,24,18,0,47.0,120.0,1.8,33.0,134.0,107.63,77.66
2017,7,24,18,15,32.0,95.5,1.7,32.0,104.5,81.95,58.55
2017,7,24,18,30,17.0,71.0,1.6,31.0,75.0,58.67,41.02
2017,7,24,18,45,8.5,48.0,1.55,30.5,50.0,40.94,28.06
2017,7,24,19,0,0.0,25.0,1.5,30.0,25.0,22.02,11.47
2017,7,24,19,15,0.0,12.5,1.75,29.5,12.5,11.01,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.25,24.0,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.4,24.0,8.0,7.28,0.0
2017,7,25,6,15,48.5,32.5,3.6,24.5,39.0,26.65,14.44
2017,7,25,6,30,96.0,57.0,3.8,25.0,70.0,45.2,32.13
2017,7,25,6,45,183.0,76.0,4.0,25.5,115.5,58.34,43.93
2017,7,25,7,0,270.0,95.0,4.2,26.0,161.0,93.49,61.82
2017,7,25,7,15,135.0,97.5,4.2,26.5,130.5,99.74,69.94
2017,7,25,7,30,0.0,100.0,4.2,27.0,100.0,87.16,65.31
2017,7,25,7,45,123.5,139.5,4.25,28.0,195.5,152.16,112.54
2017,7,25,8,0,247.0,179.0,4.3,29.0,291.0,233.66,173.26
2017,7,25,8,15,417.0,164.0,4.25,29.5,381.0,301.88,223.92
2017,7,25,8,30,587.0,149.0,4.2,30.0,471.0,388.9,289.81
2017,7,25,8,45,422.0,214.5,4.2,30.5,457.5,400.25,300.3
2017,7,25,9,0,257.0,280.0,4.2,31.0,444.0,392.19,294.15
2017,7,25,9,15,472.5,223.5,4.1,31.5,553.5,485.83,364.19
2017,7,25,9,30,688.0,167.0,4.0,32.0,663.0,595.93,444.8
2017,7,25,9,45,415.0,274.5,3.95,32.5,579.0,541.64,401.53
2017,7,25,10,0,142.0,382.0,3.9,33.0,495.0,453.92,333.27
2017,7,25,10,15,153.0,402.0,3.85,33.5,529.0,487.81,356.57
2017,7,25,10,30,164.0,422.0,3.8,34.0,563.0,522.01,379.32
2017,7,25,10,45,465.5,300.5,3.8,34.5,719.5,675.98,491.54
2017,7,25,11,0,767.0,179.0,3.8,35.0,876.0,828.52,597.27
2017,7,25,11,15,773.0,181.0,3.8,35.0,898.0,854.55,612.79
2017,7,25,11,30,779.0,183.0,3.8,35.0,920.0,877.76,627.27
2017,7,25,11,45,795.5,174.5,3.8,35.5,937.0,897.76,638.36
2017,7,25,12,0,812.0,166.0,3.8,36.0,954.0,914.91,647.62
2017,7,25,12,15,813.0,166.5,3.8,36.0,960.5,923.21,652.61
2017,7,25,12,30,814.0,167.0,3.8,36.0,967.0,928.23,655.65
2017,7,25,12,45,560.0,324.0,3.85,36.5,873.5,846.9,598.35
2017,7,25,13,0,306.0,481.0,3.9,37.0,780.0,748.89,526.39
2017,7,25,13,15,557.0,323.5,3.9,37.0,861.5,836.48,591.8
2017,7,25,13,30,808.0,166.0,3.9,37.0,943.0,903.43,638.76
2017,7,25,13,45,804.5,164.0,3.9,37.0,925.5,885.63,627.25
2017,7,25,14,0,801.0,162.0,3.9,37.0,908.0,864.69,614.32
2017,7,25,14,15,528.0,297.0,3.9,37.0,783.0,743.23,530.72
2017,7,25,14,30,255.0,432.0,3.9,37.0,658.0,620.99,442.66
2017,7,25,14,45,478.5,313.5,3.9,37.0,719.0,685.08,492.41
2017,7,25,15,0,702.0,195.0,3.9,37.0,780.0,728.41,526.24
2017,7,25,15,15,688.5,191.0,3.9,36.5,742.5,687.04,498.87
2017,7,25,15,30,675.0,187.0,3.9,36.0,705.0,644.42,470.48
2017,7,25,15,45,513.5,237.0,3.95,36.0,617.5,553.63,405.14
2017,7,25,16,0,352.0,287.0,4.0,36.0,530.0,472.57,346.08
2017,7,25,16,15,469.5,228.0,3.95,35.5,526.5,467.53,343.76
2017,7,25,16,30,587.0,169.0,3.9,35.0,523.0,447.91,329.17
2017,7,25,16,45,552.5,163.5,3.9,35.0,472.0,391.2,285.78
2017,7,25,17,0,518.0,158.0,3.9,35.0,421.0,339.98,245.72
2017,7,25,17,15,478.5,148.0,3.75,34.5,369.5,286.14,203.62
2017,7,25,17,30,439.0,138.0,3.6,34.0,318.0,236.12,164.12
2017,7,25,17,45,380.5,127.0,3.5,34.0,266.5,185.54,124.98
2017,7,25,18,0,322.0,116.0,3.4,34.0,215.0,141.64,92.51
2017,7,25,18,15,256.0,99.0,3.2,33.5,167.5,99.63,64.26
2017,7,25,18,30,190.0,82.0,3.0,33.0,120.0,65.54,44.66
2017,7,25,18,45,116.0,59.0,2.9,32.5,80.0,46.94,32.63
2017,7,25,19,0,42.0,36.0,2.8,32.0,40.0,29.36,16.82
2017,7,25,19,15,21.0,18.0,3.0,31.5,20.0,15.08,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,6.0,5.5,2.95,24.5,5.5,0.0,0.0
2017,7,26,6,0,12.0,11.0,3.2,25.0,11.0,10.01,0.0
2017,7,26,6,15,100.0,31.0,3.4,25.0,43.5,24.91,12.85
2017,7,26,6,30,188.0,51.0,3.6,25.0,76.0,40.23,27.96
2017,7,26,6,45,297.0,62.0,3.8,25.5,123.5,46.85,34.19
2017,7,26,7,0,406.0,73.0,4.0,26.0,171.0,84.28,49.87
2017,7,26,7,15,466.5,82.0,4.1,26.5,222.5,129.29,79.68
2017,7,26,7,30,527.0,91.0,4.2,27.0,274.0,179.65,118.02
2017,7,26,7,45,586.5,93.0,4.35,28.0,330.0,230.38,158.76
2017,7,26,8,0,646.0,95.0,4.5,29.0,386.0,287.41,205.28
2017,7,26,8,15,676.0,100.0,4.55,29.5,438.5,342.33,250.95
2017,7,26,8,30,706.0,105.0,4.6,30.0,491.0,399.45,297.34
2017,7,26,8,45,736.0,106.0,4.65,31.0,543.0,456.06,341.49
2017,7,26,9,0,766.0,107.0,4.7,32.0,595.0,512.46,384.1
2017,7,26,9,15,782.5,110.0,4.7,32.5,641.5,564.1,422.59
2017,7,26,9,30,799.0,113.0,4.7,33.0,688.0,615.23,459.56
2017,7,26,9,45,815.5,113.5,4.75,33.5,731.0,660.69,491.81
2017,7,26,10,0,832.0,114.0,4.8,34.0,774.0,706.88,523.75
2017,7,26,10,15,841.0,116.0,4.75,34.0,810.0,747.44,550.73
2017,7,26,10,30,850.0,118.0,4.7,34.0,846.0,785.78,575.5
2017,7,26,10,45,859.0,118.0,4.7,34.5,876.0,819.81,596.23
2017,7,26,11,0,868.0,118.0,4.7,35.0,906.0,851.21,615.03
2017,7,26,11,15,872.5,119.0,4.7,35.5,928.0,876.82,629.86
2017,7,26,11,30,877.0,120.0,4.7,36.0,950.0,899.24,642.56
2017,7,26,11,45,866.0,131.0,4.7,36.5,960.5,913.49,649.93
2017,7,26,12,0,855.0,142.0,4.7,37.0,971.0,923.78,654.82
2017,7,26,12,15,856.0,142.0,4.65,37.0,977.5,931.64,659.39
2017,7,26,12,30,857.0,142.0,4.6,37.0,984.0,936.18,661.93
2017,7,26,12,45,856.0,142.5,4.6,37.0,982.0,936.03,661.79
2017,7,26,13,0,855.0,143.0,4.6,37.0,980.0,932.62,659.69
2017,7,26,13,15,852.5,142.5,4.55,37.0,970.0,923.63,653.9
2017,7,26,13,30,850.0,142.0,4.5,37.0,960.0,911.32,646.1
2017,7,26,13,45,845.0,142.0,4.5,37.5,942.0,893.92,633.99
2017,7,26,14,0,840.0,142.0,4.5,38.0,924.0,873.35,619.95
2017,7,26,14,15,834.0,140.5,4.5,38.0,899.0,847.5,603.81
2017,7,26,14,30,828.0,139.0,4.5,38.0,874.0,818.75,585.77
2017,7,26,14,45,839.0,125.0,4.5,38.0,846.5,789.27,567.21
2017,7,26,15,0,850.0,111.0,4.5,38.0,819.0,755.82,545.9
2017,7,26,15,15,840.0,109.0,4.5,37.5,780.5,714.7,520.37
2017,7,26,15,30,830.0,107.0,4.5,37.0,742.0,671.6,491.55
2017,7,26,15,45,818.5,103.5,4.5,37.0,698.5,624.37,458.09
2017,7,26,16,0,807.0,100.0,4.5,37.0,655.0,576.74,423.5
2017,7,26,16,15,789.5,97.0,4.5,36.5,606.5,523.65,384.93
2017,7,26,16,30,772.0,94.0,4.5,36.0,558.0,470.34,344.94
2017,7,26,16,45,750.5,89.5,4.5,36.0,507.0,413.93,300.79
2017,7,26,17,0,729.0,85.0,4.5,36.0,456.0,358.33,256.06
2017,7,26,17,15,698.0,81.0,4.4,35.5,402.5,301.27,209.83
2017,7,26,17,30,667.0,77.0,4.3,35.0,349.0,244.38,163.14
2017,7,26,17,45,625.5,70.5,4.25,34.5,295.5,187.99,117.52
2017,7,26,18,0,584.0,64.0,4.2,34.0,242.0,135.96,77.33
2017,7,26,18,15,519.0,57.0,3.9,33.5,191.0,86.31,44.58
2017,7,26,18,30,454.0,50.0,3.6,33.0,140.0,44.42,25.84
2017,7,26,18,45,352.0,39.0,3.35,32.5,95.5,30.71,19.42
2017,7,26,19,0,250.0,28.0,3.1,32.0,51.0,22.63,11.55
2017,7,26,19,15,125.0,14.0,3.1,31.5,25.5,12.73,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,18.5,5.5,2.3,23.5,6.0,0.0,0.0
2017,7,27,6,0,37.0,11.0,2.4,24.0,12.0,10.01,0.0
2017,7,27,6,15,153.0,27.5,2.55,24.5,46.0,21.49,10.11
2017,7,27,6,30,269.0,44.0,2.7,25.0,80.0,33.96,22.71
2017,7,27,6,45,366.5,53.5,2.85,25.5,127.5,41.73,29.85
2017,7,27,7,0,464.0,63.0,3.0,26.0,175.0,81.37,45.54
2017,7,27,7,15,521.5,71.0,3.05,26.5,227.0,126.94,75.39
2017,7,27,7,30,579.0,79.0,3.1,27.0,279.0,179.24,115.49
2017,7,27,7,45,620.5,84.5,3.2,28.0,332.5,231.77,158.5
2017,7,27,8,0,662.0,90.0,3.3,29.0,386.0,288.46,205.24
2017,7,27,8,15,690.5,94.5,3.25,29.5,438.5,343.32,250.67
2017,7,27,8,30,719.0,99.0,3.2,30.0,491.0,401.83,297.71
2017,7,27,8,45,740.5,103.0,3.2,31.0,541.5,456.29,339.82
2017,7,27,9,0,762.0,107.0,3.2,32.0,592.0,511.36,380.84
2017,7,27,9,15,778.5,110.0,3.1,32.5,638.5,562.88,418.44
2017,7,27,9,30,795.0,113.0,3.0,33.0,685.0,613.89,454.4
2017,7,27,9,45,808.5,115.0,2.95,33.5,727.0,661.13,486.77
2017,7,27,10,0,822.0,117.0,2.9,34.0,769.0,703.81,515.2
2017,7,27,10,15,831.5,119.0,2.85,34.5,804.5,744.43,540.49
2017,7,27,10,30,841.0,121.0,2.8,35.0,840.0,782.87,563.45
2017,7,27,10,45,849.0,122.0,2.8,35.5,870.0,816.79,583.4
2017,7,27,11,0,857.0,123.0,2.8,36.0,900.0,848.04,601.44
2017,7,27,11,15,862.0,124.0,2.8,36.5,922.0,873.84,615.84
2017,7,27,11,30,867.0,125.0,2.8,37.0,944.0,896.51,628.21
2017,7,27,11,45,881.5,117.5,2.8,37.5,961.5,916.71,639.0
2017,7,27,12,0,896.0,110.0,2.8,38.0,979.0,933.8,647.84
2017,7,27,12,15,897.5,110.5,2.85,38.0,985.5,943.03,653.6
2017,7,27,12,30,899.0,111.0,2.9,38.0,992.0,948.75,657.33
2017,7,27,12,45,899.0,110.5,3.0,38.5,990.5,948.64,656.55
2017,7,27,13,0,899.0,110.0,3.1,39.0,989.0,945.04,653.73
2017,7,27,13,15,897.0,109.5,3.2,39.0,979.0,936.05,649.03
2017,7,27,13,30,895.0,109.0,3.3,39.0,969.0,923.54,642.2
2017,7,27,13,45,891.5,108.0,3.4,39.0,951.0,905.71,632.07
2017,7,27,14,0,888.0,107.0,3.5,39.0,933.0,884.48,619.8
2017,7,27,14,15,882.5,106.0,3.55,39.0,908.0,858.24,604.04
2017,7,27,14,30,877.0,105.0,3.6,39.0,883.0,828.93,586.26
2017,7,27,14,45,864.0,106.5,3.7,39.0,849.5,793.11,564.35
2017,7,27,15,0,851.0,108.0,3.8,39.0,816.0,755.04,540.75
2017,7,27,15,15,841.0,106.0,3.85,38.5,777.5,713.82,515.68
2017,7,27,15,30,831.0,104.0,3.9,38.0,739.0,670.61,487.41
2017,7,27,15,45,816.5,102.0,4.0,38.0,695.0,622.78,454.08
2017,7,27,16,0,802.0,100.0,4.1,38.0,651.0,574.85,419.77
2017,7,27,16,15,784.5,97.0,4.1,37.5,602.5,521.94,381.61
2017,7,27,16,30,767.0,94.0,4.1,37.0,554.0,468.8,342.05
2017,7,27,16,45,742.5,90.5,4.15,37.0,502.5,412.23,298.16
2017,7,27,17,0,718.0,87.0,4.2,37.0,451.0,356.8,253.93
2017,7,27,17,15,686.5,82.5,4.15,36.5,397.5,299.64,207.98
2017,7,27,17,30,655.0,78.0,4.1,36.0,344.0,242.74,161.61
2017,7,27,17,45,610.5,72.5,4.1,35.5,291.0,187.26,117.06
2017,7,27,18,0,566.0,67.0,4.1,35.0,238.0,136.5,78.16
2017,7,27,18,15,500.0,59.0,3.85,34.5,187.0,86.9,45.45
2017,7,27,18,30,434.0,51.0,3.6,34.0,136.0,45.23,26.42
2017,7,27,18,45,331.0,40.0,3.4,33.5,92.5,31.63,20.03
2017,7,27,19,0,228.0,29.0,3.2,33.0,49.0,23.61,12.07
2017,7,27,19,15,114.0,14.5,3.2,32.5,24.5,13.19,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,24.5,5.5,2.8,23.5,6.0,0.0,0.0
2017,7,28,6,0,49.0,11.0,3.0,24.0,12.0,10.01,0.0
2017,7,28,6,15,176.0,26.5,3.2,24.5,46.5,20.76,9.29
2017,7,28,6,30,303.0,42.0,3.4,25.0,81.0,32.51,21.47
2017,7,28,6,45,403.0,50.5,3.6,26.0,130.0,39.29,27.7
2017,7,28,7,0,503.0,59.0,3.8,27.0,179.0,80.79,43.52
2017,7,28,7,15,560.5,66.5,3.85,28.0,232.5,128.4,74.48
2017,7,28,7,30,618.0,74.0,3.9,29.0,286.0,182.7,115.89
2017,7,28,7,45,664.0,77.5,4.0,30.0,342.0,236.93,160.13
2017,7,28,8,0,710.0,81.0,4.1,31.0,398.0,297.84,210.1
2017,7,28,8,15,738.0,85.0,4.05,31.5,452.0,354.56,257.06
2017,7,28,8,30,766.0,89.0,4.0,32.0,506.0,413.14,304.27
2017,7,28,8,45,790.5,90.5,3.95,32.5,558.0,469.21,348.27
2017,7,28,9,0,815.0,92.0,3.9,33.0,610.0,526.06,391.41
2017,7,28,9,15,830.5,94.5,3.8,33.5,657.5,578.36,429.79
2017,7,28,9,30,846.0,97.0,3.7,34.0,705.0,630.13,466.48
2017,7,28,9,45,860.0,98.0,3.65,35.0,748.0,678.41,498.74
2017,7,28,10,0,874.0,99.0,3.6,36.0,791.0,725.24,528.62
2017,7,28,10,15,882.5,100.5,3.55,36.5,827.5,766.68,553.85
2017,7,28,10,30,891.0,102.0,3.5,37.0,864.0,805.73,577.13
2017,7,28,10,45,899.5,102.5,3.45,37.5,894.5,841.23,597.76
2017,7,28,11,0,908.0,103.0,3.4,38.0,925.0,873.92,616.34
2017,7,28,11,15,912.0,104.0,3.35,38.0,947.0,900.19,631.95
2017,7,28,11,30,916.0,105.0,3.3,38.0,969.0,923.09,645.43
2017,7,28,11,45,905.5,115.0,3.25,38.5,980.0,937.8,652.39
2017,7,28,12,0,895.0,125.0,3.2,39.0,991.0,948.42,656.87
2017,7,28,12,15,896.0,125.0,3.15,39.0,997.5,956.7,661.37
2017,7,28,12,30,897.0,125.0,3.1,39.0,1004.0,961.46,663.8
2017,7,28,12,45,896.5,125.0,3.1,39.5,1002.0,961.35,662.28
2017,7,28,13,0,896.0,125.0,3.1,40.0,1000.0,957.75,658.76
2017,7,28,13,15,893.5,124.5,3.05,40.0,990.0,948.34,652.83
2017,7,28,13,30,891.0,124.0,3.0,40.0,980.0,935.43,644.88
2017,7,28,13,45,887.0,123.0,2.95,40.0,961.5,917.24,633.75
2017,7,28,14,0,883.0,122.0,2.9,40.0,943.0,895.67,620.61
2017,7,28,14,15,877.0,121.0,2.9,40.0,917.5,869.12,604.71
2017,7,28,14,30,871.0,120.0,2.9,40.0,892.0,839.51,586.87
2017,7,28,14,45,862.0,118.5,2.9,40.0,858.5,804.17,565.29
2017,7,28,15,0,853.0,117.0,2.9,40.0,825.0,766.31,541.95
2017,7,28,15,15,842.5,115.0,2.85,39.5,786.0,724.58,516.74
2017,7,28,15,30,832.0,113.0,2.8,39.0,747.0,680.89,488.26
2017,7,28,15,45,818.5,110.0,2.8,39.0,702.5,634.58,456.44
2017,7,28,16,0,805.0,107.0,2.8,39.0,658.0,584.46,421.25
2017,7,28,16,15,786.5,104.0,2.8,38.5,609.0,530.72,383.38
2017,7,28,16,30,768.0,101.0,2.8,38.0,560.0,476.87,344.12
2017,7,28,16,45,744.0,96.5,2.8,38.0,508.0,419.37,300.3
2017,7,28,17,0,720.0,92.0,2.8,38.0,456.0,362.97,256.06
2017,7,28,17,15,687.5,87.0,2.6,37.5,401.5,302.68,208.37
2017,7,28,17,30,655.0,82.0,2.4,37.0,347.0,246.92,163.38
2017,7,28,17,45,609.0,76.0,2.25,36.5,293.0,190.55,118.7
2017,7,28,18,0,563.0,70.0,2.1,36.0,239.0,139.11,79.72
2017,7,28,18,15,494.5,61.5,1.85,35.0,187.5,88.95,47.02
2017,7,28,18,30,426.0,53.0,1.6,34.0,136.0,47.09,27.83
2017,7,28,18,45,320.0,41.0,1.4,33.0,92.0,32.59,20.85
2017,7,28,19,0,214.0,29.0,1.2,32.0,48.0,22.7,11.29
2017,7,28,19,15,107.0,14.5,1.2,31.5,24.0,13.19,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,16.0,5.0,3.0,24.0,5.5,0.0,0.0
2017,7,29,6,0,32.0,10.0,3.2,24.0,11.0,9.1,0.0
2017,7,29,6,15,151.5,26.5,3.35,24.5,45.0,20.74,8.97
2017,7,29,6,30,271.0,43.0,3.5,25.0,79.0,33.24,22.04
2017,7,29,6,45,369.0,53.5,3.7,26.0,127.0,42.0,29.97
2017,7,29,7,0,467.0,64.0,3.9,27.0,175.0,83.23,46.59
2017,7,29,7,15,526.5,72.0,3.85,28.0,228.0,129.41,76.71
2017,7,29,7,30,586.0,80.0,3.8,29.0,281.0,182.6,117.12
2017,7,29,7,45,632.5,85.0,3.75,30.0,336.5,236.54,160.86
2017,7,29,8,0,679.0,90.0,3.7,31.0,392.0,295.24,208.75
2017,7,29,8,15,708.0,94.5,3.45,32.0,445.5,351.44,254.32
2017,7,29,8,30,737.0,99.0,3.2,33.0,499.0,411.28,301.08
2017,7,29,8,45,761.0,102.0,2.95,34.0,550.5,467.14,343.2
2017,7,29,9,0,785.0,105.0,2.7,35.0,602.0,523.81,384.05
2017,7,29,9,15,801.0,108.0,2.35,35.5,649.5,576.33,420.64
2017,7,29,9,30,817.0,111.0,2.0,36.0,697.0,628.23,454.94
2017,7,29,9,45,830.0,113.0,1.7,36.5,739.5,673.68,483.42
2017,7,29,10,0,843.0,115.0,1.4,37.0,782.0,719.59,510.52
2017,7,29,10,15,852.0,117.0,1.2,37.5,818.0,760.75,532.73
2017,7,29,10,30,861.0,119.0,1.0,38.0,854.0,799.63,552.34
2017,7,29,10,45,867.5,121.0,0.8,38.5,883.5,833.98,568.22
2017,7,29,11,0,874.0,123.0,0.6,39.0,913.0,865.5,581.56
2017,7,29,11,15,878.5,124.0,0.7,39.5,935.0,891.36,596.3
2017,7,29,11,30,883.0,125.0,0.8,40.0,957.0,913.99,609.18
2017,7,29,11,45,884.0,127.0,0.9,40.5,971.0,931.03,618.82
2017,7,29,12,0,885.0,129.0,1.0,41.0,985.0,944.56,626.49
2017,7,29,12,15,886.0,129.0,1.15,41.0,991.5,952.75,633.24
2017,7,29,12,30,887.0,129.0,1.3,41.0,998.0,957.47,638.0
2017,7,29,12,45,885.0,130.0,1.5,41.0,995.5,956.85,640.29
2017,7,29,13,0,883.0,131.0,1.7,41.0,993.0,952.8,640.45
2017,7,29,13,15,880.5,130.5,1.85,41.0,982.5,943.48,636.82
2017,7,29,13,30,878.0,130.0,2.0,41.0,972.0,930.7,631.08
2017,7,29,13,45,871.0,131.0,2.15,41.5,953.0,911.84,620.25
2017,7,29,14,0,864.0,132.0,2.3,42.0,934.0,889.77,607.4
2017,7,29,14,15,858.0,130.5,2.4,41.5,908.5,863.17,593.84
2017,7,29,14,30,852.0,129.0,2.5,41.0,883.0,833.59,578.21
2017,7,29,14,45,694.5,214.5,2.7,41.0,814.0,771.57,539.34
2017,7,29,15,0,537.0,300.0,2.9,41.0,745.0,702.93,492.86
2017,7,29,15,15,672.0,211.5,2.95,41.0,741.5,699.04,493.99
2017,7,29,15,30,807.0,123.0,3.0,41.0,738.0,677.4,482.45
2017,7,29,15,45,634.5,184.5,3.15,41.0,650.0,589.24,420.93
2017,7,29,16,0,462.0,246.0,3.3,41.0,562.0,508.39,363.77
2017,7,29,16,15,598.0,178.5,3.35,40.5,555.5,498.57,358.37
2017,7,29,16,30,734.0,111.0,3.4,40.0,549.0,470.59,338.19
2017,7,29,16,45,705.5,107.5,3.45,39.5,496.5,412.24,294.63
2017,7,29,17,0,677.0,104.0,3.5,39.0,444.0,356.73,251.89
2017,7,29,17,15,642.0,98.0,3.4,38.5,390.5,298.81,206.31
2017,7,29,17,30,607.0,92.0,3.3,38.0,337.0,243.97,162.44
2017,7,29,17,45,556.5,85.0,3.25,38.0,283.0,188.5,118.67
2017,7,29,18,0,506.0,78.0,3.2,38.0,229.0,138.61,81.12
2017,7,29,18,15,435.5,68.0,2.85,37.0,178.5,90.39,49.77
2017,7,29,18,30,365.0,58.0,2.5,36.0,128.0,49.32,29.74
2017,7,29,18,45,262.0,44.0,2.15,35.0,85.5,33.86,21.62
2017,7,29,19,0,159.0,30.0,1.8,34.0,43.0,23.43,11.47
2017,7,29,19,15,79.5,15.0,1.85,33.5,21.5,13.64,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,31.5,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.75,26.0,4.0,0.0,0.0
2017,7,30,6,0,15.0,8.0,0.8,26.0,8.0,7.28,0.0
2017,7,30,6,15,104.5,27.0,0.85,26.5,39.5,21.86,9.29
2017,7,30,6,30,194.0,46.0,0.9,27.0,71.0,35.44,23.63
2017,7,30,6,45,276.0,61.0,1.0,27.5,116.0,46.43,33.48
2017,7,30,7,0,358.0,76.0,1.1,28.0,161.0,84.81,51.09
2017,7,30,7,15,418.0,87.5,1.15,28.5,211.5,127.57,79.35
2017,7,30,7,30,478.0,99.0,1.2,29.0,262.0,177.4,116.68
2017,7,30,7,45,522.0,107.0,1.25,30.0,314.5,229.36,157.71
2017,7,30,8,0,566.0,115.0,1.3,31.0,367.0,283.74,200.81
2017,7,30,8,15,598.0,122.0,1.25,31.5,418.5,337.13,243.08
2017,7,30,8,30,630.0,129.0,1.2,32.0,470.0,393.13,286.12
2017,7,30,8,45,652.0,135.5,1.2,33.0,519.5,446.16,325.24
2017,7,30,9,0,674.0,142.0,1.2,34.0,569.0,500.07,363.46
2017,7,30,9,15,692.5,146.5,1.2,34.5,615.0,550.64,398.78
2017,7,30,9,30,711.0,151.0,1.2,35.0,661.0,601.12,432.9
2017,7,30,9,45,722.0,156.5,1.25,35.5,701.5,647.13,463.31
2017,7,30,10,0,733.0,162.0,1.3,36.0,742.0,691.84,492.1
2017,7,30,10,15,744.0,165.0,1.35,36.0,777.0,730.61,517.57
2017,7,30,10,30,755.0,168.0,1.4,36.0,812.0,769.1,542.41
2017,7,30,10,45,762.5,171.0,1.5,36.5,841.0,802.69,562.4
2017,7,30,11,0,770.0,174.0,1.6,37.0,870.0,833.85,580.77
2017,7,30,11,15,775.5,175.5,1.7,37.0,892.0,859.25,596.7
2017,7,30,11,30,781.0,177.0,1.8,37.0,914.0,881.79,610.94
2017,7,30,11,45,788.0,176.0,1.9,37.5,929.0,900.38,621.5
2017,7,30,12,0,795.0,175.0,2.0,38.0,944.0,915.93,630.24
2017,7,30,12,15,796.5,175.0,2.15,38.0,950.0,924.16,636.36
2017,7,30,12,30,798.0,175.0,2.3,38.0,956.0,929.13,640.59
2017,7,30,12,45,588.0,306.0,2.45,38.5,880.5,862.14,596.02
2017,7,30,13,0,378.0,437.0,2.6,39.0,805.0,780.03,538.51
2017,7,30,13,15,420.0,426.5,2.75,39.0,832.0,811.69,560.97
2017,7,30,13,30,462.0,416.0,2.9,39.0,859.0,834.47,577.08
2017,7,30,13,45,610.0,302.0,3.05,39.0,875.0,853.07,594.47
2017,7,30,14,0,758.0,188.0,3.2,39.0,891.0,858.87,602.28
2017,7,30,14,15,750.5,186.0,3.35,38.5,866.0,832.26,587.81
2017,7,30,14,30,743.0,184.0,3.5,38.0,841.0,803.08,571.66
2017,7,30,14,45,678.5,214.5,3.7,38.0,797.5,760.17,543.46
2017,7,30,15,0,614.0,245.0,3.9,38.0,754.0,714.04,512.35
2017,7,30,15,15,492.5,284.5,4.0,38.0,680.5,635.0,457.4
2017,7,30,15,30,371.0,324.0,4.1,38.0,607.0,559.45,404.12
2017,7,30,15,45,456.5,273.0,4.25,38.0,599.5,554.39,402.54
2017,7,30,16,0,542.0,222.0,4.4,38.0,592.0,534.9,389.88
2017,7,30,16,15,518.5,213.0,4.4,37.5,545.5,484.59,354.11
2017,7,30,16,30,495.0,204.0,4.4,37.0,499.0,435.34,318.3
2017,7,30,16,45,467.0,192.5,4.45,36.5,450.0,383.25,279.61
2017,7,30,17,0,439.0,181.0,4.5,36.0,401.0,333.29,241.59
2017,7,30,17,15,402.0,167.5,4.4,35.5,350.5,281.1,201.3
2017,7,30,17,30,365.0,154.0,4.3,35.0,300.0,231.21,162.44
2017,7,30,17,45,322.5,136.0,4.2,35.0,250.5,182.44,124.56
2017,7,30,18,0,280.0,118.0,4.1,35.0,201.0,138.58,91.56
2017,7,30,18,15,225.0,97.0,3.9,34.5,154.5,96.5,62.51
2017,7,30,18,30,170.0,76.0,3.7,34.0,108.0,61.36,41.1
2017,7,30,18,45,113.5,51.5,3.5,33.5,70.0,40.41,27.02
2017,7,30,19,0,57.0,27.0,3.3,33.0,32.0,22.67,10.73
2017,7,30,19,15,28.5,13.5,3.25,32.5,16.0,12.28,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,1.0,2.5,24.5,1.0,0.0,0.0
2017,7,31,6,0,0.0,2.0,2.6,25.0,2.0,1.82,0.0
2017,7,31,6,15,0.0,14.0,2.65,25.0,14.0,12.31,2.56
2017,7,31,6,30,0.0,26.0,2.7,25.0,26.0,22.91,13.4
2017,7,31,6,45,0.0,44.0,2.75,25.5,44.0,38.57,27.11
2017,7,31,7,0,0.0,62.0,2.8,26.0,62.0,54.01,38.57
2017,7,31,7,15,0.0,82.0,2.65,26.5,82.0,71.32,52.69
2017,7,31,7,30,0.0,102.0,2.5,27.0,102.0,88.85,66.67
2017,7,31,7,45,40.0,141.0,2.4,28.0,158.5,132.74,99.81
2017,7,31,8,0,80.0,180.0,2.3,29.0,215.0,182.08,136.92
2017,7,31,8,15,221.0,192.5,2.15,29.5,308.0,255.43,190.83
2017,7,31,8,30,362.0,205.0,2.0,30.0,401.0,341.54,254.5
2017,7,31,8,45,429.0,206.5,1.95,31.0,461.5,401.16,298.03
2017,7,31,9,0,496.0,208.0,1.9,32.0,522.0,463.53,342.68
2017,7,31,9,15,517.5,220.0,2.05,32.5,570.0,514.36,379.12
2017,7,31,9,30,539.0,232.0,2.2,33.0,618.0,565.91,415.29
2017,7,31,9,45,519.0,258.5,2.35,33.5,648.5,603.13,440.19
2017,7,31,10,0,499.0,285.0,2.5,34.0,679.0,637.05,462.31
2017,7,31,10,15,477.0,310.0,2.65,34.5,701.0,664.87,479.83
2017,7,31,10,30,455.0,335.0,2.8,35.0,723.0,689.38,494.84
2017,7,31,10,45,620.5,250.5,3.0,35.5,799.0,765.72,549.0
2017,7,31,11,0,786.0,166.0,3.2,36.0,875.0,841.53,600.02
2017,7,31,11,15,629.5,282.0,3.35,36.0,859.5,837.69,594.6
2017,7,31,11,30,473.0,398.0,3.5,36.0,844.0,818.7,577.94
2017,7,31,11,45,478.0,406.5,3.65,36.5,863.0,840.37,591.29
2017,7,31,12,0,483.0,415.0,3.8,37.0,882.0,859.97,602.98
2017,7,31,12,15,489.5,417.0,3.9,37.0,892.5,872.86,611.55
2017,7,31,12,30,496.0,419.0,4.0,37.0,903.0,883.45,618.73
2017,7,31,12,45,664.0,287.0,4.1,37.5,934.5,917.87,645.46
2017,7,31,13,0,832.0,155.0,4.2,38.0,966.0,930.06,653.7
2017,7,31,13,15,830.0,154.5,4.25,38.0,956.0,921.59,648.65
2017,7,31,13,30,828.0,154.0,4.3,38.0,946.0,909.86,641.73
2017,7,31,13,45,619.5,274.5,4.35,38.0,861.0,838.25,593.9
2017,7,31,14,0,411.0,395.0,4.4,38.0,776.0,752.19,532.41
2017,7,31,14,15,614.0,268.5,4.4,38.0,819.5,798.77,569.56
2017,7,31,14,30,817.0,142.0,4.4,38.0,863.0,826.03,590.65
2017,7,31,14,45,813.0,137.0,4.45,38.0,832.0,792.06,569.02
2017,7,31,15,0,809.0,132.0,4.5,38.0,801.0,755.4,545.78
2017,7,31,15,15,798.0,129.5,4.45,37.5,762.5,713.56,519.05
2017,7,31,15,30,787.0,127.0,4.4,37.0,724.0,669.93,489.82
2017,7,31,15,45,777.0,121.5,4.4,37.0,681.0,622.51,456.45
