Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,16,0,767.0,116.0,4.4,37.0,638.0,573.72,421.31
2017,7,31,16,15,748.0,112.5,4.3,36.5,590.0,520.81,382.89
2017,7,31,16,30,729.0,109.0,4.2,36.0,542.0,467.92,343.34
2017,7,31,16,45,707.0,103.0,4.15,35.5,491.0,410.19,299.16
2017,7,31,17,0,685.0,97.0,4.1,35.0,440.0,354.62,255.21
2017,7,31,17,15,651.5,91.5,4.0,34.5,386.5,297.07,208.84
2017,7,31,17,30,618.0,86.0,3.9,34.0,333.0,242.42,164.06
2017,7,31,17,45,574.0,78.5,3.8,34.0,280.0,187.03,119.11
2017,7,31,18,0,530.0,71.0,3.7,34.0,227.0,136.42,79.9
2017,7,31,18,15,462.0,62.0,3.3,33.0,177.0,87.67,47.53
2017,7,31,18,30,394.0,53.0,2.9,32.0,127.0,47.23,28.27
2017,7,31,18,45,294.5,39.5,2.55,31.5,84.5,31.47,19.98
2017,7,31,19,0,195.0,26.0,2.2,31.0,42.0,20.37,8.92
2017,7,31,19,15,97.5,13.0,2.15,30.5,21.0,11.82,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,6,15,90.5,21.5,1.75,25.5,32.5,17.64,5.69
2017,8,1,6,30,181.0,43.0,1.8,26.0,65.0,33.13,21.73
2017,8,1,6,45,248.0,60.0,1.85,26.5,107.5,46.05,33.27
2017,8,1,7,0,315.0,77.0,1.9,27.0,150.0,83.46,51.55
2017,8,1,7,15,370.0,89.0,1.75,27.5,197.0,123.53,78.58
2017,8,1,7,30,425.0,101.0,1.6,28.0,244.0,170.11,113.8
2017,8,1,7,45,512.0,103.5,1.45,29.0,307.0,225.11,155.79
2017,8,1,8,0,599.0,106.0,1.3,30.0,370.0,287.5,203.97
2017,8,1,8,15,630.0,112.0,1.25,30.5,422.0,341.63,247.19
2017,8,1,8,30,661.0,118.0,1.2,31.0,474.0,398.19,291.01
2017,8,1,8,45,685.0,123.0,1.15,31.5,524.5,452.54,331.81
2017,8,1,9,0,709.0,128.0,1.1,32.0,575.0,507.9,371.8
2017,8,1,9,15,727.0,132.0,1.1,32.5,621.0,559.49,408.03
2017,8,1,9,30,745.0,136.0,1.1,33.0,667.0,610.73,442.81
2017,8,1,9,45,759.5,138.5,1.15,33.5,709.0,657.36,473.87
2017,8,1,10,0,774.0,141.0,1.2,34.0,751.0,702.85,503.4
2017,8,1,10,15,784.0,144.0,1.3,34.5,786.5,744.0,529.86
2017,8,1,10,30,794.0,147.0,1.4,35.0,822.0,783.17,553.59
2017,8,1,10,45,800.5,150.0,1.55,35.5,851.0,817.23,574.37
2017,8,1,11,0,807.0,153.0,1.7,36.0,880.0,848.68,593.41
2017,8,1,11,15,812.5,154.5,1.8,36.0,902.0,875.02,609.95
2017,8,1,11,30,818.0,156.0,1.9,36.0,924.0,898.37,624.7
2017,8,1,11,45,795.5,175.0,2.05,36.5,932.5,909.7,631.22
2017,8,1,12,0,773.0,194.0,2.2,37.0,941.0,916.74,635.23
2017,8,1,12,15,774.5,194.5,2.3,37.0,947.0,925.27,641.12
2017,8,1,12,30,776.0,195.0,2.4,37.0,953.0,930.62,645.11
2017,8,1,12,45,776.0,194.5,2.5,37.5,951.5,930.44,644.44
2017,8,1,13,0,776.0,194.0,2.6,38.0,950.0,927.06,641.9
2017,8,1,13,15,609.5,304.0,2.6,38.0,894.5,876.01,607.62
2017,8,1,13,30,443.0,414.0,2.6,38.0,839.0,818.0,566.6
2017,8,1,13,45,483.5,391.5,2.65,38.0,846.5,825.54,573.44
2017,8,1,14,0,524.0,369.0,2.7,38.0,854.0,829.39,577.45
2017,8,1,14,15,636.0,277.0,2.7,37.5,849.5,826.74,580.74
2017,8,1,14,30,748.0,185.0,2.7,37.0,845.0,810.91,575.08
2017,8,1,14,45,585.0,259.0,2.75,37.0,763.5,729.13,519.11
2017,8,1,15,0,422.0,333.0,2.8,37.0,682.0,648.45,462.87
2017,8,1,15,15,343.0,341.0,2.8,37.0,616.0,573.93,412.03
2017,8,1,15,30,264.0,349.0,2.8,37.0,550.0,510.74,367.98
2017,8,1,15,45,352.0,301.0,2.8,37.0,551.0,509.19,368.87
2017,8,1,16,0,440.0,253.0,2.8,37.0,552.0,504.09,366.2
2017,8,1,16,15,350.0,253.5,2.8,36.5,480.0,426.29,311.07
2017,8,1,16,30,260.0,254.0,2.8,36.0,408.0,361.74,264.83
2017,8,1,16,45,370.0,206.0,2.8,35.5,402.5,350.56,256.33
2017,8,1,17,0,480.0,158.0,2.8,35.0,397.0,329.83,238.58
2017,8,1,17,15,431.0,152.0,2.75,34.5,347.0,278.02,198.51
2017,8,1,17,30,382.0,146.0,2.7,34.0,297.0,231.12,162.07
2017,8,1,17,45,334.0,130.0,2.65,34.0,247.5,180.38,122.78
2017,8,1,18,0,286.0,114.0,2.6,34.0,198.0,136.64,90.02
2017,8,1,18,15,232.5,93.5,2.4,33.5,152.0,94.67,60.95
2017,8,1,18,30,179.0,73.0,2.2,33.0,106.0,59.44,39.6
2017,8,1,18,45,116.0,49.5,2.0,32.5,68.0,38.94,25.86
2017,8,1,19,0,53.0,26.0,1.8,32.0,30.0,21.83,9.55
2017,8,1,19,15,26.5,13.0,1.8,31.5,15.0,11.82,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,7.5,1.35,25.0,7.5,6.58,0.0
2017,8,2,6,30,0.0,15.0,1.5,25.0,15.0,13.18,5.29
2017,8,2,6,45,0.0,26.0,1.65,25.5,26.0,22.89,13.82
2017,8,2,7,0,0.0,37.0,1.8,26.0,37.0,32.61,21.12
2017,8,2,7,15,0.0,49.0,1.85,26.5,49.0,43.24,29.85
2017,8,2,7,30,0.0,61.0,1.9,27.0,61.0,53.89,38.42
2017,8,2,7,45,14.0,112.0,1.95,27.5,118.0,101.64,76.15
2017,8,2,8,0,28.0,163.0,2.0,28.0,175.0,151.82,115.05
2017,8,2,8,15,17.0,166.5,2.0,28.0,174.5,152.58,115.52
2017,8,2,8,30,6.0,170.0,2.0,28.0,174.0,152.5,115.21
2017,8,2,8,45,6.0,178.5,2.0,28.5,182.5,160.76,120.99
2017,8,2,9,0,6.0,187.0,2.0,29.0,191.0,168.98,126.65
2017,8,2,9,15,3.0,167.5,2.05,29.0,170.0,150.49,112.09
2017,8,2,9,30,0.0,148.0,2.1,29.0,149.0,131.53,97.23
2017,8,2,9,45,29.5,248.0,2.15,29.5,272.0,245.65,183.75
2017,8,2,10,0,59.0,348.0,2.2,30.0,395.0,361.08,267.78
2017,8,2,10,15,40.0,326.5,2.2,30.0,359.0,329.99,244.02
2017,8,2,10,30,21.0,305.0,2.2,30.0,323.0,290.66,214.67
2017,8,2,10,45,22.5,322.0,2.2,30.5,342.0,308.44,227.02
2017,8,2,11,0,24.0,339.0,2.2,31.0,361.0,326.28,239.12
2017,8,2,11,15,21.5,331.5,2.15,31.0,352.0,318.12,232.83
2017,8,2,11,30,19.0,324.0,2.1,31.0,343.0,309.72,226.5
2017,8,2,11,45,58.0,401.0,2.1,31.5,457.5,427.48,310.58
2017,8,2,12,0,97.0,478.0,2.1,32.0,572.0,538.72,386.67
2017,8,2,12,15,61.0,426.0,2.05,32.0,485.5,456.35,328.47
2017,8,2,12,30,25.0,374.0,2.0,32.0,399.0,373.23,269.68
2017,8,2,12,45,15.5,267.5,2.0,32.5,283.0,256.09,185.89
2017,8,2,13,0,6.0,161.0,2.0,33.0,167.0,150.11,108.02
2017,8,2,13,15,16.5,267.5,1.95,33.0,284.0,256.65,186.7
2017,8,2,13,30,27.0,374.0,1.9,33.0,401.0,373.55,269.83
2017,8,2,13,45,100.0,420.0,1.85,33.0,514.0,482.19,346.94
2017,8,2,14,0,173.0,466.0,1.8,33.0,627.0,596.39,425.16
2017,8,2,14,15,101.0,406.0,1.75,33.0,499.0,463.79,333.28
2017,8,2,14,30,29.0,346.0,1.7,33.0,371.0,343.77,248.57
2017,8,2,14,45,44.0,357.0,1.65,33.0,394.0,364.34,264.28
2017,8,2,15,0,59.0,368.0,1.6,33.0,417.0,383.6,278.36
2017,8,2,15,15,93.0,363.0,1.55,32.5,436.0,400.33,291.71
2017,8,2,15,30,127.0,358.0,1.5,32.0,455.0,419.82,306.82
2017,8,2,15,45,152.0,335.5,1.45,32.0,444.0,407.67,298.85
2017,8,2,16,0,177.0,313.0,1.4,32.0,433.0,392.87,288.91
2017,8,2,16,15,88.5,212.0,1.3,31.5,272.0,243.14,180.42
2017,8,2,16,30,0.0,111.0,1.2,31.0,111.0,98.34,71.35
2017,8,2,16,45,31.5,156.5,1.2,31.0,172.0,153.58,114.37
2017,8,2,17,0,63.0,202.0,1.2,31.0,233.0,202.41,151.21
2017,8,2,17,15,54.5,179.0,1.1,30.5,203.5,174.53,130.19
2017,8,2,17,30,46.0,156.0,1.0,30.0,174.0,147.74,110.0
2017,8,2,17,45,37.0,132.0,0.95,29.5,145.0,121.2,89.8
2017,8,2,18,0,28.0,108.0,0.9,29.0,116.0,96.03,70.46
2017,8,2,18,15,16.0,84.5,0.85,28.5,89.0,73.23,52.91
2017,8,2,18,30,4.0,61.0,0.8,28.0,62.0,51.83,36.01
2017,8,2,18,45,2.0,39.0,0.8,28.0,39.5,33.63,22.04
2017,8,2,19,0,0.0,17.0,0.8,28.0,17.0,14.97,4.66
2017,8,2,19,15,0.0,8.5,0.85,27.5,8.5,7.73,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,6,15,76.5,22.5,1.3,23.0,31.5,18.36,5.22
2017,8,3,6,30,153.0,45.0,1.4,23.0,63.0,35.66,24.06
2017,8,3,6,45,245.5,61.0,1.55,23.5,108.5,47.39,34.81
2017,8,3,7,0,338.0,77.0,1.7,24.0,154.0,85.86,53.2
2017,8,3,7,15,187.5,100.5,1.8,24.5,145.0,109.98,76.42
2017,8,3,7,30,37.0,124.0,1.9,25.0,136.0,114.09,86.06
2017,8,3,7,45,22.5,135.0,2.05,25.5,143.0,123.31,93.82
2017,8,3,8,0,8.0,146.0,2.2,26.0,150.0,130.39,99.48
2017,8,3,8,15,4.0,108.5,2.3,26.5,110.5,97.34,72.8
2017,8,3,8,30,0.0,71.0,2.4,27.0,71.0,62.82,44.97
2017,8,3,8,45,4.5,133.5,2.5,28.0,136.5,120.39,90.07
2017,8,3,9,0,9.0,196.0,2.6,29.0,202.0,178.62,134.34
2017,8,3,9,15,4.5,114.0,2.65,29.0,117.0,103.81,76.15
2017,8,3,9,30,0.0,32.0,2.7,29.0,32.0,28.32,16.8
2017,8,3,9,45,11.5,160.0,2.75,29.5,169.5,150.23,111.7
2017,8,3,10,0,23.0,288.0,2.8,30.0,307.0,274.48,204.56
2017,8,3,10,15,150.5,345.0,2.85,30.5,472.5,438.87,325.94
2017,8,3,10,30,278.0,402.0,2.9,31.0,638.0,607.74,444.88
2017,8,3,10,45,181.0,416.5,2.95,31.5,572.5,544.16,396.75
2017,8,3,11,0,84.0,431.0,3.0,32.0,507.0,472.83,343.71
2017,8,3,11,15,180.5,445.0,3.0,32.0,613.0,583.08,422.74
2017,8,3,11,30,277.0,459.0,3.0,32.0,719.0,696.95,501.19
2017,8,3,11,45,298.0,461.5,3.05,32.5,745.5,724.58,518.32
2017,8,3,12,0,319.0,464.0,3.1,33.0,772.0,751.35,535.29
2017,8,3,12,15,194.0,464.0,3.1,33.0,652.0,628.35,450.01
2017,8,3,12,30,69.0,464.0,3.1,33.0,532.0,501.38,360.23
2017,8,3,12,45,177.0,471.0,3.15,33.0,643.5,620.3,445.48
2017,8,3,13,0,285.0,478.0,3.2,33.0,755.0,736.61,525.5
2017,8,3,13,15,283.0,473.0,3.2,33.0,746.0,727.0,518.54
2017,8,3,13,30,281.0,468.0,3.2,33.0,737.0,715.97,511.46
2017,8,3,13,45,566.0,299.5,3.25,33.5,826.5,817.04,586.23
2017,8,3,14,0,851.0,131.0,3.3,34.0,916.0,885.02,632.9
2017,8,3,14,15,845.0,129.5,3.3,34.0,891.0,858.43,615.74
2017,8,3,14,30,839.0,128.0,3.3,34.0,866.0,828.89,597.28
2017,8,3,14,45,804.0,142.5,3.35,34.0,827.5,794.28,575.64
2017,8,3,15,0,769.0,157.0,3.4,34.0,789.0,752.62,548.9
2017,8,3,15,15,474.5,258.0,3.4,33.5,642.0,601.56,441.57
2017,8,3,15,30,180.0,359.0,3.4,33.0,495.0,457.68,336.45
2017,8,3,15,45,157.0,335.5,3.45,33.0,449.0,411.39,304.02
2017,8,3,16,0,134.0,312.0,3.5,33.0,403.0,366.86,272.06
2017,8,3,16,15,407.0,220.0,3.45,32.5,465.5,433.25,323.51
2017,8,3,16,30,680.0,128.0,3.4,32.0,528.0,463.07,344.88
2017,8,3,16,45,657.5,120.5,3.35,32.0,477.5,407.12,300.83
2017,8,3,17,0,635.0,113.0,3.3,32.0,427.0,352.32,256.87
2017,8,3,17,15,599.5,106.0,3.15,31.5,374.0,295.22,210.84
2017,8,3,17,30,564.0,99.0,3.0,31.0,321.0,241.36,166.73
2017,8,3,17,45,516.5,90.0,2.9,31.0,268.5,186.83,122.54
2017,8,3,18,0,469.0,81.0,2.8,31.0,216.0,137.64,84.34
2017,8,3,18,15,399.5,69.0,2.4,30.5,166.5,87.94,50.39
2017,8,3,18,30,330.0,57.0,2.0,30.0,117.0,48.56,30.04
2017,8,3,18,45,232.0,41.0,1.7,29.5,76.0,31.64,20.2
2017,8,3,19,0,134.0,25.0,1.4,29.0,35.0,19.56,7.28
2017,8,3,19,15,67.0,12.5,1.3,28.5,17.5,11.37,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,114.0,20.0,1.05,25.5,33.5,15.65,2.97
2017,8,4,6,30,228.0,40.0,1.1,26.0,67.0,30.98,19.84
2017,8,4,6,45,316.0,53.5,1.15,26.5,113.0,42.43,30.18
2017,8,4,7,0,404.0,67.0,1.2,27.0,159.0,82.86,47.74
2017,8,4,7,15,464.0,77.0,1.2,27.5,210.0,129.25,79.05
2017,8,4,7,30,524.0,87.0,1.2,28.0,261.0,181.16,118.56
2017,8,4,7,45,567.0,94.5,1.3,29.0,314.5,233.37,160.54
2017,8,4,8,0,610.0,102.0,1.4,30.0,368.0,290.09,206.17
2017,8,4,8,15,641.5,108.0,1.5,30.5,421.0,345.29,250.68
2017,8,4,8,30,673.0,114.0,1.6,31.0,474.0,402.96,295.94
2017,8,4,8,45,510.5,184.0,1.75,31.5,473.0,424.27,313.8
2017,8,4,9,0,348.0,254.0,1.9,32.0,472.0,424.61,314.24
2017,8,4,9,15,553.0,192.0,1.95,32.0,570.5,514.0,380.56
2017,8,4,9,30,758.0,130.0,2.0,32.0,669.0,617.52,455.55
2017,8,4,9,45,773.0,132.5,2.1,32.5,711.0,665.24,487.93
2017,8,4,10,0,788.0,135.0,2.2,33.0,753.0,711.82,519.15
2017,8,4,10,15,798.5,137.5,2.25,33.5,789.5,753.56,545.69
2017,8,4,10,30,809.0,140.0,2.3,34.0,826.0,793.29,569.79
2017,8,4,10,45,554.5,283.5,2.35,34.5,761.5,746.06,532.78
2017,8,4,11,0,300.0,427.0,2.4,35.0,697.0,671.81,476.37
2017,8,4,11,15,328.0,427.0,2.4,35.0,729.0,705.59,499.43
2017,8,4,11,30,356.0,427.0,2.4,35.0,761.0,739.14,521.44
2017,8,4,11,45,253.5,458.5,2.4,35.5,698.5,681.98,479.92
2017,8,4,12,0,151.0,490.0,2.4,36.0,636.0,611.62,429.92
2017,8,4,12,15,263.5,463.5,2.4,36.0,719.5,703.36,493.65
2017,8,4,12,30,376.0,437.0,2.4,36.0,803.0,785.99,549.19
2017,8,4,12,45,583.0,311.5,2.45,36.5,878.0,870.38,607.39
2017,8,4,13,0,790.0,186.0,2.5,37.0,953.0,937.94,651.16
2017,8,4,13,15,787.5,185.5,2.5,37.0,943.0,928.8,645.1
2017,8,4,13,30,785.0,185.0,2.5,37.0,933.0,916.43,637.79
2017,8,4,13,45,779.5,184.0,2.5,37.0,915.0,897.68,626.57
2017,8,4,14,0,774.0,183.0,2.5,37.0,897.0,875.92,613.54
2017,8,4,14,15,767.0,180.5,2.55,37.0,871.5,848.58,597.34
2017,8,4,14,30,760.0,178.0,2.6,37.0,846.0,818.57,579.37
2017,8,4,14,45,724.5,191.0,2.65,37.0,808.0,781.29,555.94
2017,8,4,15,0,689.0,204.0,2.7,37.0,770.0,739.7,528.6
2017,8,4,15,15,675.0,199.5,2.75,36.5,731.5,697.21,501.86
2017,8,4,15,30,661.0,195.0,2.8,36.0,693.0,653.52,473.61
2017,8,4,15,45,489.0,242.0,2.85,36.0,597.5,551.6,401.55
2017,8,4,16,0,317.0,289.0,2.9,36.0,502.0,460.58,336.12
2017,8,4,16,15,304.5,267.0,2.9,35.5,459.5,415.51,304.87
2017,8,4,16,30,292.0,245.0,2.9,35.0,417.0,371.07,273.12
2017,8,4,16,45,400.0,201.0,2.95,35.0,412.0,364.44,267.16
2017,8,4,17,0,508.0,157.0,3.0,35.0,407.0,341.26,246.99
2017,8,4,17,15,470.5,145.5,2.9,34.5,355.0,286.5,204.29
2017,8,4,17,30,433.0,134.0,2.8,34.0,303.0,235.43,164.01
2017,8,4,17,45,376.5,121.0,2.75,33.5,251.5,183.18,123.7
2017,8,4,18,0,320.0,108.0,2.7,33.0,200.0,137.15,89.4
2017,8,4,18,15,259.5,88.5,2.55,32.5,152.5,93.24,59.08
2017,8,4,18,30,199.0,69.0,2.4,32.0,105.0,56.93,37.51
2017,8,4,18,45,128.5,45.5,2.25,31.5,65.5,36.01,23.45
2017,8,4,19,0,58.0,22.0,2.1,31.0,26.0,17.98,5.59
2017,8,4,19,15,29.0,11.0,2.2,30.5,13.0,10.01,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,69.5,21.5,1.85,25.0,29.5,17.56,3.31
2017,8,5,6,30,139.0,43.0,2.0,25.0,59.0,34.14,22.45
2017,8,5,6,45,222.5,61.5,2.15,25.5,104.0,49.64,36.35
2017,8,5,7,0,306.0,80.0,2.3,26.0,149.0,86.94,54.55
2017,8,5,7,15,365.0,94.0,2.3,27.0,198.5,129.12,83.44
2017,8,5,7,30,424.0,108.0,2.3,28.0,248.0,178.4,120.76
2017,8,5,7,45,475.5,117.0,2.3,29.0,301.5,228.31,160.26
2017,8,5,8,0,527.0,126.0,2.3,30.0,355.0,283.79,204.32
2017,8,5,8,15,560.5,134.0,2.25,30.5,407.0,339.81,248.97
2017,8,5,8,30,594.0,142.0,2.2,31.0,459.0,395.93,292.63
2017,8,5,8,45,619.5,148.5,2.2,32.0,509.0,449.3,332.54
2017,8,5,9,0,645.0,155.0,2.2,33.0,559.0,504.0,372.0
2017,8,5,9,15,664.5,160.5,2.3,33.5,605.0,555.22,408.8
2017,8,5,9,30,684.0,166.0,2.4,34.0,651.0,606.52,444.68
2017,8,5,9,45,695.5,172.5,2.5,34.5,692.0,653.08,476.35
2017,8,5,10,0,707.0,179.0,2.6,35.0,733.0,698.46,506.5
2017,8,5,10,15,718.5,182.5,2.7,35.0,768.5,739.53,534.31
2017,8,5,10,30,730.0,186.0,2.8,35.0,804.0,778.91,560.65
2017,8,5,10,45,737.5,189.5,2.9,35.5,832.5,813.04,581.83
2017,8,5,11,0,745.0,193.0,3.0,36.0,861.0,840.08,597.79
2017,8,5,11,15,751.0,194.5,3.1,36.0,883.0,865.53,613.98
2017,8,5,11,30,757.0,196.0,3.2,36.0,905.0,888.21,628.42
2017,8,5,11,45,518.5,334.5,3.3,36.5,824.0,818.4,577.4
2017,8,5,12,0,280.0,473.0,3.4,37.0,743.0,725.99,509.73
2017,8,5,12,15,197.0,481.5,3.45,37.0,672.0,649.71,457.99
2017,8,5,12,30,114.0,490.0,3.5,37.0,601.0,570.23,402.95
2017,8,5,12,45,437.5,346.0,3.6,37.0,770.5,767.96,544.81
2017,8,5,13,0,761.0,202.0,3.7,37.0,940.0,927.23,653.24
2017,8,5,13,15,406.0,316.0,3.75,37.0,709.0,703.8,501.16
2017,8,5,13,30,51.0,430.0,3.8,37.0,478.0,450.26,320.22
2017,8,5,13,45,52.5,423.5,3.9,37.0,472.5,443.91,317.11
2017,8,5,14,0,54.0,417.0,4.0,37.0,467.0,437.23,312.92
2017,8,5,14,15,92.5,425.5,4.05,36.5,508.0,476.44,342.33
2017,8,5,14,30,131.0,434.0,4.1,36.0,549.0,521.39,375.38
2017,8,5,14,45,428.5,305.5,4.2,36.0,660.5,649.8,471.77
2017,8,5,15,0,726.0,177.0,4.3,36.0,772.0,743.57,541.61
2017,8,5,15,15,712.5,173.5,4.35,36.0,733.5,701.05,512.16
2017,8,5,15,30,699.0,170.0,4.4,36.0,695.0,657.19,481.96
2017,8,5,15,45,690.0,161.0,4.45,36.0,652.5,609.91,448.88
2017,8,5,16,0,681.0,152.0,4.5,36.0,610.0,561.45,414.16
2017,8,5,16,15,659.0,147.0,4.5,35.5,562.0,508.67,376.05
2017,8,5,16,30,637.0,142.0,4.5,35.0,514.0,456.45,337.23
2017,8,5,16,45,560.0,148.0,4.5,35.0,452.0,390.97,287.23
2017,8,5,17,0,483.0,154.0,4.5,35.0,390.0,329.53,239.83
2017,8,5,17,15,458.5,138.5,4.35,34.5,340.5,276.89,198.26
2017,8,5,17,30,434.0,123.0,4.2,34.0,291.0,226.53,157.82
2017,8,5,17,45,402.0,107.0,4.1,33.5,243.0,176.73,118.1
2017,8,5,18,0,370.0,91.0,4.0,33.0,195.0,130.58,82.35
2017,8,5,18,15,310.0,75.5,3.75,32.5,149.5,86.45,51.97
2017,8,5,18,30,250.0,60.0,3.5,32.0,104.0,49.76,31.39
2017,8,5,18,45,171.0,41.5,3.3,31.5,67.0,31.98,20.14
2017,8,5,19,0,92.0,23.0,3.1,31.0,30.0,18.76,5.37
2017,8,5,19,15,46.0,11.5,3.15,30.5,15.0,10.46,0.0
2017,8,5,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,15.0,3.85,25.5,15.0,13.21,0.43
2017,8,6,6,30,0.0,30.0,4.0,26.0,30.0,26.32,15.88
2017,8,6,6,45,1.5,52.0,4.2,26.5,52.5,44.55,31.88
2017,8,6,7,0,3.0,74.0,4.4,27.0,75.0,63.65,46.03
2017,8,6,7,15,13.5,96.0,4.5,27.5,100.5,84.53,62.55
2017,8,6,7,30,24.0,118.0,4.6,28.0,126.0,106.98,80.07
2017,8,6,7,45,12.0,126.0,4.7,28.5,130.0,113.17,85.21
2017,8,6,8,0,0.0,134.0,4.8,29.0,134.0,117.67,88.69
2017,8,6,8,15,0.0,111.0,4.8,29.5,111.0,98.06,72.68
2017,8,6,8,30,0.0,88.0,4.8,30.0,88.0,77.94,56.4
2017,8,6,8,45,0.0,117.0,4.85,30.5,117.0,103.66,76.23
2017,8,6,9,0,0.0,146.0,4.9,31.0,146.0,129.51,95.84
2017,8,6,9,15,2.5,163.0,4.85,31.5,164.5,146.31,108.26
2017,8,6,9,30,5.0,180.0,4.8,32.0,183.0,163.42,120.8
2017,8,6,9,45,7.0,198.5,4.8,32.5,203.5,181.82,134.19
2017,8,6,10,0,9.0,217.0,4.8,33.0,224.0,200.45,147.63
2017,8,6,10,15,10.5,231.0,4.7,33.5,239.5,214.84,157.75
2017,8,6,10,30,12.0,245.0,4.6,34.0,255.0,229.35,167.87
2017,8,6,10,45,45.5,336.0,4.6,34.5,377.0,349.05,255.28
2017,8,6,11,0,79.0,427.0,4.6,35.0,499.0,466.32,337.96
2017,8,6,11,15,246.5,413.5,4.55,35.0,643.5,622.95,450.42
2017,8,6,11,30,414.0,400.0,4.5,35.0,788.0,776.0,556.44
2017,8,6,11,45,230.5,414.5,4.45,35.5,631.5,620.93,445.76
2017,8,6,12,0,47.0,429.0,4.4,36.0,475.0,447.02,320.12
2017,8,6,12,15,41.5,419.0,4.35,36.0,459.5,433.0,310.6
2017,8,6,12,30,36.0,409.0,4.3,36.0,444.0,418.55,300.29
2017,8,6,12,45,29.0,382.0,4.3,36.5,410.5,385.99,276.75
2017,8,6,13,0,22.0,355.0,4.3,37.0,377.0,343.15,245.97
2017,8,6,13,15,18.0,312.5,4.25,37.0,330.5,299.78,215.27
2017,8,6,13,30,14.0,270.0,4.2,37.0,284.0,256.62,184.41
2017,8,6,13,45,107.0,366.5,4.2,37.0,465.5,449.35,324.05
2017,8,6,14,0,200.0,463.0,4.2,37.0,647.0,620.73,442.84
2017,8,6,14,15,482.0,315.5,4.15,36.5,742.0,735.83,528.55
2017,8,6,14,30,764.0,168.0,4.1,36.0,837.0,815.26,587.91
2017,8,6,14,45,749.5,168.5,4.05,36.0,803.5,779.29,564.1
2017,8,6,15,0,735.0,169.0,4.0,36.0,770.0,741.47,538.95
2017,8,6,15,15,722.0,165.5,3.95,35.5,731.5,701.42,512.67
2017,8,6,15,30,709.0,162.0,3.9,35.0,693.0,657.48,483.19
2017,8,6,15,45,690.0,158.5,3.9,35.0,649.0,608.52,448.67
2017,8,6,16,0,671.0,155.0,3.9,35.0,605.0,559.22,413.16
2017,8,6,16,15,348.0,185.5,3.8,34.5,418.0,371.47,276.23
2017,8,6,16,30,25.0,216.0,3.7,34.0,231.0,203.65,150.74
2017,8,6,16,45,298.0,172.5,3.65,34.0,319.0,291.29,216.22
2017,8,6,17,0,571.0,129.0,3.6,34.0,407.0,344.22,250.44
2017,8,6,17,15,532.0,120.5,3.35,33.5,355.0,285.19,203.37
2017,8,6,17,30,493.0,112.0,3.1,33.0,303.0,232.88,161.24
2017,8,6,17,45,445.0,100.5,2.85,33.0,251.5,180.17,119.15
2017,8,6,18,0,397.0,89.0,2.6,33.0,200.0,132.92,82.9
2017,8,6,18,15,324.5,75.0,2.4,32.0,152.0,87.31,52.17
2017,8,6,18,30,252.0,61.0,2.2,31.0,104.0,50.63,32.17
2017,8,6,18,45,162.5,42.0,2.0,30.5,66.0,33.49,21.39
2017,8,6,19,0,73.0,23.0,1.8,30.0,28.0,18.71,4.51
2017,8,6,19,15,36.5,11.5,1.85,29.5,14.0,10.46,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.6,25.0,1.0,0.87,0.0
2017,8,7,6,30,0.0,2.0,2.8,25.0,2.0,1.75,0.0
2017,8,7,6,45,0.0,4.0,3.0,25.0,4.0,3.51,0.0
2017,8,7,7,0,0.0,6.0,3.2,25.0,6.0,5.26,0.0
2017,8,7,7,15,0.0,8.0,3.25,25.0,8.0,7.02,0.16
2017,8,7,7,30,0.0,10.0,3.3,25.0,10.0,8.79,1.62
2017,8,7,7,45,0.0,15.5,3.35,25.5,15.5,13.64,5.59
2017,8,7,8,0,0.0,21.0,3.4,26.0,21.0,18.5,9.51
2017,8,7,8,15,0.0,24.0,3.35,26.0,24.0,21.16,11.62
2017,8,7,8,30,0.0,27.0,3.3,26.0,27.0,23.82,13.72
2017,8,7,8,45,0.0,41.0,3.25,26.0,41.0,36.23,23.68
2017,8,7,9,0,0.0,55.0,3.2,26.0,55.0,48.66,33.57
2017,8,7,9,15,1.0,106.0,3.1,26.0,106.5,94.66,70.02
2017,8,7,9,30,2.0,157.0,3.0,26.0,158.0,140.94,106.07
2017,8,7,9,45,11.5,219.5,2.95,26.0,228.5,203.88,154.52
2017,8,7,10,0,21.0,282.0,2.9,26.0,299.0,268.15,203.03
2017,8,7,10,15,29.0,315.5,2.8,26.0,339.5,312.87,236.04
2017,8,7,10,30,37.0,349.0,2.7,26.0,380.0,352.58,264.96
2017,8,7,10,45,45.5,376.0,2.65,26.0,416.0,387.22,289.92
2017,8,7,11,0,54.0,403.0,2.6,26.0,452.0,422.36,315.02
2017,8,7,11,15,42.0,389.0,2.65,26.0,427.5,400.45,298.49
2017,8,7,11,30,30.0,375.0,2.7,26.0,403.0,377.72,281.56
2017,8,7,11,45,71.0,428.5,2.75,26.5,496.5,468.08,347.23
2017,8,7,12,0,112.0,482.0,2.8,27.0,590.0,559.73,411.6
2017,8,7,12,15,142.0,489.5,2.75,27.0,627.0,607.21,444.57
2017,8,7,12,30,172.0,497.0,2.7,27.0,664.0,643.95,470.11
2017,8,7,12,45,132.5,487.5,2.7,27.0,616.5,597.28,436.71
2017,8,7,13,0,93.0,478.0,2.7,27.0,569.0,539.36,395.69
2017,8,7,13,15,190.0,471.0,2.6,27.0,652.5,632.87,463.58
2017,8,7,13,30,287.0,464.0,2.5,27.0,736.0,722.25,525.98
2017,8,7,13,45,303.0,449.5,2.45,27.0,731.5,717.01,522.34
2017,8,7,14,0,319.0,435.0,2.4,27.0,727.0,709.8,518.09
2017,8,7,14,15,361.5,401.5,2.3,27.0,724.5,705.43,516.38
2017,8,7,14,30,404.0,368.0,2.2,27.0,722.0,704.66,516.89
2017,8,7,14,45,348.0,373.5,2.15,27.0,670.0,642.89,473.72
2017,8,7,15,0,292.0,379.0,2.1,27.0,618.0,590.56,436.86
2017,8,7,15,15,325.5,349.5,1.95,27.0,603.0,574.14,426.33
2017,8,7,15,30,359.0,320.0,1.8,27.0,588.0,554.07,412.72
2017,8,7,15,45,432.5,271.5,1.7,27.0,574.5,544.54,407.03
2017,8,7,16,0,506.0,223.0,1.6,27.0,561.0,521.09,390.78
2017,8,7,16,15,549.5,189.0,1.55,27.0,530.0,485.8,365.03
2017,8,7,16,30,593.0,155.0,1.5,27.0,499.0,448.1,336.35
2017,8,7,16,45,520.0,157.5,1.45,27.0,438.0,380.02,284.37
2017,8,7,17,0,447.0,160.0,1.4,27.0,377.0,322.04,239.39
2017,8,7,17,15,429.5,141.5,1.3,27.0,329.0,270.92,198.23
2017,8,7,17,30,412.0,123.0,1.2,27.0,281.0,221.37,157.59
2017,8,7,17,45,378.0,107.0,1.15,27.0,233.5,172.36,117.94
2017,8,7,18,0,344.0,91.0,1.1,27.0,186.0,127.28,82.48
2017,8,7,18,15,289.0,74.5,1.0,26.5,141.5,84.22,52.13
2017,8,7,18,30,234.0,58.0,0.9,26.0,97.0,48.05,30.99
2017,8,7,18,45,156.5,39.5,0.8,25.5,61.5,31.63,20.33
2017,8,7,19,0,79.0,21.0,0.7,25.0,26.0,17.18,2.84
2017,8,7,19,15,39.5,10.5,0.7,25.0,13.0,9.55,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,115.5,18.0,3.55,23.0,31.0,14.13,0.0
2017,8,8,6,30,231.0,36.0,3.8,23.0,62.0,27.96,17.37
2017,8,8,6,45,318.5,49.5,4.1,23.5,107.0,41.0,29.26
2017,8,8,7,0,406.0,63.0,4.4,24.0,152.0,83.53,48.43
2017,8,8,7,15,468.0,72.5,4.55,24.5,203.0,128.6,79.61
2017,8,8,7,30,530.0,82.0,4.7,25.0,254.0,181.17,120.91
2017,8,8,7,45,295.0,126.5,4.9,25.5,225.5,190.32,139.21
2017,8,8,8,0,60.0,171.0,5.1,26.0,197.0,169.87,130.12
2017,8,8,8,15,41.5,182.0,5.1,26.5,201.5,177.42,136.14
2017,8,8,8,30,23.0,193.0,5.1,27.0,206.0,180.49,138.16
2017,8,8,8,45,26.0,213.0,5.2,27.5,228.5,201.51,153.94
2017,8,8,9,0,29.0,233.0,5.3,28.0,251.0,226.28,172.41
2017,8,8,9,15,27.5,250.0,5.3,28.5,268.5,243.25,184.59
2017,8,8,9,30,26.0,267.0,5.3,29.0,286.0,255.29,192.88
2017,8,8,9,45,121.5,319.5,5.35,29.5,413.5,382.99,289.6
2017,8,8,10,0,217.0,372.0,5.4,30.0,541.0,508.4,381.8
2017,8,8,10,15,173.0,392.0,5.35,30.0,531.5,503.46,376.31
2017,8,8,10,30,129.0,412.0,5.3,30.0,522.0,494.7,368.29
2017,8,8,10,45,213.0,419.0,5.3,30.5,607.0,577.43,428.43
2017,8,8,11,0,297.0,426.0,5.3,31.0,692.0,673.02,495.86
2017,8,8,11,15,328.5,408.5,5.2,31.0,709.5,693.35,509.99
2017,8,8,11,30,360.0,391.0,5.1,31.0,727.0,713.4,524.19
2017,8,8,11,45,187.0,331.5,5.05,31.5,506.5,502.39,371.71
2017,8,8,12,0,14.0,272.0,5.0,32.0,286.0,258.93,189.92
2017,8,8,12,15,11.0,227.5,4.9,32.0,238.5,215.53,158.08
2017,8,8,12,30,8.0,183.0,4.8,32.0,191.0,172.18,125.69
2017,8,8,12,45,31.5,313.0,4.75,32.0,343.5,322.96,237.79
2017,8,8,13,0,55.0,443.0,4.7,32.0,496.0,469.93,343.16
2017,8,8,13,15,36.5,381.0,4.6,32.0,416.5,391.92,286.74
2017,8,8,13,30,18.0,319.0,4.5,32.0,337.0,305.62,224.13
2017,8,8,13,45,416.0,235.5,4.45,32.0,617.5,624.85,464.52
2017,8,8,14,0,814.0,152.0,4.4,32.0,898.0,887.96,646.94
2017,8,8,14,15,444.0,280.0,4.35,32.0,685.5,671.57,493.8
2017,8,8,14,30,74.0,408.0,4.3,32.0,473.0,442.22,323.89
2017,8,8,14,45,94.5,400.0,4.25,32.0,479.5,447.87,329.63
2017,8,8,15,0,115.0,392.0,4.2,32.0,486.0,459.35,338.65
2017,8,8,15,15,409.5,279.5,4.1,31.5,589.5,578.63,431.2
2017,8,8,15,30,704.0,167.0,4.0,31.0,693.0,660.96,494.5
2017,8,8,15,45,689.5,161.5,3.95,31.0,649.0,612.99,459.43
2017,8,8,16,0,675.0,156.0,3.9,31.0,605.0,564.31,423.76
2017,8,8,16,15,652.5,150.0,3.8,30.5,557.0,510.3,384.06
2017,8,8,16,30,630.0,144.0,3.7,30.0,509.0,456.94,343.75
2017,8,8,16,45,608.5,134.5,3.6,30.0,458.5,401.74,300.32
2017,8,8,17,0,587.0,125.0,3.5,30.0,408.0,347.72,256.73
2017,8,8,17,15,549.0,116.5,3.2,29.5,355.5,290.69,210.58
2017,8,8,17,30,511.0,108.0,2.9,29.0,303.0,234.77,164.81
2017,8,8,17,45,468.5,95.5,2.6,29.0,251.5,181.13,120.96
2017,8,8,18,0,426.0,83.0,2.3,29.0,200.0,132.31,82.56
2017,8,8,18,15,354.5,69.5,2.0,28.0,151.5,85.38,50.41
2017,8,8,18,30,283.0,56.0,1.7,27.0,103.0,47.28,29.77
2017,8,8,18,45,192.0,38.0,1.45,26.5,64.5,29.42,18.33
2017,8,8,19,0,101.0,20.0,1.2,26.0,26.0,15.68,0.83
2017,8,8,19,15,50.5,10.0,1.15,26.0,13.0,9.1,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,85.0,19.5,2.25,22.5,28.5,15.98,0.0
2017,8,9,6,30,170.0,39.0,2.3,23.0,57.0,30.23,19.17
2017,8,9,6,45,247.5,57.0,2.35,23.5,101.0,46.45,30.5
2017,8,9,7,0,325.0,75.0,2.4,24.0,145.0,86.31,53.44
2017,8,9,7,15,386.0,88.0,2.45,24.5,195.5,129.48,83.68
2017,8,9,7,30,447.0,101.0,2.5,25.0,246.0,179.99,122.9
2017,8,9,7,45,497.5,109.5,2.55,25.5,299.5,230.93,164.46
2017,8,9,8,0,548.0,118.0,2.6,26.0,353.0,290.11,212.84
2017,8,9,8,15,388.5,170.5,2.65,26.5,348.5,308.26,232.17
2017,8,9,8,30,229.0,223.0,2.7,27.0,344.0,303.04,230.62
2017,8,9,8,45,453.0,182.5,2.8,28.0,452.5,400.16,303.72
2017,8,9,9,0,677.0,142.0,2.9,29.0,561.0,514.8,388.74
2017,8,9,9,15,696.5,146.5,2.95,29.0,608.0,566.89,427.48
2017,8,9,9,30,716.0,151.0,3.0,29.0,655.0,618.96,465.59
2017,8,9,9,45,731.5,155.0,3.05,29.5,697.5,667.46,499.34
2017,8,9,10,0,747.0,159.0,3.1,30.0,740.0,713.15,530.38
2017,8,9,10,15,758.0,162.0,3.1,30.5,776.0,754.5,557.5
2017,8,9,10,30,769.0,165.0,3.1,31.0,812.0,793.98,582.12
2017,8,9,10,45,779.5,166.0,3.15,31.5,842.5,829.04,603.47
2017,8,9,11,0,790.0,167.0,3.2,32.0,873.0,861.73,623.1
2017,8,9,11,15,795.5,168.5,3.2,32.0,895.0,887.87,639.32
2017,8,9,11,30,801.0,170.0,3.2,32.0,917.0,911.05,653.64
2017,8,9,11,45,808.5,168.5,3.2,32.5,932.5,930.1,663.98
2017,8,9,12,0,816.0,167.0,3.2,33.0,948.0,946.0,672.33
2017,8,9,12,15,817.5,167.5,3.15,33.0,954.0,954.87,677.28
2017,8,9,12,30,819.0,168.0,3.1,33.0,960.0,960.32,680.21
2017,8,9,12,45,820.5,166.5,3.1,33.0,958.5,960.41,680.22
2017,8,9,13,0,822.0,165.0,3.1,33.0,957.0,957.04,678.18
2017,8,9,13,15,820.0,164.0,3.05,33.0,947.0,947.38,671.93
2017,8,9,13,30,818.0,163.0,3.0,33.0,937.0,934.33,663.66
2017,8,9,13,45,816.5,159.5,2.95,33.5,919.5,915.96,650.77
2017,8,9,14,0,815.0,156.0,2.9,34.0,902.0,894.3,635.91
2017,8,9,14,15,808.5,154.5,2.85,34.0,876.0,867.01,618.82
2017,8,9,14,30,802.0,153.0,2.8,34.0,850.0,836.89,599.91
2017,8,9,14,45,799.0,146.5,2.75,34.0,818.5,802.07,577.88
2017,8,9,15,0,796.0,140.0,2.7,34.0,787.0,764.51,553.95
2017,8,9,15,15,784.0,137.0,2.65,33.5,748.0,721.16,526.52
2017,8,9,15,30,772.0,134.0,2.6,33.0,709.0,676.13,496.64
2017,8,9,15,45,759.5,129.0,2.55,33.0,664.5,627.43,462.55
2017,8,9,16,0,747.0,124.0,2.5,33.0,620.0,577.63,426.88
2017,8,9,16,15,726.5,119.5,2.4,32.5,571.0,522.58,387.16
2017,8,9,16,30,706.0,115.0,2.3,32.0,522.0,467.91,346.51
2017,8,9,16,45,681.0,109.0,2.25,32.0,470.0,410.39,302.01
2017,8,9,17,0,656.0,103.0,2.2,32.0,418.0,354.27,257.33
2017,8,9,17,15,620.0,96.5,2.0,31.5,364.5,295.8,210.32
2017,8,9,17,30,584.0,90.0,1.8,31.0,311.0,240.64,165.19
2017,8,9,17,45,536.0,81.0,1.6,30.5,258.0,184.37,119.83
2017,8,9,18,0,488.0,72.0,1.4,30.0,205.0,133.54,80.4
2017,8,9,18,15,414.5,61.0,1.25,29.0,155.5,84.62,47.36
2017,8,9,18,30,341.0,50.0,1.1,28.0,106.0,43.48,26.09
2017,8,9,18,45,235.5,34.5,1.0,27.5,66.0,26.81,16.04
2017,8,9,19,0,130.0,19.0,0.9,27.0,26.0,14.94,0.0
2017,8,9,19,15,65.0,9.5,0.9,26.5,13.0,8.64,0.0
2017,8,9,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.5,18.5,2.35,23.5,29.0,14.54,0.0
2017,8,10,6,30,197.0,37.0,2.5,24.0,58.0,28.74,17.78
2017,8,10,6,45,294.5,51.0,2.7,25.0,103.5,42.79,26.77
2017,8,10,7,0,392.0,65.0,2.9,26.0,149.0,83.8,48.46
2017,8,10,7,15,455.0,75.0,2.9,26.5,200.5,130.63,81.02
2017,8,10,7,30,518.0,85.0,2.9,27.0,252.0,183.31,121.96
2017,8,10,7,45,565.5,91.5,2.9,28.0,306.0,236.07,165.03
2017,8,10,8,0,613.0,98.0,2.9,29.0,360.0,293.88,212.2
2017,8,10,8,15,645.0,104.0,2.75,29.5,413.0,349.99,257.95
2017,8,10,8,30,677.0,110.0,2.6,30.0,466.0,408.65,304.3
2017,8,10,8,45,700.5,115.0,2.5,30.5,516.5,464.34,347.09
2017,8,10,9,0,724.0,120.0,2.4,31.0,567.0,520.96,389.0
2017,8,10,9,15,742.0,123.5,2.3,31.5,614.5,573.53,426.57
2017,8,10,9,30,760.0,127.0,2.2,32.0,662.0,625.35,462.27
2017,8,10,9,45,771.5,131.5,2.1,32.5,703.5,673.04,493.86
2017,8,10,10,0,783.0,136.0,2.0,33.0,745.0,719.29,523.41
2017,8,10,10,15,793.5,138.5,2.0,33.0,781.0,761.13,550.31
2017,8,10,10,30,804.0,141.0,2.0,33.0,817.0,800.95,575.11
2017,8,10,10,45,810.5,143.5,2.0,33.5,846.5,835.16,594.85
2017,8,10,11,0,817.0,146.0,2.0,34.0,876.0,866.68,612.69
2017,8,10,11,15,588.5,284.0,2.0,34.0,817.0,819.83,578.99
2017,8,10,11,30,360.0,422.0,2.0,34.0,758.0,745.84,525.02
2017,8,10,11,45,383.0,418.5,2.0,34.5,780.5,771.08,541.1
2017,8,10,12,0,406.0,415.0,2.0,35.0,803.0,803.11,560.41
2017,8,10,12,15,615.0,288.0,2.0,35.0,880.0,886.49,618.84
2017,8,10,12,30,824.0,161.0,2.0,35.0,957.0,960.16,665.67
2017,8,10,12,45,582.0,306.5,2.05,35.0,868.0,874.84,609.6
2017,8,10,13,0,340.0,452.0,2.1,35.0,779.0,772.34,538.67
2017,8,10,13,15,583.0,303.0,2.1,35.0,856.5,864.62,605.56
2017,8,10,13,30,826.0,154.0,2.1,35.0,934.0,934.66,651.8
2017,8,10,13,45,549.0,299.5,2.15,35.5,814.0,811.35,569.52
2017,8,10,14,0,272.0,445.0,2.2,36.0,694.0,680.64,477.82
2017,8,10,14,15,542.0,294.0,2.25,35.5,770.5,772.53,547.81
2017,8,10,14,30,812.0,143.0,2.3,35.0,847.0,836.9,594.89
2017,8,10,14,45,803.0,140.5,2.35,35.0,814.5,800.72,572.16
2017,8,10,15,0,794.0,138.0,2.4,35.0,782.0,762.2,548.48
2017,8,10,15,15,525.5,240.0,2.45,35.0,657.5,628.83,455.59
2017,8,10,15,30,257.0,342.0,2.5,35.0,533.0,506.15,367.28
2017,8,10,15,45,498.0,233.0,2.6,35.0,573.5,554.19,405.79
2017,8,10,16,0,739.0,124.0,2.7,35.0,614.0,573.64,421.8
2017,8,10,16,15,617.0,154.5,2.7,34.5,541.5,496.48,365.83
2017,8,10,16,30,495.0,185.0,2.7,34.0,469.0,425.5,313.93
2017,8,10,16,45,357.0,191.0,2.75,34.0,385.5,335.66,247.55
2017,8,10,17,0,219.0,197.0,2.8,34.0,302.0,262.25,193.17
2017,8,10,17,15,391.5,144.5,2.6,33.0,303.0,262.28,189.4
2017,8,10,17,30,564.0,92.0,2.4,32.0,304.0,237.46,163.22
2017,8,10,17,45,509.0,84.0,2.2,31.5,251.0,181.81,118.64
2017,8,10,18,0,454.0,76.0,2.0,31.0,198.0,132.5,80.79
