Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,18,15,376.5,64.0,1.9,30.5,149.0,82.73,46.94
2017,8,10,18,30,299.0,52.0,1.8,30.0,100.0,44.39,26.94
2017,8,10,18,45,191.5,35.5,1.7,29.5,61.5,27.54,16.34
2017,8,10,19,0,84.0,19.0,1.6,29.0,23.0,14.92,0.0
2017,8,10,19,15,42.0,9.5,1.7,28.5,11.5,8.64,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,104.0,18.0,2.55,24.5,29.0,14.16,0.0
2017,8,11,6,30,208.0,36.0,2.8,25.0,58.0,28.0,17.01
2017,8,11,6,45,318.5,47.5,3.05,25.5,104.0,40.86,24.7
2017,8,11,7,0,429.0,59.0,3.3,26.0,150.0,83.75,46.96
2017,8,11,7,15,493.5,67.5,3.35,26.5,202.5,130.08,78.97
2017,8,11,7,30,558.0,76.0,3.4,27.0,255.0,184.2,121.31
2017,8,11,7,45,611.5,79.5,3.5,28.0,310.5,238.25,165.72
2017,8,11,8,0,665.0,83.0,3.6,29.0,366.0,297.95,214.85
2017,8,11,8,15,695.0,88.0,3.6,29.5,419.5,355.32,262.37
2017,8,11,8,30,725.0,93.0,3.6,30.0,473.0,416.17,311.22
2017,8,11,8,45,750.0,95.5,3.65,30.5,525.0,472.46,355.39
2017,8,11,9,0,775.0,98.0,3.7,31.0,577.0,529.7,398.87
2017,8,11,9,15,791.5,101.0,3.65,31.5,624.0,582.92,437.89
2017,8,11,9,30,808.0,104.0,3.6,32.0,671.0,635.59,475.24
2017,8,11,9,45,821.0,106.0,3.6,32.5,713.5,680.97,506.65
2017,8,11,10,0,834.0,108.0,3.6,33.0,756.0,727.24,537.02
2017,8,11,10,15,843.5,110.0,3.5,33.0,792.0,769.06,563.76
2017,8,11,10,30,853.0,112.0,3.4,33.0,828.0,808.63,588.65
2017,8,11,10,45,861.0,112.5,3.35,33.5,857.5,843.02,608.85
2017,8,11,11,0,869.0,113.0,3.3,34.0,887.0,874.66,627.02
2017,8,11,11,15,873.5,114.0,3.2,34.0,909.5,900.7,642.41
2017,8,11,11,30,878.0,115.0,3.1,34.0,932.0,923.49,655.65
2017,8,11,11,45,506.5,299.5,3.05,34.5,772.5,783.07,558.5
2017,8,11,12,0,135.0,484.0,3.0,35.0,613.0,596.94,423.24
2017,8,11,12,15,500.0,308.0,2.95,35.0,790.0,797.17,567.77
2017,8,11,12,30,865.0,132.0,2.9,35.0,967.0,962.82,676.14
2017,8,11,12,45,522.0,311.5,2.9,35.5,815.0,824.11,581.36
2017,8,11,13,0,179.0,491.0,2.9,36.0,663.0,647.52,455.62
2017,8,11,13,15,122.0,467.0,2.85,36.0,584.0,568.25,402.32
2017,8,11,13,30,65.0,443.0,2.8,36.0,505.0,478.7,340.46
2017,8,11,13,45,39.0,348.5,2.8,36.0,385.5,362.06,259.8
2017,8,11,14,0,13.0,254.0,2.8,36.0,266.0,240.58,173.15
2017,8,11,14,15,425.5,190.0,2.75,36.0,559.0,574.76,420.55
2017,8,11,14,30,838.0,126.0,2.7,36.0,852.0,836.96,596.78
2017,8,11,14,45,825.5,126.5,2.7,36.0,818.0,800.62,572.02
2017,8,11,15,0,813.0,127.0,2.7,36.0,784.0,767.27,551.36
2017,8,11,15,15,801.0,124.5,2.7,36.0,745.0,723.6,523.65
2017,8,11,15,30,789.0,122.0,2.7,36.0,706.0,678.22,493.03
2017,8,11,15,45,775.0,118.0,2.75,36.0,661.5,628.61,459.01
2017,8,11,16,0,761.0,114.0,2.8,36.0,617.0,577.99,423.36
2017,8,11,16,15,580.0,163.5,2.75,35.5,529.0,485.2,356.35
2017,8,11,16,30,399.0,213.0,2.7,35.0,441.0,403.61,296.82
2017,8,11,16,45,535.0,154.5,2.7,35.0,427.5,385.99,282.49
2017,8,11,17,0,671.0,96.0,2.7,35.0,414.0,354.34,255.01
2017,8,11,17,15,634.0,90.0,2.45,34.0,360.5,295.03,207.92
2017,8,11,17,30,597.0,84.0,2.2,33.0,307.0,239.13,162.69
2017,8,11,17,45,548.0,76.0,1.95,32.5,254.0,182.68,117.28
2017,8,11,18,0,499.0,68.0,1.7,32.0,201.0,131.77,77.94
2017,8,11,18,15,422.0,57.5,1.55,31.0,151.0,82.24,44.8
2017,8,11,18,30,345.0,47.0,1.4,30.0,101.0,42.36,24.95
2017,8,11,18,45,172.5,35.0,1.25,29.5,62.0,27.16,15.91
2017,8,11,19,0,0.0,23.0,1.1,29.0,23.0,19.35,0.0
2017,8,11,19,15,0.0,11.5,1.05,28.5,11.5,10.46,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,94.5,18.0,2.85,24.5,27.5,14.17,0.0
2017,8,12,6,30,189.0,36.0,3.1,25.0,55.0,27.99,16.91
2017,8,12,6,45,296.5,48.5,3.4,25.5,101.0,41.82,25.38
2017,8,12,7,0,404.0,61.0,3.7,26.0,147.0,84.34,48.22
2017,8,12,7,15,469.5,70.5,3.7,26.5,199.0,130.27,80.17
2017,8,12,7,30,535.0,80.0,3.7,27.0,251.0,184.18,122.32
2017,8,12,7,45,590.5,84.0,3.7,28.0,306.5,237.98,166.35
2017,8,12,8,0,646.0,88.0,3.7,29.0,362.0,297.73,215.31
2017,8,12,8,15,677.5,93.0,3.6,29.5,415.5,354.73,262.32
2017,8,12,8,30,709.0,98.0,3.5,30.0,469.0,414.15,309.87
2017,8,12,8,45,737.5,100.0,3.4,30.5,521.5,472.15,354.92
2017,8,12,9,0,766.0,102.0,3.3,31.0,574.0,530.29,398.58
2017,8,12,9,15,783.0,105.0,3.25,31.5,621.5,583.45,437.3
2017,8,12,9,30,800.0,108.0,3.2,32.0,669.0,636.12,474.41
2017,8,12,9,45,815.5,109.5,3.15,32.5,712.0,682.25,505.97
2017,8,12,10,0,831.0,111.0,3.1,33.0,755.0,729.71,536.76
2017,8,12,10,15,840.5,113.0,3.1,33.5,791.5,771.45,562.45
2017,8,12,10,30,850.0,115.0,3.1,34.0,828.0,810.95,586.32
2017,8,12,10,45,859.5,115.0,3.15,34.5,858.0,846.05,607.3
2017,8,12,11,0,869.0,115.0,3.2,35.0,888.0,878.49,626.38
2017,8,12,11,15,873.5,116.0,3.2,35.0,910.0,904.54,642.25
2017,8,12,11,30,878.0,117.0,3.2,35.0,932.0,927.33,656.07
2017,8,12,11,45,887.0,113.5,3.25,35.5,948.0,946.64,666.68
2017,8,12,12,0,896.0,110.0,3.3,36.0,964.0,962.62,675.23
2017,8,12,12,15,897.5,110.5,3.3,36.0,970.0,971.81,680.66
2017,8,12,12,30,899.0,111.0,3.3,36.0,976.0,977.37,683.96
2017,8,12,12,45,899.0,110.0,3.35,36.5,974.0,976.4,682.24
2017,8,12,13,0,899.0,109.0,3.4,37.0,972.0,971.77,678.38
2017,8,12,13,15,896.5,109.0,3.4,37.0,961.5,962.07,672.56
2017,8,12,13,30,894.0,109.0,3.4,37.0,951.0,948.77,664.6
2017,8,12,13,45,890.5,107.5,3.4,37.0,932.5,929.55,653.0
2017,8,12,14,0,887.0,106.0,3.4,37.0,914.0,906.86,639.27
2017,8,12,14,15,881.5,105.0,3.35,37.0,887.5,879.57,622.34
2017,8,12,14,30,876.0,104.0,3.3,37.0,861.0,849.16,603.41
2017,8,12,14,45,863.5,105.0,3.3,37.0,827.0,812.05,580.33
2017,8,12,15,0,851.0,106.0,3.3,37.0,793.0,772.63,555.59
2017,8,12,15,15,840.0,104.0,3.25,37.0,753.5,729.36,527.85
2017,8,12,15,30,829.0,102.0,3.2,37.0,714.0,684.16,497.91
2017,8,12,15,45,814.5,99.5,3.2,37.0,668.5,634.53,463.48
2017,8,12,16,0,800.0,97.0,3.2,37.0,623.0,585.46,428.52
2017,8,12,16,15,781.0,94.0,3.15,36.5,573.5,530.37,389.08
2017,8,12,16,30,762.0,91.0,3.1,36.0,524.0,475.25,348.32
2017,8,12,16,45,735.5,87.5,3.1,36.0,471.5,416.59,303.1
2017,8,12,17,0,709.0,84.0,3.1,36.0,419.0,359.37,257.64
2017,8,12,17,15,674.0,79.0,2.8,35.0,364.5,298.02,208.85
2017,8,12,17,30,639.0,74.0,2.5,34.0,310.0,241.24,162.6
2017,8,12,17,45,587.5,67.5,2.2,33.5,256.0,183.12,115.75
2017,8,12,18,0,536.0,61.0,1.9,33.0,202.0,130.77,75.34
2017,8,12,18,15,457.5,52.0,1.8,32.0,152.0,80.14,41.7
2017,8,12,18,30,379.0,43.0,1.7,31.0,102.0,39.27,22.15
2017,8,12,18,45,253.0,30.0,1.65,30.5,62.0,24.14,13.31
2017,8,12,19,0,127.0,17.0,1.6,30.0,22.0,13.42,0.0
2017,8,12,19,15,63.5,8.5,1.75,29.5,11.0,7.73,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,94.0,18.0,3.45,25.0,27.0,14.19,0.0
2017,8,13,6,30,188.0,36.0,3.7,25.0,54.0,28.02,16.83
2017,8,13,6,45,309.0,47.0,3.95,25.5,101.0,41.36,24.6
2017,8,13,7,0,430.0,58.0,4.2,26.0,148.0,84.45,47.22
2017,8,13,7,15,496.0,66.0,4.2,26.5,200.5,130.87,79.55
2017,8,13,7,30,562.0,74.0,4.2,27.0,253.0,185.27,122.33
2017,8,13,7,45,619.5,77.0,4.25,28.0,309.5,240.4,167.69
2017,8,13,8,0,677.0,80.0,4.3,29.0,366.0,301.64,218.17
2017,8,13,8,15,707.5,84.5,4.25,29.5,420.0,361.03,267.41
2017,8,13,8,30,738.0,89.0,4.2,30.0,474.0,421.0,315.8
2017,8,13,8,45,766.0,90.0,4.2,30.5,526.5,478.18,360.76
2017,8,13,9,0,794.0,91.0,4.2,31.0,579.0,536.55,405.2
2017,8,13,9,15,810.5,94.0,4.15,31.5,627.0,589.21,444.01
2017,8,13,9,30,827.0,97.0,4.1,32.0,675.0,642.26,481.83
2017,8,13,9,45,842.0,98.0,4.05,32.5,718.5,691.37,515.81
2017,8,13,10,0,857.0,99.0,4.0,33.0,762.0,739.11,546.6
2017,8,13,10,15,866.5,100.5,3.95,33.5,799.0,781.4,572.76
2017,8,13,10,30,876.0,102.0,3.9,34.0,836.0,821.37,596.99
2017,8,13,10,45,885.0,102.0,3.85,34.5,866.5,856.9,617.94
2017,8,13,11,0,894.0,102.0,3.8,35.0,897.0,889.64,636.84
2017,8,13,11,15,899.0,103.0,3.75,35.0,919.5,916.77,653.28
2017,8,13,11,30,904.0,104.0,3.7,35.0,942.0,940.58,667.55
2017,8,13,11,45,898.0,111.0,3.65,35.5,954.0,956.46,675.38
2017,8,13,12,0,892.0,118.0,3.6,36.0,966.0,968.43,680.8
2017,8,13,12,15,893.0,118.5,3.55,36.0,972.0,977.07,685.63
2017,8,13,12,30,894.0,119.0,3.5,36.0,978.0,982.09,688.28
2017,8,13,12,45,895.5,117.0,3.5,36.5,976.5,981.57,686.49
2017,8,13,13,0,897.0,115.0,3.5,37.0,975.0,977.39,682.57
2017,8,13,13,15,895.0,114.5,3.5,37.0,964.0,967.65,676.72
2017,8,13,13,30,893.0,114.0,3.5,37.0,953.0,954.29,668.72
2017,8,13,13,45,889.5,112.5,3.5,37.5,934.5,935.02,655.72
2017,8,13,14,0,886.0,111.0,3.5,38.0,916.0,912.29,640.65
2017,8,13,14,15,880.0,109.5,3.45,38.0,889.0,884.02,623.18
2017,8,13,14,30,874.0,108.0,3.4,38.0,862.0,852.65,603.72
2017,8,13,14,45,862.5,108.0,3.4,38.0,827.5,815.35,580.6
2017,8,13,15,0,851.0,108.0,3.4,38.0,793.0,775.67,555.78
2017,8,13,15,15,839.5,106.0,3.4,37.5,753.0,731.93,529.13
2017,8,13,15,30,828.0,104.0,3.4,37.0,713.0,686.3,500.12
2017,8,13,15,45,812.5,101.5,3.4,37.0,667.0,635.96,465.13
2017,8,13,16,0,797.0,99.0,3.4,37.0,621.0,586.4,429.76
2017,8,13,16,15,777.5,96.0,3.35,36.5,571.0,531.07,390.09
2017,8,13,16,30,758.0,93.0,3.3,36.0,521.0,475.77,349.15
2017,8,13,16,45,729.0,89.5,3.25,36.0,468.0,416.12,303.09
2017,8,13,17,0,700.0,86.0,3.2,36.0,415.0,358.19,257.07
2017,8,13,17,15,663.5,80.5,2.85,35.0,360.5,296.32,207.9
2017,8,13,17,30,627.0,75.0,2.5,34.0,306.0,239.21,161.46
2017,8,13,17,45,571.0,69.0,2.15,33.5,251.5,181.28,114.95
2017,8,13,18,0,515.0,63.0,1.8,33.0,197.0,129.71,75.35
2017,8,13,18,15,435.0,53.5,1.7,32.0,147.0,79.78,42.2
2017,8,13,18,30,355.0,44.0,1.6,31.0,97.0,39.85,22.84
2017,8,13,18,45,229.5,30.0,1.55,30.5,58.5,23.41,12.58
2017,8,13,19,0,104.0,16.0,1.5,30.0,20.0,12.62,0.0
2017,8,13,19,15,52.0,8.0,1.6,29.5,10.0,7.28,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,61.0,19.0,4.25,24.0,25.0,15.48,0.0
2017,8,14,6,30,122.0,38.0,4.4,24.0,50.0,30.26,18.59
2017,8,14,6,45,242.0,52.5,4.55,24.5,96.0,45.06,28.11
2017,8,14,7,0,362.0,67.0,4.7,25.0,142.0,85.76,50.88
2017,8,14,7,15,431.0,77.5,4.75,25.5,194.0,130.74,82.58
2017,8,14,7,30,500.0,88.0,4.8,26.0,246.0,186.29,126.21
2017,8,14,7,45,497.5,105.0,4.85,26.5,288.0,231.92,166.01
2017,8,14,8,0,495.0,122.0,4.9,27.0,330.0,279.07,206.62
2017,8,14,8,15,388.5,167.0,4.95,27.5,344.5,310.08,234.88
2017,8,14,8,30,282.0,212.0,5.0,28.0,359.0,324.04,247.56
2017,8,14,8,45,350.5,221.0,5.05,28.5,423.0,384.6,294.08
2017,8,14,9,0,419.0,230.0,5.1,29.0,487.0,457.34,348.96
2017,8,14,9,15,421.0,250.5,5.1,29.5,526.5,501.45,381.13
2017,8,14,9,30,423.0,271.0,5.1,30.0,566.0,544.68,411.89
2017,8,14,9,45,637.0,188.5,5.1,30.5,664.5,642.45,485.27
2017,8,14,10,0,851.0,106.0,5.1,31.0,763.0,743.37,558.39
2017,8,14,10,15,860.5,107.5,5.05,31.5,799.5,785.47,584.71
2017,8,14,10,30,870.0,109.0,5.0,32.0,836.0,825.25,609.32
2017,8,14,10,45,879.5,109.0,4.95,32.5,866.5,861.03,630.89
2017,8,14,11,0,889.0,109.0,4.9,33.0,897.0,894.07,650.37
2017,8,14,11,15,893.5,110.0,4.8,33.5,919.0,920.62,665.03
2017,8,14,11,30,898.0,111.0,4.7,34.0,941.0,943.83,677.51
2017,8,14,11,45,896.5,114.0,4.6,34.5,954.5,959.89,685.48
2017,8,14,12,0,895.0,117.0,4.5,35.0,968.0,972.24,691.09
2017,8,14,12,15,895.5,117.5,4.4,35.0,973.5,980.41,695.51
2017,8,14,12,30,896.0,118.0,4.3,35.0,979.0,984.92,697.71
2017,8,14,12,45,896.5,117.0,4.2,35.5,976.5,984.35,695.33
2017,8,14,13,0,897.0,116.0,4.1,36.0,974.0,980.11,690.78
2017,8,14,13,15,894.0,115.5,4.0,36.0,962.5,969.35,683.64
2017,8,14,13,30,891.0,115.0,3.9,36.0,951.0,955.0,674.37
2017,8,14,13,45,887.0,114.0,3.85,36.5,932.0,935.7,660.96
2017,8,14,14,0,883.0,113.0,3.8,37.0,913.0,912.98,645.49
2017,8,14,14,15,876.5,111.5,3.75,37.0,886.0,884.26,627.58
2017,8,14,14,30,870.0,110.0,3.7,37.0,859.0,852.49,607.71
2017,8,14,14,45,862.5,108.0,3.65,37.0,825.5,816.52,585.03
2017,8,14,15,0,855.0,106.0,3.6,37.0,792.0,777.92,560.51
2017,8,14,15,15,844.0,104.0,3.55,36.5,752.0,734.29,533.57
2017,8,14,15,30,833.0,102.0,3.5,36.0,712.0,688.73,504.38
2017,8,14,15,45,819.5,98.5,3.5,36.0,666.5,638.39,469.24
2017,8,14,16,0,806.0,95.0,3.5,36.0,621.0,588.55,433.52
2017,8,14,16,15,786.5,92.0,3.4,35.5,571.0,532.69,393.15
2017,8,14,16,30,767.0,89.0,3.3,35.0,521.0,476.85,351.5
2017,8,14,16,45,741.0,85.0,3.25,35.0,468.0,417.48,305.39
2017,8,14,17,0,715.0,81.0,3.2,35.0,415.0,359.49,259.01
2017,8,14,17,15,679.0,76.0,2.8,34.0,360.5,298.98,210.46
2017,8,14,17,30,643.0,71.0,2.4,33.0,306.0,239.91,162.17
2017,8,14,17,45,590.0,65.0,2.05,32.5,251.5,181.59,114.93
2017,8,14,18,0,537.0,59.0,1.7,32.0,197.0,129.25,74.37
2017,8,14,18,15,455.0,50.0,1.6,31.0,146.5,78.21,40.44
2017,8,14,18,30,373.0,41.0,1.5,30.0,96.0,37.41,20.92
2017,8,14,18,45,239.5,28.0,1.45,29.5,57.5,22.54,11.78
2017,8,14,19,0,106.0,15.0,1.4,29.0,19.0,13.64,0.0
2017,8,14,19,15,53.0,7.5,1.55,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,71.5,18.5,3.95,24.5,25.5,15.09,0.0
2017,8,15,6,30,143.0,37.0,4.1,25.0,51.0,29.55,17.8
2017,8,15,6,45,264.5,50.5,4.35,25.5,97.5,44.38,26.93
2017,8,15,7,0,386.0,64.0,4.6,26.0,144.0,85.95,49.8
2017,8,15,7,15,455.0,74.0,4.6,26.5,196.5,134.05,83.88
2017,8,15,7,30,524.0,84.0,4.6,27.0,249.0,188.7,126.76
2017,8,15,7,45,593.5,85.5,4.7,27.5,307.0,243.75,171.9
2017,8,15,8,0,663.0,87.0,4.8,28.0,365.0,306.39,223.69
2017,8,15,8,15,695.5,92.0,4.8,28.5,420.0,365.09,272.59
2017,8,15,8,30,728.0,97.0,4.8,29.0,475.0,427.36,322.95
2017,8,15,8,45,762.0,97.0,4.85,29.5,529.5,486.31,369.55
2017,8,15,9,0,796.0,97.0,4.9,30.0,584.0,547.08,416.16
2017,8,15,9,15,813.0,100.0,4.9,30.5,632.0,601.93,456.9
2017,8,15,9,30,830.0,103.0,4.9,31.0,680.0,653.63,494.22
2017,8,15,9,45,847.0,103.0,4.9,31.5,724.5,703.43,529.18
2017,8,15,10,0,864.0,103.0,4.9,32.0,769.0,752.0,561.0
2017,8,15,10,15,873.0,105.0,4.85,32.5,805.5,794.73,587.69
2017,8,15,10,30,882.0,107.0,4.8,33.0,842.0,835.06,612.36
2017,8,15,10,45,890.0,107.5,4.75,33.5,872.5,870.46,633.38
2017,8,15,11,0,898.0,108.0,4.7,34.0,903.0,902.98,652.34
2017,8,15,11,15,902.0,108.5,4.65,34.0,925.0,928.81,668.21
2017,8,15,11,30,906.0,109.0,4.6,34.0,947.0,951.25,681.88
2017,8,15,11,45,901.5,114.5,4.6,34.5,959.0,967.03,690.1
2017,8,15,12,0,897.0,120.0,4.6,35.0,971.0,978.96,695.91
2017,8,15,12,15,897.5,120.5,4.55,35.0,976.5,987.11,700.58
2017,8,15,12,30,898.0,121.0,4.5,35.0,982.0,991.59,703.03
2017,8,15,12,45,896.5,121.0,4.5,35.5,978.5,989.99,700.53
2017,8,15,13,0,895.0,121.0,4.5,36.0,975.0,984.74,695.87
2017,8,15,13,15,892.0,120.5,4.5,36.0,963.5,973.93,689.24
2017,8,15,13,30,889.0,120.0,4.5,36.0,952.0,959.54,680.43
2017,8,15,13,45,884.0,119.0,4.5,36.0,932.5,939.29,667.95
2017,8,15,14,0,879.0,118.0,4.5,36.0,913.0,915.65,653.35
2017,8,15,14,15,872.5,117.0,4.5,36.0,886.0,887.43,635.78
2017,8,15,14,30,866.0,116.0,4.5,36.0,859.0,856.17,616.19
2017,8,15,14,45,851.0,117.5,4.5,36.5,823.5,817.51,590.38
2017,8,15,15,0,836.0,119.0,4.5,37.0,788.0,776.74,563.13
2017,8,15,15,15,824.0,116.5,4.5,36.5,747.5,732.53,535.64
2017,8,15,15,30,812.0,114.0,4.5,36.0,707.0,690.07,507.9
2017,8,15,15,45,791.0,113.0,4.5,36.0,660.0,637.45,470.74
2017,8,15,16,0,770.0,112.0,4.5,36.0,613.0,584.41,432.44
2017,8,15,16,15,748.5,108.5,4.45,35.5,563.0,528.56,391.93
2017,8,15,16,30,727.0,105.0,4.4,35.0,513.0,473.02,350.38
2017,8,15,16,45,687.0,104.0,4.35,35.0,458.0,411.28,302.42
2017,8,15,17,0,647.0,103.0,4.3,35.0,403.0,353.29,256.21
2017,8,15,17,15,606.5,96.0,4.0,34.5,348.5,292.89,207.73
2017,8,15,17,30,566.0,89.0,3.7,34.0,294.0,236.42,161.7
2017,8,15,17,45,491.0,83.5,3.45,33.5,239.0,178.54,116.18
2017,8,15,18,0,416.0,78.0,3.2,33.0,184.0,127.34,77.75
2017,8,15,18,15,331.0,64.5,3.25,32.0,135.5,79.73,45.87
2017,8,15,18,30,246.0,51.0,3.3,31.0,87.0,42.71,25.99
2017,8,15,18,45,136.5,32.0,3.35,30.5,50.5,24.91,13.27
2017,8,15,19,0,27.0,13.0,3.4,30.0,14.0,11.82,0.0
2017,8,15,19,15,13.5,6.5,3.6,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,21.0,16.5,4.15,25.5,18.5,13.95,0.0
2017,8,16,6,30,42.0,33.0,4.4,26.0,37.0,27.28,15.78
2017,8,16,6,45,93.5,55.5,4.7,26.5,72.0,47.19,30.94
2017,8,16,7,0,145.0,78.0,5.0,27.0,107.0,77.98,52.08
2017,8,16,7,15,190.5,96.5,5.1,27.5,147.5,112.38,77.41
2017,8,16,7,30,236.0,115.0,5.2,28.0,188.0,152.49,108.54
2017,8,16,7,45,285.0,133.0,5.35,28.5,239.5,198.66,145.18
2017,8,16,8,0,334.0,151.0,5.5,29.0,291.0,250.59,186.66
2017,8,16,8,15,403.5,160.5,5.5,29.0,352.5,312.24,235.67
2017,8,16,8,30,473.0,170.0,5.5,29.0,414.0,378.17,287.75
2017,8,16,8,45,590.0,147.5,5.5,29.5,485.5,448.79,342.48
2017,8,16,9,0,707.0,125.0,5.5,30.0,557.0,526.22,401.74
2017,8,16,9,15,726.5,129.0,5.45,30.5,604.0,579.69,441.45
2017,8,16,9,30,746.0,133.0,5.4,31.0,651.0,632.39,479.53
2017,8,16,9,45,767.0,132.5,5.35,31.5,695.0,681.6,514.21
2017,8,16,10,0,788.0,132.0,5.3,32.0,739.0,730.13,547.52
2017,8,16,10,15,799.0,134.5,5.25,32.5,775.5,772.76,574.58
2017,8,16,10,30,810.0,137.0,5.2,33.0,812.0,813.38,599.87
2017,8,16,10,45,820.5,137.5,5.2,33.5,842.0,849.31,621.9
2017,8,16,11,0,831.0,138.0,5.2,34.0,872.0,874.75,636.7
2017,8,16,11,15,836.0,139.0,5.15,34.0,894.0,900.3,652.63
2017,8,16,11,30,841.0,140.0,5.1,34.0,916.0,922.73,666.46
2017,8,16,11,45,844.0,141.0,5.1,34.5,930.0,940.05,675.85
2017,8,16,12,0,847.0,142.0,5.1,35.0,944.0,954.0,683.09
2017,8,16,12,15,848.0,142.5,5.05,35.0,950.0,962.16,687.74
2017,8,16,12,30,849.0,143.0,5.0,35.0,956.0,966.86,690.28
2017,8,16,12,45,849.0,142.5,5.0,35.0,953.5,966.21,689.84
2017,8,16,13,0,849.0,142.0,5.0,35.0,951.0,962.09,687.3
2017,8,16,13,15,846.0,141.5,4.95,35.0,940.0,951.65,680.43
2017,8,16,13,30,843.0,141.0,4.9,35.0,929.0,937.8,671.49
2017,8,16,13,45,839.0,139.5,4.9,35.5,910.0,918.73,658.2
2017,8,16,14,0,835.0,138.0,4.9,36.0,891.0,896.42,642.91
2017,8,16,14,15,828.0,136.5,4.85,36.0,864.5,868.32,624.92
2017,8,16,14,30,821.0,135.0,4.8,36.0,838.0,837.35,605.06
2017,8,16,14,45,813.0,132.0,4.8,36.0,805.0,807.76,586.37
2017,8,16,15,0,805.0,129.0,4.8,36.0,772.0,768.62,561.13
2017,8,16,15,15,792.5,126.0,4.7,35.5,732.0,723.9,532.59
2017,8,16,15,30,780.0,123.0,4.6,35.0,692.0,677.54,501.3
2017,8,16,15,45,762.0,120.5,4.6,35.0,646.0,626.69,465.21
2017,8,16,16,0,744.0,118.0,4.6,35.0,600.0,575.24,427.85
2017,8,16,16,15,722.0,114.0,4.45,34.5,550.5,519.46,387.04
2017,8,16,16,30,700.0,110.0,4.3,34.0,501.0,464.17,345.4
2017,8,16,16,45,667.5,106.0,4.2,34.0,448.0,404.97,299.12
2017,8,16,17,0,635.0,102.0,4.1,34.0,395.0,348.05,253.48
2017,8,16,17,15,594.0,95.5,3.85,33.5,341.0,288.6,205.6
2017,8,16,17,30,553.0,89.0,3.6,33.0,287.0,233.15,160.26
2017,8,16,17,45,494.0,80.5,3.4,32.5,234.0,176.53,114.99
2017,8,16,18,0,435.0,72.0,3.2,32.0,181.0,124.89,75.37
2017,8,16,18,15,348.5,59.5,3.2,31.5,132.5,76.91,43.13
2017,8,16,18,30,262.0,47.0,3.2,31.0,84.0,39.71,23.53
2017,8,16,18,45,149.0,30.0,3.25,30.5,49.0,23.4,11.81
2017,8,16,19,0,36.0,13.0,3.3,30.0,14.0,11.82,0.0
2017,8,16,19,15,18.0,6.5,3.45,29.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,1.0,15.0,2.85,25.0,15.0,13.64,0.0
2017,8,17,6,30,2.0,30.0,3.0,25.0,30.0,25.85,14.61
2017,8,17,6,45,34.0,53.0,3.15,25.5,59.5,45.04,30.07
2017,8,17,7,0,66.0,76.0,3.3,26.0,89.0,70.19,48.93
2017,8,17,7,15,92.5,98.0,3.45,26.0,123.5,99.0,71.19
2017,8,17,7,30,119.0,120.0,3.6,26.0,158.0,131.36,96.79
2017,8,17,7,45,162.0,143.5,3.75,26.5,205.5,172.95,129.31
2017,8,17,8,0,205.0,167.0,3.9,27.0,253.0,219.85,166.19
2017,8,17,8,15,306.5,175.5,3.95,27.5,323.5,284.71,216.17
2017,8,17,8,30,408.0,184.0,4.0,28.0,394.0,362.77,276.22
2017,8,17,8,45,362.5,218.5,4.05,28.5,420.0,391.52,298.47
2017,8,17,9,0,317.0,253.0,4.1,29.0,446.0,419.44,318.97
2017,8,17,9,15,539.0,189.0,4.1,29.5,549.0,520.39,395.49
2017,8,17,9,30,761.0,125.0,4.1,30.0,652.0,636.32,481.31
2017,8,17,9,45,782.0,124.5,4.1,30.5,696.5,686.18,515.86
2017,8,17,10,0,803.0,124.0,4.1,31.0,741.0,735.31,548.95
2017,8,17,10,15,813.5,126.5,4.05,31.5,777.5,778.14,575.78
2017,8,17,10,30,824.0,129.0,4.0,32.0,814.0,812.58,596.56
2017,8,17,10,45,835.5,128.5,3.95,32.5,845.0,848.2,617.91
2017,8,17,11,0,847.0,128.0,3.9,33.0,876.0,881.33,637.35
2017,8,17,11,15,852.5,129.0,3.8,33.0,898.5,907.73,653.26
2017,8,17,11,30,858.0,130.0,3.7,33.0,921.0,930.97,667.08
2017,8,17,11,45,852.5,137.0,3.65,33.5,933.0,946.23,674.64
2017,8,17,12,0,847.0,144.0,3.6,34.0,945.0,957.77,679.9
2017,8,17,12,15,848.5,144.5,3.55,34.0,951.0,966.37,684.77
2017,8,17,12,30,850.0,145.0,3.5,34.0,957.0,971.52,687.55
2017,8,17,12,45,851.5,143.5,3.45,34.5,955.5,971.33,685.67
2017,8,17,13,0,853.0,142.0,3.4,35.0,954.0,967.66,681.73
2017,8,17,13,15,851.0,141.0,3.35,35.0,943.5,957.59,675.29
2017,8,17,13,30,849.0,140.0,3.3,35.0,933.0,944.07,666.82
2017,8,17,13,45,846.5,137.5,3.25,35.5,914.5,925.27,653.73
2017,8,17,14,0,844.0,135.0,3.2,36.0,896.0,903.11,638.66
2017,8,17,14,15,837.5,133.5,3.15,36.0,869.5,875.13,621.25
2017,8,17,14,30,831.0,132.0,3.1,36.0,843.0,844.22,601.97
2017,8,17,14,45,815.5,134.0,3.1,36.0,807.5,812.96,582.69
2017,8,17,15,0,800.0,136.0,3.1,36.0,772.0,772.73,557.37
2017,8,17,15,15,787.0,133.0,3.05,36.0,732.0,727.71,528.28
2017,8,17,15,30,774.0,130.0,3.0,36.0,692.0,681.09,496.53
2017,8,17,15,45,758.0,126.0,3.0,36.0,646.5,630.21,461.36
2017,8,17,16,0,742.0,122.0,3.0,36.0,601.0,578.56,424.78
2017,8,17,16,15,720.0,118.0,2.95,35.5,551.0,522.89,385.02
2017,8,17,16,30,698.0,114.0,2.9,35.0,501.0,467.56,344.25
2017,8,17,16,45,668.5,108.0,2.85,35.0,448.0,407.75,298.31
2017,8,17,17,0,639.0,102.0,2.8,35.0,395.0,349.91,252.65
2017,8,17,17,15,598.0,95.5,2.5,34.0,340.5,290.14,205.4
2017,8,17,17,30,557.0,89.0,2.2,33.0,286.0,234.38,160.45
2017,8,17,17,45,498.0,80.0,1.9,32.5,233.0,176.99,114.78
2017,8,17,18,0,439.0,71.0,1.6,32.0,180.0,126.55,76.27
2017,8,17,18,15,350.5,59.0,1.55,31.0,131.5,76.63,42.86
2017,8,17,18,30,262.0,47.0,1.5,30.0,83.0,39.64,23.61
2017,8,17,18,45,146.0,29.5,1.45,29.5,47.5,23.04,11.25
2017,8,17,19,0,30.0,12.0,1.4,29.0,12.0,10.91,0.0
2017,8,17,19,15,15.0,6.0,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,74.0,17.0,2.75,24.5,24.0,15.46,0.0
2017,8,18,6,30,148.0,34.0,3.0,25.0,48.0,26.51,14.96
2017,8,18,6,45,265.5,48.0,3.3,25.5,93.5,44.04,25.84
2017,8,18,7,0,383.0,62.0,3.6,26.0,139.0,86.33,49.82
2017,8,18,7,15,454.0,72.5,3.65,26.5,192.0,135.4,84.97
2017,8,18,7,30,525.0,83.0,3.7,27.0,245.0,191.34,128.98
2017,8,18,7,45,591.0,85.5,3.8,27.5,302.5,246.88,174.62
2017,8,18,8,0,657.0,88.0,3.9,28.0,360.0,309.62,226.37
2017,8,18,8,15,690.0,93.0,3.9,28.5,415.0,368.48,275.07
2017,8,18,8,30,723.0,98.0,3.9,29.0,470.0,429.9,324.4
2017,8,18,8,45,756.0,98.5,3.9,29.5,524.0,489.82,371.19
2017,8,18,9,0,789.0,99.0,3.9,30.0,578.0,550.51,417.1
2017,8,18,9,15,806.0,102.0,3.85,30.5,626.5,605.21,457.1
2017,8,18,9,30,823.0,105.0,3.8,31.0,675.0,659.34,495.4
2017,8,18,9,45,840.0,105.5,3.75,32.0,719.0,706.62,526.87
2017,8,18,10,0,857.0,106.0,3.7,33.0,763.0,755.52,556.91
2017,8,18,10,15,866.5,108.0,3.55,33.5,800.0,798.46,582.75
2017,8,18,10,30,876.0,110.0,3.4,34.0,837.0,839.03,606.52
2017,8,18,10,45,884.5,110.0,3.3,34.5,867.5,874.21,626.59
2017,8,18,11,0,893.0,110.0,3.2,35.0,898.0,906.54,644.53
2017,8,18,11,15,898.0,111.0,3.1,35.0,920.5,933.63,660.26
2017,8,18,11,30,903.0,112.0,3.0,35.0,943.0,957.36,673.8
2017,8,18,11,45,901.5,116.0,2.9,35.5,956.0,974.38,681.67
2017,8,18,12,0,900.0,120.0,2.8,36.0,969.0,987.64,687.21
2017,8,18,12,15,901.0,120.0,2.7,36.0,974.5,995.71,691.01
2017,8,18,12,30,902.0,120.0,2.6,36.0,980.0,1000.08,692.63
2017,8,18,12,45,900.5,120.0,2.55,36.5,977.0,998.31,689.63
2017,8,18,13,0,899.0,120.0,2.5,37.0,974.0,992.85,684.53
2017,8,18,13,15,896.5,119.5,2.45,37.0,963.0,982.26,677.88
2017,8,18,13,30,894.0,119.0,2.4,37.0,952.0,968.04,669.15
2017,8,18,13,45,888.5,119.0,2.4,37.5,932.0,947.94,655.98
2017,8,18,14,0,883.0,119.0,2.4,38.0,912.0,924.46,640.86
2017,8,18,14,15,876.5,117.5,2.4,38.0,885.0,895.37,623.64
2017,8,18,14,30,870.0,116.0,2.4,38.0,858.0,863.22,604.46
2017,8,18,14,45,859.0,115.5,2.4,38.0,823.0,825.47,581.62
2017,8,18,15,0,848.0,115.0,2.4,38.0,788.0,785.31,557.08
2017,8,18,15,15,836.0,112.5,2.4,37.5,747.0,740.32,530.24
2017,8,18,15,30,824.0,110.0,2.4,37.0,706.0,697.03,503.3
2017,8,18,15,45,807.5,107.5,2.45,37.0,659.5,645.02,468.09
2017,8,18,16,0,791.0,105.0,2.5,37.0,613.0,592.16,431.32
2017,8,18,16,15,770.5,101.0,2.55,36.5,562.0,535.04,391.27
2017,8,18,16,30,750.0,97.0,2.6,36.0,511.0,478.11,349.85
2017,8,18,16,45,722.0,92.5,2.65,36.0,457.5,417.85,303.88
2017,8,18,17,0,694.0,88.0,2.7,36.0,404.0,358.0,256.82
2017,8,18,17,15,655.0,82.5,2.4,35.0,348.5,296.65,208.19
2017,8,18,17,30,616.0,77.0,2.1,34.0,293.0,238.98,161.49
2017,8,18,17,45,560.5,69.0,1.85,33.5,239.0,179.62,113.95
2017,8,18,18,0,505.0,61.0,1.6,33.0,185.0,126.68,73.3
2017,8,18,18,15,417.0,51.0,1.55,32.0,135.0,76.17,39.99
2017,8,18,18,30,329.0,41.0,1.5,31.0,85.0,36.79,20.85
2017,8,18,18,45,195.0,26.0,1.45,30.5,48.5,20.38,8.8
2017,8,18,19,0,61.0,11.0,1.4,30.0,12.0,10.01,0.0
2017,8,18,19,15,30.5,5.5,1.45,29.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,92.5,16.0,2.45,24.5,24.0,14.55,0.0
2017,8,19,6,30,185.0,32.0,2.7,25.0,48.0,25.01,13.63
2017,8,19,6,45,307.5,44.0,2.95,25.5,95.0,42.43,23.66
2017,8,19,7,0,430.0,56.0,3.2,26.0,142.0,87.74,49.02
2017,8,19,7,15,498.0,65.0,3.2,26.5,195.0,136.24,83.75
2017,8,19,7,30,566.0,74.0,3.2,27.0,248.0,193.04,128.82
2017,8,19,7,45,625.0,77.0,3.25,28.0,305.5,249.65,175.45
2017,8,19,8,0,684.0,80.0,3.3,29.0,363.0,312.58,227.08
2017,8,19,8,15,715.5,85.0,3.15,29.5,418.0,373.66,277.14
2017,8,19,8,30,747.0,90.0,3.0,30.0,473.0,435.65,326.29
2017,8,19,8,45,772.5,92.5,2.95,31.0,525.5,494.07,370.62
2017,8,19,9,0,798.0,95.0,2.9,32.0,578.0,553.42,413.84
2017,8,19,9,15,815.0,98.0,2.7,32.5,626.5,608.62,452.79
2017,8,19,9,30,832.0,101.0,2.5,33.0,675.0,660.44,487.91
2017,8,19,9,45,846.5,102.5,2.35,33.5,719.0,710.21,520.46
2017,8,19,10,0,861.0,104.0,2.2,34.0,763.0,758.53,549.26
2017,8,19,10,15,870.5,106.0,2.1,34.5,800.0,801.64,574.21
2017,8,19,10,30,880.0,108.0,2.0,35.0,837.0,842.38,597.09
2017,8,19,10,45,888.0,108.5,1.95,35.5,867.5,877.75,616.56
2017,8,19,11,0,896.0,109.0,1.9,36.0,898.0,910.22,633.97
2017,8,19,11,15,901.0,110.0,1.95,36.0,920.0,937.38,650.29
2017,8,19,11,30,906.0,111.0,2.0,36.0,942.0,961.16,664.59
2017,8,19,11,45,914.5,107.5,2.05,36.5,958.0,980.34,674.76
2017,8,19,12,0,923.0,104.0,2.1,37.0,974.0,996.01,682.87
2017,8,19,12,15,924.0,104.5,2.2,37.0,979.5,1004.73,688.84
2017,8,19,12,30,925.0,105.0,2.3,37.0,985.0,1009.64,692.66
2017,8,19,12,45,924.5,104.5,2.4,37.5,982.5,1008.28,691.37
2017,8,19,13,0,924.0,104.0,2.5,38.0,980.0,1003.1,687.88
2017,8,19,13,15,921.5,103.5,2.55,38.0,968.5,992.18,682.0
2017,8,19,13,30,919.0,103.0,2.6,38.0,957.0,977.53,673.93
2017,8,19,13,45,915.0,102.0,2.7,38.0,937.5,957.29,662.91
2017,8,19,14,0,911.0,101.0,2.8,38.0,918.0,933.5,649.67
2017,8,19,14,15,905.5,100.0,2.85,38.0,891.0,904.96,633.02
2017,8,19,14,30,900.0,99.0,2.9,38.0,864.0,873.2,614.27
2017,8,19,14,45,884.0,102.0,2.95,38.0,827.5,833.75,590.45
2017,8,19,15,0,868.0,105.0,3.0,38.0,791.0,792.16,565.03
2017,8,19,15,15,857.0,102.5,3.05,37.5,750.0,747.01,538.06
2017,8,19,15,30,846.0,100.0,3.1,37.0,709.0,699.9,508.97
2017,8,19,15,45,831.5,97.0,3.15,37.0,663.0,648.29,473.57
2017,8,19,16,0,817.0,94.0,3.2,37.0,617.0,597.46,437.67
2017,8,19,16,15,797.0,91.0,3.2,36.5,566.0,540.26,396.94
2017,8,19,16,30,777.0,88.0,3.2,36.0,515.0,483.12,354.83
2017,8,19,16,45,750.5,83.5,3.25,36.0,461.0,422.0,307.79
2017,8,19,17,0,724.0,79.0,3.3,36.0,407.0,362.35,260.39
2017,8,19,17,15,686.5,74.0,3.0,35.0,351.0,300.41,210.9
2017,8,19,17,30,649.0,69.0,2.7,34.0,295.0,240.27,161.86
2017,8,19,17,45,593.5,62.5,2.4,33.5,240.0,180.3,113.42
2017,8,19,18,0,538.0,56.0,2.1,33.0,185.0,126.69,72.01
2017,8,19,18,15,450.0,46.5,2.0,32.0,135.0,74.55,37.59
2017,8,19,18,30,362.0,37.0,1.9,31.0,85.0,33.48,18.11
2017,8,19,18,45,218.5,23.5,1.85,30.5,48.0,19.02,7.32
2017,8,19,19,0,75.0,10.0,1.8,30.0,11.0,9.1,0.0
2017,8,19,19,15,37.5,5.0,1.9,29.5,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,6,15,120.5,14.5,2.25,23.5,25.0,13.19,0.0
2017,8,20,6,30,241.0,29.0,2.5,24.0,50.0,23.76,12.55
2017,8,20,6,45,358.5,40.0,2.75,25.0,97.5,42.1,22.32
2017,8,20,7,0,476.0,51.0,3.0,26.0,145.0,88.25,47.51
2017,8,20,7,15,543.0,59.0,3.0,26.5,199.0,138.73,83.85
2017,8,20,7,30,610.0,67.0,3.0,27.0,253.0,197.31,130.66
2017,8,20,7,45,661.0,70.5,3.05,28.0,310.0,254.92,178.65
2017,8,20,8,0,712.0,74.0,3.1,29.0,367.0,319.24,231.71
2017,8,20,8,15,742.0,78.5,3.05,29.5,422.0,379.5,281.35
2017,8,20,8,30,772.0,83.0,3.0,30.0,477.0,441.88,331.02
2017,8,20,8,45,795.5,85.5,2.95,30.5,530.0,500.67,376.41
2017,8,20,9,0,819.0,88.0,2.9,31.0,583.0,560.13,420.62
2017,8,20,9,15,835.0,91.0,2.85,31.5,631.5,613.82,459.21
2017,8,20,9,30,851.0,94.0,2.8,32.0,680.0,668.11,496.85
2017,8,20,9,45,863.5,96.0,2.8,33.0,723.5,717.83,528.97
2017,8,20,10,0,876.0,98.0,2.8,34.0,767.0,765.87,557.63
2017,8,20,10,15,884.5,99.5,2.85,34.0,803.5,808.29,584.63
2017,8,20,10,30,893.0,101.0,2.9,34.0,840.0,848.22,609.81
2017,8,20,10,45,900.5,102.0,2.95,34.5,870.5,884.08,630.91
2017,8,20,11,0,908.0,103.0,3.0,35.0,901.0,916.96,649.94
2017,8,20,11,15,912.5,104.0,3.1,35.5,923.0,943.95,665.48
2017,8,20,11,30,917.0,105.0,3.2,36.0,945.0,967.49,678.84
2017,8,20,11,45,911.0,111.5,3.3,36.5,957.0,982.92,687.15
2017,8,20,12,0,905.0,118.0,3.4,37.0,969.0,994.37,693.09
2017,8,20,12,15,906.5,118.0,3.45,37.0,975.0,1002.88,698.43
2017,8,20,12,30,908.0,118.0,3.5,37.0,981.0,1007.66,701.57
2017,8,20,12,45,908.0,117.5,3.6,37.0,978.5,1006.74,701.66
2017,8,20,13,0,908.0,117.0,3.7,37.0,976.0,1002.07,699.53
2017,8,20,13,15,905.5,116.0,3.7,37.0,964.5,990.75,692.73
2017,8,20,13,30,903.0,115.0,3.7,37.0,953.0,975.75,683.76
2017,8,20,13,45,900.0,113.5,3.75,37.5,933.5,956.16,670.88
2017,8,20,14,0,897.0,112.0,3.8,38.0,914.0,933.04,655.86
2017,8,20,14,15,890.5,111.0,3.8,38.0,886.5,903.88,638.12
2017,8,20,14,30,884.0,110.0,3.8,38.0,859.0,871.61,618.36
2017,8,20,14,45,874.0,109.0,3.85,38.0,824.0,833.52,594.96
2017,8,20,15,0,864.0,108.0,3.9,38.0,789.0,792.93,569.71
2017,8,20,15,15,852.0,105.5,3.9,37.5,748.0,747.09,541.64
2017,8,20,15,30,840.0,103.0,3.9,37.0,707.0,699.38,511.48
2017,8,20,15,45,824.5,100.5,3.9,37.0,660.0,650.47,477.3
