Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,16,0,809.0,98.0,3.9,37.0,613.0,597.23,439.32
2017,8,20,16,15,788.0,94.5,3.85,36.5,561.5,539.25,397.66
2017,8,20,16,30,767.0,91.0,3.8,36.0,510.0,481.48,354.77
2017,8,20,16,45,738.5,87.0,3.75,36.0,455.5,420.4,307.42
2017,8,20,17,0,710.0,83.0,3.7,36.0,401.0,361.03,260.03
2017,8,20,17,15,670.5,77.5,3.35,35.0,345.5,297.24,209.14
2017,8,20,17,30,631.0,72.0,3.0,34.0,290.0,238.41,161.14
2017,8,20,17,45,571.5,65.5,2.7,33.5,235.0,178.65,113.05
2017,8,20,18,0,512.0,59.0,2.4,33.0,180.0,125.79,72.4
2017,8,20,18,15,422.5,48.5,2.15,32.0,130.0,74.24,38.31
2017,8,20,18,30,333.0,38.0,1.9,31.0,80.0,34.02,21.96
2017,8,20,18,45,166.5,19.0,1.65,30.5,40.0,15.0,4.03
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,95.5,14.5,1.9,24.5,23.0,13.19,0.0
2017,8,21,6,30,191.0,29.0,2.1,25.0,46.0,22.69,11.47
2017,8,21,6,45,308.0,41.5,2.35,25.5,91.5,42.86,23.4
2017,8,21,7,0,425.0,54.0,2.6,26.0,137.0,87.32,48.59
2017,8,21,7,15,493.0,63.0,2.6,26.5,189.5,135.8,83.6
2017,8,21,7,30,561.0,72.0,2.6,27.0,242.0,192.59,128.77
2017,8,21,7,45,614.0,76.5,2.65,28.0,297.5,248.88,175.28
2017,8,21,8,0,667.0,81.0,2.7,29.0,353.0,310.82,226.06
2017,8,21,8,15,698.5,85.5,2.7,29.5,407.5,369.39,274.09
2017,8,21,8,30,730.0,90.0,2.7,30.0,462.0,431.25,323.12
2017,8,21,8,45,754.5,93.0,2.7,30.5,514.0,488.87,367.5
2017,8,21,9,0,779.0,96.0,2.7,31.0,566.0,547.35,410.98
2017,8,21,9,15,796.0,99.5,2.65,31.5,613.5,602.21,450.23
2017,8,21,9,30,813.0,103.0,2.6,32.0,661.0,656.51,487.74
2017,8,21,9,45,825.5,105.0,2.6,32.5,703.5,701.59,518.11
2017,8,21,10,0,838.0,107.0,2.6,33.0,746.0,748.07,547.04
2017,8,21,10,15,847.5,109.0,2.55,33.5,782.5,790.32,572.34
2017,8,21,10,30,857.0,111.0,2.5,34.0,819.0,830.27,595.71
2017,8,21,10,45,864.0,113.0,2.5,34.5,848.5,865.53,616.06
2017,8,21,11,0,871.0,115.0,2.5,35.0,878.0,897.9,634.37
2017,8,21,11,15,876.0,116.0,2.5,35.0,900.0,924.42,650.18
2017,8,21,11,30,881.0,117.0,2.5,35.0,922.0,947.64,663.96
2017,8,21,11,45,879.0,121.0,2.5,35.5,935.0,963.72,671.95
2017,8,21,12,0,877.0,125.0,2.5,36.0,948.0,976.1,677.74
2017,8,21,12,15,878.0,125.0,2.5,36.0,954.0,983.85,682.19
2017,8,21,12,30,879.0,125.0,2.5,36.0,960.0,987.99,684.56
2017,8,21,12,45,878.0,125.5,2.55,36.5,957.0,987.02,682.98
2017,8,21,13,0,877.0,126.0,2.6,37.0,954.0,982.42,679.32
2017,8,21,13,15,874.5,125.5,2.65,37.0,942.5,971.8,673.5
2017,8,21,13,30,872.0,125.0,2.7,37.0,931.0,957.62,665.59
2017,8,21,13,45,867.5,124.0,2.8,37.0,912.0,937.59,654.49
2017,8,21,14,0,863.0,123.0,2.9,37.0,893.0,914.22,641.27
2017,8,21,14,15,856.5,121.5,2.95,37.0,866.0,885.35,624.18
2017,8,21,14,30,850.0,120.0,3.0,37.0,839.0,853.49,605.11
2017,8,21,14,45,490.0,249.5,3.05,37.0,660.0,662.74,476.54
2017,8,21,15,0,130.0,379.0,3.1,37.0,481.0,466.64,335.48
2017,8,21,15,15,470.0,245.0,3.1,36.5,585.5,602.1,438.75
2017,8,21,15,30,810.0,111.0,3.1,36.0,690.0,690.57,505.3
2017,8,21,15,45,575.5,186.5,3.15,36.0,584.0,572.92,420.14
2017,8,21,16,0,341.0,262.0,3.2,36.0,478.0,460.49,338.32
2017,8,21,16,15,275.0,248.5,3.2,35.5,413.5,391.4,289.19
2017,8,21,16,30,209.0,235.0,3.2,35.0,349.0,323.61,239.98
2017,8,21,16,45,441.5,162.0,3.25,35.0,369.0,355.48,262.42
2017,8,21,17,0,674.0,89.0,3.3,35.0,389.0,351.95,254.74
2017,8,21,17,15,633.0,83.0,3.1,34.5,334.0,290.42,205.13
2017,8,21,17,30,592.0,77.0,2.9,34.0,279.0,232.87,158.05
2017,8,21,17,45,528.5,69.5,2.75,33.5,225.0,173.69,110.83
2017,8,21,18,0,465.0,62.0,2.6,33.0,171.0,121.99,71.38
2017,8,21,18,15,373.0,50.5,2.35,32.5,122.5,72.32,38.44
2017,8,21,18,30,281.0,39.0,2.1,32.0,74.0,33.12,21.04
2017,8,21,18,45,140.5,19.5,1.9,31.5,37.0,15.26,3.43
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,85.0,14.5,2.2,24.5,22.0,13.19,0.0
2017,8,22,6,30,170.0,29.0,2.4,25.0,44.0,22.68,11.23
2017,8,22,6,45,289.0,42.0,2.6,25.5,89.0,42.24,22.94
2017,8,22,7,0,408.0,55.0,2.8,26.0,134.0,87.6,49.36
2017,8,22,7,15,477.5,64.5,2.7,26.5,186.5,135.86,84.33
2017,8,22,7,30,547.0,74.0,2.6,27.0,239.0,192.65,129.45
2017,8,22,7,45,603.0,78.5,2.55,28.0,295.0,249.09,175.88
2017,8,22,8,0,659.0,83.0,2.5,29.0,351.0,311.55,226.81
2017,8,22,8,15,691.5,88.0,2.3,29.5,405.5,370.66,274.78
2017,8,22,8,30,724.0,93.0,2.1,30.0,460.0,433.14,323.52
2017,8,22,8,45,749.0,96.0,1.9,31.0,512.5,490.79,366.13
2017,8,22,9,0,774.0,99.0,1.7,32.0,565.0,549.37,407.3
2017,8,22,9,15,791.5,102.5,1.5,32.5,613.0,604.36,444.72
2017,8,22,9,30,809.0,106.0,1.3,33.0,661.0,658.84,479.96
2017,8,22,9,45,822.5,108.5,1.1,33.5,704.0,708.63,510.29
2017,8,22,10,0,836.0,111.0,0.9,34.0,747.0,752.44,533.86
2017,8,22,10,15,846.0,113.0,0.95,34.5,783.5,795.04,558.86
2017,8,22,10,30,856.0,115.0,1.0,35.0,820.0,835.36,582.11
2017,8,22,10,45,863.0,116.5,1.05,35.5,850.0,870.09,601.68
2017,8,22,11,0,870.0,118.0,1.1,36.0,880.0,901.94,619.39
2017,8,22,11,15,875.5,119.0,1.25,36.0,902.5,928.87,636.82
2017,8,22,11,30,881.0,120.0,1.4,36.0,925.0,952.53,652.33
2017,8,22,11,45,883.0,121.5,1.6,36.5,939.0,969.94,663.41
2017,8,22,12,0,885.0,123.0,1.8,37.0,953.0,983.77,672.32
2017,8,22,12,15,886.5,123.0,1.9,37.0,958.5,992.02,678.12
2017,8,22,12,30,888.0,123.0,2.0,37.0,964.0,996.62,681.86
2017,8,22,12,45,888.5,122.0,2.15,37.5,961.5,995.59,681.44
2017,8,22,13,0,889.0,121.0,2.3,38.0,959.0,990.87,678.84
2017,8,22,13,15,478.5,278.5,2.4,38.0,729.0,757.7,530.57
2017,8,22,13,30,68.0,436.0,2.5,38.0,499.0,480.6,337.88
2017,8,22,13,45,163.5,435.5,2.6,38.0,583.0,579.19,408.81
2017,8,22,14,0,259.0,435.0,2.7,38.0,667.0,671.91,472.52
2017,8,22,14,15,563.5,274.0,2.75,38.0,756.0,786.63,555.83
2017,8,22,14,30,868.0,113.0,2.8,38.0,845.0,863.11,608.34
2017,8,22,14,45,854.0,114.0,2.9,38.0,809.0,824.01,584.2
2017,8,22,15,0,840.0,115.0,3.0,38.0,773.0,782.75,559.18
2017,8,22,15,15,828.0,112.5,3.0,37.5,732.5,737.65,531.93
2017,8,22,15,30,816.0,110.0,3.0,37.0,692.0,694.49,504.8
2017,8,22,15,45,799.5,107.0,3.0,37.0,645.0,641.93,468.62
2017,8,22,16,0,783.0,104.0,3.0,37.0,598.0,588.56,430.97
2017,8,22,16,15,761.5,100.5,2.95,36.5,547.5,531.4,390.27
2017,8,22,16,30,740.0,97.0,2.9,36.0,497.0,474.56,348.43
2017,8,22,16,45,709.5,92.5,2.9,36.0,442.5,412.49,300.88
2017,8,22,17,0,679.0,88.0,2.9,36.0,388.0,353.1,253.95
2017,8,22,17,15,638.0,82.0,2.6,35.5,333.0,291.2,204.42
2017,8,22,17,30,597.0,76.0,2.3,35.0,278.0,233.3,157.27
2017,8,22,17,45,535.0,68.5,2.05,34.5,223.5,174.07,110.2
2017,8,22,18,0,473.0,61.0,1.8,34.0,169.0,122.14,70.73
2017,8,22,18,15,379.5,49.5,1.6,33.0,120.5,71.84,37.73
2017,8,22,18,30,286.0,38.0,1.4,32.0,72.0,33.48,21.24
2017,8,22,18,45,143.0,19.0,1.2,31.5,36.0,14.9,2.26
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,86.5,14.0,1.9,24.5,21.0,12.73,0.0
2017,8,23,6,30,173.0,28.0,2.0,25.0,42.0,21.92,10.42
2017,8,23,6,45,282.5,42.0,2.1,25.5,86.5,42.7,23.15
2017,8,23,7,0,392.0,56.0,2.2,26.0,131.0,87.94,50.12
2017,8,23,7,15,462.0,66.0,1.9,27.0,183.0,135.88,84.75
2017,8,23,7,30,532.0,76.0,1.6,28.0,235.0,192.45,129.09
2017,8,23,7,45,582.0,82.0,1.35,29.0,290.0,247.84,174.1
2017,8,23,8,0,632.0,88.0,1.1,30.0,345.0,308.59,222.51
2017,8,23,8,15,665.5,93.5,0.95,30.5,399.0,367.16,268.64
2017,8,23,8,30,699.0,99.0,0.8,31.0,453.0,428.4,314.8
2017,8,23,8,45,719.5,105.0,0.7,32.0,504.0,485.71,355.63
2017,8,23,9,0,740.0,111.0,0.6,33.0,555.0,543.67,394.78
2017,8,23,9,15,532.0,203.0,0.7,33.5,536.0,538.57,389.51
2017,8,23,9,30,324.0,295.0,0.8,34.0,517.0,506.35,364.69
2017,8,23,9,45,559.5,212.0,0.95,34.5,625.0,624.92,448.83
2017,8,23,10,0,795.0,129.0,1.1,35.0,733.0,746.1,530.83
2017,8,23,10,15,805.5,131.5,1.1,35.0,769.0,788.78,555.74
2017,8,23,10,30,816.0,134.0,1.1,35.0,805.0,829.34,579.81
2017,8,23,10,45,447.5,274.5,1.15,35.5,645.0,675.72,475.66
2017,8,23,11,0,79.0,415.0,1.2,36.0,485.0,464.8,327.15
2017,8,23,11,15,189.5,427.0,1.2,36.0,599.0,592.44,415.97
2017,8,23,11,30,300.0,439.0,1.2,36.0,713.0,724.54,501.89
2017,8,23,11,45,575.0,289.5,1.3,36.5,824.0,859.08,592.07
2017,8,23,12,0,850.0,140.0,1.4,37.0,935.0,968.15,659.05
2017,8,23,12,15,851.0,140.0,1.45,37.0,940.0,975.59,662.75
2017,8,23,12,30,852.0,140.0,1.5,37.0,945.0,979.51,665.61
2017,8,23,12,45,513.5,310.0,1.6,37.0,795.0,832.33,573.35
2017,8,23,13,0,175.0,480.0,1.7,37.0,645.0,644.22,446.32
2017,8,23,13,15,141.5,469.0,1.8,37.0,601.5,598.79,417.98
2017,8,23,13,30,108.0,458.0,1.9,37.0,558.0,541.07,380.0
2017,8,23,13,45,59.5,345.5,2.0,37.0,401.0,382.42,272.45
2017,8,23,14,0,11.0,233.0,2.1,37.0,244.0,220.38,157.6
2017,8,23,14,15,15.0,262.5,2.15,37.0,276.0,250.75,180.18
2017,8,23,14,30,19.0,292.0,2.2,37.0,308.0,280.95,202.06
2017,8,23,14,45,26.0,302.5,2.3,37.0,323.5,304.53,219.35
2017,8,23,15,0,33.0,313.0,2.4,37.0,339.0,318.61,229.92
2017,8,23,15,15,17.0,233.5,2.45,36.5,247.5,222.75,161.41
2017,8,23,15,30,1.0,154.0,2.5,36.0,156.0,138.14,99.35
2017,8,23,15,45,1.0,157.5,2.6,35.5,159.0,141.17,102.26
2017,8,23,16,0,1.0,161.0,2.7,35.0,162.0,144.19,105.08
2017,8,23,16,15,27.0,190.0,2.75,34.5,205.0,188.62,139.52
2017,8,23,16,30,53.0,219.0,2.8,34.0,248.0,226.39,168.59
2017,8,23,16,45,59.5,198.0,2.85,34.0,227.0,206.11,153.49
2017,8,23,17,0,66.0,177.0,2.9,34.0,206.0,185.08,137.59
2017,8,23,17,15,58.5,153.0,2.9,33.5,176.0,156.05,115.62
2017,8,23,17,30,51.0,129.0,2.9,33.0,146.0,128.07,94.12
2017,8,23,17,45,38.0,105.0,2.95,32.5,116.5,100.09,72.53
2017,8,23,18,0,25.0,81.0,3.0,32.0,87.0,74.04,52.29
2017,8,23,18,15,12.5,58.0,3.0,31.5,61.0,50.97,34.24
2017,8,23,18,30,0.0,35.0,3.0,31.0,35.0,30.27,18.67
2017,8,23,18,45,0.0,17.5,3.05,30.5,17.5,15.43,1.24
2017,8,23,19,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.0,0.45,24.5,6.0,5.46,0.0
2017,8,24,6,30,0.0,12.0,0.5,25.0,12.0,10.54,1.97
2017,8,24,6,45,0.0,27.0,0.55,25.5,27.0,23.79,13.42
2017,8,24,7,0,0.0,42.0,0.6,26.0,42.0,37.07,24.58
2017,8,24,7,15,0.0,59.0,0.55,26.5,59.0,51.97,36.89
2017,8,24,7,30,0.0,76.0,0.5,27.0,76.0,66.98,49.03
2017,8,24,7,45,0.0,92.0,0.5,27.5,92.0,81.22,60.25
2017,8,24,8,0,0.0,108.0,0.5,28.0,108.0,95.54,71.28
2017,8,24,8,15,0.0,108.0,0.55,28.5,108.0,95.68,70.95
2017,8,24,8,30,0.0,108.0,0.6,29.0,108.0,95.76,70.59
2017,8,24,8,45,8.5,159.0,0.7,29.5,164.0,146.05,109.17
2017,8,24,9,0,17.0,210.0,0.8,30.0,220.0,197.79,147.81
2017,8,24,9,15,15.5,219.0,0.9,30.5,228.5,206.12,153.21
2017,8,24,9,30,14.0,228.0,1.0,31.0,237.0,214.27,158.6
2017,8,24,9,45,13.5,234.0,1.15,31.5,243.5,220.21,162.4
2017,8,24,10,0,13.0,240.0,1.3,32.0,250.0,226.08,166.15
2017,8,24,10,15,15.0,258.5,1.4,32.0,270.5,245.42,180.13
2017,8,24,10,30,17.0,277.0,1.5,32.0,291.0,264.94,194.13
2017,8,24,10,45,84.5,356.5,1.6,32.5,430.0,409.93,298.81
2017,8,24,11,0,152.0,436.0,1.7,33.0,569.0,562.86,403.63
2017,8,24,11,15,120.0,439.5,1.8,33.0,546.0,541.76,387.49
2017,8,24,11,30,88.0,443.0,1.9,33.0,523.0,506.42,362.8
2017,8,24,11,45,113.5,459.0,2.0,33.5,564.0,561.25,400.14
2017,8,24,12,0,139.0,475.0,2.1,34.0,605.0,603.98,428.43
2017,8,24,12,15,108.5,466.0,2.2,34.0,568.0,553.83,394.09
2017,8,24,12,30,78.0,457.0,2.3,34.0,531.0,515.44,367.71
2017,8,24,12,45,259.5,430.0,2.4,34.0,674.0,691.82,492.06
2017,8,24,13,0,441.0,403.0,2.5,34.0,817.0,850.26,598.64
2017,8,24,13,15,604.5,295.0,2.6,34.0,854.5,899.62,634.92
2017,8,24,13,30,768.0,187.0,2.7,34.0,892.0,934.26,659.98
2017,8,24,13,45,761.0,186.5,2.8,34.0,872.5,913.32,647.62
2017,8,24,14,0,754.0,186.0,2.9,34.0,853.0,889.44,633.79
2017,8,24,14,15,746.0,183.5,2.95,33.5,826.0,859.96,617.2
2017,8,24,14,30,738.0,181.0,3.0,33.0,799.0,832.57,601.85
2017,8,24,14,45,628.0,229.5,3.15,33.0,740.0,763.43,555.5
2017,8,24,15,0,518.0,278.0,3.3,33.0,681.0,694.99,508.08
2017,8,24,15,15,492.5,268.0,3.35,33.0,634.5,643.18,473.14
2017,8,24,15,30,467.0,258.0,3.4,33.0,588.0,591.82,437.74
2017,8,24,15,45,461.5,241.0,3.45,33.0,548.5,547.83,407.2
2017,8,24,16,0,456.0,224.0,3.5,33.0,509.0,503.06,375.35
2017,8,24,16,15,510.0,189.5,3.5,32.5,482.5,474.36,355.43
2017,8,24,16,30,564.0,155.0,3.5,32.0,456.0,438.68,329.03
2017,8,24,16,45,337.0,168.0,3.55,31.5,342.5,310.41,233.1
2017,8,24,17,0,110.0,181.0,3.6,31.0,229.0,209.36,157.56
2017,8,24,17,15,255.5,147.5,3.4,30.5,237.5,221.02,163.59
2017,8,24,17,30,401.0,114.0,3.2,30.0,246.0,213.89,151.92
2017,8,24,17,45,334.0,99.0,3.05,30.0,195.0,158.87,108.27
2017,8,24,18,0,267.0,84.0,2.9,30.0,144.0,111.03,71.86
2017,8,24,18,15,193.5,62.5,2.65,29.5,99.5,67.5,41.33
2017,8,24,18,30,120.0,41.0,2.4,29.0,55.0,33.75,21.53
2017,8,24,18,45,60.0,20.5,2.15,28.5,27.5,16.73,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,39.5,13.5,2.95,23.0,17.0,12.28,0.0
2017,8,25,6,30,79.0,27.0,3.2,23.0,34.0,21.84,9.86
2017,8,25,6,45,159.5,47.5,3.45,23.5,73.5,44.79,27.0
2017,8,25,7,0,240.0,68.0,3.7,24.0,113.0,82.94,52.38
2017,8,25,7,15,317.5,79.0,3.85,24.5,160.0,124.17,82.5
2017,8,25,7,30,395.0,90.0,4.0,25.0,207.0,174.43,122.1
2017,8,25,7,45,262.5,127.5,4.2,26.0,212.5,194.44,144.46
2017,8,25,8,0,130.0,165.0,4.4,27.0,218.0,197.06,150.3
2017,8,25,8,15,159.5,190.0,4.45,27.5,264.5,241.34,184.96
2017,8,25,8,30,189.0,215.0,4.5,28.0,311.0,289.02,221.77
2017,8,25,8,45,156.0,241.5,4.55,28.5,326.0,308.54,236.28
2017,8,25,9,0,123.0,268.0,4.6,29.0,341.0,324.28,247.27
2017,8,25,9,15,163.0,292.0,4.6,29.0,398.0,379.97,289.21
2017,8,25,9,30,203.0,316.0,4.6,29.0,455.0,439.33,333.28
2017,8,25,9,45,181.5,340.0,4.7,29.5,470.0,457.57,345.03
2017,8,25,10,0,160.0,364.0,4.8,30.0,485.0,473.48,354.95
2017,8,25,10,15,124.5,376.5,4.85,30.5,474.0,464.81,346.61
2017,8,25,10,30,89.0,389.0,4.9,31.0,463.0,442.79,328.68
2017,8,25,10,45,120.0,412.0,4.95,31.5,515.0,506.77,374.29
2017,8,25,11,0,151.0,435.0,5.0,32.0,567.0,561.94,412.75
2017,8,25,11,15,218.0,438.5,5.05,32.0,634.0,632.11,463.28
2017,8,25,11,30,285.0,442.0,5.1,32.0,701.0,716.09,522.38
2017,8,25,11,45,272.5,453.0,5.2,32.0,703.5,720.79,524.87
2017,8,25,12,0,260.0,464.0,5.3,32.0,706.0,723.77,526.58
2017,8,25,12,15,239.5,471.0,5.4,32.0,695.0,700.86,510.61
2017,8,25,12,30,219.0,478.0,5.5,32.0,684.0,688.77,501.98
2017,8,25,12,45,172.0,476.0,5.65,32.5,637.5,640.42,466.68
2017,8,25,13,0,125.0,474.0,5.8,33.0,591.0,591.33,430.72
2017,8,25,13,15,95.0,451.5,5.9,32.5,540.0,525.25,384.85
2017,8,25,13,30,65.0,429.0,6.0,32.0,489.0,472.46,347.61
2017,8,25,13,45,77.0,428.0,6.1,32.0,498.0,481.02,354.67
2017,8,25,14,0,89.0,427.0,6.2,32.0,507.0,488.73,360.99
2017,8,25,14,15,50.0,330.0,6.2,31.5,375.0,355.8,264.64
2017,8,25,14,30,11.0,233.0,6.2,31.0,243.0,219.63,163.12
2017,8,25,14,45,5.5,157.0,6.2,31.0,162.0,145.02,106.73
2017,8,25,15,0,0.0,81.0,6.2,31.0,81.0,71.93,50.47
2017,8,25,15,15,2.5,131.5,6.1,30.5,133.5,119.08,87.39
2017,8,25,15,30,5.0,182.0,6.0,30.0,186.0,166.46,124.4
2017,8,25,15,45,31.0,222.5,5.95,30.0,242.5,225.69,170.7
2017,8,25,16,0,57.0,263.0,5.9,30.0,299.0,277.66,210.97
2017,8,25,16,15,79.0,246.0,5.8,29.5,291.0,270.19,206.24
2017,8,25,16,30,101.0,229.0,5.7,29.0,283.0,260.23,199.33
2017,8,25,16,45,68.0,196.5,5.6,29.0,231.0,208.93,159.67
2017,8,25,17,0,35.0,164.0,5.5,29.0,179.0,161.68,123.06
2017,8,25,17,15,30.0,141.0,5.25,28.5,153.0,136.33,103.42
2017,8,25,17,30,25.0,118.0,5.0,28.0,127.0,111.75,84.08
2017,8,25,17,45,16.0,96.0,4.8,28.0,101.5,87.28,64.56
2017,8,25,18,0,7.0,74.0,4.6,28.0,76.0,65.42,47.01
2017,8,25,18,15,3.5,52.0,4.5,27.5,53.0,45.36,30.61
2017,8,25,18,30,0.0,30.0,4.4,27.0,30.0,26.21,15.5
2017,8,25,18,45,0.0,15.0,4.3,26.5,15.0,13.21,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,25.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,25.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,25.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,25.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,21.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,7.5,7.95,21.0,7.5,6.82,0.0
2017,8,26,6,30,0.0,15.0,8.0,21.0,15.0,13.2,3.55
2017,8,26,6,45,0.0,33.0,8.05,21.5,33.0,29.02,17.79
2017,8,26,7,0,0.0,51.0,8.1,22.0,51.0,44.68,31.19
2017,8,26,7,15,0.0,72.0,8.1,22.0,72.0,63.13,46.82
2017,8,26,7,30,0.0,93.0,8.1,22.0,93.0,81.8,62.41
2017,8,26,7,45,0.0,50.0,8.15,22.0,50.0,44.12,31.12
2017,8,26,8,0,0.0,7.0,8.2,22.0,7.0,6.16,0.0
2017,8,26,8,15,0.0,68.5,8.25,22.0,68.5,60.56,44.47
2017,8,26,8,30,0.0,130.0,8.3,22.0,130.0,115.5,89.18
2017,8,26,8,45,0.0,102.0,8.4,22.5,102.0,90.46,68.34
2017,8,26,9,0,0.0,74.0,8.5,23.0,74.0,65.52,47.76
2017,8,26,9,15,9.0,157.0,8.5,23.0,163.0,145.78,112.34
2017,8,26,9,30,18.0,240.0,8.5,23.0,252.0,228.31,177.59
2017,8,26,9,45,42.0,289.5,8.55,23.5,320.5,300.41,233.7
2017,8,26,10,0,66.0,339.0,8.6,24.0,389.0,368.99,286.2
2017,8,26,10,15,60.5,351.5,8.65,24.0,399.0,379.93,293.87
2017,8,26,10,30,55.0,364.0,8.7,24.0,409.0,390.3,301.15
2017,8,26,10,45,32.5,289.5,8.8,24.5,316.5,300.41,230.98
2017,8,26,11,0,10.0,215.0,8.9,25.0,224.0,202.86,154.36
2017,8,26,11,15,8.0,190.5,9.0,25.0,198.0,178.86,135.57
2017,8,26,11,30,6.0,166.0,9.1,25.0,172.0,154.82,116.68
2017,8,26,11,45,9.5,208.0,9.2,25.0,217.0,196.89,149.46
2017,8,26,12,0,13.0,250.0,9.3,25.0,262.0,239.34,182.3
2017,8,26,12,15,13.5,256.5,9.4,25.0,269.5,246.04,187.4
2017,8,26,12,30,14.0,263.0,9.5,25.0,277.0,252.66,192.49
2017,8,26,12,45,12.0,231.0,9.65,25.0,243.0,220.96,168.03
2017,8,26,13,0,10.0,199.0,9.8,25.0,209.0,189.37,143.58
2017,8,26,13,15,8.0,182.0,9.85,25.0,190.0,171.67,129.81
2017,8,26,13,30,6.0,165.0,9.9,25.0,171.0,154.01,116.05
2017,8,26,13,45,7.0,177.5,10.0,25.0,184.5,166.17,125.68
2017,8,26,14,0,8.0,190.0,10.1,25.0,198.0,178.27,135.28
2017,8,26,14,15,5.5,171.5,10.1,24.5,177.0,158.81,120.36
2017,8,26,14,30,3.0,153.0,10.1,24.0,156.0,139.54,105.5
2017,8,26,14,45,1.5,146.5,10.1,24.0,148.5,132.2,99.83
2017,8,26,15,0,0.0,140.0,10.1,24.0,141.0,124.99,94.26
2017,8,26,15,15,0.0,115.5,10.05,24.0,116.0,102.79,76.82
2017,8,26,15,30,0.0,91.0,10.0,24.0,91.0,80.75,59.39
2017,8,26,15,45,0.0,94.0,10.0,24.0,94.0,83.38,61.68
2017,8,26,16,0,0.0,97.0,10.0,24.0,97.0,86.03,64.02
2017,8,26,16,15,0.0,116.0,10.05,23.5,116.0,103.04,78.12
2017,8,26,16,30,0.0,135.0,10.1,23.0,135.0,120.05,92.36
2017,8,26,16,45,0.0,85.0,10.2,23.0,85.0,75.25,56.19
2017,8,26,17,0,0.0,35.0,10.3,23.0,35.0,30.86,19.87
2017,8,26,17,15,0.0,29.5,10.4,23.0,29.5,25.99,15.92
2017,8,26,17,30,0.0,24.0,10.5,23.0,24.0,21.12,11.92
2017,8,26,17,45,0.0,19.0,10.6,23.0,19.0,16.7,8.24
2017,8,26,18,0,0.0,14.0,10.7,23.0,14.0,12.3,4.52
2017,8,26,18,15,0.0,9.5,10.75,23.0,9.5,8.34,1.14
2017,8,26,18,30,0.0,5.0,10.8,23.0,5.0,4.38,0.0
2017,8,26,18,45,0.0,2.5,10.85,23.0,2.5,2.19,0.0
2017,8,26,19,0,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,22.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.5,8.75,22.0,6.5,5.91,0.0
2017,8,27,6,30,0.0,13.0,8.6,22.0,13.0,11.43,2.06
2017,8,27,6,45,0.0,28.5,8.5,22.0,28.5,25.12,14.58
2017,8,27,7,0,0.0,44.0,8.4,22.0,44.0,38.76,26.31
2017,8,27,7,15,0.0,62.5,8.3,22.0,62.5,54.99,40.07
2017,8,27,7,30,0.0,81.0,8.2,22.0,81.0,71.39,53.79
2017,8,27,7,45,0.0,93.5,8.15,22.0,93.5,82.62,63.01
2017,8,27,8,0,0.0,106.0,8.1,22.0,106.0,93.86,72.08
2017,8,27,8,15,3.5,134.5,8.1,22.0,136.5,120.9,93.91
2017,8,27,8,30,7.0,163.0,8.1,22.0,167.0,148.57,116.02
2017,8,27,8,45,3.5,117.0,8.15,22.5,119.0,105.77,80.79
2017,8,27,9,0,0.0,71.0,8.2,23.0,71.0,62.85,45.6
2017,8,27,9,15,0.0,68.5,8.25,23.0,68.5,60.66,43.68
2017,8,27,9,30,0.0,66.0,8.3,23.0,66.0,58.47,41.77
2017,8,27,9,45,0.0,45.0,8.35,23.0,45.0,39.85,26.63
2017,8,27,10,0,0.0,24.0,8.4,23.0,24.0,21.25,11.54
2017,8,27,10,15,0.0,56.5,8.5,23.0,56.5,50.13,34.75
2017,8,27,10,30,0.0,89.0,8.6,23.0,89.0,79.12,57.87
2017,8,27,10,45,6.0,168.0,8.7,23.5,173.5,155.94,118.67
2017,8,27,11,0,12.0,247.0,8.8,24.0,258.0,234.32,179.59
2017,8,27,11,15,6.0,178.0,8.85,24.0,183.5,165.6,125.65
2017,8,27,11,30,0.0,109.0,8.9,24.0,109.0,97.39,71.74
2017,8,27,11,45,6.0,173.5,9.0,24.0,179.0,161.89,122.64
2017,8,27,12,0,12.0,238.0,9.1,24.0,249.0,227.32,173.69
2017,8,27,12,15,14.5,270.5,9.15,24.0,284.0,260.17,199.05
2017,8,27,12,30,17.0,303.0,9.2,24.0,319.0,293.14,224.43
2017,8,27,12,45,15.0,279.5,9.3,24.0,294.0,269.12,205.92
2017,8,27,13,0,13.0,256.0,9.4,24.0,269.0,245.11,187.41
2017,8,27,13,15,12.0,237.5,9.5,24.0,249.0,226.75,173.28
2017,8,27,13,30,11.0,219.0,9.6,24.0,229.0,208.41,159.13
2017,8,27,13,45,5.5,146.5,9.7,24.0,151.5,136.5,102.83
2017,8,27,14,0,0.0,74.0,9.8,24.0,74.0,65.84,46.87
2017,8,27,14,15,0.0,102.0,9.75,24.0,102.0,90.9,66.85
2017,8,27,14,30,0.0,130.0,9.7,24.0,130.0,116.11,86.91
2017,8,27,14,45,2.0,148.5,9.7,24.0,150.0,134.45,101.64
2017,8,27,15,0,4.0,167.0,9.7,24.0,170.0,152.69,116.32
2017,8,27,15,15,2.0,129.0,9.6,23.5,130.5,116.47,87.94
2017,8,27,15,30,0.0,91.0,9.5,23.0,91.0,80.75,59.64
2017,8,27,15,45,2.5,136.0,9.4,23.0,137.5,122.82,93.71
2017,8,27,16,0,5.0,181.0,9.3,23.0,184.0,164.98,127.81
2017,8,27,16,15,2.5,166.5,9.2,23.0,168.0,150.04,116.17
2017,8,27,16,30,0.0,152.0,9.1,23.0,152.0,135.42,104.77
2017,8,27,16,45,0.0,126.5,9.0,23.0,126.5,112.36,86.45
2017,8,27,17,0,0.0,101.0,8.9,23.0,101.0,89.47,68.08
2017,8,27,17,15,0.0,86.0,8.7,22.5,86.0,76.06,57.4
2017,8,27,17,30,0.0,71.0,8.5,22.0,71.0,62.72,46.6
2017,8,27,17,45,0.0,56.0,8.35,22.0,56.0,49.46,35.56
2017,8,27,18,0,0.0,41.0,8.2,22.0,41.0,36.16,24.34
2017,8,27,18,15,0.0,28.0,8.05,22.0,28.0,24.66,14.51
2017,8,27,18,30,0.0,15.0,7.9,22.0,15.0,13.19,5.01
2017,8,27,18,45,0.0,7.5,7.75,22.0,7.5,6.58,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.5,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,5.0,7.5,20.0,5.0,4.55,0.0
2017,8,28,6,30,0.0,10.0,7.5,20.0,10.0,8.78,0.12
2017,8,28,6,45,0.0,23.0,7.55,20.5,23.0,20.25,10.73
2017,8,28,7,0,0.0,36.0,7.6,21.0,36.0,31.74,20.62
2017,8,28,7,15,0.0,51.0,7.75,21.0,51.0,45.04,31.95
2017,8,28,7,30,0.0,66.0,7.9,21.0,66.0,58.28,43.1
2017,8,28,7,45,0.0,58.0,8.05,21.5,58.0,51.22,37.1
2017,8,28,8,0,0.0,50.0,8.2,22.0,50.0,44.13,31.04
2017,8,28,8,15,120.5,129.0,8.25,22.5,189.0,170.76,133.57
2017,8,28,8,30,241.0,208.0,8.3,23.0,328.0,314.49,248.41
2017,8,28,8,45,162.5,233.5,8.45,23.5,318.5,306.68,241.78
2017,8,28,9,0,84.0,259.0,8.6,24.0,309.0,288.75,226.29
2017,8,28,9,15,44.0,219.0,8.6,24.0,246.0,230.25,179.4
2017,8,28,9,30,4.0,179.0,8.6,24.0,183.0,163.02,125.09
2017,8,28,9,45,17.5,238.0,8.6,24.5,252.0,227.35,175.45
2017,8,28,10,0,31.0,297.0,8.6,25.0,321.0,302.29,233.1
2017,8,28,10,15,41.0,327.5,8.6,25.0,360.5,341.76,263.16
2017,8,28,10,30,51.0,358.0,8.6,25.0,400.0,382.09,293.7
2017,8,28,10,45,57.0,378.5,8.6,25.5,427.0,409.75,313.76
2017,8,28,11,0,63.0,399.0,8.6,26.0,454.0,437.66,333.85
2017,8,28,11,15,98.5,426.5,8.55,26.0,514.5,500.13,381.2
2017,8,28,11,30,134.0,454.0,8.5,26.0,575.0,576.58,438.23
2017,8,28,11,45,185.5,459.5,8.5,26.5,630.0,634.77,481.2
2017,8,28,12,0,237.0,465.0,8.5,27.0,685.0,693.42,524.0
2017,8,28,12,15,143.5,443.5,8.4,27.0,577.0,582.13,440.0
2017,8,28,12,30,50.0,422.0,8.3,27.0,469.0,455.18,343.43
2017,8,28,12,45,32.5,353.0,8.25,27.5,383.5,369.1,278.53
2017,8,28,13,0,15.0,284.0,8.2,28.0,298.0,273.32,205.61
2017,8,28,13,15,123.0,370.0,8.05,28.0,482.0,486.12,368.52
2017,8,28,13,30,231.0,456.0,7.9,28.0,666.0,672.95,506.73
2017,8,28,13,45,204.5,447.5,7.8,28.0,630.5,634.45,477.88
2017,8,28,14,0,178.0,439.0,7.7,28.0,595.0,596.06,449.6
2017,8,28,14,15,182.0,423.5,7.6,28.0,578.5,578.37,437.3
2017,8,28,14,30,186.0,408.0,7.5,28.0,562.0,559.73,424.25
2017,8,28,14,45,167.0,389.0,7.4,28.0,523.0,517.7,393.36
2017,8,28,15,0,148.0,370.0,7.3,28.0,484.0,476.46,362.91
2017,8,28,15,15,262.5,329.0,7.1,27.5,516.5,523.92,402.14
2017,8,28,15,30,377.0,288.0,6.9,27.0,549.0,551.4,425.78
2017,8,28,15,45,193.5,243.0,6.75,27.0,376.5,360.18,279.1
2017,8,28,16,0,10.0,198.0,6.6,27.0,204.0,183.63,140.09
2017,8,28,16,15,157.5,203.5,6.4,26.5,286.0,280.53,218.3
2017,8,28,16,30,305.0,209.0,6.2,26.0,368.0,355.07,276.49
2017,8,28,16,45,479.0,148.5,6.05,26.0,365.0,361.47,279.49
2017,8,28,17,0,653.0,88.0,5.9,26.0,362.0,343.73,260.64
2017,8,28,17,15,609.5,81.0,5.6,25.5,307.5,281.23,207.66
2017,8,28,17,30,566.0,74.0,5.3,25.0,253.0,223.15,157.82
2017,8,28,17,45,506.0,65.0,5.05,25.0,200.5,164.65,108.58
2017,8,28,18,0,446.0,56.0,4.8,25.0,148.0,113.34,67.56
2017,8,28,18,15,345.0,43.5,4.65,24.5,101.0,63.4,33.65
2017,8,28,18,30,244.0,31.0,4.5,24.0,54.0,26.43,15.32
2017,8,28,18,45,122.0,15.5,4.35,23.5,27.0,14.1,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,91.0,11.5,4.75,20.5,18.0,10.46,0.0
2017,8,29,6,30,182.0,23.0,4.9,21.0,36.0,18.08,5.74
2017,8,29,6,45,299.5,36.5,5.1,21.5,80.5,44.07,22.56
2017,8,29,7,0,417.0,50.0,5.3,22.0,125.0,90.9,51.71
2017,8,29,7,15,489.5,58.5,5.45,22.5,177.5,140.44,89.4
2017,8,29,7,30,562.0,67.0,5.6,23.0,230.0,198.89,137.66
2017,8,29,7,45,612.5,73.0,5.8,23.5,286.0,256.96,187.81
2017,8,29,8,0,663.0,79.0,6.0,24.0,342.0,320.43,242.26
2017,8,29,8,15,696.0,84.0,6.1,24.5,396.5,380.6,293.49
2017,8,29,8,30,729.0,89.0,6.2,25.0,451.0,443.94,345.85
2017,8,29,8,45,752.5,93.5,6.3,25.5,503.5,503.06,393.55
2017,8,29,9,0,776.0,98.0,6.4,26.0,556.0,562.93,440.43
2017,8,29,9,15,793.5,101.0,6.4,26.0,604.0,617.84,483.07
2017,8,29,9,30,811.0,104.0,6.4,26.0,652.0,672.2,524.32
2017,8,29,9,45,822.5,108.0,6.45,26.5,694.5,722.36,560.14
2017,8,29,10,0,834.0,112.0,6.5,27.0,737.0,765.8,589.28
2017,8,29,10,15,592.0,238.0,6.45,27.0,693.0,735.92,562.98
2017,8,29,10,30,350.0,364.0,6.4,27.0,649.0,663.32,503.67
2017,8,29,10,45,318.0,389.0,6.35,27.5,655.0,672.73,508.04
2017,8,29,11,0,286.0,414.0,6.3,28.0,661.0,679.04,509.81
2017,8,29,11,15,581.0,269.0,6.2,28.0,787.0,832.62,626.56
2017,8,29,11,30,876.0,124.0,6.1,28.0,913.0,965.16,719.18
2017,8,29,11,45,656.0,258.5,6.1,28.5,854.5,918.03,683.51
2017,8,29,12,0,436.0,393.0,6.1,29.0,796.0,840.7,621.85
2017,8,29,12,15,365.0,424.5,6.05,29.0,763.0,795.24,588.41
2017,8,29,12,30,294.0,456.0,6.0,29.0,730.0,758.11,560.24
2017,8,29,12,45,230.5,464.5,5.95,29.0,679.0,690.39,511.25
2017,8,29,13,0,167.0,473.0,5.9,29.0,628.0,635.02,470.41
2017,8,29,13,15,228.5,457.0,5.85,29.0,666.0,676.47,501.92
2017,8,29,13,30,290.0,441.0,5.8,29.0,704.0,727.97,539.67
2017,8,29,13,45,566.0,289.5,5.75,29.0,788.0,842.11,627.65
2017,8,29,14,0,842.0,138.0,5.7,29.0,872.0,919.17,683.65
2017,8,29,14,15,834.5,136.0,5.6,29.0,844.0,888.66,662.59
2017,8,29,14,30,827.0,134.0,5.5,29.0,816.0,862.95,645.42
2017,8,29,14,45,813.5,133.5,5.45,29.0,780.0,822.72,618.41
2017,8,29,15,0,800.0,133.0,5.4,29.0,744.0,780.41,589.85
2017,8,29,15,15,786.0,130.0,5.3,28.5,702.0,733.39,558.69
2017,8,29,15,30,772.0,127.0,5.2,28.0,660.0,684.9,524.69
2017,8,29,15,45,757.0,121.5,5.1,28.0,613.5,632.07,485.66
2017,8,29,16,0,742.0,116.0,5.0,28.0,567.0,578.44,445.22
2017,8,29,16,15,717.5,111.5,4.8,27.5,516.0,520.12,400.85
2017,8,29,16,30,693.0,107.0,4.6,27.0,465.0,462.19,355.58
2017,8,29,16,45,664.5,100.0,4.4,27.0,411.5,401.16,306.1
2017,8,29,17,0,636.0,93.0,4.2,27.0,358.0,342.12,257.08
2017,8,29,17,15,590.5,86.0,3.85,26.5,303.0,279.88,205.24
2017,8,29,17,30,545.0,79.0,3.5,26.0,248.0,222.32,156.59
2017,8,29,17,45,478.5,69.0,3.15,25.5,195.0,162.84,107.65
2017,8,29,18,0,412.0,59.0,2.8,25.0,142.0,111.44,67.32
2017,8,29,18,15,308.0,45.0,2.65,24.5,96.0,60.68,32.69
2017,8,29,18,30,204.0,31.0,2.5,24.0,50.0,25.05,13.94
2017,8,29,18,45,102.0,15.5,2.45,24.0,25.0,14.1,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,15,75.0,12.0,3.75,19.5,17.0,10.91,0.0
2017,8,30,6,30,150.0,24.0,3.9,20.0,34.0,18.85,5.71
2017,8,30,6,45,271.0,38.5,4.05,20.5,78.5,44.24,23.22
2017,8,30,7,0,392.0,53.0,4.2,21.0,123.0,92.05,53.78
2017,8,30,7,15,466.0,63.5,4.35,21.5,176.0,142.32,92.23
2017,8,30,7,30,540.0,74.0,4.5,22.0,229.0,201.76,141.21
2017,8,30,7,45,595.5,80.0,4.7,22.5,285.5,260.21,191.34
2017,8,30,8,0,651.0,86.0,4.9,23.0,342.0,324.67,246.27
2017,8,30,8,15,685.5,91.5,4.95,23.5,397.5,385.46,297.61
2017,8,30,8,30,720.0,97.0,5.0,24.0,453.0,448.98,349.68
2017,8,30,8,45,747.5,100.0,5.05,25.0,506.0,508.8,396.68
2017,8,30,9,0,775.0,103.0,5.1,26.0,559.0,569.35,442.6
2017,8,30,9,15,793.5,106.5,5.05,26.5,608.0,625.45,484.31
2017,8,30,9,30,812.0,110.0,5.0,27.0,657.0,681.09,524.4
2017,8,30,9,45,827.0,112.0,5.0,27.5,700.5,731.84,559.7
2017,8,30,10,0,842.0,114.0,5.0,28.0,744.0,775.97,588.32
2017,8,30,10,15,852.5,116.5,4.95,28.0,781.0,819.76,617.32
2017,8,30,10,30,863.0,119.0,4.9,28.0,818.0,861.24,644.41
2017,8,30,10,45,872.0,119.5,4.9,28.5,848.5,896.87,666.23
2017,8,30,11,0,881.0,120.0,4.9,29.0,879.0,929.66,685.95
2017,8,30,11,15,452.5,228.5,4.8,29.0,618.5,670.41,502.81
2017,8,30,11,30,24.0,337.0,4.7,29.0,358.0,331.39,246.19
2017,8,30,11,45,38.0,377.5,4.65,29.5,412.5,398.33,295.56
2017,8,30,12,0,52.0,418.0,4.6,30.0,467.0,453.35,334.52
2017,8,30,12,15,476.0,271.0,4.5,30.0,714.5,764.73,566.08
2017,8,30,12,30,900.0,124.0,4.4,30.0,962.0,1023.13,740.11
2017,8,30,12,45,901.0,123.0,4.35,30.0,958.5,1021.98,737.26
2017,8,30,13,0,902.0,122.0,4.3,30.0,955.0,1017.04,733.95
2017,8,30,13,15,899.5,121.0,4.2,30.0,943.0,1004.89,725.81
2017,8,30,13,30,897.0,120.0,4.1,30.0,931.0,989.03,715.43
2017,8,30,13,45,643.0,249.0,4.1,30.5,824.0,878.9,641.13
2017,8,30,14,0,389.0,378.0,4.1,31.0,717.0,742.59,542.13
2017,8,30,14,15,369.5,374.0,4.05,30.5,687.5,709.52,521.23
2017,8,30,14,30,350.0,370.0,4.0,30.0,658.0,675.98,499.18
2017,8,30,14,45,606.0,239.5,3.95,30.0,711.0,760.19,564.48
2017,8,30,15,0,862.0,109.0,3.9,30.0,764.0,800.16,595.11
2017,8,30,15,15,849.5,106.5,3.85,30.0,721.5,752.95,563.37
2017,8,30,15,30,837.0,104.0,3.8,30.0,679.0,707.82,532.95
2017,8,30,15,45,823.5,100.0,3.75,30.0,632.0,654.44,494.69
2017,8,30,16,0,810.0,96.0,3.7,30.0,585.0,599.93,454.7
