Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,16,15,788.0,92.0,3.45,29.5,532.5,539.87,409.9
2017,8,30,16,30,766.0,88.0,3.2,29.0,480.0,480.19,364.02
2017,8,30,16,45,738.0,83.0,2.95,28.5,425.5,417.55,314.52
2017,8,30,17,0,710.0,78.0,2.7,28.0,371.0,356.66,264.82
2017,8,30,17,15,667.0,72.0,2.4,27.0,314.5,290.93,210.76
2017,8,30,17,30,624.0,66.0,2.1,26.0,258.0,230.41,159.83
2017,8,30,17,45,561.0,58.0,1.85,25.5,203.0,168.64,108.67
2017,8,30,18,0,498.0,50.0,1.6,25.0,148.0,114.4,65.87
2017,8,30,18,15,389.0,38.5,1.55,24.5,99.5,61.57,30.65
2017,8,30,18,30,280.0,27.0,1.5,24.0,51.0,22.72,11.77
2017,8,30,18,45,140.0,13.5,1.45,23.5,25.5,12.28,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,89.5,11.5,2.5,18.5,17.0,10.46,0.0
2017,8,31,6,30,179.0,23.0,2.8,19.0,34.0,18.11,4.69
2017,8,31,6,45,291.0,37.5,3.1,19.5,78.5,46.26,24.17
2017,8,31,7,0,403.0,52.0,3.4,20.0,123.0,93.37,54.51
2017,8,31,7,15,476.5,62.0,3.3,20.5,176.5,143.97,93.47
2017,8,31,7,30,550.0,72.0,3.2,21.0,230.0,203.66,142.82
2017,8,31,7,45,595.0,81.0,3.1,22.0,285.5,262.57,193.13
2017,8,31,8,0,640.0,90.0,3.0,23.0,341.0,326.28,246.54
2017,8,31,8,15,675.0,95.5,3.0,23.5,396.0,386.78,296.83
2017,8,31,8,30,710.0,101.0,3.0,24.0,451.0,450.08,347.75
2017,8,31,8,45,731.5,107.5,3.0,25.0,503.5,509.59,393.39
2017,8,31,9,0,753.0,114.0,3.0,26.0,556.0,569.33,437.42
2017,8,31,9,15,772.0,118.0,2.95,26.5,604.5,625.26,477.87
2017,8,31,9,30,791.0,122.0,2.9,27.0,653.0,680.83,516.74
2017,8,31,9,45,802.5,126.5,2.85,27.5,695.5,730.71,550.38
2017,8,31,10,0,814.0,131.0,2.8,28.0,738.0,778.95,580.78
2017,8,31,10,15,824.5,133.5,2.7,28.0,775.0,822.45,608.14
2017,8,31,10,30,835.0,136.0,2.6,28.0,812.0,863.71,633.62
2017,8,31,10,45,841.5,139.0,2.55,28.5,841.0,899.49,654.22
2017,8,31,11,0,848.0,142.0,2.5,29.0,870.0,932.36,672.68
2017,8,31,11,15,853.0,143.5,2.45,29.0,892.0,949.32,682.13
2017,8,31,11,30,858.0,145.0,2.4,29.0,914.0,972.23,695.55
2017,8,31,11,45,837.5,161.5,2.35,29.5,921.5,993.38,706.36
2017,8,31,12,0,817.0,178.0,2.3,30.0,929.0,999.61,707.79
2017,8,31,12,15,612.5,290.5,2.25,30.0,855.5,922.75,656.41
2017,8,31,12,30,408.0,403.0,2.2,30.0,782.0,831.01,591.52
2017,8,31,12,45,616.5,287.5,2.15,30.0,857.5,924.93,658.57
2017,8,31,13,0,825.0,172.0,2.1,30.0,933.0,1004.07,709.03
2017,8,31,13,15,822.0,171.0,2.05,30.0,920.5,991.75,700.25
2017,8,31,13,30,819.0,170.0,2.0,30.0,908.0,975.94,690.36
2017,8,31,13,45,561.0,291.0,1.95,30.5,791.5,841.19,600.42
2017,8,31,14,0,303.0,412.0,1.9,31.0,675.0,698.53,500.05
2017,8,31,14,15,549.5,285.5,1.85,31.0,742.5,795.02,571.66
2017,8,31,14,30,796.0,159.0,1.8,31.0,810.0,863.23,618.99
2017,8,31,14,45,785.0,156.0,1.8,31.0,774.5,823.26,593.47
2017,8,31,15,0,774.0,153.0,1.8,31.0,739.0,781.14,567.36
2017,8,31,15,15,759.0,149.0,1.8,30.5,696.5,735.59,539.1
2017,8,31,15,30,744.0,145.0,1.8,30.0,654.0,685.86,506.73
2017,8,31,15,45,729.0,138.5,1.8,30.0,607.5,632.61,470.11
2017,8,31,16,0,714.0,132.0,1.8,30.0,561.0,578.68,431.99
2017,8,31,16,15,688.0,126.0,1.7,29.5,509.0,518.73,388.76
2017,8,31,16,30,662.0,120.0,1.6,29.0,457.0,459.85,344.95
2017,8,31,16,45,630.0,112.5,1.55,29.0,403.0,398.27,297.3
2017,8,31,17,0,598.0,105.0,1.5,29.0,349.0,339.15,250.16
2017,8,31,17,15,550.0,96.0,1.35,28.5,294.0,276.24,199.58
2017,8,31,17,30,502.0,87.0,1.2,28.0,239.0,218.45,152.3
2017,8,31,17,45,434.0,74.5,1.1,27.5,186.0,156.67,102.93
2017,8,31,18,0,366.0,62.0,1.0,27.0,133.0,105.88,63.95
2017,8,31,18,15,266.5,45.5,1.0,26.0,88.0,58.03,31.68
2017,8,31,18,30,167.0,29.0,1.0,25.0,43.0,23.03,11.48
2017,8,31,18,45,83.5,14.5,1.0,24.5,21.5,13.19,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,15,52.0,11.0,1.1,18.5,14.5,10.01,0.0
2017,9,1,6,30,104.0,22.0,1.3,19.0,29.0,17.24,3.52
2017,9,1,6,45,201.5,42.0,1.5,20.0,71.5,45.43,25.56
2017,9,1,7,0,299.0,62.0,1.7,21.0,114.0,89.96,55.71
2017,9,1,7,15,370.5,76.5,1.55,21.5,165.5,137.67,92.23
2017,9,1,7,30,442.0,91.0,1.4,22.0,217.0,194.31,138.0
2017,9,1,7,45,494.5,101.5,1.25,22.5,271.5,250.13,184.31
2017,9,1,8,0,547.0,112.0,1.1,23.0,326.0,315.07,237.04
2017,9,1,8,15,584.5,120.5,0.9,24.0,380.5,374.37,283.37
2017,9,1,8,30,622.0,129.0,0.7,25.0,435.0,436.96,329.85
2017,9,1,8,45,650.0,136.0,0.5,26.0,487.5,495.91,371.11
2017,9,1,9,0,678.0,143.0,0.3,27.0,540.0,556.33,410.85
2017,9,1,9,15,699.5,148.5,0.35,27.5,588.0,612.21,448.95
2017,9,1,9,30,721.0,154.0,0.4,28.0,636.0,668.19,486.0
2017,9,1,9,45,736.5,158.5,0.45,28.5,679.0,718.5,518.28
2017,9,1,10,0,752.0,163.0,0.5,29.0,722.0,767.71,549.09
2017,9,1,10,15,764.5,166.0,0.5,29.0,759.0,811.56,575.47
2017,9,1,10,30,777.0,169.0,0.5,29.0,796.0,849.24,597.45
2017,9,1,10,45,787.5,171.0,0.55,29.5,826.5,885.84,618.33
2017,9,1,11,0,798.0,173.0,0.6,30.0,857.0,919.92,637.51
2017,9,1,11,15,804.5,174.5,0.6,30.0,879.0,947.03,652.69
2017,9,1,11,30,811.0,176.0,0.6,30.0,901.0,971.04,666.1
2017,9,1,11,45,815.0,177.0,0.6,30.5,915.0,988.9,674.55
2017,9,1,12,0,819.0,178.0,0.6,31.0,929.0,1003.34,681.09
2017,9,1,12,15,820.5,178.0,0.65,31.0,934.0,1010.8,686.15
2017,9,1,12,30,822.0,178.0,0.7,31.0,939.0,1014.67,689.31
2017,9,1,12,45,825.5,175.0,0.75,31.0,936.5,1013.9,689.92
2017,9,1,13,0,829.0,172.0,0.8,31.0,934.0,1009.47,688.54
2017,9,1,13,15,615.5,280.5,0.85,31.0,842.0,907.89,627.11
2017,9,1,13,30,402.0,389.0,0.9,31.0,750.0,786.46,548.49
2017,9,1,13,45,610.5,276.0,1.0,31.5,809.5,876.51,612.4
2017,9,1,14,0,819.0,163.0,1.1,32.0,869.0,935.81,650.74
2017,9,1,14,15,810.5,160.5,1.2,31.5,840.5,903.42,633.66
2017,9,1,14,30,802.0,158.0,1.3,31.0,812.0,868.27,615.55
2017,9,1,14,45,791.5,155.0,1.4,31.0,776.0,828.41,592.76
2017,9,1,15,0,781.0,152.0,1.5,31.0,740.0,786.34,568.09
2017,9,1,15,15,765.5,148.5,1.55,31.0,697.5,740.55,539.41
2017,9,1,15,30,750.0,145.0,1.6,31.0,655.0,690.59,506.6
2017,9,1,15,45,732.0,139.5,1.7,31.0,607.5,635.99,470.02
2017,9,1,16,0,714.0,134.0,1.8,31.0,560.0,580.98,431.91
2017,9,1,16,15,688.0,128.0,1.75,30.5,508.0,520.93,389.02
2017,9,1,16,30,662.0,122.0,1.7,30.0,456.0,461.95,345.47
2017,9,1,16,45,628.0,114.5,1.7,30.0,401.5,399.38,297.37
2017,9,1,17,0,594.0,107.0,1.7,30.0,347.0,339.52,249.88
2017,9,1,17,15,545.5,97.5,1.6,29.0,291.5,276.15,199.54
2017,9,1,17,30,497.0,88.0,1.5,28.0,236.0,217.99,152.33
2017,9,1,17,45,428.5,75.0,1.4,27.0,183.5,155.94,102.86
2017,9,1,18,0,360.0,62.0,1.3,26.0,131.0,104.98,63.75
2017,9,1,18,15,260.0,45.0,1.3,25.5,85.5,57.06,31.17
2017,9,1,18,30,160.0,28.0,1.3,25.0,40.0,22.08,10.17
2017,9,1,18,45,80.0,14.0,1.35,24.5,20.0,12.73,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.0,11.0,1.85,19.5,14.5,10.01,0.0
2017,9,2,6,30,110.0,22.0,2.1,20.0,29.0,17.27,2.69
2017,9,2,6,45,212.0,40.5,2.4,21.0,71.0,45.31,24.83
2017,9,2,7,0,314.0,59.0,2.7,22.0,113.0,89.91,54.76
2017,9,2,7,15,387.0,73.0,2.65,22.5,165.0,138.51,92.05
2017,9,2,7,30,460.0,87.0,2.6,23.0,217.0,196.23,138.97
2017,9,2,7,45,512.0,97.0,2.55,24.0,271.5,255.57,188.27
2017,9,2,8,0,564.0,107.0,2.5,25.0,326.0,318.13,239.47
2017,9,2,8,15,601.0,115.0,2.5,25.5,380.5,377.8,287.98
2017,9,2,8,30,638.0,123.0,2.5,26.0,435.0,440.67,337.48
2017,9,2,8,45,664.0,129.5,2.5,27.0,486.5,498.95,381.3
2017,9,2,9,0,690.0,136.0,2.5,28.0,538.0,558.44,424.36
2017,9,2,9,15,710.5,141.0,2.35,28.5,586.0,613.77,463.19
2017,9,2,9,30,731.0,146.0,2.2,29.0,634.0,669.05,500.53
2017,9,2,9,45,744.0,151.0,2.1,29.5,676.5,718.42,532.69
2017,9,2,10,0,757.0,156.0,2.0,30.0,719.0,766.48,562.91
2017,9,2,10,15,769.0,159.5,1.95,30.0,755.0,807.05,587.92
2017,9,2,10,30,781.0,163.0,1.9,30.0,791.0,848.74,613.38
2017,9,2,10,45,787.0,166.5,1.9,30.5,820.0,882.92,632.87
2017,9,2,11,0,793.0,170.0,1.9,31.0,849.0,914.31,650.46
2017,9,2,11,15,799.0,172.0,1.95,31.0,870.0,941.29,667.01
2017,9,2,11,30,805.0,174.0,2.0,31.0,891.0,965.17,681.69
2017,9,2,11,45,799.0,181.0,2.05,31.5,902.0,979.1,688.85
2017,9,2,12,0,793.0,188.0,2.1,32.0,913.0,989.38,693.91
2017,9,2,12,15,794.0,188.5,2.15,32.0,917.5,996.6,698.63
2017,9,2,12,30,795.0,189.0,2.2,32.0,922.0,1000.32,701.32
2017,9,2,12,45,793.0,189.0,2.3,32.0,918.0,997.05,700.35
2017,9,2,13,0,791.0,189.0,2.4,32.0,914.0,990.29,697.35
2017,9,2,13,15,540.0,311.5,2.45,32.0,803.5,864.14,614.38
2017,9,2,13,30,289.0,434.0,2.5,32.0,693.0,724.29,517.3
2017,9,2,13,45,530.0,309.0,2.6,32.0,770.0,832.1,597.3
2017,9,2,14,0,771.0,184.0,2.7,32.0,847.0,913.35,654.54
2017,9,2,14,15,762.5,181.0,2.7,32.0,818.5,881.58,634.1
2017,9,2,14,30,754.0,178.0,2.7,32.0,790.0,852.18,616.07
2017,9,2,14,45,724.0,184.0,2.75,32.0,750.5,806.26,587.31
2017,9,2,15,0,694.0,190.0,2.8,32.0,711.0,759.51,556.48
2017,9,2,15,15,677.5,185.0,2.8,31.5,669.5,711.74,525.56
2017,9,2,15,30,661.0,180.0,2.8,31.0,628.0,663.05,493.23
2017,9,2,15,45,639.5,173.5,2.8,31.0,581.0,608.99,455.32
2017,9,2,16,0,618.0,167.0,2.8,31.0,534.0,555.09,416.64
2017,9,2,16,15,589.0,159.0,2.65,30.5,483.0,496.1,373.65
2017,9,2,16,30,560.0,151.0,2.5,30.0,432.0,435.05,328.03
2017,9,2,16,45,523.0,140.5,2.45,30.0,378.5,374.15,280.86
2017,9,2,17,0,486.0,130.0,2.4,30.0,325.0,316.56,235.09
2017,9,2,17,15,436.5,117.0,2.2,29.0,271.5,256.26,187.31
2017,9,2,17,30,387.0,104.0,2.0,28.0,218.0,201.49,143.2
2017,9,2,17,45,322.5,86.5,1.8,27.5,167.5,145.56,98.68
2017,9,2,18,0,258.0,69.0,1.6,27.0,117.0,97.72,61.98
2017,9,2,18,15,175.0,47.0,1.6,26.5,74.5,52.71,30.34
2017,9,2,18,30,92.0,25.0,1.6,26.0,32.0,20.33,8.12
2017,9,2,18,45,46.0,12.5,1.6,25.5,16.0,11.37,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,29.0,9.5,1.4,20.5,11.5,8.64,0.0
2017,9,3,6,30,58.0,19.0,1.6,21.0,23.0,15.6,1.02
2017,9,3,6,45,138.5,42.5,1.8,21.5,63.0,43.78,25.38
2017,9,3,7,0,219.0,66.0,2.0,22.0,103.0,84.88,54.57
2017,9,3,7,15,319.5,73.5,1.9,22.5,151.0,127.91,86.21
2017,9,3,7,30,420.0,81.0,1.8,23.0,199.0,182.18,128.99
2017,9,3,7,45,440.5,105.5,1.7,24.0,253.5,240.07,177.48
2017,9,3,8,0,461.0,130.0,1.6,25.0,308.0,300.14,226.31
2017,9,3,8,15,500.0,140.5,1.6,25.5,361.0,356.87,271.51
2017,9,3,8,30,539.0,151.0,1.6,26.0,414.0,417.25,318.19
2017,9,3,8,45,569.0,159.5,1.6,27.0,465.0,474.12,360.18
2017,9,3,9,0,599.0,168.0,1.6,28.0,516.0,537.11,404.94
2017,9,3,9,15,622.0,174.5,1.6,28.5,563.0,591.28,442.79
2017,9,3,9,30,645.0,181.0,1.6,29.0,610.0,645.88,479.84
2017,9,3,9,45,662.5,186.0,1.65,29.5,652.5,695.04,512.48
2017,9,3,10,0,680.0,191.0,1.7,30.0,695.0,743.47,543.9
2017,9,3,10,15,693.0,195.5,1.75,30.0,731.0,786.68,572.32
2017,9,3,10,30,706.0,200.0,1.8,30.0,767.0,828.27,599.31
2017,9,3,10,45,716.5,202.5,1.9,30.5,796.0,863.73,620.79
2017,9,3,11,0,727.0,205.0,2.0,31.0,825.0,896.91,640.63
2017,9,3,11,15,598.0,284.0,2.05,31.0,803.0,871.23,621.16
2017,9,3,11,30,469.0,363.0,2.1,31.0,781.0,836.66,595.31
2017,9,3,11,45,430.0,382.5,2.2,31.0,770.0,826.17,588.22
2017,9,3,12,0,391.0,402.0,2.3,31.0,759.0,801.55,571.89
2017,9,3,12,15,334.0,427.5,2.35,31.0,734.0,774.12,552.62
2017,9,3,12,30,277.0,453.0,2.4,31.0,709.0,744.38,531.7
2017,9,3,12,45,308.5,442.0,2.45,31.5,726.0,763.92,544.98
2017,9,3,13,0,340.0,431.0,2.5,32.0,743.0,781.57,556.62
2017,9,3,13,15,334.0,426.0,2.55,32.0,728.5,766.42,546.98
2017,9,3,13,30,328.0,421.0,2.6,32.0,714.0,749.75,536.59
2017,9,3,13,45,313.5,414.5,2.65,32.0,689.0,722.16,518.76
2017,9,3,14,0,299.0,408.0,2.7,32.0,664.0,693.71,500.3
2017,9,3,14,15,302.0,392.0,2.7,31.5,643.0,670.79,486.76
2017,9,3,14,30,305.0,376.0,2.7,31.0,622.0,646.47,472.07
2017,9,3,14,45,369.5,335.0,2.75,31.0,620.0,646.95,475.17
2017,9,3,15,0,434.0,294.0,2.8,31.0,618.0,651.6,480.6
2017,9,3,15,15,409.0,284.5,2.75,31.0,575.5,603.12,446.84
2017,9,3,15,30,384.0,275.0,2.7,31.0,533.0,546.98,407.64
2017,9,3,15,45,493.5,217.0,2.7,31.0,524.0,551.17,412.93
2017,9,3,16,0,603.0,159.0,2.7,31.0,515.0,538.59,405.08
2017,9,3,16,15,553.0,162.5,2.6,30.5,465.5,475.69,358.83
2017,9,3,16,30,503.0,166.0,2.5,30.0,416.0,421.11,317.83
2017,9,3,16,45,472.5,151.5,2.45,29.5,364.5,362.37,272.96
2017,9,3,17,0,442.0,137.0,2.4,29.0,313.0,306.36,228.91
2017,9,3,17,15,396.5,122.0,2.15,28.0,261.0,248.06,182.58
2017,9,3,17,30,351.0,107.0,1.9,27.0,209.0,194.91,139.67
2017,9,3,17,45,292.0,87.5,1.7,26.5,160.0,140.49,96.19
2017,9,3,18,0,233.0,68.0,1.5,26.0,111.0,92.24,58.85
2017,9,3,18,15,155.0,45.5,1.5,25.5,70.0,50.06,28.96
2017,9,3,18,30,77.0,23.0,1.5,25.0,29.0,18.76,6.17
2017,9,3,18,45,38.5,11.5,1.5,24.5,14.5,10.46,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,31.5,9.0,1.35,19.5,11.0,8.19,0.0
2017,9,4,6,30,63.0,18.0,1.6,20.0,22.0,14.82,0.0
2017,9,4,6,45,142.0,41.5,1.85,21.0,62.0,43.59,25.02
2017,9,4,7,0,221.0,65.0,2.1,22.0,102.0,84.94,54.47
2017,9,4,7,15,287.5,84.0,2.05,22.5,151.5,132.53,91.31
2017,9,4,7,30,354.0,103.0,2.0,23.0,201.0,187.4,135.53
2017,9,4,7,45,406.0,117.0,1.95,24.0,254.5,241.4,179.64
2017,9,4,8,0,458.0,131.0,1.9,25.0,308.0,301.35,227.83
2017,9,4,8,15,496.5,142.5,1.85,25.5,361.0,358.75,273.59
2017,9,4,8,30,535.0,154.0,1.8,26.0,414.0,419.77,320.73
2017,9,4,8,45,568.0,161.5,1.75,26.5,466.0,477.18,363.77
2017,9,4,9,0,601.0,169.0,1.7,27.0,518.0,541.0,409.9
2017,9,4,9,15,623.5,176.0,1.7,27.5,565.5,595.5,448.14
2017,9,4,9,30,646.0,183.0,1.7,28.0,613.0,650.36,485.54
2017,9,4,9,45,663.0,189.0,1.75,28.5,655.0,700.22,518.78
2017,9,4,10,0,680.0,195.0,1.8,29.0,697.0,749.31,550.74
2017,9,4,10,15,693.5,199.5,1.85,29.0,733.5,792.98,579.58
2017,9,4,10,30,707.0,204.0,1.9,29.0,770.0,835.03,606.99
2017,9,4,10,45,718.0,206.0,2.0,29.5,799.5,870.49,628.61
2017,9,4,11,0,729.0,208.0,2.1,30.0,829.0,903.66,648.51
2017,9,4,11,15,735.5,210.5,2.15,30.0,850.5,930.6,665.22
2017,9,4,11,30,742.0,213.0,2.2,30.0,872.0,954.66,680.17
2017,9,4,11,45,781.5,190.5,2.3,30.5,893.5,974.86,691.86
2017,9,4,12,0,821.0,168.0,2.4,31.0,915.0,1000.43,706.99
2017,9,4,12,15,822.5,168.5,2.45,31.0,920.0,1008.19,711.89
2017,9,4,12,30,824.0,169.0,2.5,31.0,925.0,1012.34,714.83
2017,9,4,12,45,462.0,310.0,2.6,31.0,734.0,797.53,572.98
2017,9,4,13,0,100.0,451.0,2.7,31.0,543.0,537.49,388.72
2017,9,4,13,15,461.0,306.5,2.75,31.0,718.5,784.24,569.0
2017,9,4,13,30,822.0,162.0,2.8,31.0,894.0,975.66,697.4
2017,9,4,13,45,820.0,158.5,2.85,31.0,873.5,954.43,683.11
2017,9,4,14,0,818.0,155.0,2.9,31.0,853.0,929.83,668.54
2017,9,4,14,15,810.0,152.5,2.9,31.0,824.5,897.62,648.64
2017,9,4,14,30,802.0,150.0,2.9,31.0,796.0,862.63,626.89
2017,9,4,14,45,785.5,150.0,2.9,31.0,759.0,820.51,600.26
2017,9,4,15,0,769.0,150.0,2.9,31.0,722.0,776.6,572.22
2017,9,4,15,15,754.0,146.0,2.85,30.5,680.0,730.93,542.94
2017,9,4,15,30,739.0,142.0,2.8,30.0,638.0,681.06,509.45
2017,9,4,15,45,724.0,135.5,2.8,30.0,591.0,627.69,471.92
2017,9,4,16,0,709.0,129.0,2.8,30.0,544.0,573.67,432.93
2017,9,4,16,15,683.0,123.0,2.65,29.5,492.5,513.69,388.84
2017,9,4,16,30,657.0,117.0,2.5,29.0,441.0,454.81,344.25
2017,9,4,16,45,626.5,108.5,2.45,29.0,387.5,392.96,295.67
2017,9,4,17,0,596.0,100.0,2.4,29.0,334.0,333.46,247.52
2017,9,4,17,15,546.5,90.5,2.15,28.0,279.0,269.59,195.9
2017,9,4,17,30,497.0,81.0,1.9,27.0,224.0,211.09,147.73
2017,9,4,17,45,430.5,68.5,1.65,26.5,172.0,152.21,99.94
2017,9,4,18,0,364.0,56.0,1.4,26.0,120.0,99.74,59.24
2017,9,4,18,15,256.0,39.0,1.4,25.0,76.0,51.28,26.65
2017,9,4,18,30,148.0,22.0,1.4,24.0,32.0,17.28,4.07
2017,9,4,18,45,74.0,11.0,1.4,23.5,16.0,10.01,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,48.5,10.0,1.5,20.5,13.0,9.1,0.0
2017,9,5,6,30,97.0,20.0,1.8,21.0,26.0,15.71,0.0
2017,9,5,6,45,202.0,38.5,2.1,22.0,67.0,45.06,24.13
2017,9,5,7,0,307.0,57.0,2.4,23.0,108.0,90.07,54.72
2017,9,5,7,15,382.5,70.0,2.35,23.5,159.0,138.27,91.77
2017,9,5,7,30,458.0,83.0,2.3,24.0,210.0,195.89,138.54
2017,9,5,7,45,510.5,93.0,2.25,25.0,264.0,255.65,188.03
2017,9,5,8,0,563.0,103.0,2.2,26.0,318.0,318.68,239.31
2017,9,5,8,15,600.5,110.5,2.0,26.5,372.0,378.28,287.09
2017,9,5,8,30,638.0,118.0,1.8,27.0,426.0,441.11,335.53
2017,9,5,8,45,663.5,124.5,1.65,27.5,477.5,499.25,378.75
2017,9,5,9,0,689.0,131.0,1.5,28.0,529.0,558.56,420.96
2017,9,5,9,15,709.5,136.0,1.35,28.5,576.5,613.89,458.56
2017,9,5,9,30,730.0,141.0,1.2,29.0,624.0,669.18,494.47
2017,9,5,9,45,743.5,146.0,1.1,29.5,666.0,718.89,525.49
2017,9,5,10,0,757.0,151.0,1.0,30.0,708.0,764.29,552.22
2017,9,5,10,15,768.5,154.0,1.1,30.0,744.5,807.01,579.48
2017,9,5,10,30,780.0,157.0,1.2,30.0,781.0,847.71,605.31
2017,9,5,10,45,788.0,160.0,1.3,30.5,809.5,883.05,626.38
2017,9,5,11,0,796.0,163.0,1.4,31.0,838.0,915.71,645.69
2017,9,5,11,15,801.5,164.5,1.5,31.0,859.5,941.64,662.1
2017,9,5,11,30,807.0,166.0,1.6,31.0,881.0,964.44,676.68
2017,9,5,11,45,807.0,169.0,1.7,31.5,893.0,980.12,685.57
2017,9,5,12,0,807.0,172.0,1.8,32.0,905.0,992.29,692.43
2017,9,5,12,15,808.0,172.5,1.85,32.0,909.5,999.39,697.09
2017,9,5,12,30,809.0,173.0,1.9,32.0,914.0,1002.92,699.73
2017,9,5,12,45,628.0,277.0,2.0,32.5,850.5,933.44,655.01
2017,9,5,13,0,447.0,381.0,2.1,33.0,787.0,850.91,597.93
2017,9,5,13,15,433.0,378.5,2.15,33.0,767.5,829.11,585.11
2017,9,5,13,30,419.0,376.0,2.2,33.0,748.0,805.45,570.5
2017,9,5,13,45,600.5,273.5,2.25,33.0,792.0,869.05,617.72
2017,9,5,14,0,782.0,171.0,2.3,33.0,836.0,913.61,648.83
2017,9,5,14,15,773.0,168.5,2.3,32.5,807.5,881.32,629.88
2017,9,5,14,30,764.0,166.0,2.3,32.0,779.0,846.43,609.76
2017,9,5,14,45,729.5,175.0,2.3,32.0,738.5,803.81,583.13
2017,9,5,15,0,695.0,184.0,2.3,32.0,698.0,756.2,551.9
2017,9,5,15,15,678.0,179.0,2.25,32.0,656.0,707.77,519.48
2017,9,5,15,30,661.0,174.0,2.2,32.0,614.0,658.48,485.86
2017,9,5,15,45,627.0,172.0,2.2,32.0,565.0,600.33,445.42
2017,9,5,16,0,593.0,170.0,2.2,32.0,516.0,543.51,404.99
2017,9,5,16,15,494.0,173.0,2.1,31.5,443.0,453.58,339.97
2017,9,5,16,30,395.0,176.0,2.0,31.0,370.0,377.08,283.43
2017,9,5,16,45,347.5,166.0,1.95,30.5,321.5,315.61,237.16
2017,9,5,17,0,300.0,156.0,1.9,30.0,273.0,265.54,198.51
2017,9,5,17,15,265.5,134.5,1.75,29.5,225.5,214.03,157.92
2017,9,5,17,30,231.0,113.0,1.6,29.0,178.0,166.61,120.06
2017,9,5,17,45,179.5,90.0,1.5,28.5,133.5,118.84,82.59
2017,9,5,18,0,128.0,67.0,1.4,28.0,89.0,76.68,50.28
2017,9,5,18,15,64.0,42.5,1.4,27.5,53.5,41.37,24.6
2017,9,5,18,30,0.0,18.0,1.4,27.0,18.0,15.85,1.63
2017,9,5,18,45,0.0,9.0,1.4,26.5,9.0,8.19,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,15.0,6.0,3.55,18.0,7.0,5.46,0.0
2017,9,6,6,30,30.0,12.0,3.7,18.0,14.0,10.05,0.0
2017,9,6,6,45,86.0,38.5,3.9,18.5,51.0,38.84,22.81
2017,9,6,7,0,142.0,65.0,4.1,19.0,88.0,76.74,51.7
2017,9,6,7,15,196.5,90.5,4.2,19.5,136.5,121.22,87.1
2017,9,6,7,30,251.0,116.0,4.3,20.0,185.0,172.89,129.45
2017,9,6,7,45,146.0,131.0,4.45,20.5,173.5,168.26,130.32
2017,9,6,8,0,41.0,146.0,4.6,21.0,162.0,149.05,116.98
2017,9,6,8,15,96.0,176.5,4.65,21.5,221.0,204.5,161.29
2017,9,6,8,30,151.0,207.0,4.7,22.0,280.0,272.22,214.98
2017,9,6,8,45,329.0,208.0,4.8,22.5,390.0,386.99,305.62
2017,9,6,9,0,507.0,209.0,4.9,23.0,500.0,522.49,410.33
2017,9,6,9,15,531.5,218.5,4.9,23.5,547.5,576.09,449.91
2017,9,6,9,30,556.0,228.0,4.9,24.0,595.0,630.56,489.45
2017,9,6,9,45,586.0,230.0,4.95,24.5,639.5,682.31,526.53
2017,9,6,10,0,616.0,232.0,5.0,25.0,684.0,738.13,565.74
2017,9,6,10,15,631.0,237.5,4.95,25.5,720.5,781.87,594.94
2017,9,6,10,30,646.0,243.0,4.9,26.0,757.0,824.26,622.67
2017,9,6,10,45,665.0,242.0,4.85,26.5,788.5,862.39,647.16
2017,9,6,11,0,684.0,241.0,4.8,27.0,820.0,898.77,670.08
2017,9,6,11,15,691.5,243.5,4.7,27.0,842.0,925.71,687.06
2017,9,6,11,30,699.0,246.0,4.6,27.0,864.0,949.93,702.06
2017,9,6,11,45,758.5,213.0,4.6,27.5,892.5,986.36,724.27
2017,9,6,12,0,818.0,180.0,4.6,28.0,921.0,1012.8,739.65
2017,9,6,12,15,820.0,180.0,4.55,28.0,926.0,1020.41,744.04
2017,9,6,12,30,822.0,180.0,4.5,28.0,931.0,1024.4,746.25
2017,9,6,12,45,830.0,174.5,4.45,28.5,929.5,1025.2,745.04
2017,9,6,13,0,838.0,169.0,4.4,29.0,928.0,1022.22,741.52
2017,9,6,13,15,835.5,167.5,4.3,29.0,915.5,1009.18,732.79
2017,9,6,13,30,833.0,166.0,4.2,29.0,903.0,992.57,721.91
2017,9,6,13,45,836.5,159.5,4.15,29.0,884.5,973.08,709.55
2017,9,6,14,0,840.0,153.0,4.1,29.0,866.0,949.92,694.86
2017,9,6,14,15,832.5,150.5,4.0,29.0,836.5,917.35,673.71
2017,9,6,14,30,825.0,148.0,3.9,29.0,807.0,881.9,650.66
2017,9,6,14,45,824.0,140.5,3.85,29.0,773.0,844.09,626.2
2017,9,6,15,0,823.0,133.0,3.8,29.0,739.0,803.3,599.57
2017,9,6,15,15,808.5,129.5,3.7,28.5,695.5,753.63,567.51
2017,9,6,15,30,794.0,126.0,3.6,28.0,652.0,702.49,532.76
2017,9,6,15,45,785.0,118.0,3.55,28.0,605.5,649.27,494.59
2017,9,6,16,0,776.0,110.0,3.5,28.0,559.0,594.63,454.39
2017,9,6,16,15,750.5,105.0,3.25,27.5,505.5,533.01,408.14
2017,9,6,16,30,725.0,100.0,3.0,27.0,452.0,471.72,360.78
2017,9,6,16,45,701.0,91.5,2.75,27.0,397.5,408.82,310.13
2017,9,6,17,0,677.0,83.0,2.5,27.0,343.0,347.41,259.21
2017,9,6,17,15,627.0,75.5,2.2,25.5,286.0,280.49,204.53
2017,9,6,17,30,577.0,68.0,1.9,24.0,229.0,218.88,153.0
2017,9,6,17,45,511.5,57.0,1.6,23.0,175.0,156.62,101.48
2017,9,6,18,0,446.0,46.0,1.3,22.0,121.0,102.41,58.74
2017,9,6,18,15,321.0,32.5,1.25,21.5,75.5,50.47,24.19
2017,9,6,18,30,196.0,19.0,1.2,21.0,30.0,15.49,0.0
2017,9,6,18,45,98.0,9.5,1.2,20.5,15.0,8.64,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,102.0,9.0,1.2,13.5,14.0,8.19,0.0
2017,9,7,6,30,204.0,18.0,1.4,14.0,28.0,14.72,0.0
2017,9,7,6,45,330.0,31.0,1.65,15.0,73.0,48.39,23.16
2017,9,7,7,0,456.0,44.0,1.9,16.0,118.0,100.13,58.03
2017,9,7,7,15,533.0,53.0,1.8,16.5,173.0,155.03,101.99
2017,9,7,7,30,610.0,62.0,1.7,17.0,228.0,219.42,156.52
2017,9,7,7,45,655.5,69.0,1.65,18.0,285.0,281.0,209.95
2017,9,7,8,0,701.0,76.0,1.6,19.0,342.0,347.33,265.95
2017,9,7,8,15,735.0,81.0,1.9,20.0,398.5,411.4,319.29
2017,9,7,8,30,769.0,86.0,2.2,21.0,455.0,477.39,372.36
2017,9,7,8,45,790.5,91.0,2.5,22.0,508.5,538.65,420.1
2017,9,7,9,0,812.0,96.0,2.8,23.0,562.0,600.3,466.52
2017,9,7,9,15,830.0,99.5,2.85,23.5,611.5,658.16,508.74
2017,9,7,9,30,848.0,103.0,2.9,24.0,661.0,715.36,549.22
2017,9,7,9,45,859.0,106.5,2.95,24.5,704.0,761.47,579.41
2017,9,7,10,0,870.0,110.0,3.0,25.0,747.0,809.84,610.43
2017,9,7,10,15,880.0,112.0,3.0,25.0,784.5,853.7,638.84
2017,9,7,10,30,890.0,114.0,3.0,25.0,822.0,895.07,665.32
2017,9,7,10,45,895.5,117.0,3.05,25.5,851.5,930.71,686.8
2017,9,7,11,0,901.0,120.0,3.1,26.0,881.0,963.17,706.06
2017,9,7,11,15,906.0,121.0,3.1,26.0,902.5,989.79,722.45
2017,9,7,11,30,911.0,122.0,3.1,26.0,924.0,1012.92,736.63
2017,9,7,11,45,908.5,126.0,3.15,26.5,936.0,1028.1,744.7
2017,9,7,12,0,906.0,130.0,3.2,27.0,948.0,1039.37,750.39
2017,9,7,12,15,907.0,130.0,3.2,27.0,952.0,1046.24,754.49
2017,9,7,12,30,908.0,130.0,3.2,27.0,956.0,1049.26,756.29
2017,9,7,12,45,907.0,130.0,3.25,27.5,951.5,1046.41,753.43
2017,9,7,13,0,906.0,130.0,3.3,28.0,947.0,1039.72,748.29
2017,9,7,13,15,903.0,129.0,3.35,28.0,934.0,1026.24,740.44
2017,9,7,13,30,900.0,128.0,3.4,28.0,921.0,1009.03,730.31
2017,9,7,13,45,895.0,126.5,3.45,28.0,899.0,985.79,716.33
2017,9,7,14,0,890.0,125.0,3.5,28.0,877.0,959.07,700.13
2017,9,7,14,15,882.0,123.5,3.5,28.0,847.0,926.35,679.61
2017,9,7,14,30,874.0,122.0,3.5,28.0,817.0,890.62,657.04
2017,9,7,14,45,858.5,122.0,3.5,28.0,778.5,854.17,633.87
2017,9,7,15,0,843.0,122.0,3.5,28.0,740.0,808.26,604.07
2017,9,7,15,15,828.0,119.0,3.45,27.5,696.0,757.86,571.78
2017,9,7,15,30,813.0,116.0,3.4,27.0,652.0,705.97,537.11
2017,9,7,15,45,794.5,112.0,3.4,27.0,602.5,649.59,496.61
2017,9,7,16,0,776.0,108.0,3.4,27.0,553.0,592.67,454.66
2017,9,7,16,15,750.0,103.0,3.25,26.5,499.5,530.7,408.2
2017,9,7,16,30,724.0,98.0,3.1,26.0,446.0,469.14,360.6
2017,9,7,16,45,689.0,92.0,3.0,26.0,390.0,403.94,308.2
2017,9,7,17,0,654.0,86.0,2.9,26.0,334.0,341.5,256.51
2017,9,7,17,15,603.0,78.0,2.55,25.0,277.5,275.11,201.56
2017,9,7,17,30,552.0,70.0,2.2,24.0,221.0,214.2,150.2
2017,9,7,17,45,476.5,59.0,1.9,23.0,167.0,151.59,98.85
2017,9,7,18,0,401.0,48.0,1.6,22.0,113.0,98.37,57.35
2017,9,7,18,15,279.5,33.0,1.6,21.5,69.5,48.25,23.63
2017,9,7,18,30,158.0,18.0,1.6,21.0,26.0,14.67,0.0
2017,9,7,18,45,79.0,9.0,1.6,20.5,13.0,8.19,0.0
2017,9,7,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,78.5,9.0,1.25,13.5,12.5,8.19,0.0
2017,9,8,6,30,157.0,18.0,1.5,14.0,25.0,14.74,0.0
2017,9,8,6,45,278.5,33.0,1.75,15.0,69.0,48.08,24.22
2017,9,8,7,0,400.0,48.0,2.0,16.0,113.0,98.08,58.68
2017,9,8,7,15,477.5,59.0,2.05,17.0,166.5,151.61,101.38
2017,9,8,7,30,555.0,70.0,2.1,18.0,220.0,214.79,154.36
2017,9,8,7,45,609.0,77.0,2.2,19.0,277.0,275.88,206.9
2017,9,8,8,0,663.0,84.0,2.3,20.0,334.0,342.8,263.26
2017,9,8,8,15,698.5,89.5,2.5,20.5,390.0,405.51,315.81
2017,9,8,8,30,734.0,95.0,2.7,21.0,446.0,471.02,368.97
2017,9,8,8,45,759.0,100.0,2.95,22.0,499.5,532.37,416.72
2017,9,8,9,0,784.0,105.0,3.2,23.0,553.0,594.57,463.49
2017,9,8,9,15,803.0,108.5,3.15,23.5,602.0,651.76,505.09
2017,9,8,9,30,822.0,112.0,3.1,24.0,651.0,708.45,544.98
2017,9,8,9,45,836.0,115.0,3.1,24.5,694.5,760.05,579.28
2017,9,8,10,0,850.0,118.0,3.1,25.0,738.0,810.06,611.23
2017,9,8,10,15,860.0,120.0,3.05,25.0,775.0,847.11,634.73
2017,9,8,10,30,870.0,122.0,3.0,25.0,812.0,887.75,660.53
2017,9,8,10,45,878.0,123.5,2.95,25.5,841.5,923.45,681.4
2017,9,8,11,0,886.0,125.0,2.9,26.0,871.0,956.17,700.08
2017,9,8,11,15,891.0,126.0,2.85,26.0,892.5,982.39,715.75
2017,9,8,11,30,896.0,127.0,2.8,26.0,914.0,1005.17,729.21
2017,9,8,11,45,903.5,124.5,2.75,26.5,928.5,1023.31,738.26
2017,9,8,12,0,911.0,122.0,2.7,27.0,943.0,1037.82,745.05
2017,9,8,12,15,912.0,122.5,2.65,27.0,947.0,1045.15,748.86
2017,9,8,12,30,913.0,123.0,2.6,27.0,951.0,1048.6,750.39
2017,9,8,12,45,911.5,123.0,2.6,27.5,946.0,1045.15,746.76
2017,9,8,13,0,910.0,123.0,2.6,28.0,941.0,1037.84,740.91
2017,9,8,13,15,906.5,122.5,2.55,28.0,928.0,1024.22,732.22
2017,9,8,13,30,903.0,122.0,2.5,28.0,915.0,1006.87,721.34
2017,9,8,13,45,897.5,121.0,2.5,28.0,893.0,983.48,707.22
2017,9,8,14,0,892.0,120.0,2.5,28.0,871.0,956.64,690.96
2017,9,8,14,15,884.5,118.5,2.45,28.0,841.0,924.2,670.64
2017,9,8,14,30,877.0,117.0,2.4,28.0,811.0,888.72,648.33
2017,9,8,14,45,759.5,163.0,2.4,28.0,744.0,818.18,602.94
2017,9,8,15,0,642.0,209.0,2.4,28.0,677.0,740.39,549.72
2017,9,8,15,15,733.5,159.0,2.4,27.5,663.0,730.61,547.07
2017,9,8,15,30,825.0,109.0,2.4,27.0,649.0,707.41,534.09
2017,9,8,15,45,615.5,162.0,2.4,27.0,547.5,583.84,443.67
2017,9,8,16,0,406.0,215.0,2.4,27.0,446.0,470.2,358.95
2017,9,8,16,15,520.0,162.0,2.25,26.5,428.5,457.8,351.25
2017,9,8,16,30,634.0,109.0,2.1,26.0,411.0,435.47,333.79
2017,9,8,16,45,582.0,108.5,2.0,26.0,359.0,373.22,284.1
2017,9,8,17,0,530.0,108.0,1.9,26.0,307.0,312.24,234.61
2017,9,8,17,15,492.0,94.0,1.75,25.0,254.5,252.01,185.38
2017,9,8,17,30,454.0,80.0,1.6,24.0,202.0,195.94,138.51
2017,9,8,17,45,390.0,65.5,1.5,23.5,152.5,138.87,91.74
2017,9,8,18,0,326.0,51.0,1.4,23.0,103.0,89.84,53.33
2017,9,8,18,15,163.0,36.5,1.45,22.5,62.5,43.0,22.84
2017,9,8,18,30,0.0,22.0,1.5,22.0,22.0,18.56,0.0
2017,9,8,18,45,0.0,11.0,1.6,21.5,11.0,10.01,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,42.0,7.5,1.35,15.5,9.5,6.82,0.0
2017,9,9,6,30,84.0,15.0,1.6,16.0,19.0,11.77,0.0
2017,9,9,6,45,187.5,35.5,1.9,16.5,60.5,44.25,23.63
2017,9,9,7,0,291.0,56.0,2.2,17.0,102.0,90.89,57.18
2017,9,9,7,15,365.5,71.5,2.15,17.5,153.5,140.89,97.02
2017,9,9,7,30,440.0,87.0,2.1,18.0,205.0,200.28,146.48
2017,9,9,7,45,500.0,96.5,2.05,19.0,261.0,258.39,195.52
2017,9,9,8,0,560.0,106.0,2.0,20.0,317.0,326.72,251.91
2017,9,9,8,15,598.0,114.5,2.15,21.0,371.5,387.76,301.69
2017,9,9,8,30,636.0,123.0,2.3,22.0,426.0,452.1,352.42
2017,9,9,8,45,668.5,128.0,2.45,23.0,479.5,512.83,398.84
2017,9,9,9,0,701.0,133.0,2.6,24.0,533.0,575.4,445.08
2017,9,9,9,15,722.0,138.0,2.6,24.0,581.0,631.84,486.67
2017,9,9,9,30,743.0,143.0,2.6,24.0,629.0,688.21,527.14
2017,9,9,9,45,765.5,144.0,2.65,24.5,673.5,741.16,563.55
2017,9,9,10,0,788.0,145.0,2.7,25.0,718.0,790.47,595.64
2017,9,9,10,15,799.5,147.5,2.75,25.5,755.0,833.8,622.79
2017,9,9,10,30,811.0,150.0,2.8,26.0,792.0,874.97,648.21
2017,9,9,10,45,826.0,148.5,2.85,26.5,823.0,912.82,671.14
2017,9,9,11,0,841.0,147.0,2.9,27.0,854.0,948.19,692.27
2017,9,9,11,15,846.5,148.5,2.95,27.0,875.0,974.92,709.06
2017,9,9,11,30,852.0,150.0,3.0,27.0,896.0,998.33,723.8
2017,9,9,11,45,858.5,149.0,3.05,27.5,910.0,1016.66,733.89
2017,9,9,12,0,865.0,148.0,3.1,28.0,924.0,1019.57,734.21
2017,9,9,12,15,866.0,148.0,3.15,28.0,928.0,1026.01,738.52
2017,9,9,12,30,867.0,148.0,3.2,28.0,932.0,1028.78,740.58
2017,9,9,12,45,868.5,146.0,3.25,28.5,928.0,1026.38,738.02
2017,9,9,13,0,870.0,144.0,3.3,29.0,924.0,1020.25,733.25
2017,9,9,13,15,866.5,143.5,3.3,29.0,911.0,1006.98,725.13
2017,9,9,13,30,863.0,143.0,3.3,29.0,898.0,990.13,714.86
2017,9,9,13,45,858.0,141.0,3.35,29.0,876.0,966.9,700.9
2017,9,9,14,0,853.0,139.0,3.4,29.0,854.0,949.92,691.09
2017,9,9,14,15,844.5,137.0,3.45,29.0,824.0,916.35,670.31
2017,9,9,14,30,836.0,135.0,3.5,29.0,794.0,879.92,647.61
2017,9,9,14,45,820.0,135.0,3.55,29.0,756.0,836.66,620.11
2017,9,9,15,0,804.0,135.0,3.6,29.0,718.0,791.5,591.04
2017,9,9,15,15,788.5,131.5,3.6,29.0,674.5,741.57,558.07
2017,9,9,15,30,773.0,128.0,3.6,29.0,631.0,690.32,522.36
2017,9,9,15,45,752.5,123.5,3.6,29.0,582.0,635.18,482.84
2017,9,9,16,0,732.0,119.0,3.6,29.0,533.0,578.12,440.96
2017,9,9,16,15,704.0,113.5,3.45,28.5,480.0,516.05,394.69
2017,9,9,16,30,676.0,108.0,3.3,28.0,427.0,455.29,348.0
2017,9,9,16,45,637.5,101.0,3.2,27.5,371.5,390.1,296.64
2017,9,9,17,0,599.0,94.0,3.1,27.0,316.0,328.2,246.29
2017,9,9,17,15,545.0,84.5,2.75,26.0,260.5,262.62,192.43
2017,9,9,17,30,491.0,75.0,2.4,25.0,205.0,203.02,142.67
2017,9,9,17,45,411.0,62.5,2.05,24.0,153.0,142.03,93.26
2017,9,9,18,0,331.0,50.0,1.7,23.0,101.0,89.42,52.72
