Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,17,30,8.0,76.0,2.5,28.0,77.0,70.1,50.78
2017,9,19,17,45,4.0,53.0,2.25,27.5,53.5,47.96,32.65
2017,9,19,18,0,0.0,30.0,2.0,27.0,30.0,26.52,14.87
2017,9,19,18,15,0.0,15.0,1.95,26.5,15.0,13.22,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,12.5,4.5,3.25,24.0,5.0,0.0,0.0
2017,9,20,6,30,25.0,9.0,3.4,24.0,10.0,8.72,0.0
2017,9,20,6,45,125.0,29.5,3.6,24.5,45.5,40.58,18.74
2017,9,20,7,0,225.0,50.0,3.8,25.0,81.0,85.65,53.33
2017,9,20,7,15,310.0,65.0,3.95,25.5,129.5,134.96,92.04
2017,9,20,7,30,395.0,80.0,4.1,26.0,178.0,195.1,141.06
2017,9,20,7,45,459.5,89.5,4.35,26.5,231.0,253.21,189.65
2017,9,20,8,0,524.0,99.0,4.6,27.0,284.0,322.37,246.58
2017,9,20,8,15,565.5,107.0,4.65,27.5,337.0,383.22,296.11
2017,9,20,8,30,607.0,115.0,4.7,28.0,390.0,447.77,347.12
2017,9,20,8,45,644.0,118.5,4.8,28.5,442.0,508.42,393.96
2017,9,20,9,0,681.0,122.0,4.9,29.0,494.0,571.33,441.23
2017,9,20,9,15,703.0,126.5,4.85,29.5,540.5,626.96,481.37
2017,9,20,9,30,725.0,131.0,4.8,30.0,587.0,682.61,520.38
2017,9,20,9,45,747.0,132.0,4.8,30.5,629.5,734.17,555.33
2017,9,20,10,0,769.0,133.0,4.8,31.0,672.0,782.06,586.12
2017,9,20,10,15,780.5,135.5,4.75,31.0,707.5,824.26,613.52
2017,9,20,10,30,792.0,138.0,4.7,31.0,743.0,864.34,639.22
2017,9,20,10,45,803.5,138.0,4.7,31.5,771.5,899.4,660.29
2017,9,20,11,0,815.0,138.0,4.7,32.0,800.0,931.85,679.45
2017,9,20,11,15,820.5,139.5,4.65,32.0,819.5,957.29,695.1
2017,9,20,11,30,826.0,141.0,4.6,32.0,839.0,979.47,708.67
2017,9,20,11,45,833.0,139.0,4.6,32.5,852.0,996.0,717.4
2017,9,20,12,0,840.0,137.0,4.6,33.0,865.0,997.49,716.48
2017,9,20,12,15,841.0,137.5,4.55,33.0,868.0,1003.4,719.87
2017,9,20,12,30,842.0,138.0,4.5,33.0,871.0,1005.7,721.02
2017,9,20,12,45,840.0,137.5,4.5,33.5,865.0,1000.34,716.18
2017,9,20,13,0,838.0,137.0,4.5,34.0,859.0,991.38,709.23
2017,9,20,13,15,834.5,136.5,4.45,34.0,844.5,988.5,707.56
2017,9,20,13,30,831.0,136.0,4.4,34.0,830.0,970.69,696.33
2017,9,20,13,45,824.5,134.5,4.4,34.0,807.5,945.54,680.73
2017,9,20,14,0,818.0,133.0,4.4,34.0,785.0,917.23,663.14
2017,9,20,14,15,808.5,131.0,4.4,33.5,755.0,882.69,642.72
2017,9,20,14,30,799.0,129.0,4.4,33.0,725.0,845.54,620.39
2017,9,20,14,45,782.0,128.5,4.4,33.0,687.0,801.34,591.8
2017,9,20,15,0,765.0,128.0,4.4,33.0,649.0,755.5,561.85
2017,9,20,15,15,747.5,124.5,4.35,32.5,606.0,704.85,529.14
2017,9,20,15,30,730.0,121.0,4.3,32.0,563.0,655.32,495.12
2017,9,20,15,45,706.0,116.5,4.3,32.0,514.5,597.56,453.49
2017,9,20,16,0,682.0,112.0,4.3,32.0,466.0,540.19,411.11
2017,9,20,16,15,650.0,106.0,4.15,31.5,414.5,477.62,364.27
2017,9,20,16,30,618.0,100.0,4.0,31.0,363.0,417.03,317.51
2017,9,20,16,45,574.0,92.5,3.85,31.0,309.5,352.1,265.59
2017,9,20,17,0,530.0,85.0,3.7,31.0,256.0,291.32,215.73
2017,9,20,17,15,464.5,75.0,3.5,30.5,203.0,226.02,162.38
2017,9,20,17,30,399.0,65.0,3.3,30.0,150.0,166.06,113.12
2017,9,20,17,45,303.0,50.5,3.1,29.5,103.5,107.27,67.01
2017,9,20,18,0,207.0,36.0,2.9,29.0,57.0,60.88,32.47
2017,9,20,18,15,103.5,18.0,2.95,28.5,28.5,21.61,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,4.0,4.0,2.6,24.0,4.0,0.0,0.0
2017,9,21,6,30,8.0,8.0,2.7,24.0,8.0,7.47,0.0
2017,9,21,6,45,109.0,29.0,2.8,24.5,43.5,37.8,16.86
2017,9,21,7,0,210.0,50.0,2.9,25.0,79.0,84.16,52.7
2017,9,21,7,15,297.5,66.0,3.05,25.0,127.5,134.2,92.04
2017,9,21,7,30,385.0,82.0,3.2,25.0,176.0,195.4,142.07
2017,9,21,7,45,466.0,88.0,3.4,25.5,231.0,255.24,191.69
2017,9,21,8,0,547.0,94.0,3.6,26.0,286.0,328.22,251.42
2017,9,21,8,15,588.5,101.5,3.7,26.0,339.5,389.94,302.23
2017,9,21,8,30,630.0,109.0,3.8,26.0,393.0,455.29,354.61
2017,9,21,8,45,673.5,109.5,3.9,26.5,446.5,517.76,402.89
2017,9,21,9,0,717.0,110.0,4.0,27.0,500.0,583.03,451.9
2017,9,21,9,15,738.0,114.0,4.0,27.5,547.0,639.1,492.4
2017,9,21,9,30,759.0,118.0,4.0,28.0,594.0,693.04,530.3
2017,9,21,9,45,432.5,223.0,4.0,28.5,498.5,580.99,442.3
2017,9,21,10,0,106.0,328.0,4.0,29.0,403.0,405.93,306.07
2017,9,21,10,15,466.0,225.5,3.95,29.0,577.0,649.72,491.69
2017,9,21,10,30,826.0,123.0,3.9,29.0,751.0,879.92,652.67
2017,9,21,10,45,837.5,122.5,3.9,29.5,779.5,906.47,666.58
2017,9,21,11,0,849.0,122.0,3.9,30.0,808.0,938.62,685.54
2017,9,21,11,15,854.5,123.0,3.9,30.0,828.0,963.65,701.06
2017,9,21,11,30,860.0,124.0,3.9,30.0,848.0,985.35,714.49
2017,9,21,11,45,861.0,125.5,3.95,30.5,859.5,999.66,722.04
2017,9,21,12,0,862.0,127.0,4.0,31.0,871.0,1010.32,727.37
2017,9,21,12,15,863.0,127.5,4.0,31.0,874.0,1016.27,730.97
2017,9,21,12,30,864.0,128.0,4.0,31.0,877.0,1018.51,732.34
2017,9,21,12,45,863.0,127.0,4.05,31.5,871.0,1013.46,728.02
2017,9,21,13,0,862.0,126.0,4.1,32.0,865.0,1004.72,721.51
2017,9,21,13,15,858.5,125.5,4.15,32.0,851.0,990.37,712.97
2017,9,21,13,30,855.0,125.0,4.2,32.0,837.0,972.49,702.27
2017,9,21,13,45,847.5,124.5,4.3,32.5,814.0,947.36,685.75
2017,9,21,14,0,840.0,124.0,4.4,33.0,791.0,919.11,667.24
2017,9,21,14,15,831.0,122.0,4.45,32.5,760.5,893.44,652.89
2017,9,21,14,30,822.0,120.0,4.5,32.0,730.0,855.96,630.46
2017,9,21,14,45,788.5,127.5,4.55,32.0,688.0,805.76,597.88
2017,9,21,15,0,755.0,135.0,4.6,32.0,646.0,754.84,564.45
2017,9,21,15,15,736.5,131.5,4.6,31.5,602.5,706.52,532.93
2017,9,21,15,30,718.0,128.0,4.6,31.0,559.0,654.34,497.02
2017,9,21,15,45,689.5,124.5,4.6,31.0,510.0,595.17,454.06
2017,9,21,16,0,661.0,121.0,4.6,31.0,461.0,536.83,410.68
2017,9,21,16,15,627.0,114.5,4.5,30.5,409.0,473.64,363.14
2017,9,21,16,30,593.0,108.0,4.4,30.0,357.0,412.7,315.96
2017,9,21,16,45,539.0,101.0,4.3,30.0,302.5,345.29,262.02
2017,9,21,17,0,485.0,94.0,4.2,30.0,248.0,280.01,208.76
2017,9,21,17,15,415.5,82.5,3.85,29.5,195.5,215.36,155.92
2017,9,21,17,30,346.0,71.0,3.5,29.0,143.0,158.98,109.67
2017,9,21,17,45,243.0,54.5,3.15,28.5,97.0,100.44,64.17
2017,9,21,18,0,140.0,38.0,2.8,28.0,51.0,53.52,29.26
2017,9,21,18,15,70.0,19.0,2.75,27.5,25.5,20.47,0.0
2017,9,21,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,8.5,4.5,2.35,22.0,4.5,0.0,0.0
2017,9,22,6,30,17.0,9.0,2.5,22.0,9.0,8.63,0.0
2017,9,22,6,45,129.0,28.0,2.65,22.5,44.0,40.31,17.55
2017,9,22,7,0,241.0,47.0,2.8,23.0,79.0,86.86,53.94
2017,9,22,7,15,332.0,61.0,2.95,23.5,128.0,137.87,94.31
2017,9,22,7,30,423.0,75.0,3.1,24.0,177.0,200.43,145.68
2017,9,22,7,45,494.0,82.0,3.3,25.0,231.5,263.5,198.19
2017,9,22,8,0,565.0,89.0,3.5,26.0,286.0,332.04,254.32
2017,9,22,8,15,606.0,95.5,3.55,26.5,339.5,393.55,304.42
2017,9,22,8,30,647.0,102.0,3.6,27.0,393.0,458.58,355.72
2017,9,22,8,45,685.0,104.0,3.65,27.5,445.0,520.26,403.03
2017,9,22,9,0,723.0,106.0,3.7,28.0,497.0,584.19,450.58
2017,9,22,9,15,743.5,110.0,3.7,28.5,544.0,638.6,489.63
2017,9,22,9,30,764.0,114.0,3.7,29.0,591.0,694.09,528.3
2017,9,22,9,45,462.0,219.5,3.75,29.5,514.0,601.52,455.26
2017,9,22,10,0,160.0,325.0,3.8,30.0,437.0,459.72,345.12
2017,9,22,10,15,154.0,347.0,3.85,30.0,459.5,484.16,362.54
2017,9,22,10,30,148.0,369.0,3.9,30.0,482.0,507.75,378.58
2017,9,22,10,45,487.5,250.0,3.95,30.5,639.5,729.01,542.57
2017,9,22,11,0,827.0,131.0,4.0,31.0,797.0,938.27,684.48
2017,9,22,11,15,435.0,247.0,4.0,31.0,598.5,701.12,518.42
2017,9,22,11,30,43.0,363.0,4.0,31.0,400.0,398.9,293.82
2017,9,22,11,45,420.5,263.0,4.05,31.5,624.5,719.07,531.66
2017,9,22,12,0,798.0,163.0,4.1,32.0,849.0,996.53,718.3
2017,9,22,12,15,799.0,163.5,4.1,32.0,851.5,1002.23,719.8
2017,9,22,12,30,800.0,164.0,4.1,32.0,854.0,1004.37,721.12
2017,9,22,12,45,800.5,161.5,4.2,32.5,848.5,999.28,717.06
2017,9,22,13,0,801.0,159.0,4.3,33.0,843.0,990.62,710.85
2017,9,22,13,15,409.5,224.5,4.3,33.0,574.5,662.98,488.45
2017,9,22,13,30,18.0,290.0,4.3,33.0,306.0,284.95,208.96
2017,9,22,13,45,139.5,335.0,4.35,33.0,446.0,475.03,351.54
2017,9,22,14,0,261.0,380.0,4.4,33.0,586.0,645.29,473.42
2017,9,22,14,15,513.5,262.5,4.4,32.5,648.0,754.8,556.93
2017,9,22,14,30,766.0,145.0,4.4,32.0,710.0,834.04,616.2
2017,9,22,14,45,757.5,139.0,4.45,32.0,674.0,792.11,588.44
2017,9,22,15,0,749.0,133.0,4.5,32.0,638.0,748.04,559.64
2017,9,22,15,15,731.0,129.0,4.5,31.5,594.5,699.71,528.1
2017,9,22,15,30,713.0,125.0,4.5,31.0,551.0,647.59,492.15
2017,9,22,15,45,693.0,118.5,4.55,31.0,503.5,591.01,451.22
2017,9,22,16,0,673.0,112.0,4.6,31.0,456.0,534.5,409.35
2017,9,22,16,15,639.0,106.5,4.55,30.5,404.0,471.78,362.11
2017,9,22,16,30,605.0,101.0,4.5,30.0,352.0,411.29,315.12
2017,9,22,16,45,560.0,93.0,4.5,30.0,298.5,346.15,262.76
2017,9,22,17,0,515.0,85.0,4.5,30.0,245.0,285.32,212.55
2017,9,22,17,15,446.0,74.5,4.2,29.5,193.0,216.56,156.14
2017,9,22,17,30,377.0,64.0,3.9,29.0,141.0,159.51,109.0
2017,9,22,17,45,273.0,49.0,3.65,28.5,95.5,100.41,62.82
2017,9,22,18,0,169.0,34.0,3.4,28.0,50.0,54.8,28.63
2017,9,22,18,15,84.5,17.0,3.2,27.5,25.0,19.42,0.0
2017,9,22,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,25.5,4.5,1.3,21.5,5.0,0.0,0.0
2017,9,23,6,30,51.0,9.0,1.6,22.0,10.0,9.63,0.0
2017,9,23,6,45,188.5,25.0,1.9,22.5,47.0,43.3,17.0
2017,9,23,7,0,326.0,41.0,2.2,23.0,84.0,96.7,58.15
2017,9,23,7,15,416.5,52.0,2.35,23.5,134.5,150.93,101.67
2017,9,23,7,30,507.0,63.0,2.5,24.0,185.0,216.49,156.09
2017,9,23,7,45,571.5,69.0,2.65,24.5,240.5,278.86,209.06
2017,9,23,8,0,636.0,75.0,2.8,25.0,296.0,348.27,266.81
2017,9,23,8,15,418.0,131.0,2.9,25.5,286.5,338.36,262.88
2017,9,23,8,30,200.0,187.0,3.0,26.0,277.0,290.63,226.3
2017,9,23,8,45,102.5,179.0,3.2,27.0,225.0,237.03,183.58
2017,9,23,9,0,5.0,171.0,3.4,28.0,173.0,158.25,119.96
2017,9,23,9,15,43.0,224.0,3.45,28.5,250.5,243.7,186.19
2017,9,23,9,30,81.0,277.0,3.5,29.0,328.0,327.56,249.28
2017,9,23,9,45,43.0,231.0,3.55,29.5,258.5,254.33,192.36
2017,9,23,10,0,5.0,185.0,3.6,30.0,189.0,171.59,127.89
2017,9,23,10,15,70.5,276.0,3.65,30.0,329.5,326.87,246.61
2017,9,23,10,30,136.0,367.0,3.7,30.0,470.0,495.85,370.13
2017,9,23,10,45,508.0,237.0,3.75,30.5,641.5,735.35,547.15
2017,9,23,11,0,880.0,107.0,3.8,31.0,813.0,954.52,694.18
2017,9,23,11,15,884.5,108.0,3.85,31.0,833.0,979.12,708.17
2017,9,23,11,30,889.0,109.0,3.9,31.0,853.0,1000.23,721.41
2017,9,23,11,45,531.5,270.5,3.95,31.5,717.0,838.64,610.64
2017,9,23,12,0,174.0,432.0,4.0,32.0,581.0,622.25,452.5
2017,9,23,12,15,518.0,281.5,4.0,32.0,726.5,845.04,615.51
2017,9,23,12,30,862.0,131.0,4.0,32.0,872.0,1021.13,732.63
2017,9,23,12,45,465.0,265.0,4.05,32.5,664.0,772.35,562.88
2017,9,23,13,0,68.0,399.0,4.1,33.0,456.0,463.29,337.59
2017,9,23,13,15,170.0,399.5,4.1,33.0,540.5,579.94,424.03
2017,9,23,13,30,272.0,400.0,4.1,33.0,625.0,691.88,503.47
2017,9,23,13,45,551.5,264.5,4.15,33.0,703.5,823.96,601.29
2017,9,23,14,0,831.0,129.0,4.2,33.0,782.0,925.83,671.85
2017,9,23,14,15,821.5,127.0,4.2,32.5,751.5,890.69,650.2
2017,9,23,14,30,812.0,125.0,4.2,32.0,721.0,852.9,627.49
2017,9,23,14,45,778.0,132.5,4.25,32.0,679.0,802.39,594.81
2017,9,23,15,0,744.0,140.0,4.3,32.0,637.0,754.72,563.75
2017,9,23,15,15,725.5,135.5,4.35,31.5,593.5,702.58,529.55
2017,9,23,15,30,707.0,131.0,4.4,31.0,550.0,649.69,493.32
2017,9,23,15,45,681.0,126.0,4.45,31.0,501.5,590.99,450.86
2017,9,23,16,0,655.0,121.0,4.5,31.0,453.0,532.94,407.81
2017,9,23,16,15,621.0,114.5,4.45,30.5,400.5,470.01,360.54
2017,9,23,16,30,587.0,108.0,4.4,30.0,348.0,409.35,313.54
2017,9,23,16,45,538.5,99.5,4.35,30.0,294.5,343.15,260.46
2017,9,23,17,0,490.0,91.0,4.3,30.0,241.0,278.52,207.51
2017,9,23,17,15,422.5,78.5,4.0,29.5,189.0,213.28,153.99
2017,9,23,17,30,355.0,66.0,3.7,29.0,137.0,156.11,106.87
2017,9,23,17,45,256.0,49.0,3.45,28.5,91.5,97.41,60.98
2017,9,23,18,0,157.0,32.0,3.2,28.0,46.0,51.62,26.12
2017,9,23,18,15,78.5,16.0,3.15,27.5,23.0,18.17,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,6,45,134.5,22.0,2.45,22.5,39.5,35.77,13.11
2017,9,24,7,0,269.0,44.0,2.7,23.0,79.0,90.05,55.19
2017,9,24,7,15,361.0,57.0,2.9,23.5,128.5,142.41,96.98
2017,9,24,7,30,453.0,70.0,3.1,24.0,178.0,209.08,151.98
2017,9,24,7,45,227.5,93.0,3.3,24.5,147.5,174.9,133.05
2017,9,24,8,0,2.0,116.0,3.5,25.0,117.0,105.7,80.8
2017,9,24,8,15,79.5,152.5,3.6,25.5,188.0,181.81,141.56
2017,9,24,8,30,157.0,189.0,3.7,26.0,259.0,270.73,211.48
2017,9,24,8,45,94.5,199.0,3.8,26.5,243.0,245.28,190.51
2017,9,24,9,0,32.0,209.0,3.9,27.0,227.0,220.09,169.29
2017,9,24,9,15,425.0,151.0,3.9,27.5,413.5,461.83,360.08
2017,9,24,9,30,818.0,93.0,3.9,28.0,600.0,714.15,546.68
2017,9,24,9,45,451.5,205.5,3.9,28.5,488.5,581.4,443.27
2017,9,24,10,0,85.0,318.0,3.9,29.0,377.0,380.3,286.75
2017,9,24,10,15,88.0,332.0,3.85,29.5,396.0,400.46,301.13
2017,9,24,10,30,91.0,346.0,3.8,30.0,415.0,420.64,314.68
2017,9,24,10,45,487.0,224.0,3.8,30.5,611.5,703.39,525.74
2017,9,24,11,0,883.0,102.0,3.8,31.0,808.0,953.15,693.64
2017,9,24,11,15,446.0,156.5,3.75,31.0,513.5,623.36,466.21
2017,9,24,11,30,9.0,211.0,3.7,31.0,219.0,200.89,147.86
2017,9,24,11,45,417.5,180.5,3.7,31.5,536.0,636.48,476.63
2017,9,24,12,0,826.0,150.0,3.7,32.0,853.0,1012.87,727.38
2017,9,24,12,15,505.0,291.5,3.7,32.0,722.5,843.25,610.02
2017,9,24,12,30,184.0,433.0,3.7,32.0,592.0,635.44,461.0
2017,9,24,12,45,506.5,289.0,3.75,32.0,719.5,840.27,610.94
2017,9,24,13,0,829.0,145.0,3.8,32.0,847.0,1004.95,721.56
2017,9,24,13,15,824.5,144.0,3.8,32.0,832.0,988.87,710.35
2017,9,24,13,30,820.0,143.0,3.8,32.0,817.0,969.34,698.39
2017,9,24,13,45,817.0,139.0,3.85,32.0,794.5,944.69,683.46
2017,9,24,14,0,814.0,135.0,3.9,32.0,772.0,916.77,666.4
2017,9,24,14,15,804.0,133.0,3.95,32.0,741.0,881.57,644.46
2017,9,24,14,30,794.0,131.0,4.0,32.0,710.0,843.8,620.69
2017,9,24,14,45,784.0,126.0,4.05,32.0,673.0,800.52,592.97
2017,9,24,15,0,774.0,121.0,4.1,32.0,636.0,755.16,563.53
2017,9,24,15,15,756.0,117.5,4.1,31.5,592.0,703.55,530.26
2017,9,24,15,30,738.0,114.0,4.1,31.0,548.0,652.98,495.74
2017,9,24,15,45,713.0,109.5,4.2,31.0,499.0,594.08,453.31
2017,9,24,16,0,688.0,105.0,4.3,31.0,450.0,535.68,410.08
2017,9,24,16,15,654.5,99.5,4.25,30.5,398.0,472.47,362.5
2017,9,24,16,30,621.0,94.0,4.2,30.0,346.0,411.41,315.05
2017,9,24,16,45,572.5,87.0,4.2,29.5,292.0,344.95,262.09
2017,9,24,17,0,524.0,80.0,4.2,29.0,238.0,283.19,211.38
2017,9,24,17,15,454.0,69.5,3.95,28.5,186.0,216.57,156.32
2017,9,24,17,30,384.0,59.0,3.7,28.0,134.0,156.01,106.12
2017,9,24,17,45,275.0,44.5,3.45,27.5,89.0,96.3,59.43
2017,9,24,18,0,166.0,30.0,3.2,27.0,44.0,50.68,24.43
2017,9,24,18,15,83.0,15.0,3.15,26.5,22.0,17.42,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,25,6,45,124.5,21.5,2.35,21.5,37.5,34.69,12.09
2017,9,25,7,0,249.0,43.0,2.6,22.0,75.0,86.72,53.53
2017,9,25,7,15,342.5,56.0,2.75,22.5,123.5,138.29,94.74
2017,9,25,7,30,436.0,69.0,2.9,23.0,172.0,204.39,149.36
2017,9,25,7,45,508.5,75.5,3.05,23.5,226.0,266.1,201.52
2017,9,25,8,0,581.0,82.0,3.2,24.0,280.0,335.86,259.51
2017,9,25,8,15,445.0,127.0,3.25,24.5,294.0,349.51,273.19
2017,9,25,8,30,309.0,172.0,3.3,25.0,308.0,342.18,268.11
2017,9,25,8,45,325.0,193.0,3.4,25.5,352.0,391.12,305.82
2017,9,25,9,0,341.0,214.0,3.5,26.0,396.0,441.14,343.23
2017,9,25,9,15,559.0,159.0,3.5,26.0,489.5,569.21,441.65
2017,9,25,9,30,777.0,104.0,3.5,26.0,583.0,697.54,537.19
2017,9,25,9,45,414.5,201.0,3.55,26.5,458.5,549.04,422.13
2017,9,25,10,0,52.0,298.0,3.6,27.0,334.0,332.91,252.7
2017,9,25,10,15,151.0,327.5,3.6,27.0,439.0,463.64,352.41
2017,9,25,10,30,250.0,357.0,3.6,27.0,544.0,602.55,453.7
2017,9,25,10,45,267.0,358.0,3.65,27.5,565.0,627.94,470.15
2017,9,25,11,0,284.0,359.0,3.7,28.0,586.0,653.1,486.91
2017,9,25,11,15,230.5,387.5,3.75,28.0,574.5,622.99,463.76
2017,9,25,11,30,177.0,416.0,3.8,28.0,563.0,605.18,449.22
2017,9,25,11,45,310.0,383.5,3.85,28.5,645.0,722.6,534.05
2017,9,25,12,0,443.0,351.0,3.9,29.0,727.0,840.09,615.66
2017,9,25,12,15,391.5,375.0,3.9,29.0,708.5,801.12,587.16
2017,9,25,12,30,340.0,399.0,3.9,29.0,690.0,774.72,567.77
2017,9,25,12,45,377.5,379.0,3.95,29.5,699.5,789.71,578.54
2017,9,25,13,0,415.0,359.0,4.0,30.0,709.0,816.43,596.68
2017,9,25,13,15,351.0,375.5,4.0,30.0,668.0,750.89,550.83
2017,9,25,13,30,287.0,392.0,4.0,30.0,627.0,699.48,514.38
2017,9,25,13,45,255.5,386.0,4.05,30.0,590.5,656.14,484.47
2017,9,25,14,0,224.0,380.0,4.1,30.0,554.0,598.37,444.25
2017,9,25,14,15,249.5,359.0,4.05,29.5,545.5,606.1,451.99
2017,9,25,14,30,275.0,338.0,4.0,29.0,537.0,596.6,447.46
2017,9,25,14,45,169.0,314.0,4.0,29.0,434.5,459.58,347.24
2017,9,25,15,0,63.0,290.0,4.0,29.0,332.0,331.91,251.29
2017,9,25,15,15,135.0,276.5,3.9,28.5,358.0,380.12,290.48
2017,9,25,15,30,207.0,263.0,3.8,28.0,384.0,409.71,314.91
2017,9,25,15,45,142.0,237.0,3.75,28.0,317.0,330.1,254.22
2017,9,25,16,0,77.0,211.0,3.7,28.0,250.0,248.64,191.52
2017,9,25,16,15,71.5,187.5,3.5,27.5,220.0,218.12,168.54
2017,9,25,16,30,66.0,164.0,3.3,27.0,190.0,188.24,145.53
2017,9,25,16,45,55.5,139.5,3.15,27.0,159.5,155.91,119.9
2017,9,25,17,0,45.0,115.0,3.0,27.0,129.0,124.92,95.0
2017,9,25,17,15,31.5,91.0,2.7,26.5,100.0,94.93,70.81
2017,9,25,17,30,18.0,67.0,2.4,26.0,71.0,66.76,47.89
2017,9,25,17,45,9.0,44.0,2.15,26.0,46.0,41.01,26.66
2017,9,25,18,0,0.0,21.0,1.9,26.0,21.0,18.51,7.15
2017,9,25,18,15,0.0,10.5,1.9,25.5,10.5,9.55,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,7.5,1.95,22.0,7.5,6.58,0.0
2017,9,26,7,0,0.0,15.0,2.2,22.0,15.0,13.18,4.96
2017,9,26,7,15,0.0,25.5,2.25,22.0,25.5,22.44,12.89
2017,9,26,7,30,0.0,36.0,2.3,22.0,36.0,31.72,20.8
2017,9,26,7,45,0.0,48.0,2.4,22.5,48.0,42.35,29.65
2017,9,26,8,0,0.0,60.0,2.5,23.0,60.0,53.0,38.36
2017,9,26,8,15,0.0,46.0,2.55,23.5,46.0,40.58,27.95
2017,9,26,8,30,0.0,32.0,2.6,24.0,32.0,28.21,17.62
2017,9,26,8,45,0.0,89.0,2.7,24.5,89.0,78.92,58.75
2017,9,26,9,0,0.0,146.0,2.8,25.0,146.0,131.68,100.52
2017,9,26,9,15,0.0,151.0,2.75,25.0,151.0,136.15,103.62
2017,9,26,9,30,0.0,156.0,2.7,25.0,156.0,140.67,106.85
2017,9,26,9,45,1.5,165.0,2.7,25.5,166.5,150.16,113.81
2017,9,26,10,0,3.0,174.0,2.7,26.0,177.0,159.82,120.85
2017,9,26,10,15,1.5,134.0,2.65,26.0,135.5,121.33,90.57
2017,9,26,10,30,0.0,94.0,2.6,26.0,94.0,83.49,60.73
2017,9,26,10,45,5.5,164.5,2.55,26.0,169.0,153.45,115.46
2017,9,26,11,0,11.0,235.0,2.5,26.0,244.0,225.46,170.48
2017,9,26,11,15,5.5,161.5,2.45,26.0,166.0,150.98,113.01
2017,9,26,11,30,0.0,88.0,2.4,26.0,88.0,78.25,56.27
2017,9,26,11,45,3.5,136.0,2.4,26.5,139.0,125.61,93.21
2017,9,26,12,0,7.0,184.0,2.4,27.0,190.0,173.81,130.04
2017,9,26,12,15,8.5,200.5,2.4,27.0,207.5,190.9,142.96
2017,9,26,12,30,10.0,217.0,2.4,27.0,225.0,208.03,155.96
2017,9,26,12,45,7.5,194.0,2.4,27.0,200.0,183.72,137.42
2017,9,26,13,0,5.0,171.0,2.4,27.0,175.0,159.58,119.0
2017,9,26,13,15,10.0,217.5,2.4,27.0,226.0,208.22,156.36
2017,9,26,13,30,15.0,264.0,2.4,27.0,277.0,257.49,193.63
2017,9,26,13,45,11.5,236.0,2.4,27.0,246.0,226.94,170.59
2017,9,26,14,0,8.0,208.0,2.4,27.0,215.0,196.73,147.86
2017,9,26,14,15,4.0,165.0,2.4,26.5,168.5,152.43,114.3
2017,9,26,14,30,0.0,122.0,2.4,26.0,122.0,109.0,80.83
2017,9,26,14,45,0.5,140.5,2.4,26.0,141.0,126.47,94.77
2017,9,26,15,0,1.0,159.0,2.4,26.0,160.0,144.14,108.81
2017,9,26,15,15,0.5,139.5,2.35,25.5,140.0,125.61,94.71
2017,9,26,15,30,0.0,120.0,2.3,25.0,120.0,107.23,80.64
2017,9,26,15,45,0.0,110.0,2.25,25.0,110.0,98.09,73.65
2017,9,26,16,0,0.0,100.0,2.2,25.0,100.0,89.0,66.62
2017,9,26,16,15,0.0,88.0,2.05,24.5,88.0,78.1,58.2
2017,9,26,16,30,0.0,76.0,1.9,24.0,76.0,67.26,49.7
2017,9,26,16,45,0.0,64.0,1.75,24.0,64.0,56.55,41.08
2017,9,26,17,0,0.0,52.0,1.6,24.0,52.0,45.9,32.37
2017,9,26,17,15,0.0,40.0,1.45,23.5,40.0,35.27,23.59
2017,9,26,17,30,0.0,28.0,1.3,23.0,28.0,24.65,14.68
2017,9,26,17,45,0.0,18.0,1.15,23.0,18.0,15.83,7.12
2017,9,26,18,0,0.0,8.0,1.0,23.0,8.0,7.02,0.0
2017,9,26,18,15,0.0,4.0,0.95,23.0,4.0,3.64,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,11.0,20.5,1.8,21.5,22.0,19.68,5.06
2017,9,27,7,0,22.0,41.0,2.0,22.0,44.0,41.73,26.9
2017,9,27,7,15,45.0,64.5,2.05,22.0,74.0,70.82,50.9
2017,9,27,7,30,68.0,88.0,2.1,22.0,104.0,102.93,77.63
2017,9,27,7,45,85.5,111.5,2.15,22.0,137.0,140.66,109.03
2017,9,27,8,0,103.0,135.0,2.2,22.0,170.0,176.87,138.84
2017,9,27,8,15,67.0,151.0,2.15,22.5,175.5,175.63,137.9
2017,9,27,8,30,31.0,167.0,2.1,23.0,181.0,175.7,137.32
2017,9,27,8,45,51.0,196.5,2.1,23.5,222.5,218.61,170.82
2017,9,27,9,0,71.0,226.0,2.1,24.0,264.0,263.83,205.42
2017,9,27,9,15,97.0,253.5,2.05,24.0,310.0,313.25,243.12
2017,9,27,9,30,123.0,281.0,2.0,24.0,356.0,376.08,290.15
2017,9,27,9,45,90.0,289.5,1.95,24.5,346.5,353.08,270.72
2017,9,27,10,0,57.0,298.0,1.9,25.0,337.0,338.08,257.54
2017,9,27,10,15,64.5,319.5,1.9,25.5,366.0,368.94,279.61
2017,9,27,10,30,72.0,341.0,1.9,26.0,395.0,400.29,301.52
2017,9,27,10,45,61.5,345.5,1.9,26.5,393.0,397.33,297.85
2017,9,27,11,0,51.0,350.0,1.9,27.0,391.0,393.65,293.86
2017,9,27,11,15,60.0,367.5,1.95,27.0,416.5,422.03,314.39
2017,9,27,11,30,69.0,385.0,2.0,27.0,442.0,450.62,334.81
2017,9,27,11,45,128.5,404.5,2.1,27.5,512.0,548.76,405.08
2017,9,27,12,0,188.0,424.0,2.2,28.0,582.0,631.15,462.44
2017,9,27,12,15,114.5,395.0,2.25,28.0,491.5,526.52,387.6
2017,9,27,12,30,41.0,366.0,2.3,28.0,401.0,403.94,298.99
2017,9,27,12,45,32.0,340.5,2.4,28.0,367.5,367.75,273.39
2017,9,27,13,0,23.0,315.0,2.5,28.0,334.0,315.8,235.57
2017,9,27,13,15,32.0,331.0,2.5,28.0,357.0,357.0,266.36
2017,9,27,13,30,41.0,347.0,2.5,28.0,380.0,382.0,284.87
2017,9,27,13,45,20.5,230.5,2.55,28.0,247.0,241.22,180.83
2017,9,27,14,0,0.0,114.0,2.6,28.0,114.0,101.75,74.2
2017,9,27,14,15,0.0,120.0,2.55,27.5,120.0,107.21,78.88
2017,9,27,14,30,0.0,126.0,2.5,27.0,126.0,112.69,83.47
2017,9,27,14,45,7.5,175.5,2.45,27.0,180.5,165.04,124.58
2017,9,27,15,0,15.0,225.0,2.4,27.0,235.0,218.17,165.8
2017,9,27,15,15,7.5,175.0,2.3,26.5,180.0,164.26,124.58
2017,9,27,15,30,0.0,125.0,2.2,26.0,125.0,111.9,83.97
2017,9,27,15,45,65.0,168.5,2.1,26.0,200.5,201.72,156.27
2017,9,27,16,0,130.0,212.0,2.0,26.0,276.0,290.29,225.28
2017,9,27,16,15,126.0,187.0,1.8,25.5,243.0,255.16,198.25
2017,9,27,16,30,122.0,162.0,1.6,25.0,210.0,220.39,171.38
2017,9,27,16,45,111.0,138.0,1.45,25.0,176.5,184.1,142.41
2017,9,27,17,0,100.0,114.0,1.3,25.0,143.0,149.12,113.96
2017,9,27,17,15,81.0,90.0,1.2,24.5,110.0,113.13,84.61
2017,9,27,17,30,62.0,66.0,1.1,24.0,77.0,79.61,56.97
2017,9,27,17,45,31.0,44.0,1.0,24.0,49.5,46.4,30.09
2017,9,27,18,0,0.0,22.0,0.9,24.0,22.0,19.5,6.3
2017,9,27,18,15,0.0,11.0,1.0,23.5,11.0,10.01,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,0.5,2.85,21.0,0.5,0.44,0.0
2017,9,28,7,0,0.0,1.0,3.0,21.0,1.0,0.88,0.0
2017,9,28,7,15,0.0,2.5,3.1,21.0,2.5,2.19,0.0
2017,9,28,7,30,0.0,4.0,3.2,21.0,4.0,3.51,0.0
2017,9,28,7,45,0.0,5.5,3.35,21.5,5.5,4.83,0.0
2017,9,28,8,0,0.0,7.0,3.5,22.0,7.0,6.15,0.0
2017,9,28,8,15,0.0,25.0,3.5,22.5,25.0,22.01,12.68
2017,9,28,8,30,0.0,43.0,3.5,23.0,43.0,37.94,25.74
2017,9,28,8,45,0.0,36.0,3.5,23.5,36.0,31.76,20.5
2017,9,28,9,0,0.0,29.0,3.5,24.0,29.0,25.59,15.32
2017,9,28,9,15,0.0,71.0,3.4,24.5,71.0,62.84,45.41
2017,9,28,9,30,0.0,113.0,3.3,25.0,113.0,100.76,75.45
2017,9,28,9,45,3.0,153.5,3.25,25.5,155.5,140.66,106.6
2017,9,28,10,0,6.0,194.0,3.2,26.0,198.0,181.4,137.85
2017,9,28,10,15,7.5,206.0,3.15,26.0,211.5,194.21,147.41
2017,9,28,10,30,9.0,218.0,3.1,26.0,225.0,207.16,157.1
2017,9,28,10,45,10.5,225.5,3.05,26.5,234.0,215.9,163.24
2017,9,28,11,0,12.0,233.0,3.0,27.0,243.0,224.73,169.42
2017,9,28,11,15,13.5,249.5,2.95,27.0,260.5,242.27,182.5
2017,9,28,11,30,15.0,266.0,2.9,27.0,278.0,259.91,195.58
2017,9,28,11,45,13.5,256.5,2.9,27.0,268.0,249.39,187.47
2017,9,28,12,0,12.0,247.0,2.9,27.0,258.0,238.84,179.44
2017,9,28,12,15,12.5,254.0,2.9,27.0,265.0,246.14,184.93
2017,9,28,12,30,13.0,261.0,2.9,27.0,272.0,253.4,190.38
2017,9,28,12,45,15.0,273.5,2.9,27.5,286.0,267.49,200.61
2017,9,28,13,0,17.0,286.0,2.9,28.0,300.0,281.55,210.78
2017,9,28,13,15,38.0,326.5,2.95,28.0,357.5,358.62,268.52
2017,9,28,13,30,59.0,367.0,3.0,28.0,415.0,421.22,314.69
2017,9,28,13,45,62.5,358.5,3.05,28.0,408.0,414.29,309.96
2017,9,28,14,0,66.0,350.0,3.1,28.0,401.0,407.02,305.28
2017,9,28,14,15,66.0,335.5,3.15,28.0,385.0,389.88,293.33
2017,9,28,14,30,66.0,321.0,3.2,28.0,369.0,372.61,281.26
2017,9,28,14,45,56.5,296.5,3.25,28.0,336.0,336.83,255.15
2017,9,28,15,0,47.0,272.0,3.3,28.0,303.0,301.81,229.38
2017,9,28,15,15,56.5,258.5,3.3,27.5,293.0,293.21,224.24
2017,9,28,15,30,66.0,245.0,3.3,27.0,283.0,283.73,218.25
2017,9,28,15,45,89.0,227.0,3.3,27.0,273.0,277.32,214.33
2017,9,28,16,0,112.0,209.0,3.3,27.0,263.0,276.86,214.68
2017,9,28,16,15,108.5,184.0,3.15,26.5,231.5,242.96,188.9
2017,9,28,16,30,105.0,159.0,3.0,26.0,200.0,209.41,162.9
2017,9,28,16,45,93.0,135.0,2.95,25.5,167.0,173.7,134.6
2017,9,28,17,0,81.0,111.0,2.9,25.0,134.0,134.72,103.09
2017,9,28,17,15,64.0,87.0,2.7,24.5,103.0,101.39,75.7
2017,9,28,17,30,47.0,63.0,2.5,24.0,72.0,70.26,49.93
2017,9,28,17,45,23.5,41.0,2.3,23.5,45.5,42.28,27.05
2017,9,28,18,0,0.0,19.0,2.1,23.0,19.0,16.76,3.51
2017,9,28,18,15,0.0,9.5,2.2,23.0,9.5,8.64,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,2.0,3.8,20.0,2.0,1.75,0.0
2017,9,29,7,0,0.0,4.0,3.8,20.0,4.0,3.5,0.0
2017,9,29,7,15,0.0,6.5,3.8,20.0,6.5,5.7,0.0
2017,9,29,7,30,0.0,9.0,3.8,20.0,9.0,7.9,0.98
2017,9,29,7,45,0.0,12.5,3.8,20.5,12.5,10.98,3.59
2017,9,29,8,0,0.0,16.0,3.8,21.0,16.0,14.07,6.16
2017,9,29,8,15,0.0,22.0,3.85,21.0,22.0,19.37,10.57
2017,9,29,8,30,0.0,28.0,3.9,21.0,28.0,24.67,14.94
2017,9,29,8,45,0.0,37.5,3.95,21.5,37.5,33.09,21.8
2017,9,29,9,0,0.0,47.0,4.0,22.0,47.0,41.52,28.59
2017,9,29,9,15,0.0,57.5,3.95,22.0,57.5,50.85,36.11
2017,9,29,9,30,0.0,68.0,3.9,22.0,68.0,60.2,43.59
2017,9,29,9,45,0.0,78.5,3.85,22.5,78.5,69.56,50.93
2017,9,29,10,0,0.0,89.0,3.8,23.0,89.0,78.94,58.22
2017,9,29,10,15,0.0,67.0,3.75,23.0,67.0,59.39,42.4
2017,9,29,10,30,0.0,45.0,3.7,23.0,45.0,39.87,26.61
2017,9,29,10,45,0.0,85.0,3.65,23.5,85.0,75.48,55.01
2017,9,29,11,0,0.0,125.0,3.6,24.0,125.0,111.89,83.6
2017,9,29,11,15,0.0,128.0,3.6,24.0,128.0,114.69,85.67
2017,9,29,11,30,0.0,131.0,3.6,24.0,131.0,117.49,87.79
2017,9,29,11,45,0.5,138.5,3.65,24.5,139.5,124.94,93.42
2017,9,29,12,0,1.0,146.0,3.7,25.0,148.0,132.41,99.03
2017,9,29,12,15,3.5,165.0,3.7,25.0,168.5,152.63,114.83
2017,9,29,12,30,6.0,184.0,3.7,25.0,189.0,172.97,130.66
2017,9,29,12,45,10.5,226.0,3.7,25.0,234.5,217.29,164.9
2017,9,29,13,0,15.0,268.0,3.7,25.0,280.0,262.18,199.23
2017,9,29,13,15,17.5,278.5,3.65,25.0,293.0,274.72,208.81
2017,9,29,13,30,20.0,289.0,3.6,25.0,306.0,287.21,218.45
2017,9,29,13,45,14.0,251.5,3.6,25.0,263.0,244.62,186.12
2017,9,29,14,0,8.0,214.0,3.6,25.0,220.0,202.71,154.11
2017,9,29,14,15,11.5,228.0,3.55,24.5,236.5,219.15,167.53
2017,9,29,14,30,15.0,242.0,3.5,24.0,253.0,235.54,180.87
2017,9,29,14,45,10.5,217.5,3.45,24.0,225.5,207.8,159.56
2017,9,29,15,0,6.0,193.0,3.4,24.0,198.0,180.54,138.56
2017,9,29,15,15,3.0,164.5,3.3,24.0,167.0,151.14,115.73
2017,9,29,15,30,0.0,136.0,3.2,24.0,136.0,122.25,93.08
2017,9,29,15,45,0.0,99.5,3.15,24.0,99.5,88.49,66.34
2017,9,29,16,0,0.0,63.0,3.1,24.0,63.0,55.69,39.99
2017,9,29,16,15,0.0,55.0,2.95,23.5,55.0,48.57,34.41
2017,9,29,16,30,0.0,47.0,2.8,23.0,47.0,41.47,28.75
2017,9,29,16,45,0.0,39.0,2.7,23.0,39.0,34.38,22.96
2017,9,29,17,0,0.0,31.0,2.6,23.0,31.0,27.3,17.09
2017,9,29,17,15,0.0,23.5,2.55,22.5,23.5,20.67,11.55
2017,9,29,17,30,0.0,16.0,2.5,22.0,16.0,14.06,5.94
2017,9,29,17,45,0.0,9.5,2.45,22.0,9.5,8.34,1.01
2017,9,29,18,0,0.0,3.0,2.4,22.0,3.0,2.63,0.0
2017,9,29,18,15,0.0,1.5,2.55,21.5,1.5,1.36,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
