Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,124.0,19.5,2.95,17.5,33.5,34.32,6.34
2017,9,30,7,0,248.0,39.0,3.1,18.0,67.0,86.67,53.95
2017,9,30,7,15,338.0,53.0,3.1,18.5,115.0,139.15,97.29
2017,9,30,7,30,428.0,67.0,3.1,19.0,163.0,205.66,153.48
2017,9,30,7,45,499.5,74.5,3.15,19.5,216.5,268.12,207.22
2017,9,30,8,0,571.0,82.0,3.2,20.0,270.0,338.51,266.6
2017,9,30,8,15,612.5,88.5,3.15,20.5,323.0,400.91,318.38
2017,9,30,8,30,654.0,95.0,3.1,21.0,376.0,466.84,371.18
2017,9,30,8,45,690.0,98.0,3.1,22.0,428.0,528.83,418.59
2017,9,30,9,0,726.0,101.0,3.1,23.0,480.0,592.83,465.74
2017,9,30,9,15,747.5,105.0,3.05,23.5,526.5,647.67,505.27
2017,9,30,9,30,769.0,109.0,3.0,24.0,573.0,703.88,544.02
2017,9,30,9,45,788.0,110.5,3.0,24.5,614.5,754.85,577.3
2017,9,30,10,0,807.0,112.0,3.0,25.0,656.0,804.66,609.2
2017,9,30,10,15,818.5,114.0,3.0,25.5,690.5,847.08,635.5
2017,9,30,10,30,830.0,116.0,3.0,26.0,725.0,887.21,659.94
2017,9,30,10,45,839.5,117.0,3.05,26.5,753.0,912.89,674.82
2017,9,30,11,0,849.0,118.0,3.1,27.0,781.0,944.15,693.48
2017,9,30,11,15,854.5,119.0,3.1,27.0,800.0,968.52,708.51
2017,9,30,11,30,860.0,120.0,3.1,27.0,819.0,989.56,721.46
2017,9,30,11,45,852.5,127.0,3.1,27.5,827.5,1000.48,726.49
2017,9,30,12,0,845.0,134.0,3.1,28.0,836.0,1019.19,736.73
2017,9,30,12,15,845.5,134.0,3.1,28.0,838.0,1011.65,731.56
2017,9,30,12,30,846.0,134.0,3.1,28.0,840.0,1012.1,731.92
2017,9,30,12,45,844.5,133.5,3.1,28.0,833.0,1006.37,728.37
2017,9,30,13,0,843.0,133.0,3.1,28.0,826.0,1008.41,730.05
2017,9,30,13,15,838.5,132.0,3.1,28.0,811.0,991.67,719.66
2017,9,30,13,30,834.0,131.0,3.1,28.0,796.0,971.46,707.25
2017,9,30,13,45,826.5,129.5,3.1,28.0,772.0,944.48,690.51
2017,9,30,14,0,819.0,128.0,3.1,28.0,748.0,914.43,671.77
2017,9,30,14,15,809.0,126.0,3.05,28.0,717.0,878.69,648.88
2017,9,30,14,30,799.0,124.0,3.0,28.0,686.0,840.41,624.23
2017,9,30,14,45,775.5,125.5,3.0,28.0,646.5,792.39,593.05
2017,9,30,15,0,752.0,127.0,3.0,28.0,607.0,746.37,562.96
2017,9,30,15,15,733.0,122.5,2.95,28.0,563.0,693.29,526.96
2017,9,30,15,30,714.0,118.0,2.9,28.0,519.0,639.55,488.79
2017,9,30,15,45,690.5,112.0,2.85,28.0,470.5,580.96,446.2
2017,9,30,16,0,667.0,106.0,2.8,28.0,422.0,522.83,402.84
2017,9,30,16,15,631.5,99.5,2.55,27.5,370.5,458.54,353.85
2017,9,30,16,30,596.0,93.0,2.3,27.0,319.0,396.73,305.33
2017,9,30,16,45,549.0,84.0,2.05,26.5,266.0,330.38,251.98
2017,9,30,17,0,502.0,75.0,1.8,26.0,213.0,268.7,200.89
2017,9,30,17,15,428.0,63.5,1.6,25.0,162.0,201.56,145.57
2017,9,30,17,30,354.0,52.0,1.4,24.0,111.0,141.37,95.73
2017,9,30,17,45,245.0,35.5,1.25,23.0,69.0,82.23,49.07
2017,9,30,18,0,136.0,19.0,1.1,22.0,27.0,34.71,3.23
2017,9,30,18,15,68.0,9.5,1.1,21.5,13.5,11.53,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,156.5,17.5,0.65,17.5,35.0,37.13,4.94
2017,10,1,7,0,313.0,35.0,0.7,18.0,70.0,96.08,58.6
2017,10,1,7,15,407.5,46.5,0.7,18.5,119.5,152.17,104.93
2017,10,1,7,30,502.0,58.0,0.7,19.0,169.0,220.13,161.89
2017,10,1,7,45,562.5,65.5,0.75,19.5,223.0,283.0,215.55
2017,10,1,8,0,623.0,73.0,0.8,20.0,277.0,352.45,273.07
2017,10,1,8,15,663.0,79.0,0.95,21.0,331.0,416.52,324.63
2017,10,1,8,30,703.0,85.0,1.1,22.0,385.0,483.86,376.74
2017,10,1,8,45,732.0,89.0,1.3,23.0,436.5,544.19,422.16
2017,10,1,9,0,761.0,93.0,1.5,24.0,488.0,606.7,467.62
2017,10,1,9,15,781.5,96.5,1.45,24.5,535.0,663.52,506.76
2017,10,1,9,30,802.0,100.0,1.4,25.0,582.0,719.91,543.16
2017,10,1,9,45,817.0,103.0,1.4,25.5,623.0,770.67,574.64
2017,10,1,10,0,832.0,106.0,1.4,26.0,664.0,819.88,604.48
2017,10,1,10,15,842.5,108.0,1.4,26.5,698.5,862.24,629.3
2017,10,1,10,30,853.0,110.0,1.4,27.0,733.0,893.99,646.97
2017,10,1,10,45,860.0,112.0,1.45,27.5,760.0,927.43,666.35
2017,10,1,11,0,867.0,114.0,1.5,28.0,787.0,957.84,683.67
2017,10,1,11,15,872.0,115.0,1.55,28.0,806.5,982.03,698.45
2017,10,1,11,30,877.0,116.0,1.6,28.0,826.0,1002.79,711.23
2017,10,1,11,45,879.5,116.5,1.7,28.5,836.5,1016.96,719.34
2017,10,1,12,0,882.0,117.0,1.8,29.0,847.0,1027.45,725.31
2017,10,1,12,15,882.5,117.0,1.85,29.0,848.5,1031.62,728.3
2017,10,1,12,30,883.0,117.0,1.9,29.0,850.0,1031.99,729.15
2017,10,1,12,45,880.0,117.0,1.95,29.0,843.0,1025.03,725.63
2017,10,1,13,0,877.0,117.0,2.0,29.0,836.0,1014.33,719.97
2017,10,1,13,15,872.5,116.5,2.05,29.0,820.5,997.95,710.86
2017,10,1,13,30,868.0,116.0,2.1,29.0,805.0,978.04,699.63
2017,10,1,13,45,860.0,115.0,2.2,29.0,780.5,950.85,684.31
2017,10,1,14,0,852.0,114.0,2.3,29.0,756.0,920.54,666.88
2017,10,1,14,15,842.0,112.5,2.35,29.0,724.5,893.23,650.84
2017,10,1,14,30,832.0,111.0,2.4,29.0,693.0,854.44,627.07
2017,10,1,14,45,818.0,108.5,2.45,29.0,654.5,808.81,598.53
2017,10,1,15,0,804.0,106.0,2.5,29.0,616.0,761.32,568.35
2017,10,1,15,15,525.5,175.0,2.5,28.5,498.5,588.97,446.93
2017,10,1,15,30,247.0,244.0,2.5,28.0,381.0,430.44,328.8
2017,10,1,15,45,482.0,168.0,2.5,28.0,404.5,499.5,384.4
2017,10,1,16,0,717.0,92.0,2.5,28.0,428.0,536.94,413.38
2017,10,1,16,15,682.0,86.5,2.3,27.5,375.5,471.43,363.09
2017,10,1,16,30,647.0,81.0,2.1,27.0,323.0,408.26,313.56
2017,10,1,16,45,596.5,74.0,1.95,27.0,269.0,339.71,258.03
2017,10,1,17,0,546.0,67.0,1.8,27.0,215.0,276.15,205.03
2017,10,1,17,15,470.0,57.0,1.65,26.0,163.0,207.35,148.33
2017,10,1,17,30,394.0,47.0,1.5,25.0,111.0,147.61,98.7
2017,10,1,17,45,273.0,32.5,1.35,24.0,68.5,85.46,49.85
2017,10,1,18,0,152.0,18.0,1.2,23.0,26.0,36.01,0.0
2017,10,1,18,15,76.0,9.0,1.2,22.5,13.0,11.39,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,120.0,19.5,1.2,19.5,32.5,34.49,2.32
2017,10,2,7,0,240.0,39.0,1.3,20.0,65.0,86.9,53.7
2017,10,2,7,15,334.5,53.0,1.5,20.5,113.0,140.22,97.32
2017,10,2,7,30,429.0,67.0,1.7,21.0,161.0,208.03,153.79
2017,10,2,7,45,497.5,75.5,1.95,22.0,214.5,270.72,206.73
2017,10,2,8,0,566.0,84.0,2.2,23.0,268.0,340.97,264.69
2017,10,2,8,15,608.5,90.5,2.45,23.5,321.0,403.7,316.1
2017,10,2,8,30,651.0,97.0,2.7,24.0,374.0,470.03,368.81
2017,10,2,8,45,689.5,99.5,2.95,24.5,426.0,532.88,417.47
2017,10,2,9,0,728.0,102.0,3.2,25.0,478.0,597.94,466.47
2017,10,2,9,15,454.5,188.0,3.25,25.5,430.5,529.63,411.13
2017,10,2,9,30,181.0,274.0,3.3,26.0,383.0,415.55,320.18
2017,10,2,9,45,160.0,295.0,3.35,26.5,396.5,429.35,329.16
2017,10,2,10,0,139.0,316.0,3.4,27.0,410.0,441.02,335.88
2017,10,2,10,15,228.0,323.5,3.4,27.5,485.5,531.36,402.75
2017,10,2,10,30,317.0,331.0,3.4,28.0,561.0,641.84,481.49
2017,10,2,10,45,590.5,221.5,3.45,28.5,670.5,810.08,603.47
2017,10,2,11,0,864.0,112.0,3.5,29.0,780.0,953.64,698.02
2017,10,2,11,15,869.0,113.0,3.55,29.0,799.0,977.69,712.26
2017,10,2,11,30,874.0,114.0,3.6,29.0,818.0,998.32,725.28
2017,10,2,11,45,868.0,119.5,3.65,29.5,826.5,1009.24,730.65
2017,10,2,12,0,862.0,125.0,3.7,30.0,835.0,1016.31,733.71
2017,10,2,12,15,862.0,125.0,3.75,30.0,836.5,1019.81,736.11
2017,10,2,12,30,862.0,125.0,3.8,30.0,838.0,1019.59,736.3
2017,10,2,12,45,570.0,260.0,3.85,30.0,729.5,878.39,642.16
2017,10,2,13,0,278.0,395.0,3.9,30.0,621.0,708.72,519.63
2017,10,2,13,15,566.0,257.0,3.9,30.0,707.0,857.44,630.98
2017,10,2,13,30,854.0,119.0,3.9,30.0,793.0,967.71,705.86
2017,10,2,13,45,848.5,117.0,3.95,30.0,769.5,942.05,689.16
2017,10,2,14,0,843.0,115.0,4.0,30.0,746.0,913.2,671.32
2017,10,2,14,15,833.0,113.0,3.95,29.5,714.5,885.61,655.12
2017,10,2,14,30,823.0,111.0,3.9,29.0,683.0,846.5,630.98
2017,10,2,14,45,787.0,118.5,3.9,29.0,640.5,793.97,596.39
2017,10,2,15,0,751.0,126.0,3.9,29.0,598.0,744.14,563.33
2017,10,2,15,15,731.0,122.0,3.8,28.5,554.0,690.85,527.72
2017,10,2,15,30,711.0,118.0,3.7,28.0,510.0,637.01,489.89
2017,10,2,15,45,686.5,112.0,3.6,28.0,461.5,577.87,446.31
2017,10,2,16,0,662.0,106.0,3.5,28.0,413.0,519.33,402.09
2017,10,2,16,15,624.0,99.5,3.2,27.5,361.0,453.96,351.87
2017,10,2,16,30,586.0,93.0,2.9,27.0,309.0,391.38,302.36
2017,10,2,16,45,532.5,84.5,2.65,27.0,256.0,323.43,247.0
2017,10,2,17,0,479.0,76.0,2.4,27.0,203.0,260.91,194.8
2017,10,2,17,15,396.0,64.5,2.2,26.5,152.5,190.2,136.63
2017,10,2,17,30,313.0,53.0,2.0,26.0,102.0,132.85,89.43
2017,10,2,17,45,156.5,37.5,1.85,25.5,62.0,69.72,41.67
2017,10,2,18,0,0.0,22.0,1.7,25.0,22.0,19.73,0.0
2017,10,2,18,15,0.0,11.0,1.7,24.5,11.0,10.01,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,0.0,16.0,1.15,22.5,16.0,14.1,0.0
2017,10,3,7,0,0.0,32.0,1.3,23.0,32.0,28.64,16.89
2017,10,3,7,15,6.0,54.0,1.45,23.0,55.5,50.43,35.32
2017,10,3,7,30,12.0,76.0,1.6,23.0,79.0,72.96,54.22
2017,10,3,7,45,23.0,98.5,1.75,23.5,106.0,102.27,78.26
2017,10,3,8,0,34.0,121.0,1.9,24.0,133.0,130.27,100.9
2017,10,3,8,15,39.0,143.5,2.0,24.5,159.0,156.76,121.95
2017,10,3,8,30,44.0,166.0,2.1,25.0,185.0,183.92,143.1
2017,10,3,8,45,46.5,188.0,2.25,25.5,210.5,209.69,162.77
2017,10,3,9,0,49.0,210.0,2.4,26.0,236.0,235.8,182.36
2017,10,3,9,15,24.5,185.5,2.5,26.5,198.5,194.99,149.51
2017,10,3,9,30,0.0,161.0,2.6,27.0,161.0,145.89,110.11
2017,10,3,9,45,5.0,187.0,2.75,27.5,190.5,174.43,131.97
2017,10,3,10,0,10.0,213.0,2.9,28.0,220.0,203.59,153.9
2017,10,3,10,15,14.5,236.5,2.95,28.0,247.0,230.42,174.1
2017,10,3,10,30,19.0,260.0,3.0,28.0,274.0,257.69,194.48
2017,10,3,10,45,48.5,310.5,3.1,28.5,348.0,351.32,264.38
2017,10,3,11,0,78.0,361.0,3.2,29.0,422.0,434.59,324.77
2017,10,3,11,15,104.5,379.0,3.3,29.0,462.5,481.35,358.71
2017,10,3,11,30,131.0,397.0,3.4,29.0,503.0,545.73,404.81
2017,10,3,11,45,76.0,349.5,3.5,29.5,411.5,423.84,315.41
2017,10,3,12,0,21.0,302.0,3.6,30.0,320.0,302.4,224.78
2017,10,3,12,15,16.5,274.5,3.6,30.0,289.0,270.82,201.57
2017,10,3,12,30,12.0,247.0,3.6,30.0,258.0,239.47,178.16
2017,10,3,12,45,19.0,281.5,3.65,30.0,298.0,280.15,208.82
2017,10,3,13,0,26.0,316.0,3.7,30.0,338.0,338.04,251.7
2017,10,3,13,15,44.5,338.0,3.7,30.0,374.0,379.36,282.54
2017,10,3,13,30,63.0,360.0,3.7,30.0,410.0,420.26,312.89
2017,10,3,13,45,166.5,356.0,3.75,30.0,481.5,528.84,394.5
2017,10,3,14,0,270.0,352.0,3.8,30.0,553.0,630.72,469.22
2017,10,3,14,15,540.0,229.5,3.8,29.5,609.5,747.17,559.28
2017,10,3,14,30,810.0,107.0,3.8,29.0,666.0,830.64,620.77
2017,10,3,14,45,568.5,187.5,3.85,29.0,569.5,691.0,522.48
2017,10,3,15,0,327.0,268.0,3.9,29.0,473.0,543.48,412.93
2017,10,3,15,15,163.5,198.5,3.9,28.5,301.0,322.4,248.65
2017,10,3,15,30,0.0,129.0,3.9,28.0,129.0,115.91,86.6
2017,10,3,15,45,47.0,162.5,3.95,28.0,184.0,185.17,142.57
2017,10,3,16,0,94.0,196.0,4.0,28.0,239.0,246.04,190.74
2017,10,3,16,15,86.5,172.0,3.9,27.5,208.0,212.87,165.15
2017,10,3,16,30,79.0,148.0,3.8,27.0,177.0,180.55,139.9
2017,10,3,16,45,62.5,124.0,3.75,27.0,145.0,145.36,111.66
2017,10,3,17,0,46.0,100.0,3.7,27.0,113.0,112.2,84.74
2017,10,3,17,15,28.0,76.5,3.6,26.5,83.5,81.22,59.55
2017,10,3,17,30,10.0,53.0,3.5,26.0,54.0,50.61,34.65
2017,10,3,17,45,5.0,31.5,3.4,25.5,32.0,29.25,16.43
2017,10,3,18,0,0.0,10.0,3.3,25.0,10.0,8.79,0.0
2017,10,3,18,15,0.0,5.0,3.25,25.0,5.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,70.5,20.5,3.0,23.0,28.0,28.98,0.0
2017,10,4,7,0,141.0,41.0,3.1,23.0,56.0,69.82,43.33
2017,10,4,7,15,238.0,57.5,3.25,23.0,101.0,123.34,86.31
2017,10,4,7,30,335.0,74.0,3.4,23.0,146.0,186.22,138.17
2017,10,4,7,45,427.0,80.0,3.6,23.5,199.5,248.38,190.17
2017,10,4,8,0,519.0,86.0,3.8,24.0,253.0,325.27,253.62
2017,10,4,8,15,564.5,93.5,3.8,24.0,304.5,387.86,305.47
2017,10,4,8,30,610.0,101.0,3.8,24.0,356.0,454.5,359.12
2017,10,4,8,45,648.5,104.0,3.85,24.5,406.5,515.76,406.65
2017,10,4,9,0,687.0,107.0,3.9,25.0,457.0,579.32,454.51
2017,10,4,9,15,709.5,111.0,3.8,25.5,503.0,634.68,494.45
2017,10,4,9,30,732.0,115.0,3.7,26.0,549.0,690.02,533.03
2017,10,4,9,45,406.5,205.0,3.65,26.5,449.0,555.89,428.11
2017,10,4,10,0,81.0,295.0,3.6,27.0,349.0,358.62,273.33
2017,10,4,10,15,78.0,313.0,3.5,27.0,367.5,377.72,287.44
2017,10,4,10,30,75.0,331.0,3.4,27.0,386.0,396.5,300.51
2017,10,4,10,45,47.0,302.5,3.35,27.5,337.5,341.89,258.27
2017,10,4,11,0,19.0,274.0,3.3,28.0,289.0,272.23,204.75
2017,10,4,11,15,125.0,333.0,3.25,28.0,433.0,468.71,352.82
2017,10,4,11,30,231.0,392.0,3.2,28.0,577.0,640.02,475.6
2017,10,4,11,45,189.5,400.0,3.2,28.5,553.0,610.29,451.4
2017,10,4,12,0,148.0,408.0,3.2,29.0,529.0,578.83,427.13
2017,10,4,12,15,131.5,406.5,3.2,29.0,514.0,561.13,414.29
2017,10,4,12,30,115.0,405.0,3.2,29.0,499.0,525.06,388.6
2017,10,4,12,45,201.5,396.0,3.2,29.0,559.5,619.52,457.89
2017,10,4,13,0,288.0,387.0,3.2,29.0,620.0,711.41,523.21
2017,10,4,13,15,335.5,366.0,3.15,29.0,632.0,731.11,537.72
2017,10,4,13,30,383.0,345.0,3.1,29.0,644.0,747.82,550.63
2017,10,4,13,45,580.0,242.5,3.1,29.5,679.5,831.62,612.33
2017,10,4,14,0,777.0,140.0,3.1,30.0,715.0,888.44,650.84
2017,10,4,14,15,766.0,137.5,3.1,30.0,684.0,852.2,627.26
2017,10,4,14,30,755.0,135.0,3.1,30.0,653.0,813.65,602.69
2017,10,4,14,45,739.0,132.0,3.15,30.0,615.5,772.14,576.16
2017,10,4,15,0,723.0,129.0,3.2,30.0,578.0,725.18,545.53
2017,10,4,15,15,702.5,125.0,3.15,29.5,534.5,672.65,510.52
2017,10,4,15,30,682.0,121.0,3.1,29.0,491.0,619.71,473.74
2017,10,4,15,45,655.0,115.0,3.1,29.0,443.0,560.36,430.53
2017,10,4,16,0,628.0,109.0,3.1,29.0,395.0,501.93,386.86
2017,10,4,16,15,588.5,102.5,2.9,28.5,344.0,437.58,337.78
2017,10,4,16,30,549.0,96.0,2.7,28.0,293.0,376.25,289.56
2017,10,4,16,45,495.5,86.5,2.55,27.5,241.5,309.46,235.94
2017,10,4,17,0,442.0,77.0,2.4,27.0,190.0,245.31,183.12
2017,10,4,17,15,356.0,64.5,2.15,26.5,141.0,178.35,128.04
2017,10,4,17,30,270.0,52.0,1.9,26.0,92.0,122.01,81.98
2017,10,4,17,45,156.0,33.5,1.7,25.5,54.5,65.91,37.67
2017,10,4,18,0,42.0,15.0,1.5,25.0,17.0,17.89,0.0
2017,10,4,18,15,21.0,7.5,1.5,24.5,8.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,138.5,17.0,0.5,20.5,31.0,34.92,0.0
2017,10,5,7,0,277.0,34.0,0.5,21.0,62.0,91.94,55.31
2017,10,5,7,15,380.0,45.0,0.75,21.5,110.5,147.94,101.33
2017,10,5,7,30,483.0,56.0,1.0,22.0,159.0,216.83,158.56
2017,10,5,7,45,550.0,63.0,1.25,22.5,212.0,280.68,212.9
2017,10,5,8,0,617.0,70.0,1.5,23.0,265.0,351.84,272.05
2017,10,5,8,15,658.5,75.0,1.55,23.5,318.5,415.24,323.41
2017,10,5,8,30,700.0,80.0,1.6,24.0,372.0,482.02,375.49
2017,10,5,8,45,731.5,83.5,1.7,24.5,423.0,543.05,421.74
2017,10,5,9,0,763.0,87.0,1.8,25.0,474.0,606.47,468.22
2017,10,5,9,15,783.5,90.0,1.7,25.5,520.5,662.63,506.79
2017,10,5,9,30,804.0,93.0,1.6,26.0,567.0,718.34,542.13
2017,10,5,9,45,819.0,95.5,1.55,26.5,607.5,768.35,572.78
2017,10,5,10,0,834.0,98.0,1.5,27.0,648.0,816.8,601.69
2017,10,5,10,15,437.0,199.5,1.45,27.0,489.0,611.24,456.94
2017,10,5,10,30,40.0,301.0,1.4,27.0,330.0,333.35,248.83
2017,10,5,10,45,457.0,202.0,1.4,27.5,550.0,661.63,494.15
2017,10,5,11,0,874.0,103.0,1.4,28.0,770.0,955.46,684.54
2017,10,5,11,15,619.0,231.0,1.4,28.0,709.0,879.78,631.67
2017,10,5,11,30,364.0,359.0,1.4,28.0,648.0,753.59,543.01
2017,10,5,11,45,623.5,234.0,1.45,28.5,737.5,907.22,650.14
2017,10,5,12,0,883.0,109.0,1.5,29.0,827.0,1021.46,719.24
2017,10,5,12,15,883.5,109.0,1.55,29.0,828.5,1025.31,720.84
2017,10,5,12,30,884.0,109.0,1.6,29.0,830.0,1025.36,721.6
2017,10,5,12,45,532.5,255.0,1.65,29.0,688.0,836.43,600.94
2017,10,5,13,0,181.0,401.0,1.7,29.0,546.0,603.13,437.9
2017,10,5,13,15,259.5,378.0,1.75,29.0,582.0,669.71,487.66
2017,10,5,13,30,338.0,355.0,1.8,29.0,618.0,715.54,520.89
2017,10,5,13,45,597.5,229.5,1.85,29.5,677.0,839.91,609.9
2017,10,5,14,0,857.0,104.0,1.9,30.0,736.0,913.66,657.68
2017,10,5,14,15,847.5,102.5,1.9,29.5,704.5,878.18,636.35
2017,10,5,14,30,838.0,101.0,1.9,29.0,673.0,840.05,614.16
2017,10,5,14,45,816.5,102.0,1.95,29.0,633.0,799.23,589.14
2017,10,5,15,0,795.0,103.0,2.0,29.0,593.0,749.74,557.89
2017,10,5,15,15,776.0,100.0,2.0,28.5,548.5,696.72,524.41
2017,10,5,15,30,757.0,97.0,2.0,28.0,504.0,642.91,488.64
2017,10,5,15,45,728.0,93.5,2.05,28.0,454.5,581.69,444.97
2017,10,5,16,0,699.0,90.0,2.1,28.0,405.0,522.83,401.58
2017,10,5,16,15,662.0,85.0,1.95,27.5,353.0,457.84,352.33
2017,10,5,16,30,625.0,80.0,1.8,27.0,301.0,395.46,303.44
2017,10,5,16,45,567.5,73.0,1.65,27.0,247.5,325.42,246.76
2017,10,5,17,0,510.0,66.0,1.5,27.0,194.0,261.24,193.38
2017,10,5,17,15,424.5,55.5,1.4,26.0,144.0,191.62,136.38
2017,10,5,17,30,339.0,45.0,1.3,25.0,94.0,132.29,87.63
2017,10,5,17,45,207.5,29.5,1.2,24.5,55.0,70.35,38.31
2017,10,5,18,0,76.0,14.0,1.1,24.0,16.0,20.37,0.0
2017,10,5,18,15,38.0,7.0,1.1,23.5,8.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,129.0,17.0,1.4,19.5,30.0,34.09,0.0
2017,10,6,7,0,258.0,34.0,1.6,20.0,60.0,88.06,53.06
2017,10,6,7,15,361.5,46.0,1.7,20.5,108.0,145.27,100.49
2017,10,6,7,30,465.0,58.0,1.8,21.0,156.0,214.34,158.27
2017,10,6,7,45,532.0,66.0,1.95,22.0,209.5,278.28,212.64
2017,10,6,8,0,599.0,74.0,2.1,23.0,263.0,349.57,271.59
2017,10,6,8,15,641.5,80.0,2.1,23.5,316.0,413.6,323.65
2017,10,6,8,30,684.0,86.0,2.1,24.0,369.0,481.17,376.53
2017,10,6,8,45,701.5,95.0,2.1,25.0,417.5,540.15,420.16
2017,10,6,9,0,719.0,104.0,2.1,26.0,466.0,599.25,462.07
2017,10,6,9,15,741.0,108.0,2.0,26.0,512.5,655.73,502.08
2017,10,6,9,30,763.0,112.0,1.9,26.0,559.0,709.5,538.41
2017,10,6,9,45,774.0,117.5,1.85,26.5,598.5,757.96,568.49
2017,10,6,10,0,785.0,123.0,1.8,27.0,638.0,804.67,596.75
2017,10,6,10,15,797.0,125.5,1.8,27.0,672.0,847.0,623.24
2017,10,6,10,30,809.0,128.0,1.8,27.0,706.0,887.12,648.05
2017,10,6,10,45,479.5,251.0,1.85,27.5,597.0,736.16,542.2
2017,10,6,11,0,150.0,374.0,1.9,28.0,488.0,535.49,394.96
2017,10,6,11,15,225.5,374.5,1.95,28.0,550.5,612.94,452.18
2017,10,6,11,30,301.0,375.0,2.0,28.0,613.0,709.36,519.01
2017,10,6,11,45,275.5,386.0,2.05,28.5,606.0,700.02,510.14
2017,10,6,12,0,250.0,397.0,2.1,29.0,599.0,688.82,500.92
2017,10,6,12,15,234.0,400.5,2.15,29.0,590.0,659.92,481.44
2017,10,6,12,30,218.0,404.0,2.2,29.0,581.0,647.4,472.88
2017,10,6,12,45,546.0,259.0,2.25,29.5,697.0,854.75,620.91
2017,10,6,13,0,874.0,114.0,2.3,30.0,813.0,1008.58,719.46
2017,10,6,13,15,532.0,248.0,2.35,30.0,671.0,815.45,592.05
2017,10,6,13,30,190.0,382.0,2.4,30.0,529.0,585.55,428.84
2017,10,6,13,45,523.5,244.5,2.45,30.0,631.5,780.63,573.77
2017,10,6,14,0,857.0,107.0,2.5,30.0,734.0,916.72,665.93
2017,10,6,14,15,847.0,105.0,2.5,29.5,702.5,880.19,643.14
2017,10,6,14,30,837.0,103.0,2.5,29.0,671.0,848.52,624.92
2017,10,6,14,45,822.0,101.5,2.55,29.0,632.0,802.85,596.14
2017,10,6,15,0,807.0,100.0,2.6,29.0,593.0,755.41,565.84
2017,10,6,15,15,788.0,97.0,2.6,29.0,548.5,701.87,530.52
2017,10,6,15,30,769.0,94.0,2.6,29.0,504.0,647.52,493.17
2017,10,6,15,45,745.0,89.0,2.65,29.0,455.0,587.32,449.93
2017,10,6,16,0,721.0,84.0,2.7,29.0,406.0,527.49,405.6
2017,10,6,16,15,685.0,79.0,2.55,28.5,353.5,463.12,356.59
2017,10,6,16,30,649.0,74.0,2.4,28.0,301.0,400.04,306.92
2017,10,6,16,45,595.5,67.0,2.25,27.5,247.5,330.39,250.7
2017,10,6,17,0,542.0,60.0,2.1,27.0,194.0,266.13,197.13
2017,10,6,17,15,456.5,50.5,1.95,26.0,143.5,195.74,138.89
2017,10,6,17,30,371.0,41.0,1.8,25.0,93.0,135.62,89.0
2017,10,6,17,45,231.5,26.5,1.7,24.5,54.0,72.55,37.93
2017,10,6,18,0,92.0,12.0,1.6,24.0,15.0,20.11,0.0
2017,10,6,18,15,46.0,6.0,1.75,23.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,86.0,18.5,2.3,19.5,27.0,30.74,0.0
2017,10,7,7,0,172.0,37.0,2.5,20.0,54.0,76.31,47.03
2017,10,7,7,15,270.5,52.5,2.55,20.5,99.0,128.46,90.1
2017,10,7,7,30,369.0,68.0,2.6,21.0,144.0,193.26,144.04
2017,10,7,7,45,429.5,80.0,2.7,22.0,194.5,252.33,194.22
2017,10,7,8,0,490.0,92.0,2.8,23.0,245.0,318.3,248.88
2017,10,7,8,15,536.0,100.5,2.85,23.5,296.5,384.29,302.59
2017,10,7,8,30,582.0,109.0,2.9,24.0,348.0,450.85,355.14
2017,10,7,8,45,606.5,118.0,2.95,24.5,396.0,508.68,399.42
2017,10,7,9,0,631.0,127.0,3.0,25.0,444.0,567.54,443.1
2017,10,7,9,15,655.5,132.5,3.0,25.5,489.0,623.4,483.22
2017,10,7,9,30,680.0,138.0,3.0,26.0,534.0,679.55,522.42
2017,10,7,9,45,691.0,145.5,3.05,26.5,572.5,727.1,554.54
2017,10,7,10,0,702.0,153.0,3.1,27.0,611.0,773.19,584.27
2017,10,7,10,15,716.0,156.0,3.0,27.0,645.0,815.27,611.2
2017,10,7,10,30,730.0,159.0,2.9,27.0,679.0,855.55,636.56
2017,10,7,10,45,375.5,220.0,2.85,27.5,488.0,606.97,457.65
2017,10,7,11,0,21.0,281.0,2.8,28.0,297.0,281.72,210.94
2017,10,7,11,15,16.0,258.0,2.7,28.0,270.5,254.35,191.0
2017,10,7,11,30,11.0,235.0,2.6,28.0,244.0,227.1,170.23
2017,10,7,11,45,8.0,203.5,2.55,28.5,210.0,193.83,144.65
2017,10,7,12,0,5.0,172.0,2.5,29.0,176.0,160.94,119.32
2017,10,7,12,15,13.0,234.0,2.4,29.0,244.5,228.34,170.52
2017,10,7,12,30,21.0,296.0,2.3,29.0,313.0,297.34,221.72
2017,10,7,12,45,31.5,319.5,2.25,29.0,345.0,349.12,259.69
2017,10,7,13,0,42.0,343.0,2.2,29.0,377.0,384.64,285.55
2017,10,7,13,15,82.0,360.0,2.2,29.0,424.0,442.09,328.21
2017,10,7,13,30,122.0,377.0,2.2,29.0,471.0,514.85,380.79
2017,10,7,13,45,142.0,366.0,2.2,29.0,472.0,518.8,384.26
2017,10,7,14,0,162.0,355.0,2.2,29.0,473.0,521.27,387.12
2017,10,7,14,15,94.5,309.0,2.25,29.0,377.0,391.29,293.21
2017,10,7,14,30,27.0,263.0,2.3,29.0,281.0,268.22,201.56
2017,10,7,14,45,18.5,232.0,2.35,29.0,244.0,229.93,173.34
2017,10,7,15,0,10.0,201.0,2.4,29.0,207.0,192.54,145.17
2017,10,7,15,15,5.0,171.0,2.4,29.0,174.0,159.68,120.21
2017,10,7,15,30,0.0,141.0,2.4,29.0,141.0,127.56,95.51
2017,10,7,15,45,0.0,132.5,2.4,29.0,132.5,119.84,89.83
2017,10,7,16,0,0.0,124.0,2.4,29.0,124.0,112.2,84.13
2017,10,7,16,15,0.0,107.5,2.2,28.5,107.5,96.94,72.45
2017,10,7,16,30,0.0,91.0,2.0,28.0,91.0,81.76,60.64
2017,10,7,16,45,198.0,86.5,1.8,27.5,134.5,174.65,133.65
2017,10,7,17,0,396.0,82.0,1.6,27.0,178.0,234.04,174.58
2017,10,7,17,15,309.5,66.5,1.45,26.0,129.5,166.92,119.74
2017,10,7,17,30,223.0,51.0,1.3,25.0,81.0,110.59,74.21
2017,10,7,17,45,111.5,31.0,1.2,24.5,46.0,52.99,27.23
2017,10,7,18,0,0.0,11.0,1.1,24.0,11.0,10.01,0.0
2017,10,7,18,15,0.0,5.5,1.1,23.5,5.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,168.5,15.5,1.15,17.5,31.5,38.7,0.0
2017,10,8,7,0,337.0,31.0,1.2,18.0,63.0,102.37,60.81
2017,10,8,7,15,446.5,41.0,1.3,18.5,114.0,163.13,112.67
2017,10,8,7,30,556.0,51.0,1.4,19.0,165.0,237.55,175.68
2017,10,8,7,45,620.5,58.0,1.5,19.5,221.0,305.04,234.15
2017,10,8,8,0,685.0,65.0,1.6,20.0,277.0,379.45,296.66
2017,10,8,8,15,726.5,70.0,1.35,21.0,332.5,445.87,349.34
2017,10,8,8,30,768.0,75.0,1.1,22.0,388.0,516.39,401.94
2017,10,8,8,45,796.0,79.0,0.9,23.0,441.0,580.42,446.82
2017,10,8,9,0,824.0,83.0,0.7,24.0,494.0,645.32,489.38
2017,10,8,9,15,844.0,86.0,0.9,25.0,542.0,703.93,529.64
2017,10,8,9,30,864.0,89.0,1.1,26.0,590.0,761.86,566.86
2017,10,8,9,45,878.5,91.5,1.3,27.0,632.0,807.63,595.28
2017,10,8,10,0,893.0,94.0,1.5,28.0,674.0,857.19,625.85
2017,10,8,10,15,903.5,96.0,1.5,28.5,709.0,900.63,650.86
2017,10,8,10,30,914.0,98.0,1.5,29.0,744.0,941.44,673.87
2017,10,8,10,45,921.0,99.0,1.55,29.5,771.5,975.0,692.76
2017,10,8,11,0,928.0,100.0,1.6,30.0,799.0,1005.29,709.6
2017,10,8,11,15,932.0,101.0,1.6,30.0,818.0,1029.22,723.23
2017,10,8,11,30,936.0,102.0,1.6,30.0,837.0,1049.43,734.71
2017,10,8,11,45,938.0,102.5,1.6,30.5,846.5,1063.27,740.94
2017,10,8,12,0,940.0,103.0,1.6,31.0,856.0,1073.17,744.97
2017,10,8,12,15,939.5,103.5,1.65,31.0,857.0,1076.54,747.54
2017,10,8,12,30,939.0,104.0,1.7,31.0,858.0,1075.88,747.89
2017,10,8,12,45,935.0,104.0,1.75,31.5,849.5,1067.11,742.03
2017,10,8,13,0,931.0,104.0,1.8,32.0,841.0,1054.41,734.0
2017,10,8,13,15,926.0,103.5,1.85,32.0,823.5,1036.33,724.3
2017,10,8,13,30,921.0,103.0,1.9,32.0,806.0,1014.53,712.41
2017,10,8,13,45,911.0,102.5,2.0,32.0,780.0,984.42,695.95
2017,10,8,14,0,901.0,102.0,2.1,32.0,754.0,951.13,677.37
2017,10,8,14,15,890.5,100.0,2.15,32.0,720.5,912.75,654.82
2017,10,8,14,30,880.0,98.0,2.2,32.0,687.0,871.66,630.3
2017,10,8,14,45,863.0,97.0,2.3,32.0,646.0,823.87,601.43
2017,10,8,15,0,846.0,96.0,2.4,32.0,605.0,780.52,575.03
2017,10,8,15,15,826.0,93.0,2.45,31.5,559.0,724.53,540.24
2017,10,8,15,30,806.0,90.0,2.5,31.0,513.0,667.73,503.4
2017,10,8,15,45,775.5,87.0,2.55,31.0,461.0,603.74,457.97
2017,10,8,16,0,745.0,84.0,2.6,31.0,409.0,540.68,411.76
2017,10,8,16,15,706.5,78.5,2.4,30.0,355.0,473.28,361.6
2017,10,8,16,30,668.0,73.0,2.2,29.0,301.0,407.29,310.6
2017,10,8,16,45,606.5,67.0,2.05,28.5,245.5,334.38,252.17
2017,10,8,17,0,545.0,61.0,1.9,28.0,190.0,267.73,197.02
2017,10,8,17,15,453.0,50.5,1.9,27.0,138.5,194.35,136.9
2017,10,8,17,30,361.0,40.0,1.9,26.0,87.0,132.1,85.68
2017,10,8,17,45,211.0,25.0,1.9,25.5,49.0,66.49,31.08
2017,10,8,18,0,61.0,10.0,1.9,25.0,11.0,15.14,0.0
2017,10,8,18,15,30.5,5.0,1.95,24.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,6,45,111.0,17.0,2.3,20.5,27.0,29.03,0.0
2017,10,9,7,0,222.0,34.0,2.6,21.0,54.0,83.76,49.91
2017,10,9,7,15,329.0,47.0,2.8,21.5,101.5,138.8,96.07
2017,10,9,7,30,436.0,60.0,3.0,22.0,149.0,210.11,155.56
2017,10,9,7,45,508.5,68.0,3.25,23.0,202.0,274.68,210.5
2017,10,9,8,0,581.0,76.0,3.5,24.0,255.0,347.2,270.73
2017,10,9,8,15,625.5,82.5,3.6,24.5,308.0,411.81,323.82
2017,10,9,8,30,670.0,89.0,3.7,25.0,361.0,480.2,378.13
2017,10,9,8,45,702.5,93.0,3.8,26.0,411.5,541.9,424.9
2017,10,9,9,0,735.0,97.0,3.9,27.0,462.0,605.18,471.19
2017,10,9,9,15,757.0,101.0,4.0,27.5,508.0,660.14,510.9
2017,10,9,9,30,779.0,105.0,4.1,28.0,554.0,716.8,549.76
2017,10,9,9,45,794.0,108.5,4.2,28.5,594.5,766.74,582.6
2017,10,9,10,0,809.0,112.0,4.3,29.0,635.0,815.18,613.94
2017,10,9,10,15,820.5,114.0,4.3,29.5,668.5,857.1,639.99
2017,10,9,10,30,832.0,116.0,4.3,30.0,702.0,896.71,664.18
2017,10,9,10,45,838.5,118.5,4.35,30.5,728.0,929.67,683.92
2017,10,9,11,0,845.0,121.0,4.4,31.0,754.0,959.61,701.57
2017,10,9,11,15,850.0,122.0,4.4,31.0,772.0,983.18,716.18
2017,10,9,11,30,855.0,123.0,4.4,31.0,790.0,992.57,721.59
2017,10,9,11,45,859.5,122.5,4.4,31.5,800.5,1006.78,728.92
2017,10,9,12,0,864.0,122.0,4.4,32.0,811.0,1017.43,733.98
2017,10,9,12,15,864.0,122.0,4.4,32.0,812.0,1020.42,735.72
2017,10,9,12,30,864.0,122.0,4.4,32.0,813.0,1019.69,735.26
2017,10,9,12,45,860.5,122.0,4.4,32.5,805.0,1011.74,728.81
2017,10,9,13,0,857.0,122.0,4.4,33.0,797.0,1000.17,720.22
2017,10,9,13,15,852.0,121.0,4.35,33.0,780.5,982.48,709.02
2017,10,9,13,30,847.0,120.0,4.3,33.0,764.0,971.56,702.4
2017,10,9,13,45,838.5,119.0,4.3,33.0,739.5,943.42,684.81
2017,10,9,14,0,830.0,118.0,4.3,33.0,715.0,912.24,665.33
2017,10,9,14,15,819.0,116.0,4.25,32.5,683.0,874.89,642.75
2017,10,9,14,30,808.0,114.0,4.2,32.0,651.0,835.06,618.33
2017,10,9,14,45,791.5,112.0,4.2,32.0,612.0,788.5,588.01
2017,10,9,15,0,775.0,110.0,4.2,32.0,573.0,740.38,556.29
2017,10,9,15,15,754.5,106.5,4.15,31.5,529.0,686.44,520.96
2017,10,9,15,30,734.0,103.0,4.1,31.0,485.0,634.21,484.69
2017,10,9,15,45,703.5,99.0,4.05,31.0,435.5,572.44,439.31
2017,10,9,16,0,673.0,95.0,4.0,31.0,386.0,511.83,393.63
2017,10,9,16,15,633.0,88.5,3.7,30.5,334.0,445.04,342.39
2017,10,9,16,30,593.0,82.0,3.4,30.0,282.0,381.29,291.96
2017,10,9,16,45,531.5,74.5,3.15,29.5,229.0,311.06,235.29
2017,10,9,17,0,470.0,67.0,2.9,29.0,176.0,247.18,182.33
2017,10,9,17,15,378.0,54.5,2.65,28.0,127.0,176.41,124.46
2017,10,9,17,30,286.0,42.0,2.4,27.0,78.0,115.64,74.97
2017,10,9,17,45,143.0,21.0,2.15,26.5,39.0,49.43,20.27
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
