Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,19.5,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,9.5,6.35,13.0,9.5,8.64,0.0
2017,10,10,7,0,0.0,19.0,6.4,13.0,19.0,16.73,7.42
2017,10,10,7,15,0.0,37.5,6.45,13.0,37.5,33.34,22.4
2017,10,10,7,30,0.0,56.0,6.5,13.0,56.0,50.37,37.41
2017,10,10,7,45,0.0,77.0,6.55,13.5,77.0,69.87,54.28
2017,10,10,8,0,0.0,98.0,6.6,14.0,98.0,89.42,70.9
2017,10,10,8,15,2.5,118.0,6.55,14.0,119.0,109.28,87.64
2017,10,10,8,30,5.0,138.0,6.5,14.0,140.0,129.51,104.47
2017,10,10,8,45,2.5,133.0,6.5,14.5,134.0,122.47,98.01
2017,10,10,9,0,0.0,128.0,6.5,15.0,128.0,115.6,91.72
2017,10,10,9,15,43.5,191.5,6.4,15.5,216.5,216.72,175.82
2017,10,10,9,30,87.0,255.0,6.3,16.0,305.0,318.41,258.25
2017,10,10,9,45,62.5,259.5,6.2,16.5,297.0,306.49,246.76
2017,10,10,10,0,38.0,264.0,6.1,17.0,289.0,292.59,233.86
2017,10,10,10,15,94.0,300.5,6.0,17.5,366.0,381.49,304.93
2017,10,10,10,30,150.0,337.0,5.9,18.0,443.0,489.49,388.76
2017,10,10,10,45,242.0,337.5,5.8,18.5,515.5,579.96,458.85
2017,10,10,11,0,334.0,338.0,5.7,19.0,588.0,690.95,542.21
2017,10,10,11,15,346.0,344.0,5.6,19.0,608.0,716.7,560.21
2017,10,10,11,30,358.0,350.0,5.5,19.0,628.0,741.35,577.66
2017,10,10,11,45,599.0,242.0,5.45,19.5,714.0,893.05,692.9
2017,10,10,12,0,840.0,134.0,5.4,20.0,800.0,1018.06,779.28
2017,10,10,12,15,840.0,134.0,5.3,20.5,801.5,1020.98,778.09
2017,10,10,12,30,840.0,134.0,5.2,21.0,803.0,1020.19,775.25
2017,10,10,12,45,839.0,133.0,5.1,21.5,795.5,1013.58,768.58
2017,10,10,13,0,838.0,132.0,5.0,22.0,788.0,1003.3,759.62
2017,10,10,13,15,833.0,131.0,4.9,22.0,771.5,985.48,747.18
2017,10,10,13,30,828.0,130.0,4.8,22.0,755.0,964.24,732.56
2017,10,10,13,45,820.5,128.0,4.7,22.5,731.0,936.26,711.99
2017,10,10,14,0,813.0,126.0,4.6,23.0,707.0,905.26,689.51
2017,10,10,14,15,802.0,123.5,4.5,23.0,675.5,867.78,663.94
2017,10,10,14,30,791.0,121.0,4.4,23.0,644.0,827.89,636.76
2017,10,10,14,45,778.0,117.0,4.35,23.0,605.5,782.56,605.87
2017,10,10,15,0,765.0,113.0,4.3,23.0,567.0,735.48,573.44
2017,10,10,15,15,744.5,109.5,4.2,22.5,523.0,684.62,538.73
2017,10,10,15,30,724.0,106.0,4.1,22.0,479.0,630.4,499.28
2017,10,10,15,45,698.0,100.0,4.0,22.0,430.5,569.74,453.04
2017,10,10,16,0,672.0,94.0,3.9,22.0,382.0,509.86,406.21
2017,10,10,16,15,631.5,88.0,3.65,21.5,330.0,443.43,353.43
2017,10,10,16,30,591.0,82.0,3.4,21.0,278.0,380.09,301.5
2017,10,10,16,45,532.0,73.5,3.2,21.0,225.5,310.01,242.41
2017,10,10,17,0,473.0,65.0,3.0,21.0,173.0,246.05,187.14
2017,10,10,17,15,380.0,53.0,2.75,20.5,124.5,175.39,127.2
2017,10,10,17,30,287.0,41.0,2.5,20.0,76.0,114.94,76.23
2017,10,10,17,45,143.5,20.5,2.25,19.5,38.0,48.69,18.08
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,118.0,15.5,2.95,13.0,25.5,28.94,0.0
2017,10,11,7,0,236.0,31.0,3.1,13.0,51.0,84.58,50.66
2017,10,11,7,15,342.0,43.5,3.25,13.5,97.5,141.92,101.2
2017,10,11,7,30,448.0,56.0,3.4,14.0,144.0,211.7,161.6
2017,10,11,7,45,515.0,64.5,3.6,14.5,196.0,275.45,218.31
2017,10,11,8,0,582.0,73.0,3.8,15.0,248.0,346.51,280.11
2017,10,11,8,15,626.0,79.0,3.8,15.5,300.5,410.35,334.52
2017,10,11,8,30,670.0,85.0,3.8,16.0,353.0,477.88,390.07
2017,10,11,8,45,703.0,89.0,3.8,16.5,403.5,539.76,439.41
2017,10,11,9,0,736.0,93.0,3.8,17.0,454.0,601.44,487.05
2017,10,11,9,15,758.0,96.5,3.7,17.5,499.5,657.73,528.76
2017,10,11,9,30,780.0,100.0,3.6,18.0,545.0,713.73,567.68
2017,10,11,9,45,798.0,102.0,3.55,18.5,585.5,764.27,601.55
2017,10,11,10,0,816.0,104.0,3.5,19.0,626.0,813.51,633.85
2017,10,11,10,15,827.0,106.5,3.35,19.5,659.5,855.62,659.98
2017,10,11,10,30,838.0,109.0,3.2,20.0,693.0,895.37,683.97
2017,10,11,10,45,847.5,109.5,3.1,21.0,719.5,919.79,696.03
2017,10,11,11,0,857.0,110.0,3.0,22.0,746.0,949.9,711.88
2017,10,11,11,15,862.0,111.0,2.9,22.0,764.5,973.13,725.61
2017,10,11,11,30,867.0,112.0,2.8,22.0,783.0,992.97,737.12
2017,10,11,11,45,862.5,116.5,2.7,22.5,791.0,1003.65,741.17
2017,10,11,12,0,858.0,121.0,2.6,23.0,799.0,1010.55,742.9
2017,10,11,12,15,858.0,121.0,2.5,23.5,800.0,1013.38,742.1
2017,10,11,12,30,858.0,121.0,2.4,24.0,801.0,1012.54,739.08
2017,10,11,12,45,857.0,120.0,2.3,24.5,793.5,1005.93,732.5
2017,10,11,13,0,856.0,119.0,2.2,25.0,786.0,995.67,723.8
2017,10,11,13,15,851.0,118.0,2.1,25.0,769.5,977.9,711.84
2017,10,11,13,30,846.0,117.0,2.0,25.0,753.0,956.73,697.87
2017,10,11,13,45,839.0,115.5,1.9,25.0,729.0,939.42,686.55
2017,10,11,14,0,832.0,114.0,1.8,25.0,705.0,908.99,666.71
2017,10,11,14,15,821.5,111.5,1.75,25.0,673.0,871.41,642.86
2017,10,11,14,30,811.0,109.0,1.7,25.0,641.0,831.34,617.3
2017,10,11,14,45,779.5,113.0,1.65,25.5,599.5,779.06,582.15
2017,10,11,15,0,748.0,117.0,1.6,26.0,558.0,729.39,548.61
2017,10,11,15,15,726.5,113.0,1.6,25.5,513.5,675.08,513.56
2017,10,11,15,30,705.0,109.0,1.6,25.0,469.0,620.42,476.17
2017,10,11,15,45,677.0,103.5,1.6,25.0,420.5,559.96,432.47
2017,10,11,16,0,649.0,98.0,1.6,25.0,372.0,500.52,388.17
2017,10,11,16,15,607.5,91.0,1.5,24.5,321.0,433.71,337.19
2017,10,11,16,30,566.0,84.0,1.4,24.0,270.0,370.18,286.99
2017,10,11,16,45,508.0,74.5,1.3,24.0,218.0,300.95,230.41
2017,10,11,17,0,450.0,65.0,1.2,24.0,166.0,237.79,177.34
2017,10,11,17,15,358.5,52.5,1.1,23.0,118.5,166.46,118.61
2017,10,11,17,30,267.0,40.0,1.0,22.0,71.0,109.54,71.51
2017,10,11,17,45,133.5,20.0,0.95,21.5,35.5,46.25,13.66
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,95.5,15.5,1.0,17.5,23.5,26.26,0.0
2017,10,12,7,0,191.0,31.0,1.1,18.0,47.0,76.74,44.78
2017,10,12,7,15,292.5,46.0,1.1,18.5,92.0,130.9,91.64
2017,10,12,7,30,394.0,61.0,1.1,19.0,137.0,198.09,147.9
2017,10,12,7,45,465.0,70.5,1.1,19.5,188.5,263.49,203.42
2017,10,12,8,0,536.0,80.0,1.1,20.0,240.0,334.57,262.25
2017,10,12,8,15,581.5,87.0,1.1,21.0,291.5,397.76,312.74
2017,10,12,8,30,627.0,94.0,1.1,22.0,343.0,464.87,364.12
2017,10,12,8,45,663.5,98.0,1.15,23.0,393.0,526.74,409.83
2017,10,12,9,0,700.0,102.0,1.2,24.0,443.0,590.65,455.3
2017,10,12,9,15,723.0,106.0,1.3,24.5,488.0,646.64,494.79
2017,10,12,9,30,746.0,110.0,1.4,25.0,533.0,702.59,532.67
2017,10,12,9,45,765.0,112.5,1.55,26.0,573.5,750.31,562.69
2017,10,12,10,0,784.0,115.0,1.7,27.0,614.0,799.7,593.39
2017,10,12,10,15,796.0,117.0,1.75,27.0,647.0,841.01,619.67
2017,10,12,10,30,808.0,119.0,1.8,27.0,680.0,880.1,644.39
2017,10,12,10,45,817.5,120.5,1.9,27.5,706.0,913.86,664.75
2017,10,12,11,0,827.0,122.0,2.0,28.0,732.0,944.82,683.26
2017,10,12,11,15,832.5,123.0,2.1,28.5,750.0,968.31,696.97
2017,10,12,11,30,838.0,124.0,2.2,29.0,768.0,988.48,708.67
2017,10,12,11,45,851.5,118.5,2.3,29.5,780.0,994.95,711.78
2017,10,12,12,0,865.0,113.0,2.4,30.0,792.0,1008.9,719.88
2017,10,12,12,15,865.0,113.0,2.45,30.0,793.0,1011.69,721.89
2017,10,12,12,30,865.0,113.0,2.5,30.0,794.0,1010.78,721.83
2017,10,12,12,45,861.0,113.5,2.6,30.5,786.0,1002.7,716.44
2017,10,12,13,0,857.0,114.0,2.7,31.0,778.0,991.01,708.92
2017,10,12,13,15,852.0,113.0,2.8,31.0,761.5,973.17,698.99
2017,10,12,13,30,847.0,112.0,2.9,31.0,745.0,951.94,686.92
2017,10,12,13,45,836.0,112.5,3.0,31.0,720.0,932.88,676.28
2017,10,12,14,0,825.0,113.0,3.1,31.0,695.0,901.11,657.24
2017,10,12,14,15,814.0,111.0,3.15,31.0,663.5,863.84,634.16
2017,10,12,14,30,803.0,109.0,3.2,31.0,632.0,824.14,609.27
2017,10,12,14,45,780.0,109.5,3.25,31.0,592.5,775.23,577.82
2017,10,12,15,0,757.0,110.0,3.3,31.0,553.0,725.25,545.21
2017,10,12,15,15,736.0,106.0,3.3,30.5,509.0,673.76,511.81
2017,10,12,15,30,715.0,102.0,3.3,30.0,465.0,619.09,473.84
2017,10,12,15,45,679.5,99.0,3.3,30.0,415.5,556.27,427.77
2017,10,12,16,0,644.0,96.0,3.3,30.0,366.0,495.15,381.72
2017,10,12,16,15,602.5,89.5,3.1,29.5,315.0,429.22,331.11
2017,10,12,16,30,561.0,83.0,2.9,29.0,264.0,366.54,281.43
2017,10,12,16,45,498.5,74.0,2.7,28.5,212.5,296.33,224.64
2017,10,12,17,0,436.0,65.0,2.5,28.0,161.0,232.71,171.79
2017,10,12,17,15,344.5,51.5,2.2,27.0,114.0,161.42,113.43
2017,10,12,17,30,253.0,38.0,1.9,26.0,67.0,104.4,66.63
2017,10,12,17,45,126.5,19.0,1.65,25.0,33.5,43.75,8.37
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,111.0,15.0,1.8,19.5,24.0,27.95,0.0
2017,10,13,7,0,222.0,30.0,2.0,20.0,48.0,82.11,46.49
2017,10,13,7,15,329.0,43.5,2.1,20.5,94.0,139.95,97.06
2017,10,13,7,30,436.0,57.0,2.2,21.0,140.0,210.48,156.24
2017,10,13,7,45,518.0,63.5,2.35,22.0,194.0,277.33,212.98
2017,10,13,8,0,600.0,70.0,2.5,23.0,248.0,353.1,275.69
2017,10,13,8,15,644.0,76.0,2.65,23.5,300.5,417.93,328.97
2017,10,13,8,30,688.0,82.0,2.8,24.0,353.0,486.4,383.32
2017,10,13,8,45,728.0,83.5,3.0,25.0,404.5,549.0,430.96
2017,10,13,9,0,768.0,85.0,3.2,26.0,456.0,615.43,479.8
2017,10,13,9,15,789.5,88.0,3.25,26.5,502.0,672.15,520.26
2017,10,13,9,30,811.0,91.0,3.3,27.0,548.0,728.46,557.79
2017,10,13,9,45,829.5,92.5,3.35,27.5,589.0,779.91,591.2
2017,10,13,10,0,848.0,94.0,3.4,28.0,630.0,822.97,618.29
2017,10,13,10,15,858.5,95.5,3.4,28.5,664.0,863.87,643.35
2017,10,13,10,30,869.0,97.0,3.4,29.0,698.0,902.3,666.45
2017,10,13,10,45,878.0,98.0,3.45,29.5,724.0,936.07,686.54
2017,10,13,11,0,887.0,99.0,3.5,30.0,750.0,966.84,704.57
2017,10,13,11,15,891.5,99.5,3.5,30.0,768.0,989.48,718.36
2017,10,13,11,30,896.0,100.0,3.5,30.0,786.0,1008.6,730.0
2017,10,13,11,45,894.5,103.0,3.5,30.5,795.0,1020.9,735.87
2017,10,13,12,0,893.0,106.0,3.5,31.0,804.0,1029.38,739.45
2017,10,13,12,15,893.0,106.0,3.5,31.0,804.5,1032.2,741.07
2017,10,13,12,30,893.0,106.0,3.5,31.0,805.0,1031.19,740.44
2017,10,13,12,45,891.5,105.0,3.5,31.5,797.0,1023.75,734.4
2017,10,13,13,0,890.0,104.0,3.5,32.0,789.0,1012.55,726.16
2017,10,13,13,15,885.5,103.0,3.5,32.0,772.5,994.68,715.28
2017,10,13,13,30,881.0,102.0,3.5,32.0,756.0,973.28,702.27
2017,10,13,13,45,874.0,100.5,3.5,32.0,731.5,945.55,685.21
2017,10,13,14,0,867.0,99.0,3.5,32.0,707.0,914.67,666.12
2017,10,13,14,15,856.5,97.0,3.5,32.0,675.0,877.15,642.57
2017,10,13,14,30,846.0,95.0,3.5,32.0,643.0,837.07,617.2
2017,10,13,14,45,818.0,98.0,3.5,32.0,601.0,792.88,588.83
2017,10,13,15,0,790.0,101.0,3.5,32.0,559.0,740.5,554.5
2017,10,13,15,15,769.0,97.5,3.45,31.5,514.5,685.61,518.79
2017,10,13,15,30,748.0,94.0,3.4,31.0,470.0,630.18,480.76
2017,10,13,15,45,717.0,90.0,3.4,31.0,420.5,569.56,436.45
2017,10,13,16,0,686.0,86.0,3.4,31.0,371.0,508.19,390.37
2017,10,13,16,15,645.5,80.5,3.15,30.5,319.0,441.77,339.39
2017,10,13,16,30,605.0,75.0,2.9,30.0,267.0,378.43,289.14
2017,10,13,16,45,544.0,67.0,2.65,29.5,215.0,307.5,231.73
2017,10,13,17,0,483.0,59.0,2.4,29.0,163.0,242.93,177.95
2017,10,13,17,15,387.0,47.0,2.15,28.0,115.0,171.14,119.15
2017,10,13,17,30,291.0,35.0,1.9,27.0,67.0,111.16,69.73
2017,10,13,17,45,145.5,17.5,1.65,26.0,33.5,46.1,3.22
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,109.0,14.5,1.55,20.5,23.5,27.41,0.0
2017,10,14,7,0,218.0,29.0,1.7,21.0,47.0,80.45,44.35
2017,10,14,7,15,328.5,42.0,1.95,21.5,93.0,139.04,95.86
2017,10,14,7,30,439.0,55.0,2.2,22.0,139.0,210.24,155.37
2017,10,14,7,45,513.0,63.0,2.45,23.0,191.5,275.75,211.1
2017,10,14,8,0,587.0,71.0,2.7,24.0,244.0,349.35,272.11
2017,10,14,8,15,631.5,77.5,2.8,24.5,296.0,414.25,325.24
2017,10,14,8,30,676.0,84.0,2.9,25.0,348.0,482.87,379.46
2017,10,14,8,45,710.5,87.5,3.05,25.5,398.5,545.33,427.45
2017,10,14,9,0,745.0,91.0,3.2,26.0,449.0,607.61,473.93
2017,10,14,9,15,506.0,168.0,3.25,26.5,421.5,555.47,430.94
2017,10,14,9,30,267.0,245.0,3.3,27.0,394.0,469.91,362.22
2017,10,14,9,45,543.0,174.5,3.35,27.5,507.0,639.18,490.95
2017,10,14,10,0,819.0,104.0,3.4,28.0,620.0,817.78,615.87
2017,10,14,10,15,559.0,208.5,3.4,28.5,569.0,733.19,551.73
2017,10,14,10,30,299.0,313.0,3.4,29.0,518.0,615.71,461.26
2017,10,14,10,45,280.5,330.0,3.4,29.5,528.5,626.33,467.21
2017,10,14,11,0,262.0,347.0,3.4,30.0,539.0,634.88,470.98
2017,10,14,11,15,561.0,231.5,3.4,30.0,655.0,822.64,608.24
2017,10,14,11,30,860.0,116.0,3.4,30.0,771.0,990.89,719.34
2017,10,14,11,45,858.0,118.5,3.45,30.5,779.0,1001.6,723.37
2017,10,14,12,0,856.0,121.0,3.5,31.0,787.0,1008.63,726.44
2017,10,14,12,15,486.5,252.0,3.5,31.0,630.5,792.93,581.07
2017,10,14,12,30,117.0,383.0,3.5,31.0,474.0,527.02,387.49
2017,10,14,12,45,480.0,253.5,3.55,31.5,621.5,784.44,577.53
2017,10,14,13,0,843.0,124.0,3.6,32.0,769.0,998.66,720.0
2017,10,14,13,15,572.0,234.0,3.6,32.0,667.5,840.79,613.92
2017,10,14,13,30,301.0,344.0,3.6,32.0,566.0,671.95,493.1
2017,10,14,13,45,553.0,233.5,3.6,32.0,625.5,797.41,587.53
2017,10,14,14,0,805.0,123.0,3.6,32.0,685.0,893.36,653.85
2017,10,14,14,15,793.0,121.0,3.6,31.5,653.0,855.69,630.36
2017,10,14,14,30,781.0,119.0,3.6,31.0,621.0,815.72,606.02
2017,10,14,14,45,753.5,120.0,3.65,31.0,580.5,764.31,572.49
2017,10,14,15,0,726.0,121.0,3.7,31.0,540.0,715.95,540.68
2017,10,14,15,15,703.5,117.0,3.65,30.5,496.0,661.84,504.26
2017,10,14,15,30,681.0,113.0,3.6,30.0,452.0,607.53,466.13
2017,10,14,15,45,646.0,108.0,3.55,30.0,403.0,544.37,419.49
2017,10,14,16,0,611.0,103.0,3.5,30.0,354.0,482.98,372.99
2017,10,14,16,15,566.5,95.5,3.3,29.5,303.0,416.15,321.55
2017,10,14,16,30,522.0,88.0,3.1,29.0,252.0,352.97,271.4
2017,10,14,16,45,452.5,78.5,2.9,29.0,201.0,278.46,210.89
2017,10,14,17,0,383.0,69.0,2.7,29.0,150.0,215.82,158.77
2017,10,14,17,15,288.0,53.5,2.45,28.0,104.0,147.7,103.45
2017,10,14,17,30,193.0,38.0,2.2,27.0,58.0,91.57,57.74
2017,10,14,17,45,96.5,19.0,2.0,26.5,29.0,38.51,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,10,15,6,45,54.5,15.0,6.15,20.0,19.5,20.84,0.0
2017,10,15,7,0,109.0,30.0,6.7,20.0,39.0,56.8,30.63
2017,10,15,7,15,204.5,49.0,6.75,19.5,81.5,113.66,80.33
2017,10,15,7,30,300.0,68.0,6.8,19.0,124.0,177.9,134.99
2017,10,15,7,45,410.0,73.5,6.85,18.5,177.0,245.0,193.19
2017,10,15,8,0,520.0,79.0,6.9,18.0,230.0,328.97,265.78
2017,10,15,8,15,567.5,86.5,6.8,18.0,281.5,392.78,321.03
2017,10,15,8,30,615.0,94.0,6.7,18.0,333.0,460.75,378.31
2017,10,15,8,45,307.5,91.0,6.65,18.5,210.5,297.68,245.17
2017,10,15,9,0,0.0,88.0,6.6,19.0,88.0,78.08,59.36
2017,10,15,9,15,0.0,106.5,6.55,19.5,106.5,95.18,73.21
2017,10,15,9,30,0.0,125.0,6.5,20.0,125.0,112.42,86.91
2017,10,15,9,45,3.5,159.5,6.5,20.5,162.0,147.94,115.37
2017,10,15,10,0,7.0,194.0,6.5,21.0,199.0,184.25,144.06
2017,10,15,10,15,18.0,232.0,6.45,21.0,244.5,231.28,181.49
2017,10,15,10,30,29.0,270.0,6.4,21.0,290.0,294.52,231.2
2017,10,15,10,45,37.0,291.5,6.4,21.5,318.0,325.68,254.83
2017,10,15,11,0,45.0,313.0,6.4,22.0,346.0,357.33,278.66
2017,10,15,11,15,72.0,338.5,6.35,22.0,393.0,412.32,321.4
2017,10,15,11,30,99.0,364.0,6.3,22.0,440.0,468.31,364.38
2017,10,15,11,45,265.0,342.0,6.25,22.5,547.0,646.92,502.17
2017,10,15,12,0,431.0,320.0,6.2,23.0,654.0,808.29,622.18
2017,10,15,12,15,396.5,334.5,6.15,23.0,642.0,774.69,596.23
2017,10,15,12,30,362.0,349.0,6.1,23.0,630.0,755.42,581.1
2017,10,15,12,45,613.0,230.5,6.1,23.5,700.0,899.14,690.88
2017,10,15,13,0,864.0,112.0,6.1,24.0,770.0,995.04,757.1
2017,10,15,13,15,859.5,111.0,6.05,24.0,754.0,977.46,744.58
2017,10,15,13,30,855.0,110.0,6.0,24.0,738.0,956.46,730.39
2017,10,15,13,45,848.0,108.5,5.95,24.0,714.0,929.24,711.94
2017,10,15,14,0,841.0,107.0,5.9,24.0,690.0,907.79,697.66
2017,10,15,14,15,831.0,105.0,5.85,24.0,658.5,870.89,672.4
2017,10,15,14,30,821.0,103.0,5.8,24.0,627.0,831.46,645.31
2017,10,15,14,45,803.0,102.0,5.8,24.0,588.5,784.35,612.71
2017,10,15,15,0,785.0,101.0,5.8,24.0,550.0,735.78,578.73
2017,10,15,15,15,543.0,151.5,5.7,23.5,450.5,575.53,457.71
2017,10,15,15,30,301.0,202.0,5.6,23.0,351.0,426.54,340.17
2017,10,15,15,45,411.0,160.0,5.6,23.0,340.0,445.74,357.26
2017,10,15,16,0,521.0,118.0,5.6,23.0,329.0,441.4,354.5
2017,10,15,16,15,572.5,94.0,5.35,22.5,296.0,417.5,334.55
2017,10,15,16,30,624.0,70.0,5.1,22.0,263.0,381.39,303.24
2017,10,15,16,45,571.0,61.5,4.95,22.0,211.5,312.25,243.78
2017,10,15,17,0,518.0,53.0,4.8,22.0,160.0,248.56,187.59
2017,10,15,17,15,417.0,42.0,4.45,21.0,111.5,174.48,124.41
2017,10,15,17,30,316.0,31.0,4.1,20.0,63.0,112.85,71.1
2017,10,15,17,45,158.0,15.5,3.75,19.5,31.5,45.34,0.0
2017,10,15,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,16,6,45,187.0,12.0,3.75,9.5,26.0,35.91,0.0
2017,10,16,7,0,374.0,24.0,3.9,10.0,52.0,107.36,57.73
2017,10,16,7,15,495.5,33.5,3.95,10.5,104.0,173.55,123.09
2017,10,16,7,30,617.0,43.0,4.0,11.0,156.0,255.19,195.68
2017,10,16,7,45,684.5,48.5,4.1,12.0,213.5,326.26,260.3
2017,10,16,8,0,752.0,54.0,4.2,13.0,271.0,404.27,328.87
2017,10,16,8,15,793.5,58.5,4.35,13.5,327.5,474.64,389.92
2017,10,16,8,30,835.0,63.0,4.5,14.0,384.0,548.02,451.24
2017,10,16,8,45,863.0,66.0,4.7,15.0,438.0,610.11,501.04
2017,10,16,9,0,891.0,69.0,4.9,16.0,492.0,676.18,552.09
2017,10,16,9,15,910.5,71.5,4.8,16.5,540.5,735.92,594.83
2017,10,16,9,30,930.0,74.0,4.7,17.0,589.0,794.74,635.05
2017,10,16,9,45,943.5,76.0,4.6,17.5,632.0,846.93,669.44
2017,10,16,10,0,957.0,78.0,4.5,18.0,675.0,897.02,701.58
2017,10,16,10,15,967.5,79.5,4.45,18.5,710.5,941.54,729.53
2017,10,16,10,30,978.0,81.0,4.4,19.0,746.0,983.19,755.07
2017,10,16,10,45,984.5,82.5,4.35,19.5,773.5,1018.02,775.81
2017,10,16,11,0,991.0,84.0,4.3,20.0,801.0,1049.31,794.05
2017,10,16,11,15,995.0,85.0,4.2,20.5,820.0,1073.87,807.33
2017,10,16,11,30,999.0,86.0,4.1,21.0,839.0,1094.5,817.97
2017,10,16,11,45,1001.0,86.5,4.1,21.5,848.5,1108.48,825.0
2017,10,16,12,0,1003.0,87.0,4.1,22.0,858.0,1118.28,829.44
2017,10,16,12,15,1003.0,87.0,4.05,22.0,858.5,1121.23,830.79
2017,10,16,12,30,1003.0,87.0,4.0,22.0,859.0,1119.92,829.58
2017,10,16,12,45,1000.5,86.5,4.0,22.5,850.5,1111.25,822.53
2017,10,16,13,0,998.0,86.0,4.0,23.0,842.0,1098.39,812.98
2017,10,16,13,15,993.5,85.0,3.95,23.0,824.5,1078.87,800.44
2017,10,16,13,30,989.0,84.0,3.9,23.0,807.0,1055.38,785.44
2017,10,16,13,45,982.5,83.0,3.85,23.5,780.5,1026.19,765.26
2017,10,16,14,0,976.0,82.0,3.8,24.0,754.0,993.41,742.83
2017,10,16,14,15,966.0,80.5,3.75,24.0,719.5,953.55,717.09
2017,10,16,14,30,956.0,79.0,3.7,24.0,685.0,910.73,689.24
2017,10,16,14,45,943.0,77.0,3.7,24.0,643.5,862.17,657.48
2017,10,16,15,0,930.0,75.0,3.7,24.0,602.0,811.38,623.81
2017,10,16,15,15,911.5,72.5,3.65,23.5,554.5,754.08,585.93
2017,10,16,15,30,893.0,70.0,3.6,23.0,507.0,695.65,546.47
2017,10,16,15,45,867.0,67.0,3.55,23.0,454.5,631.14,498.17
2017,10,16,16,0,841.0,64.0,3.5,23.0,402.0,570.5,451.02
2017,10,16,16,15,803.0,60.0,3.05,22.0,345.5,499.05,394.75
2017,10,16,16,30,765.0,56.0,2.6,21.0,289.0,430.05,338.28
2017,10,16,16,45,704.5,50.0,2.2,20.5,232.0,352.56,272.81
2017,10,16,17,0,644.0,44.0,1.8,20.0,175.0,281.07,210.41
2017,10,16,17,15,537.5,35.5,1.7,19.0,122.0,200.42,141.62
2017,10,16,17,30,431.0,27.0,1.6,18.0,69.0,132.53,81.6
2017,10,16,17,45,215.5,13.5,1.5,17.0,34.5,52.04,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,169.5,12.0,1.15,9.5,24.0,33.82,0.0
2017,10,17,7,0,339.0,24.0,1.2,10.0,48.0,100.69,52.29
2017,10,17,7,15,460.5,33.5,1.3,10.5,98.5,166.74,117.97
2017,10,17,7,30,582.0,43.0,1.4,11.0,149.0,244.68,186.42
2017,10,17,7,45,649.0,50.0,1.5,12.0,205.0,315.05,249.16
2017,10,17,8,0,716.0,57.0,1.6,13.0,261.0,392.42,315.64
2017,10,17,8,15,758.5,61.5,1.65,14.0,316.5,461.27,372.93
2017,10,17,8,30,801.0,66.0,1.7,15.0,372.0,533.28,430.13
2017,10,17,8,45,829.5,69.5,1.75,16.0,424.5,598.31,479.6
2017,10,17,9,0,858.0,73.0,1.8,17.0,477.0,664.14,527.61
2017,10,17,9,15,878.5,75.5,1.7,17.5,525.0,718.41,564.17
2017,10,17,9,30,899.0,78.0,1.6,18.0,573.0,776.46,601.25
2017,10,17,9,45,913.5,80.0,1.55,19.0,615.0,828.07,632.0
2017,10,17,10,0,928.0,82.0,1.5,20.0,657.0,877.76,660.6
2017,10,17,10,15,938.5,84.0,1.4,20.5,692.0,921.76,685.25
2017,10,17,10,30,949.0,86.0,1.3,21.0,727.0,963.0,707.48
2017,10,17,10,45,956.5,86.5,1.25,21.5,754.0,996.71,725.22
2017,10,17,11,0,964.0,87.0,1.2,22.0,781.0,1027.05,740.67
2017,10,17,11,15,968.5,88.0,1.15,22.0,800.0,1051.5,753.75
2017,10,17,11,30,973.0,89.0,1.1,22.0,819.0,1072.12,764.51
2017,10,17,11,45,976.0,89.0,1.05,22.5,829.0,1086.16,769.81
2017,10,17,12,0,979.0,89.0,1.0,23.0,839.0,1096.15,772.8
2017,10,17,12,15,979.5,89.0,0.95,23.0,839.5,1099.48,773.41
2017,10,17,12,30,980.0,89.0,0.9,23.0,840.0,1098.65,771.76
2017,10,17,12,45,978.5,88.0,0.9,23.5,832.0,1090.48,765.61
2017,10,17,13,0,977.0,87.0,0.9,24.0,824.0,1078.21,757.26
2017,10,17,13,15,973.0,86.5,0.95,24.0,806.5,1060.01,748.09
2017,10,17,13,30,969.0,86.0,1.0,24.0,789.0,1037.93,736.64
2017,10,17,13,45,963.0,84.5,1.05,24.5,763.5,1009.04,719.6
2017,10,17,14,0,957.0,83.0,1.1,25.0,738.0,976.63,700.37
2017,10,17,14,15,948.0,81.5,1.15,25.0,704.5,938.22,678.57
2017,10,17,14,30,939.0,80.0,1.2,25.0,671.0,896.85,654.62
2017,10,17,14,45,926.0,77.5,1.25,25.0,630.0,848.34,625.61
2017,10,17,15,0,913.0,75.0,1.3,25.0,589.0,797.67,594.63
2017,10,17,15,15,895.0,72.5,1.35,25.0,542.5,741.5,559.2
2017,10,17,15,30,877.0,70.0,1.4,25.0,496.0,684.21,522.15
2017,10,17,15,45,851.5,67.0,1.45,25.0,444.0,620.86,477.33
2017,10,17,16,0,826.0,64.0,1.5,25.0,392.0,561.37,433.39
2017,10,17,16,15,788.0,59.5,1.35,24.0,336.5,490.23,379.59
2017,10,17,16,30,750.0,55.0,1.2,23.0,281.0,421.58,325.4
2017,10,17,16,45,690.0,49.5,1.1,22.5,225.0,345.8,263.22
2017,10,17,17,0,630.0,44.0,1.0,22.0,169.0,275.95,203.63
2017,10,17,17,15,522.5,35.5,1.05,20.5,117.0,195.94,136.9
2017,10,17,17,30,415.0,27.0,1.1,19.0,65.0,128.77,77.68
2017,10,17,17,45,207.5,13.5,1.15,18.0,32.5,44.85,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,178.5,11.5,1.25,10.5,24.0,34.83,0.0
2017,10,18,7,0,357.0,23.0,1.3,11.0,48.0,103.46,51.03
2017,10,18,7,15,479.5,33.0,1.55,12.0,99.0,170.22,119.42
2017,10,18,7,30,602.0,43.0,1.8,13.0,150.0,251.86,190.68
2017,10,18,7,45,668.5,49.0,2.05,14.0,206.5,322.26,253.6
2017,10,18,8,0,735.0,55.0,2.3,15.0,263.0,399.46,320.29
2017,10,18,8,15,777.0,60.0,2.4,16.0,319.0,469.63,378.91
2017,10,18,8,30,819.0,65.0,2.5,17.0,375.0,542.89,437.41
2017,10,18,8,45,847.5,68.0,2.65,18.0,428.0,608.24,487.74
2017,10,18,9,0,876.0,71.0,2.8,19.0,481.0,669.78,533.47
2017,10,18,9,15,895.5,74.0,2.9,19.5,529.0,729.24,575.34
2017,10,18,9,30,915.0,77.0,3.0,20.0,577.0,787.81,614.92
2017,10,18,9,45,929.0,79.0,3.1,21.0,619.5,839.62,647.74
2017,10,18,10,0,943.0,81.0,3.2,22.0,662.0,889.41,678.57
2017,10,18,10,15,953.0,82.5,3.2,22.5,696.5,932.84,705.2
2017,10,18,10,30,963.0,84.0,3.2,23.0,731.0,973.42,729.6
2017,10,18,10,45,969.5,85.0,3.2,24.0,758.0,1007.1,747.7
2017,10,18,11,0,976.0,86.0,3.2,25.0,785.0,1037.3,763.35
2017,10,18,11,15,980.0,87.0,3.2,25.0,803.5,1061.42,777.99
2017,10,18,11,30,984.0,88.0,3.2,25.0,822.0,1081.67,790.24
2017,10,18,11,45,981.5,90.5,3.2,25.5,830.5,1093.16,795.42
2017,10,18,12,0,979.0,93.0,3.2,26.0,839.0,1100.47,798.14
2017,10,18,12,15,979.0,93.0,3.2,26.5,839.5,1103.25,798.15
2017,10,18,12,30,979.0,93.0,3.2,27.0,840.0,1101.86,795.72
2017,10,18,12,45,976.5,93.0,3.2,27.5,831.0,1093.81,789.27
2017,10,18,13,0,974.0,93.0,3.2,28.0,822.0,1081.68,780.45
2017,10,18,13,15,969.5,92.0,3.2,28.0,804.5,1062.42,768.83
2017,10,18,13,30,965.0,91.0,3.2,28.0,787.0,1039.32,754.89
2017,10,18,13,45,957.0,90.0,3.2,28.0,761.0,1009.2,736.48
2017,10,18,14,0,949.0,89.0,3.2,28.0,735.0,975.69,715.88
2017,10,18,14,15,939.0,87.5,3.2,28.0,701.0,936.63,691.55
2017,10,18,14,30,929.0,86.0,3.2,28.0,667.0,894.71,665.17
2017,10,18,14,45,902.0,88.5,3.25,28.0,623.0,840.99,630.79
2017,10,18,15,0,875.0,91.0,3.3,28.0,579.0,792.43,599.51
2017,10,18,15,15,854.0,88.0,3.25,27.5,532.0,734.51,561.74
2017,10,18,15,30,833.0,85.0,3.2,27.0,485.0,675.83,521.87
2017,10,18,15,45,801.5,81.5,3.15,26.5,432.5,609.56,473.91
2017,10,18,16,0,770.0,78.0,3.1,26.0,380.0,544.3,425.03
2017,10,18,16,15,727.5,72.5,2.7,25.0,325.0,474.29,370.65
2017,10,18,16,30,685.0,67.0,2.3,24.0,270.0,405.72,315.43
2017,10,18,16,45,616.0,59.5,1.95,23.0,214.5,327.8,251.32
2017,10,18,17,0,547.0,52.0,1.6,22.0,159.0,257.1,191.22
2017,10,18,17,15,433.5,40.5,1.6,21.0,108.0,177.43,124.67
2017,10,18,17,30,320.0,29.0,1.6,20.0,57.0,111.84,66.79
2017,10,18,17,45,160.0,14.5,1.6,19.5,28.5,38.26,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,81.0,13.5,0.9,14.5,19.0,23.44,0.0
2017,10,19,7,0,162.0,27.0,0.9,15.0,38.0,67.97,31.46
2017,10,19,7,15,284.0,42.0,1.0,15.5,83.5,129.21,90.79
2017,10,19,7,30,406.0,57.0,1.1,16.0,129.0,204.69,154.45
2017,10,19,7,45,456.0,65.0,1.2,16.5,171.5,259.48,202.96
2017,10,19,8,0,506.0,73.0,1.3,17.0,214.0,319.3,254.39
2017,10,19,8,15,599.5,72.0,1.45,18.0,272.5,395.95,317.05
2017,10,19,8,30,693.0,71.0,1.6,19.0,331.0,479.93,383.41
2017,10,19,8,45,626.0,101.5,1.8,20.0,361.5,512.84,407.87
2017,10,19,9,0,559.0,132.0,2.0,21.0,392.0,534.34,422.63
2017,10,19,9,15,441.5,179.0,2.15,21.5,397.0,524.48,412.83
2017,10,19,9,30,324.0,226.0,2.3,22.0,402.0,495.21,388.04
2017,10,19,9,45,196.5,248.5,2.5,23.0,358.0,418.87,326.95
2017,10,19,10,0,69.0,271.0,2.7,24.0,314.0,330.48,255.53
2017,10,19,10,15,315.5,244.5,2.75,24.5,453.5,547.06,423.06
2017,10,19,10,30,562.0,218.0,2.8,25.0,593.0,767.41,582.36
2017,10,19,10,45,444.0,270.5,2.85,25.5,574.0,730.99,550.53
2017,10,19,11,0,326.0,323.0,2.9,26.0,555.0,672.22,505.04
2017,10,19,11,15,340.5,328.0,2.95,26.0,576.0,698.82,524.08
2017,10,19,11,30,355.0,333.0,3.0,26.0,597.0,724.45,541.84
2017,10,19,11,45,453.5,300.5,3.1,26.5,641.5,807.8,600.64
2017,10,19,12,0,552.0,268.0,3.2,27.0,686.0,875.75,647.84
2017,10,19,12,15,590.5,254.5,3.3,27.0,702.0,901.55,666.19
2017,10,19,12,30,629.0,241.0,3.4,27.0,718.0,929.57,686.24
2017,10,19,12,45,762.0,174.5,3.5,27.5,746.5,988.15,724.92
2017,10,19,13,0,895.0,108.0,3.6,28.0,775.0,1019.92,744.9
2017,10,19,13,15,666.0,199.0,3.65,28.0,689.5,901.54,667.05
2017,10,19,13,30,437.0,290.0,3.7,28.0,604.0,760.12,566.91
2017,10,19,13,45,653.5,196.0,3.75,28.0,647.0,857.28,640.91
2017,10,19,14,0,870.0,102.0,3.8,28.0,690.0,917.99,682.7
2017,10,19,14,15,700.0,154.5,3.8,28.0,613.0,813.99,612.34
2017,10,19,14,30,530.0,207.0,3.8,28.0,536.0,695.14,528.27
2017,10,19,14,45,618.0,164.5,3.85,28.0,524.5,705.27,539.06
2017,10,19,15,0,706.0,122.0,3.9,28.0,513.0,700.12,537.8
2017,10,19,15,15,653.5,123.5,3.85,27.5,462.0,631.26,488.89
2017,10,19,15,30,601.0,125.0,3.8,27.0,411.0,564.77,440.52
2017,10,19,15,45,645.5,104.0,3.8,26.5,381.5,538.4,422.2
2017,10,19,16,0,690.0,83.0,3.8,26.0,352.0,505.4,397.46
2017,10,19,16,15,644.5,77.0,3.5,25.5,299.5,435.89,342.42
2017,10,19,16,30,599.0,71.0,3.2,25.0,247.0,370.04,288.67
2017,10,19,16,45,523.0,63.5,2.9,24.5,194.0,294.3,225.89
2017,10,19,17,0,447.0,56.0,2.6,24.0,141.0,226.63,168.42
2017,10,19,17,15,334.0,43.0,2.4,23.5,95.0,151.75,106.11
2017,10,19,17,30,221.0,30.0,2.2,23.0,49.0,90.15,52.18
2017,10,19,17,45,110.5,15.0,2.0,22.5,24.5,30.94,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
