Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,61.0,13.0,2.15,17.5,17.0,20.31,0.0
2017,10,20,7,0,122.0,26.0,2.3,18.0,34.0,58.87,24.56
2017,10,20,7,15,235.0,42.0,2.35,18.0,76.0,116.96,81.62
2017,10,20,7,30,348.0,58.0,2.4,18.0,118.0,185.96,140.04
2017,10,20,7,45,447.0,64.5,2.45,18.5,170.0,256.07,200.0
2017,10,20,8,0,546.0,71.0,2.5,19.0,222.0,335.62,266.96
2017,10,20,8,15,594.5,78.0,2.55,19.5,273.0,400.69,321.17
2017,10,20,8,30,643.0,85.0,2.6,20.0,324.0,469.96,376.87
2017,10,20,8,45,321.5,73.0,2.7,21.0,192.5,287.56,232.77
2017,10,20,9,0,0.0,61.0,2.8,22.0,61.0,53.9,38.8
2017,10,20,9,15,35.5,148.0,2.9,22.5,167.5,168.08,132.05
2017,10,20,9,30,71.0,235.0,3.0,23.0,274.0,289.54,227.4
2017,10,20,9,45,40.0,216.5,3.15,24.0,239.0,246.19,191.42
2017,10,20,10,0,9.0,198.0,3.3,25.0,204.0,190.63,146.27
2017,10,20,10,15,10.5,208.0,3.3,25.5,215.0,201.69,154.42
2017,10,20,10,30,12.0,218.0,3.3,26.0,226.0,212.9,162.51
2017,10,20,10,45,13.0,226.5,3.35,26.5,235.5,222.27,169.14
2017,10,20,11,0,14.0,235.0,3.4,27.0,245.0,231.7,175.82
2017,10,20,11,15,76.5,294.0,3.4,27.0,350.5,369.86,281.83
2017,10,20,11,30,139.0,353.0,3.4,27.0,456.0,516.16,389.67
2017,10,20,11,45,133.0,361.5,3.45,27.0,461.0,521.36,392.34
2017,10,20,12,0,127.0,370.0,3.5,27.0,466.0,525.92,395.26
2017,10,20,12,15,132.5,366.0,3.55,27.0,466.5,527.29,396.53
2017,10,20,12,30,138.0,362.0,3.6,27.0,467.0,528.1,397.47
2017,10,20,12,45,266.0,342.5,3.7,27.5,541.5,651.73,488.95
2017,10,20,13,0,394.0,323.0,3.8,28.0,616.0,753.75,562.51
2017,10,20,13,15,326.5,331.0,3.8,28.0,570.0,690.79,516.67
2017,10,20,13,30,259.0,339.0,3.8,28.0,524.0,628.57,471.71
2017,10,20,13,45,548.0,221.0,3.85,28.0,594.0,778.86,586.7
2017,10,20,14,0,837.0,103.0,3.9,28.0,664.0,897.3,669.97
2017,10,20,14,15,591.0,183.0,3.9,28.0,570.0,748.37,566.66
2017,10,20,14,30,345.0,263.0,3.9,28.0,476.0,585.06,446.0
2017,10,20,14,45,335.5,246.5,3.95,28.5,442.5,545.65,418.06
2017,10,20,15,0,326.0,230.0,4.0,29.0,409.0,505.94,388.98
2017,10,20,15,15,202.5,216.0,4.0,28.5,324.0,374.24,289.95
2017,10,20,15,30,79.0,202.0,4.0,28.0,239.0,255.68,198.02
2017,10,20,15,45,71.0,180.0,4.0,28.0,211.0,224.21,174.03
2017,10,20,16,0,63.0,158.0,4.0,28.0,183.0,193.58,150.16
2017,10,20,16,15,54.5,135.5,3.65,27.0,154.5,163.01,126.43
2017,10,20,16,30,46.0,113.0,3.3,26.0,126.0,133.43,102.95
2017,10,20,16,45,31.5,90.0,3.0,25.5,98.0,101.87,77.22
2017,10,20,17,0,17.0,67.0,2.7,25.0,70.0,72.01,52.62
2017,10,20,17,15,8.5,44.5,2.55,24.5,46.0,43.65,29.07
2017,10,20,17,30,0.0,22.0,2.4,24.0,22.0,19.45,8.0
2017,10,20,17,45,0.0,11.0,2.25,23.5,11.0,10.01,0.0
2017,10,20,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,76.0,11.5,3.05,20.5,16.5,21.12,0.0
2017,10,21,7,0,152.0,23.0,3.2,21.0,33.0,61.5,22.26
2017,10,21,7,15,270.5,37.5,3.4,21.5,75.5,121.74,83.06
2017,10,21,7,30,389.0,52.0,3.6,22.0,118.0,195.45,144.78
2017,10,21,7,45,471.5,60.0,3.85,22.5,168.5,261.51,201.6
2017,10,21,8,0,554.0,68.0,4.1,23.0,219.0,336.58,264.98
2017,10,21,8,15,602.5,74.5,4.3,23.5,270.0,401.46,319.11
2017,10,21,8,30,651.0,81.0,4.5,24.0,321.0,470.53,374.99
2017,10,21,8,45,347.5,133.0,4.75,24.5,263.0,372.03,296.78
2017,10,21,9,0,44.0,185.0,5.0,25.0,205.0,213.3,166.93
2017,10,21,9,15,142.0,211.0,5.1,25.5,285.5,323.64,255.08
2017,10,21,9,30,240.0,237.0,5.2,26.0,366.0,432.35,339.48
2017,10,21,9,45,530.0,166.0,5.3,26.5,478.5,622.86,487.52
2017,10,21,10,0,820.0,95.0,5.4,27.0,591.0,810.61,623.6
2017,10,21,10,15,832.0,97.0,5.4,27.5,624.0,852.43,649.69
2017,10,21,10,30,844.0,99.0,5.4,28.0,657.0,883.49,668.7
2017,10,21,10,45,488.5,220.0,5.45,28.5,546.0,718.48,547.38
2017,10,21,11,0,133.0,341.0,5.5,29.0,435.0,492.65,372.68
2017,10,21,11,15,276.5,324.5,5.5,29.0,525.5,633.63,479.68
2017,10,21,11,30,420.0,308.0,5.5,29.0,616.0,777.16,584.2
2017,10,21,11,45,642.0,209.0,5.5,29.5,687.0,903.72,675.94
2017,10,21,12,0,864.0,110.0,5.5,30.0,758.0,1003.24,741.18
2017,10,21,12,15,622.0,221.0,5.45,30.0,687.5,902.94,672.12
2017,10,21,12,30,380.0,332.0,5.4,30.0,617.0,756.74,564.35
2017,10,21,12,45,363.0,333.0,5.35,30.5,603.0,738.48,550.64
2017,10,21,13,0,346.0,334.0,5.3,31.0,589.0,718.84,535.48
2017,10,21,13,15,597.5,221.0,5.2,31.0,649.0,857.17,638.69
2017,10,21,13,30,849.0,108.0,5.1,31.0,709.0,945.91,699.06
2017,10,21,13,45,615.5,195.5,5.1,31.0,623.5,820.72,613.82
2017,10,21,14,0,382.0,283.0,5.1,31.0,538.0,664.37,499.58
2017,10,21,14,15,346.0,276.0,5.05,30.5,498.5,612.87,464.22
2017,10,21,14,30,310.0,269.0,5.0,30.0,459.0,562.42,428.6
2017,10,21,14,45,219.0,258.5,5.0,30.0,388.5,451.31,345.98
2017,10,21,15,0,128.0,248.0,5.0,30.0,318.0,361.48,277.44
2017,10,21,15,15,419.0,171.5,4.95,30.0,372.5,507.08,393.53
2017,10,21,15,30,710.0,95.0,4.9,30.0,427.0,604.9,469.82
2017,10,21,15,45,676.0,90.5,4.85,30.0,378.5,541.99,421.75
2017,10,21,16,0,642.0,86.0,4.8,30.0,330.0,480.74,374.36
2017,10,21,16,15,594.5,79.5,4.45,29.5,279.5,412.3,320.38
2017,10,21,16,30,547.0,73.0,4.1,29.0,229.0,347.83,268.17
2017,10,21,16,45,470.5,64.5,3.75,28.5,178.5,273.93,207.5
2017,10,21,17,0,394.0,56.0,3.4,28.0,128.0,208.24,152.43
2017,10,21,17,15,282.0,42.0,3.1,27.0,84.5,134.62,92.34
2017,10,21,17,30,170.0,28.0,2.8,26.0,41.0,75.84,39.84
2017,10,21,17,45,85.0,14.0,2.5,25.5,20.5,26.01,0.0
2017,10,21,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,6.5,4.25,17.5,6.5,5.91,0.0
2017,10,22,7,0,0.0,13.0,4.5,17.0,13.0,11.44,0.0
2017,10,22,7,15,0.0,32.0,4.7,17.0,32.0,28.79,17.68
2017,10,22,7,30,0.0,51.0,4.9,17.0,51.0,46.68,33.37
2017,10,22,7,45,5.0,74.0,5.1,17.0,75.5,70.57,53.87
2017,10,22,8,0,10.0,97.0,5.3,17.0,100.0,95.01,74.7
2017,10,22,8,15,19.0,118.0,5.35,17.0,124.5,119.95,95.74
2017,10,22,8,30,28.0,139.0,5.4,17.0,149.0,153.17,123.45
2017,10,22,8,45,160.5,161.5,5.5,17.5,233.0,268.22,219.71
2017,10,22,9,0,293.0,184.0,5.6,18.0,317.0,399.24,326.62
2017,10,22,9,15,277.5,207.5,5.6,18.5,344.0,428.47,348.19
2017,10,22,9,30,262.0,231.0,5.6,19.0,371.0,455.59,367.78
2017,10,22,9,45,150.5,239.0,5.65,20.0,320.5,373.11,298.84
2017,10,22,10,0,39.0,247.0,5.7,21.0,270.0,280.15,221.03
2017,10,22,10,15,432.0,184.0,5.7,21.5,466.5,598.91,477.84
2017,10,22,10,30,825.0,121.0,5.7,22.0,663.0,900.03,699.99
2017,10,22,10,45,843.5,119.0,5.7,22.5,691.5,938.06,722.95
2017,10,22,11,0,862.0,117.0,5.7,23.0,720.0,973.55,745.31
2017,10,22,11,15,868.5,117.5,5.65,23.0,738.5,997.47,760.67
2017,10,22,11,30,875.0,118.0,5.6,23.0,757.0,1017.99,773.78
2017,10,22,11,45,899.0,108.5,5.6,23.5,772.0,1030.2,780.06
2017,10,22,12,0,923.0,99.0,5.6,24.0,787.0,1049.62,791.44
2017,10,22,12,15,925.0,99.0,5.5,24.5,788.5,1054.07,791.89
2017,10,22,12,30,927.0,99.0,5.4,25.0,790.0,1054.6,789.91
2017,10,22,12,45,930.5,96.5,5.35,25.5,784.0,1049.82,784.93
2017,10,22,13,0,934.0,94.0,5.3,26.0,778.0,1041.07,777.5
2017,10,22,13,15,931.5,93.0,5.2,26.0,762.5,1024.23,765.98
2017,10,22,13,30,929.0,92.0,5.1,26.0,747.0,1003.65,752.12
2017,10,22,13,45,930.0,88.0,5.1,26.0,724.0,979.22,736.54
2017,10,22,14,0,931.0,84.0,5.1,26.0,701.0,951.06,718.47
2017,10,22,14,15,922.5,82.5,5.0,26.0,669.0,913.87,693.48
2017,10,22,14,30,914.0,81.0,4.9,26.0,637.0,873.81,666.5
2017,10,22,14,45,907.0,77.5,4.8,26.0,599.0,829.96,636.75
2017,10,22,15,0,900.0,74.0,4.7,26.0,561.0,783.58,605.0
2017,10,22,15,15,881.5,71.5,4.5,25.5,515.0,727.76,566.79
2017,10,22,15,30,863.0,69.0,4.3,25.0,469.0,670.95,527.41
2017,10,22,15,45,840.0,65.0,4.15,24.5,418.5,613.11,484.14
2017,10,22,16,0,817.0,61.0,4.0,24.0,368.0,550.62,435.95
2017,10,22,16,15,776.0,56.5,3.5,23.0,313.5,478.72,378.87
2017,10,22,16,30,735.0,52.0,3.0,22.0,259.0,409.69,321.9
2017,10,22,16,45,671.5,46.0,2.55,21.5,204.0,333.22,256.77
2017,10,22,17,0,608.0,40.0,2.1,21.0,149.0,263.14,195.17
2017,10,22,17,15,487.0,31.0,1.95,19.5,99.0,180.74,125.3
2017,10,22,17,30,366.0,22.0,1.8,18.0,49.0,111.19,55.99
2017,10,22,17,45,183.0,11.0,1.7,17.0,24.5,38.62,0.0
2017,10,22,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,161.5,9.5,0.9,11.5,18.5,31.73,0.0
2017,10,23,7,0,323.0,19.0,0.9,12.0,37.0,91.89,24.85
2017,10,23,7,15,452.5,28.0,1.2,12.5,85.0,161.08,111.25
2017,10,23,7,30,582.0,37.0,1.5,13.0,133.0,242.4,182.87
2017,10,23,7,45,650.5,43.5,1.85,14.0,187.0,312.63,245.85
2017,10,23,8,0,719.0,50.0,2.2,15.0,241.0,390.0,313.02
2017,10,23,8,15,761.5,54.0,2.3,16.0,295.5,458.06,370.22
2017,10,23,8,30,804.0,58.0,2.4,17.0,350.0,529.24,427.4
2017,10,23,8,45,831.5,61.5,2.5,18.0,401.0,589.25,473.83
2017,10,23,9,0,859.0,65.0,2.6,19.0,452.0,653.5,521.5
2017,10,23,9,15,878.5,67.5,2.75,19.5,498.5,711.17,562.23
2017,10,23,9,30,898.0,70.0,2.9,20.0,545.0,768.03,601.08
2017,10,23,9,45,910.5,72.0,3.05,21.0,585.5,817.54,632.84
2017,10,23,10,0,923.0,74.0,3.2,22.0,626.0,864.99,662.64
2017,10,23,10,15,932.5,75.5,3.2,22.5,659.5,906.91,688.54
2017,10,23,10,30,942.0,77.0,3.2,23.0,693.0,946.04,712.25
2017,10,23,10,45,947.0,79.0,3.25,23.5,718.5,978.57,731.67
2017,10,23,11,0,952.0,81.0,3.3,24.0,744.0,1007.66,748.77
2017,10,23,11,15,956.0,81.5,3.15,24.5,762.0,1030.41,760.03
2017,10,23,11,30,960.0,82.0,3.0,25.0,780.0,1049.4,768.77
2017,10,23,11,45,958.0,84.5,2.95,25.5,788.0,1060.91,773.6
2017,10,23,12,0,956.0,87.0,2.9,26.0,796.0,1068.36,775.99
2017,10,23,12,15,955.5,87.0,2.75,26.0,796.0,1070.33,775.57
2017,10,23,12,30,955.0,87.0,2.6,26.0,796.0,1068.26,772.72
2017,10,23,12,45,951.0,87.5,2.5,26.5,787.0,1059.27,764.66
2017,10,23,13,0,947.0,88.0,2.4,27.0,778.0,1046.35,754.34
2017,10,23,13,15,942.0,87.0,2.2,27.0,760.5,1026.87,740.4
2017,10,23,13,30,937.0,86.0,2.0,27.0,743.0,1003.69,724.22
2017,10,23,13,45,927.0,86.0,1.85,27.5,716.5,973.46,702.86
2017,10,23,14,0,917.0,86.0,1.7,28.0,690.0,940.07,679.66
2017,10,23,14,15,906.5,84.5,1.5,28.0,657.0,901.56,653.93
2017,10,23,14,30,896.0,83.0,1.3,28.0,624.0,860.37,626.43
2017,10,23,14,45,879.5,81.0,1.15,28.0,583.5,811.32,594.31
2017,10,23,15,0,863.0,79.0,1.0,28.0,543.0,760.58,560.88
2017,10,23,15,15,842.5,76.5,0.85,27.5,497.5,710.45,528.55
2017,10,23,15,30,822.0,74.0,0.7,27.0,452.0,653.54,490.43
2017,10,23,15,45,792.0,70.5,0.55,27.0,401.5,589.15,443.79
2017,10,23,16,0,762.0,67.0,0.4,27.0,351.0,525.69,396.57
2017,10,23,16,15,718.5,62.0,0.45,26.0,297.5,454.88,345.6
2017,10,23,16,30,675.0,57.0,0.5,25.0,244.0,387.29,294.21
2017,10,23,16,45,606.0,50.5,0.55,24.5,191.0,313.14,234.84
2017,10,23,17,0,537.0,44.0,0.6,24.0,138.0,244.77,177.8
2017,10,23,17,15,414.0,33.5,0.7,23.0,90.5,164.75,112.12
2017,10,23,17,30,291.0,23.0,0.8,22.0,43.0,96.98,44.48
2017,10,23,17,45,145.5,11.5,0.95,21.0,21.5,33.21,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,150.5,9.0,3.15,11.5,17.5,29.88,0.0
2017,10,24,7,0,301.0,18.0,3.4,12.0,35.0,86.52,16.56
2017,10,24,7,15,431.5,28.0,3.45,12.5,82.0,155.93,107.77
2017,10,24,7,30,562.0,38.0,3.5,13.0,129.0,237.36,180.13
2017,10,24,7,45,633.5,44.0,3.6,13.5,182.5,307.08,243.57
2017,10,24,8,0,705.0,50.0,3.7,14.0,236.0,384.24,311.71
2017,10,24,8,15,748.5,54.5,3.85,15.0,290.0,452.53,370.19
2017,10,24,8,30,792.0,59.0,4.0,16.0,344.0,524.1,428.92
2017,10,24,8,45,820.5,62.5,4.2,17.0,395.0,588.13,479.6
2017,10,24,9,0,849.0,66.0,4.4,18.0,446.0,648.3,525.86
2017,10,24,9,15,869.0,68.5,4.55,18.5,492.5,705.78,567.77
2017,10,24,9,30,889.0,71.0,4.7,19.0,539.0,762.51,607.79
2017,10,24,9,45,902.5,73.0,4.85,20.0,579.5,812.37,640.9
2017,10,24,10,0,916.0,75.0,5.0,21.0,620.0,860.28,672.1
2017,10,24,10,15,926.5,76.5,5.05,21.0,653.5,902.75,701.1
2017,10,24,10,30,937.0,78.0,5.1,21.0,687.0,942.53,728.07
2017,10,24,10,45,943.0,79.5,5.15,21.5,713.0,975.19,748.5
2017,10,24,11,0,949.0,81.0,5.2,22.0,739.0,1004.49,766.55
2017,10,24,11,15,954.0,81.5,5.25,22.0,757.0,1028.09,782.23
2017,10,24,11,30,959.0,82.0,5.3,22.0,775.0,1047.99,795.5
2017,10,24,11,45,957.5,84.5,5.35,22.5,783.5,1059.93,801.9
2017,10,24,12,0,956.0,87.0,5.4,23.0,792.0,1067.85,805.73
2017,10,24,12,15,956.5,87.0,5.45,23.0,793.0,1070.79,807.98
2017,10,24,12,30,957.0,87.0,5.5,23.0,794.0,1069.69,807.69
2017,10,24,12,45,958.0,85.5,5.6,23.5,786.5,1063.3,802.77
2017,10,24,13,0,959.0,84.0,5.7,24.0,779.0,1052.88,795.27
2017,10,24,13,15,955.5,83.5,5.7,24.0,762.5,1035.25,783.86
2017,10,24,13,30,952.0,83.0,5.7,24.0,746.0,1013.84,769.99
2017,10,24,13,45,948.5,80.5,5.75,24.0,721.5,986.39,752.35
2017,10,24,14,0,945.0,78.0,5.8,24.0,697.0,955.39,732.25
2017,10,24,14,15,936.5,76.5,5.8,23.5,665.0,917.79,708.55
2017,10,24,14,30,928.0,75.0,5.8,23.0,633.0,877.29,682.58
2017,10,24,14,45,917.5,73.0,5.85,23.0,593.5,831.91,651.69
2017,10,24,15,0,907.0,71.0,5.9,23.0,554.0,784.24,618.79
2017,10,24,15,15,888.5,68.5,5.8,22.5,508.0,728.2,579.79
2017,10,24,15,30,870.0,66.0,5.7,22.0,462.0,671.15,539.31
2017,10,24,15,45,843.0,63.0,5.65,22.0,411.0,607.55,489.53
2017,10,24,16,0,816.0,60.0,5.6,22.0,360.0,548.16,441.47
2017,10,24,16,15,774.5,55.5,5.2,21.5,305.5,476.19,382.22
2017,10,24,16,30,733.0,51.0,4.8,21.0,251.0,407.15,323.44
2017,10,24,16,45,664.0,45.5,4.4,20.5,196.5,329.29,256.08
2017,10,24,17,0,595.0,40.0,4.0,20.0,142.0,258.39,193.03
2017,10,24,17,15,468.0,30.5,3.6,18.5,92.5,174.75,121.15
2017,10,24,17,30,341.0,21.0,3.2,17.0,43.0,103.64,43.46
2017,10,24,17,45,170.5,10.5,2.8,16.0,21.5,36.24,0.0
2017,10,24,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,25,6,45,155.0,9.0,2.15,9.5,17.0,30.72,0.0
2017,10,25,7,0,310.0,18.0,2.3,10.0,34.0,88.31,8.82
2017,10,25,7,15,445.5,27.5,2.6,11.0,82.0,159.6,110.32
2017,10,25,7,30,581.0,37.0,2.9,12.0,130.0,243.04,184.66
2017,10,25,7,45,652.5,43.5,3.2,13.0,184.0,314.39,249.37
2017,10,25,8,0,724.0,50.0,3.5,14.0,238.0,393.19,318.54
2017,10,25,8,15,767.5,54.0,3.3,15.0,292.5,461.95,376.8
2017,10,25,8,30,811.0,58.0,3.1,16.0,347.0,533.92,434.76
2017,10,25,8,45,840.0,61.5,2.95,17.0,399.0,595.04,481.83
2017,10,25,9,0,869.0,65.0,2.8,18.0,451.0,660.56,529.88
2017,10,25,9,15,889.0,67.5,2.85,19.0,498.0,718.91,569.71
2017,10,25,9,30,909.0,70.0,2.9,20.0,545.0,776.46,607.4
2017,10,25,9,45,923.0,71.5,2.95,21.0,586.0,826.87,639.11
2017,10,25,10,0,937.0,73.0,3.0,22.0,627.0,875.3,668.81
2017,10,25,10,15,947.5,74.5,3.0,22.5,661.0,918.43,695.32
2017,10,25,10,30,958.0,76.0,3.0,23.0,695.0,958.79,719.63
2017,10,25,10,45,964.5,77.0,3.05,23.5,721.5,991.83,739.23
2017,10,25,11,0,971.0,78.0,3.1,24.0,748.0,1021.45,756.53
2017,10,25,11,15,975.5,79.0,3.1,24.0,766.0,1045.53,771.27
2017,10,25,11,30,980.0,80.0,3.1,24.0,784.0,1065.8,783.63
2017,10,25,11,45,974.5,84.5,3.15,24.5,791.5,1076.34,788.74
2017,10,25,12,0,969.0,89.0,3.2,25.0,799.0,1082.68,791.37
2017,10,25,12,15,969.0,89.0,3.15,25.0,799.5,1085.12,792.32
2017,10,25,12,30,969.0,89.0,3.1,25.0,800.0,1083.47,790.84
2017,10,25,12,45,967.0,88.0,3.05,25.5,791.0,1074.58,783.36
2017,10,25,13,0,965.0,87.0,3.0,26.0,782.0,1061.68,773.56
2017,10,25,13,15,960.5,86.5,2.9,26.0,764.5,1042.99,761.28
2017,10,25,13,30,956.0,86.0,2.8,26.0,747.0,1020.53,746.73
2017,10,25,13,45,949.0,84.5,2.7,26.0,721.5,990.91,727.65
2017,10,25,14,0,942.0,83.0,2.6,26.0,696.0,957.93,706.47
2017,10,25,14,15,931.5,81.5,2.5,26.0,662.5,918.69,681.15
2017,10,25,14,30,921.0,80.0,2.4,26.0,629.0,876.7,653.94
2017,10,25,14,45,891.0,83.0,2.3,26.0,585.5,821.81,617.8
2017,10,25,15,0,861.0,86.0,2.2,26.0,542.0,772.37,585.11
2017,10,25,15,15,839.0,83.0,2.0,25.5,495.5,714.61,546.52
2017,10,25,15,30,817.0,80.0,1.8,25.0,449.0,656.27,505.96
2017,10,25,15,45,785.5,75.5,1.6,25.0,397.5,590.06,456.57
2017,10,25,16,0,754.0,71.0,1.4,25.0,346.0,524.95,406.65
2017,10,25,16,15,707.5,66.0,1.2,24.0,292.5,453.03,351.49
2017,10,25,16,30,661.0,61.0,1.0,23.0,239.0,386.71,298.36
2017,10,25,16,45,587.0,53.0,0.85,22.5,185.0,308.24,233.83
2017,10,25,17,0,513.0,45.0,0.7,22.0,131.0,237.66,173.93
2017,10,25,17,15,381.5,33.5,0.8,21.0,84.0,155.83,106.25
2017,10,25,17,30,250.0,22.0,0.9,20.0,37.0,85.99,30.16
2017,10,25,17,45,125.0,11.0,1.05,19.0,18.5,29.59,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,102.0,9.5,3.5,10.5,14.5,23.58,0.0
2017,10,26,7,0,204.0,19.0,3.7,11.0,29.0,68.66,0.0
2017,10,26,7,15,345.5,31.5,3.85,11.5,74.5,139.54,96.68
2017,10,26,7,30,487.0,44.0,4.0,12.0,120.0,221.94,169.6
2017,10,26,7,45,566.0,52.0,4.15,13.0,173.5,292.22,232.89
2017,10,26,8,0,645.0,60.0,4.3,14.0,227.0,371.05,301.91
2017,10,26,8,15,694.0,66.0,4.55,15.0,280.5,440.47,361.64
2017,10,26,8,30,743.0,72.0,4.8,16.0,334.0,511.93,420.96
2017,10,26,8,45,775.5,76.0,5.05,17.5,385.5,576.6,471.99
2017,10,26,9,0,808.0,80.0,5.3,19.0,437.0,642.5,522.06
2017,10,26,9,15,830.5,83.5,5.65,20.0,483.5,701.59,565.97
2017,10,26,9,30,853.0,87.0,6.0,21.0,530.0,760.22,607.32
2017,10,26,9,45,868.5,89.5,6.35,22.0,570.5,811.28,642.37
2017,10,26,10,0,884.0,92.0,6.7,23.0,611.0,860.62,675.71
2017,10,26,10,15,895.0,94.0,6.65,23.5,644.5,895.52,697.89
2017,10,26,10,30,906.0,96.0,6.6,24.0,678.0,935.22,723.34
2017,10,26,10,45,912.5,97.5,6.6,24.5,703.5,967.38,743.42
2017,10,26,11,0,919.0,99.0,6.6,25.0,729.0,996.31,761.16
2017,10,26,11,15,923.5,100.0,6.55,25.0,746.5,1019.34,776.02
2017,10,26,11,30,928.0,101.0,6.5,25.0,764.0,1038.75,788.46
2017,10,26,11,45,941.0,96.0,6.5,25.5,775.0,1055.97,798.19
2017,10,26,12,0,954.0,91.0,6.5,26.0,786.0,1069.43,805.45
2017,10,26,12,15,953.5,91.0,6.45,26.0,786.0,1071.3,806.23
2017,10,26,12,30,953.0,91.0,6.4,26.0,786.0,1069.15,804.5
2017,10,26,12,45,946.5,92.0,6.4,26.5,776.0,1058.2,795.66
2017,10,26,13,0,940.0,93.0,6.4,27.0,766.0,1043.41,784.41
2017,10,26,13,15,934.5,92.0,6.35,27.0,748.5,1023.51,771.13
2017,10,26,13,30,929.0,91.0,6.3,27.0,731.0,999.99,755.48
2017,10,26,13,45,918.5,91.0,6.3,27.5,704.5,969.49,733.89
2017,10,26,14,0,908.0,91.0,6.3,28.0,678.0,935.91,710.26
2017,10,26,14,15,896.5,89.0,6.2,28.0,644.5,896.26,683.32
2017,10,26,14,30,885.0,87.0,6.1,28.0,611.0,854.06,654.51
2017,10,26,14,45,867.0,85.0,6.05,28.0,570.0,811.08,625.21
2017,10,26,15,0,849.0,83.0,6.0,28.0,529.0,759.22,589.24
2017,10,26,15,15,826.5,80.0,5.8,27.5,483.0,701.71,549.31
2017,10,26,15,30,804.0,77.0,5.6,27.0,437.0,643.71,507.48
2017,10,26,15,45,771.0,73.5,5.45,27.0,386.5,578.44,457.08
2017,10,26,16,0,738.0,70.0,5.3,27.0,336.0,514.43,406.34
2017,10,26,16,15,690.5,64.5,4.85,26.0,283.0,442.41,348.9
2017,10,26,16,30,643.0,59.0,4.4,25.0,230.0,376.08,294.0
2017,10,26,16,45,564.0,52.0,4.0,24.5,177.0,297.89,228.08
2017,10,26,17,0,485.0,45.0,3.6,24.0,124.0,228.14,167.83
2017,10,26,17,15,355.0,33.0,3.45,23.0,79.0,148.02,100.44
2017,10,26,17,30,225.0,21.0,3.3,22.0,34.0,79.1,21.12
2017,10,26,17,45,112.5,10.5,3.15,21.0,17.0,27.2,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,10,27,6,45,73.0,8.5,6.9,10.0,12.0,18.5,0.0
2017,10,27,7,0,146.0,17.0,7.1,10.0,24.0,54.61,0.0
2017,10,27,7,15,274.0,32.0,7.25,10.0,66.0,121.23,84.27
2017,10,27,7,30,402.0,47.0,7.4,10.0,108.0,197.3,152.78
2017,10,27,7,45,477.0,57.5,7.6,10.0,158.5,263.76,214.25
2017,10,27,8,0,552.0,68.0,7.8,10.0,209.0,338.44,282.33
2017,10,27,8,15,603.0,75.5,7.8,10.5,260.5,405.48,342.31
2017,10,27,8,30,654.0,83.0,7.8,11.0,312.0,476.92,404.25
2017,10,27,8,45,684.5,89.5,7.8,11.5,360.5,538.63,456.37
2017,10,27,9,0,715.0,96.0,7.8,12.0,409.0,601.7,508.08
2017,10,27,9,15,740.5,100.5,7.75,12.0,454.5,659.91,555.44
2017,10,27,9,30,766.0,105.0,7.7,12.0,500.0,718.21,600.86
2017,10,27,9,45,776.0,111.5,7.7,12.5,538.5,766.26,635.93
2017,10,27,10,0,786.0,118.0,7.7,13.0,577.0,808.21,665.8
2017,10,27,10,15,799.5,120.5,7.6,13.5,610.0,850.6,695.37
2017,10,27,10,30,813.0,123.0,7.5,14.0,643.0,890.84,722.93
2017,10,27,10,45,817.0,127.5,7.45,14.5,667.5,922.12,743.65
2017,10,27,11,0,821.0,132.0,7.4,15.0,692.0,950.33,762.0
2017,10,27,11,15,587.0,224.0,7.35,15.0,630.0,841.61,678.3
2017,10,27,11,30,353.0,316.0,7.3,15.0,568.0,706.18,568.07
2017,10,27,11,45,224.0,331.0,7.25,15.5,492.0,580.72,466.98
2017,10,27,12,0,95.0,346.0,7.2,16.0,416.0,451.9,361.47
2017,10,27,12,15,111.5,350.0,7.15,16.0,432.0,473.21,378.9
2017,10,27,12,30,128.0,354.0,7.1,16.0,448.0,512.67,409.95
2017,10,27,12,45,115.5,347.5,7.05,16.0,431.5,473.72,379.38
2017,10,27,13,0,103.0,341.0,7.0,16.0,415.0,453.11,363.06
2017,10,27,13,15,131.5,336.0,6.9,16.0,428.0,491.7,394.33
2017,10,27,13,30,160.0,331.0,6.8,16.0,441.0,510.85,410.41
2017,10,27,13,45,223.0,311.5,6.7,16.0,458.0,543.71,438.5
2017,10,27,14,0,286.0,292.0,6.6,16.0,475.0,589.03,475.72
2017,10,27,14,15,220.0,282.5,6.55,15.5,419.5,496.13,402.98
2017,10,27,14,30,154.0,273.0,6.5,15.0,364.0,423.05,344.7
2017,10,27,14,45,216.0,248.0,6.45,15.0,366.0,439.23,360.26
2017,10,27,15,0,278.0,223.0,6.4,15.0,368.0,463.22,381.41
2017,10,27,15,15,269.0,203.5,6.3,14.5,333.5,422.53,349.69
2017,10,27,15,30,260.0,184.0,6.2,14.0,299.0,382.0,317.66
2017,10,27,15,45,244.0,166.5,6.15,14.0,265.0,339.71,282.88
2017,10,27,16,0,228.0,149.0,6.1,14.0,231.0,298.61,248.48
2017,10,27,16,15,371.5,113.0,5.9,13.5,221.5,328.89,273.76
2017,10,27,16,30,515.0,77.0,5.7,13.0,212.0,336.6,277.34
2017,10,27,16,45,457.5,64.0,5.55,12.5,163.5,267.81,215.97
2017,10,27,17,0,400.0,51.0,5.4,12.0,115.0,205.2,158.88
2017,10,27,17,15,278.5,35.5,5.0,11.5,72.0,129.2,91.69
2017,10,27,17,30,157.0,20.0,4.6,11.0,29.0,61.88,10.44
2017,10,27,17,45,78.5,10.0,4.25,10.5,14.5,21.45,0.0
2017,10,27,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,126.5,8.0,3.05,2.5,14.0,7.28,0.0
2017,10,28,7,0,253.0,16.0,3.2,3.0,28.0,75.67,0.0
2017,10,28,7,15,398.5,27.0,3.25,3.5,74.0,149.93,105.06
2017,10,28,7,30,544.0,38.0,3.3,4.0,120.0,232.92,182.07
2017,10,28,7,45,616.0,45.5,3.35,5.0,173.0,303.4,247.85
2017,10,28,8,0,688.0,53.0,3.4,6.0,226.0,381.38,318.21
2017,10,28,8,15,734.5,58.0,3.65,7.0,280.0,450.74,379.49
2017,10,28,8,30,781.0,63.0,3.9,8.0,334.0,523.66,441.32
2017,10,28,8,45,808.5,67.5,4.15,9.0,385.0,587.5,493.74
2017,10,28,9,0,836.0,72.0,4.4,10.0,436.0,652.06,545.04
2017,10,28,9,15,857.5,75.0,4.4,10.5,482.5,710.92,589.13
2017,10,28,9,30,879.0,78.0,4.4,11.0,529.0,763.15,626.09
2017,10,28,9,45,890.0,82.0,4.4,11.5,569.0,812.67,660.33
2017,10,28,10,0,901.0,86.0,4.4,12.0,609.0,860.09,692.44
2017,10,28,10,15,912.0,88.0,4.3,12.0,642.5,902.8,721.19
2017,10,28,10,30,923.0,90.0,4.2,12.0,676.0,942.9,747.69
2017,10,28,10,45,927.5,92.0,4.15,12.5,701.0,974.14,766.88
2017,10,28,11,0,932.0,94.0,4.1,13.0,726.0,1002.0,783.6
2017,10,28,11,15,937.0,95.0,4.05,13.0,744.0,1025.66,798.8
2017,10,28,11,30,942.0,96.0,4.0,13.0,762.0,1045.69,811.55
2017,10,28,11,45,943.0,97.0,4.0,13.5,770.5,1058.0,817.91
2017,10,28,12,0,944.0,98.0,4.0,14.0,779.0,1066.4,821.78
2017,10,28,12,15,944.0,98.0,4.0,14.0,779.0,1068.7,823.18
2017,10,28,12,30,944.0,98.0,4.0,14.0,779.0,1067.03,822.09
2017,10,28,12,45,941.0,97.5,4.0,14.5,770.0,1057.84,814.52
2017,10,28,13,0,938.0,97.0,4.0,15.0,761.0,1044.78,804.54
2017,10,28,13,15,933.5,96.0,4.0,15.0,744.0,1025.89,792.23
2017,10,28,13,30,929.0,95.0,4.0,15.0,727.0,1003.35,777.53
2017,10,28,13,45,922.0,93.0,4.0,15.5,701.5,973.8,756.59
2017,10,28,14,0,915.0,91.0,4.0,16.0,676.0,941.0,733.47
2017,10,28,14,15,904.0,89.5,3.95,16.0,642.5,902.22,707.18
2017,10,28,14,30,893.0,88.0,3.9,16.0,609.0,860.83,678.93
2017,10,28,14,45,877.5,85.0,3.9,16.0,568.5,818.5,650.03
2017,10,28,15,0,862.0,82.0,3.9,16.0,528.0,767.03,614.06
2017,10,28,15,15,839.5,79.0,3.8,15.5,482.0,709.06,573.41
2017,10,28,15,30,817.0,76.0,3.7,15.0,436.0,650.56,530.64
2017,10,28,15,45,785.5,72.0,3.65,15.0,385.0,585.14,479.17
2017,10,28,16,0,754.0,68.0,3.6,15.0,334.0,520.81,426.97
2017,10,28,16,15,706.0,62.5,3.1,14.0,280.5,447.82,366.7
2017,10,28,16,30,658.0,57.0,2.6,13.0,227.0,380.57,308.94
2017,10,28,16,45,583.0,49.5,2.15,12.5,174.0,302.74,240.56
2017,10,28,17,0,508.0,42.0,1.7,12.0,121.0,232.91,177.58
2017,10,28,17,15,370.5,30.5,1.55,11.0,76.0,150.07,104.82
2017,10,28,17,30,233.0,19.0,1.4,10.0,31.0,78.09,4.36
2017,10,28,17,45,116.5,9.5,1.3,9.5,15.5,27.03,0.0
2017,10,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,122.0,8.0,2.2,4.5,13.0,7.28,0.0
2017,10,29,7,0,244.0,16.0,2.4,5.0,26.0,73.68,0.0
2017,10,29,7,15,391.5,26.5,2.7,6.0,71.5,147.93,101.75
2017,10,29,7,30,539.0,37.0,3.0,7.0,117.0,230.56,177.94
2017,10,29,7,45,618.0,44.0,3.4,8.5,170.5,302.88,244.21
2017,10,29,8,0,697.0,51.0,3.8,10.0,224.0,383.49,315.69
2017,10,29,8,15,744.0,55.5,3.75,11.0,278.0,452.92,375.97
2017,10,29,8,30,791.0,60.0,3.7,12.0,332.0,525.95,436.52
2017,10,29,8,45,822.5,63.5,3.7,13.0,383.5,591.47,488.68
2017,10,29,9,0,854.0,67.0,3.7,14.0,435.0,658.07,539.54
2017,10,29,9,15,875.5,70.0,3.75,15.0,482.0,712.26,577.8
2017,10,29,9,30,897.0,73.0,3.8,16.0,529.0,770.63,617.43
2017,10,29,9,45,911.5,75.0,3.85,17.0,569.5,821.24,650.4
2017,10,29,10,0,926.0,77.0,3.9,18.0,610.0,869.97,681.37
2017,10,29,10,15,936.5,78.5,3.75,18.5,644.0,912.45,707.57
2017,10,29,10,30,947.0,80.0,3.6,19.0,678.0,952.21,731.39
2017,10,29,10,45,953.0,81.5,3.45,19.5,703.5,984.85,749.91
2017,10,29,11,0,959.0,83.0,3.3,20.0,729.0,1014.1,765.89
2017,10,29,11,15,963.5,83.5,3.25,20.5,746.5,1037.15,778.38
2017,10,29,11,30,968.0,84.0,3.2,21.0,764.0,1056.46,788.43
2017,10,29,11,45,968.5,85.0,3.15,21.5,772.5,1068.54,793.77
2017,10,29,12,0,969.0,86.0,3.1,22.0,781.0,1076.61,796.66
2017,10,29,12,15,968.5,86.0,3.05,22.0,781.0,1078.44,797.2
2017,10,29,12,30,968.0,86.0,3.0,22.0,781.0,1076.21,795.32
2017,10,29,12,45,966.5,85.5,3.0,22.5,772.5,1068.36,788.94
2017,10,29,13,0,965.0,85.0,3.0,23.0,764.0,1056.51,780.19
2017,10,29,13,15,960.0,84.0,2.95,23.0,746.5,1036.74,767.5
2017,10,29,13,30,955.0,83.0,2.9,23.0,729.0,1013.24,752.54
2017,10,29,13,45,948.5,81.5,2.9,23.0,703.5,984.16,734.42
2017,10,29,14,0,942.0,80.0,2.9,23.0,678.0,951.71,714.07
2017,10,29,14,15,931.5,78.5,2.85,23.0,644.5,912.58,688.76
2017,10,29,14,30,921.0,77.0,2.8,23.0,611.0,870.73,661.48
2017,10,29,14,45,899.5,77.5,2.8,23.0,569.5,819.96,628.13
2017,10,29,15,0,878.0,78.0,2.8,23.0,528.0,767.84,593.39
2017,10,29,15,15,856.5,75.0,2.65,22.5,482.0,716.11,558.65
2017,10,29,15,30,835.0,72.0,2.5,22.0,436.0,657.6,517.59
2017,10,29,15,45,804.0,68.0,2.45,22.0,385.0,591.72,467.92
2017,10,29,16,0,773.0,64.0,2.4,22.0,334.0,526.87,417.4
2017,10,29,16,15,726.5,59.0,2.1,20.5,280.5,454.32,360.57
