Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,16,30,680.0,54.0,1.8,19.0,227.0,385.29,304.02
2017,10,29,16,45,604.5,47.0,1.55,18.0,174.0,306.47,237.33
2017,10,29,17,0,529.0,40.0,1.3,17.0,121.0,237.95,177.18
2017,10,29,17,15,389.5,29.0,1.4,16.0,75.5,153.94,104.49
2017,10,29,17,30,250.0,18.0,1.5,15.0,30.0,80.4,0.0
2017,10,29,17,45,125.0,9.0,1.6,14.5,15.0,27.95,0.0
2017,10,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,105.5,7.5,2.6,7.5,11.5,0.0,0.0
2017,10,30,7,0,211.0,15.0,2.7,8.0,23.0,57.46,0.0
2017,10,30,7,15,361.0,26.5,2.9,9.0,67.5,140.12,94.38
2017,10,30,7,30,511.0,38.0,3.1,10.0,112.0,225.04,171.87
2017,10,30,7,45,588.5,46.0,3.3,11.0,164.5,295.8,236.35
2017,10,30,8,0,666.0,54.0,3.5,12.0,217.0,372.96,304.66
2017,10,30,8,15,715.0,59.0,3.45,13.0,270.5,442.32,364.29
2017,10,30,8,30,764.0,64.0,3.4,14.0,324.0,515.5,424.4
2017,10,30,8,45,794.0,68.5,3.4,15.0,374.5,579.87,475.17
2017,10,30,9,0,824.0,73.0,3.4,16.0,425.0,645.24,524.62
2017,10,30,9,15,846.0,76.0,3.7,17.0,471.5,703.78,567.17
2017,10,30,9,30,868.0,79.0,4.0,18.0,518.0,761.78,607.29
2017,10,30,9,45,882.5,81.5,4.35,19.0,558.0,805.65,636.56
2017,10,30,10,0,897.0,84.0,4.7,20.0,598.0,853.81,669.33
2017,10,30,10,15,908.0,86.0,4.65,20.5,631.5,896.26,696.31
2017,10,30,10,30,919.0,88.0,4.6,21.0,665.0,936.12,721.08
2017,10,30,10,45,925.0,90.0,4.55,22.0,690.5,968.54,738.91
2017,10,30,11,0,931.0,92.0,4.5,23.0,716.0,997.68,754.28
2017,10,30,11,15,935.5,93.0,4.35,23.0,733.5,1020.75,768.03
2017,10,30,11,30,940.0,94.0,4.2,23.0,751.0,1040.2,779.39
2017,10,30,11,45,940.5,95.0,4.1,23.5,759.0,1051.94,784.45
2017,10,30,12,0,941.0,96.0,4.0,24.0,767.0,1059.78,787.07
2017,10,30,12,15,940.5,96.0,3.85,24.0,767.0,1061.53,786.99
2017,10,30,12,30,940.0,96.0,3.7,24.0,767.0,1059.34,784.49
2017,10,30,12,45,935.5,96.5,3.55,24.5,757.5,1049.85,775.83
2017,10,30,13,0,931.0,97.0,3.4,25.0,748.0,1036.54,764.9
2017,10,30,13,15,925.5,96.0,3.25,25.0,730.5,1016.8,751.42
2017,10,30,13,30,920.0,95.0,3.1,25.0,713.0,993.48,735.76
2017,10,30,13,45,909.5,94.5,3.0,25.5,687.0,962.68,714.25
2017,10,30,14,0,899.0,94.0,2.9,26.0,661.0,928.85,690.88
2017,10,30,14,15,887.0,92.0,2.8,26.0,627.5,889.16,664.96
2017,10,30,14,30,875.0,90.0,2.7,26.0,594.0,854.45,642.37
2017,10,30,14,45,855.0,88.5,2.65,26.0,553.0,803.66,608.9
2017,10,30,15,0,835.0,87.0,2.6,26.0,512.0,751.48,574.15
2017,10,30,15,15,811.5,83.5,2.5,25.5,466.5,693.44,535.47
2017,10,30,15,30,788.0,80.0,2.4,25.0,421.0,635.04,494.55
2017,10,30,15,45,752.0,76.0,2.35,25.0,370.5,568.3,444.68
2017,10,30,16,0,716.0,72.0,2.3,25.0,320.0,505.44,396.09
2017,10,30,16,15,665.5,66.0,2.05,23.5,267.5,432.77,339.92
2017,10,30,16,30,615.0,60.0,1.8,22.0,215.0,364.28,284.63
2017,10,30,16,45,532.0,52.0,1.55,21.0,163.0,285.24,218.77
2017,10,30,17,0,449.0,44.0,1.3,20.0,111.0,215.1,158.63
2017,10,30,17,15,310.0,31.0,1.3,19.0,68.0,134.01,89.43
2017,10,30,17,30,171.0,18.0,1.3,18.0,25.0,62.84,0.0
2017,10,30,17,45,85.5,9.0,1.35,17.5,12.5,21.74,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,2.0,3.3,8.0,2.0,0.0,0.0
2017,10,31,7,0,0.0,4.0,3.4,8.0,4.0,3.64,0.0
2017,10,31,7,15,0.0,15.5,3.5,8.0,15.5,13.63,5.08
2017,10,31,7,30,0.0,27.0,3.6,8.0,27.0,23.78,14.7
2017,10,31,7,45,0.0,41.0,3.75,8.5,41.0,36.18,25.78
2017,10,31,8,0,0.0,55.0,3.9,9.0,55.0,48.85,36.99
2017,10,31,8,15,0.0,70.0,3.95,9.5,70.0,62.75,49.06
2017,10,31,8,30,0.0,85.0,4.0,10.0,85.0,76.69,60.96
2017,10,31,8,45,0.0,99.0,4.05,10.5,99.0,89.7,71.85
2017,10,31,9,0,0.0,113.0,4.1,11.0,113.0,102.76,82.62
2017,10,31,9,15,0.0,66.5,4.05,11.0,66.5,58.79,44.92
2017,10,31,9,30,0.0,20.0,4.0,11.0,20.0,17.63,9.53
2017,10,31,9,45,0.0,22.0,4.0,11.5,22.0,19.4,10.99
2017,10,31,10,0,0.0,24.0,4.0,12.0,24.0,21.18,12.44
2017,10,31,10,15,18.5,140.0,3.9,12.5,151.5,150.8,121.85
2017,10,31,10,30,37.0,256.0,3.8,13.0,279.0,292.76,237.01
2017,10,31,10,45,37.5,267.0,3.7,13.5,291.5,305.8,246.14
2017,10,31,11,0,38.0,278.0,3.6,14.0,304.0,318.88,255.61
2017,10,31,11,15,19.0,193.5,3.45,14.5,206.5,196.74,156.91
2017,10,31,11,30,0.0,109.0,3.3,15.0,109.0,97.28,75.04
2017,10,31,11,45,0.0,102.5,3.2,15.5,102.5,91.26,70.0
2017,10,31,12,0,0.0,96.0,3.1,16.0,96.0,85.27,64.93
2017,10,31,12,15,53.0,218.5,3.0,16.0,256.5,269.46,215.48
2017,10,31,12,30,106.0,341.0,2.9,16.0,417.0,459.22,362.85
2017,10,31,12,45,53.0,247.5,2.8,16.5,286.0,300.57,238.05
2017,10,31,13,0,0.0,154.0,2.7,17.0,155.0,139.8,108.66
2017,10,31,13,15,0.0,151.5,2.65,17.0,152.0,137.46,107.12
2017,10,31,13,30,0.0,149.0,2.6,17.0,149.0,135.14,105.36
2017,10,31,13,45,0.0,155.0,2.55,17.0,155.0,141.04,110.28
2017,10,31,14,0,0.0,161.0,2.5,17.0,161.0,147.08,115.32
2017,10,31,14,15,0.0,161.5,2.4,16.5,162.0,147.86,116.38
2017,10,31,14,30,0.0,162.0,2.3,16.0,163.0,148.76,117.57
2017,10,31,14,45,0.0,97.0,2.25,16.0,97.5,86.32,66.55
2017,10,31,15,0,0.0,32.0,2.2,16.0,32.0,28.23,18.21
2017,10,31,15,15,0.0,23.5,2.1,15.5,23.5,20.71,11.97
2017,10,31,15,30,0.0,15.0,2.0,15.0,15.0,13.2,5.64
2017,10,31,15,45,0.0,13.0,1.95,15.0,13.0,11.44,4.16
2017,10,31,16,0,0.0,11.0,1.9,15.0,11.0,9.67,2.66
2017,10,31,16,15,0.0,9.0,1.9,14.5,9.0,7.91,1.16
2017,10,31,16,30,0.0,7.0,1.9,14.0,7.0,6.14,0.0
2017,10,31,16,45,0.0,5.0,1.9,14.0,5.0,4.38,0.0
2017,10,31,17,0,0.0,3.0,1.9,14.0,3.0,2.63,0.0
2017,10,31,17,15,0.0,1.5,1.8,13.5,1.5,1.31,0.0
2017,10,31,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,8.5,1.4,10.0,8.5,0.0,0.0
2017,11,1,7,0,0.0,17.0,1.5,10.0,17.0,15.46,0.0
2017,11,1,7,15,185.5,30.5,1.65,10.5,56.0,96.58,63.13
2017,11,1,7,30,371.0,44.0,1.8,11.0,95.0,185.33,140.94
2017,11,1,7,45,465.5,52.5,1.95,11.5,145.0,255.39,203.28
2017,11,1,8,0,560.0,61.0,2.1,12.0,195.0,335.74,273.36
2017,11,1,8,15,359.5,98.5,2.1,12.5,192.0,304.78,251.34
2017,11,1,8,30,159.0,136.0,2.1,13.0,189.0,235.86,194.72
2017,11,1,8,45,239.0,150.0,2.1,14.0,243.5,317.63,262.11
2017,11,1,9,0,319.0,164.0,2.1,15.0,298.0,397.89,325.93
2017,11,1,9,15,256.0,192.5,2.2,16.0,308.0,400.56,325.11
2017,11,1,9,30,193.0,221.0,2.3,17.0,318.0,383.86,309.23
2017,11,1,9,45,518.0,155.5,2.4,18.0,442.5,603.4,482.32
2017,11,1,10,0,843.0,90.0,2.5,19.0,567.0,822.63,639.24
2017,11,1,10,15,855.5,92.0,2.65,20.0,599.5,864.98,664.16
2017,11,1,10,30,868.0,94.0,2.8,21.0,632.0,896.52,682.89
2017,11,1,10,45,880.0,94.0,2.95,22.0,658.5,930.67,703.34
2017,11,1,11,0,892.0,94.0,3.1,23.0,685.0,962.02,721.68
2017,11,1,11,15,897.5,95.0,3.25,24.0,702.5,985.24,734.51
2017,11,1,11,30,903.0,96.0,3.4,25.0,720.0,1005.04,745.1
2017,11,1,11,45,901.0,99.0,3.55,26.0,728.0,1016.2,750.04
2017,11,1,12,0,899.0,102.0,3.7,27.0,736.0,1023.59,752.65
2017,11,1,12,15,898.5,102.0,3.7,27.5,736.0,1025.21,752.07
2017,11,1,12,30,898.0,102.0,3.7,28.0,736.0,1023.09,749.25
2017,11,1,12,45,897.5,100.5,3.75,28.5,727.5,1015.48,743.38
2017,11,1,13,0,897.0,99.0,3.8,29.0,719.0,1004.17,735.29
2017,11,1,13,15,891.5,98.0,3.75,29.0,702.0,984.94,722.98
2017,11,1,13,30,886.0,97.0,3.7,29.0,685.0,962.28,708.57
2017,11,1,13,45,877.5,95.5,3.7,29.5,660.0,932.98,688.75
2017,11,1,14,0,869.0,94.0,3.7,30.0,635.0,900.69,667.02
2017,11,1,14,15,857.0,92.0,3.65,30.0,602.5,870.0,647.45
2017,11,1,14,30,845.0,90.0,3.6,30.0,570.0,828.38,620.33
2017,11,1,14,45,820.0,90.0,3.55,30.0,529.5,776.58,585.99
2017,11,1,15,0,795.0,90.0,3.5,30.0,489.0,723.83,550.59
2017,11,1,15,15,736.0,90.5,3.3,29.5,433.5,649.59,499.64
2017,11,1,15,30,677.0,91.0,3.1,29.0,378.0,575.68,445.92
2017,11,1,15,45,675.0,82.5,2.95,28.5,340.0,530.19,412.46
2017,11,1,16,0,673.0,74.0,2.8,28.0,302.0,483.23,376.4
2017,11,1,16,15,621.0,67.5,2.75,26.5,251.5,411.63,321.51
2017,11,1,16,30,569.0,61.0,2.7,25.0,201.0,344.46,267.67
2017,11,1,16,45,484.0,52.5,2.7,24.0,151.0,266.8,203.37
2017,11,1,17,0,399.0,44.0,2.7,23.0,101.0,198.31,145.03
2017,11,1,17,15,262.5,30.0,2.9,22.0,61.0,120.13,77.74
2017,11,1,17,30,126.0,16.0,3.1,21.0,21.0,41.86,0.0
2017,11,1,17,45,63.0,8.0,3.35,20.5,10.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,2,6,45,34.5,7.0,2.85,16.5,8.0,0.0,0.0
2017,11,2,7,0,69.0,14.0,3.0,17.0,16.0,27.15,0.0
2017,11,2,7,15,202.0,30.0,3.25,17.5,54.0,100.42,62.51
2017,11,2,7,30,335.0,46.0,3.5,18.0,92.0,174.55,129.48
2017,11,2,7,45,423.0,57.5,3.8,19.0,140.5,243.91,189.72
2017,11,2,8,0,511.0,69.0,4.1,20.0,189.0,322.22,256.45
2017,11,2,8,15,566.5,76.5,4.2,20.5,239.5,389.15,313.19
2017,11,2,8,30,622.0,84.0,4.3,21.0,290.0,460.91,372.03
2017,11,2,8,45,660.0,90.0,4.45,22.0,338.5,524.72,422.19
2017,11,2,9,0,698.0,96.0,4.6,23.0,387.0,590.65,472.27
2017,11,2,9,15,724.5,100.0,4.6,23.5,431.5,647.85,514.69
2017,11,2,9,30,751.0,104.0,4.6,24.0,476.0,705.25,555.27
2017,11,2,9,45,774.5,106.0,4.7,25.0,516.0,753.92,587.25
2017,11,2,10,0,798.0,108.0,4.8,26.0,556.0,805.6,620.82
2017,11,2,10,15,811.0,110.0,4.7,26.5,588.0,847.0,646.63
2017,11,2,10,30,824.0,112.0,4.6,27.0,620.0,886.2,670.5
2017,11,2,10,45,836.0,112.5,4.6,27.5,645.5,920.33,691.25
2017,11,2,11,0,848.0,113.0,4.6,28.0,671.0,951.72,710.02
2017,11,2,11,15,853.0,114.0,4.5,28.0,688.0,974.02,723.58
2017,11,2,11,30,858.0,115.0,4.4,28.0,705.0,992.96,734.97
2017,11,2,11,45,859.5,116.0,4.35,28.5,713.0,1004.98,740.65
2017,11,2,12,0,861.0,117.0,4.3,29.0,721.0,1013.38,744.09
2017,11,2,12,15,860.5,117.0,4.2,29.0,721.0,1014.97,744.38
2017,11,2,12,30,860.0,117.0,4.1,29.0,721.0,1012.87,742.45
2017,11,2,12,45,856.5,116.5,4.05,29.5,712.0,1003.56,734.8
2017,11,2,13,0,853.0,116.0,4.0,30.0,703.0,990.67,725.03
2017,11,2,13,15,846.5,115.0,3.95,30.0,686.0,970.81,712.29
2017,11,2,13,30,840.0,114.0,3.9,30.0,669.0,947.66,697.53
2017,11,2,13,45,830.0,112.5,3.85,30.0,643.5,917.55,678.19
2017,11,2,14,0,820.0,111.0,3.8,30.0,618.0,884.62,657.0
2017,11,2,14,15,806.5,108.5,3.8,30.0,586.0,844.91,631.39
2017,11,2,14,30,793.0,106.0,3.8,30.0,554.0,803.05,604.12
2017,11,2,14,45,772.0,103.5,3.8,30.0,514.5,753.29,571.06
2017,11,2,15,0,751.0,101.0,3.8,30.0,475.0,706.06,539.38
2017,11,2,15,15,725.0,96.5,3.7,29.5,431.0,648.65,500.18
2017,11,2,15,30,699.0,92.0,3.6,29.0,387.0,591.38,458.99
2017,11,2,15,45,658.5,87.5,3.55,29.0,338.5,525.65,409.44
2017,11,2,16,0,618.0,83.0,3.5,29.0,290.0,462.22,360.24
2017,11,2,16,15,564.0,75.5,3.25,28.0,240.5,391.3,304.83
2017,11,2,16,30,510.0,68.0,3.0,27.0,191.0,325.05,251.14
2017,11,2,16,45,422.5,57.5,2.75,26.0,142.5,247.5,187.35
2017,11,2,17,0,335.0,47.0,2.5,25.0,94.0,178.43,129.36
2017,11,2,17,15,209.5,31.0,2.5,24.5,56.0,105.68,66.7
2017,11,2,17,30,84.0,15.0,2.5,24.0,18.0,31.86,0.0
2017,11,2,17,45,42.0,7.5,2.55,23.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,4.5,0.55,19.0,4.5,0.0,0.0
2017,11,3,7,0,8.0,9.0,0.5,19.0,9.0,9.86,0.0
2017,11,3,7,15,82.5,32.5,0.65,19.5,43.0,65.84,39.13
2017,11,3,7,30,157.0,56.0,0.8,20.0,77.0,122.47,89.99
2017,11,3,7,45,249.5,72.5,0.95,21.0,123.0,184.76,141.81
2017,11,3,8,0,342.0,89.0,1.1,22.0,169.0,265.86,208.14
2017,11,3,8,15,401.5,101.5,1.25,22.5,216.5,329.7,260.31
2017,11,3,8,30,461.0,114.0,1.4,23.0,264.0,399.46,315.7
2017,11,3,8,45,516.5,119.0,1.55,23.5,312.5,463.83,365.6
2017,11,3,9,0,572.0,124.0,1.7,24.0,361.0,537.28,420.77
2017,11,3,9,15,602.5,130.5,1.75,24.5,404.5,594.78,462.08
2017,11,3,9,30,633.0,137.0,1.8,25.0,448.0,653.09,502.91
2017,11,3,9,45,345.5,188.5,1.85,26.0,360.0,488.73,377.34
2017,11,3,10,0,58.0,240.0,1.9,27.0,272.0,293.3,224.14
2017,11,3,10,15,395.5,192.0,1.85,27.0,432.5,577.83,442.38
2017,11,3,10,30,733.0,144.0,1.8,27.0,593.0,846.2,628.25
2017,11,3,10,45,509.5,222.0,1.8,27.5,540.0,740.82,550.13
2017,11,3,11,0,286.0,300.0,1.8,28.0,487.0,613.83,456.41
2017,11,3,11,15,293.5,307.0,1.75,28.5,503.5,634.75,470.33
2017,11,3,11,30,301.0,314.0,1.7,29.0,520.0,654.71,482.32
2017,11,3,11,45,525.0,240.0,1.7,29.5,604.5,813.36,593.22
2017,11,3,12,0,749.0,166.0,1.7,30.0,689.0,964.44,689.7
2017,11,3,12,15,749.0,166.0,1.7,30.0,689.0,966.31,689.1
2017,11,3,12,30,749.0,166.0,1.7,30.0,689.0,964.88,688.24
2017,11,3,12,45,476.5,248.5,1.7,30.0,580.0,775.53,563.07
2017,11,3,13,0,204.0,331.0,1.7,30.0,471.0,561.9,413.13
2017,11,3,13,15,473.0,242.5,1.7,30.0,556.0,752.67,552.32
2017,11,3,13,30,742.0,154.0,1.7,30.0,641.0,906.21,655.09
2017,11,3,13,45,736.0,149.5,1.75,30.5,617.5,878.2,635.49
2017,11,3,14,0,730.0,145.0,1.8,31.0,594.0,847.52,616.05
2017,11,3,14,15,715.0,141.5,1.8,30.5,562.5,807.66,592.41
2017,11,3,14,30,700.0,138.0,1.8,30.0,531.0,766.04,567.32
2017,11,3,14,45,682.5,132.5,1.85,30.0,493.5,718.72,537.19
2017,11,3,15,0,665.0,127.0,1.9,30.0,456.0,670.38,505.31
2017,11,3,15,15,636.0,121.0,1.9,29.5,412.5,612.56,466.04
2017,11,3,15,30,607.0,115.0,1.9,29.0,369.0,555.35,426.03
2017,11,3,15,45,567.5,107.5,1.95,29.0,322.5,491.03,378.82
2017,11,3,16,0,528.0,100.0,2.0,29.0,276.0,425.1,328.97
2017,11,3,16,15,471.5,90.0,1.75,28.0,227.5,355.82,275.35
2017,11,3,16,30,415.0,80.0,1.5,27.0,179.0,291.94,224.2
2017,11,3,16,45,334.0,66.0,1.3,26.5,133.0,219.72,165.18
2017,11,3,17,0,253.0,52.0,1.1,26.0,87.0,156.87,112.95
2017,11,3,17,15,147.0,32.5,1.15,25.5,51.0,90.7,56.06
2017,11,3,17,30,41.0,13.0,1.2,25.0,15.0,20.73,0.0
2017,11,3,17,45,20.5,6.5,1.25,24.5,7.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.0,5.0,2.65,20.0,5.0,0.0,0.0
2017,11,4,7,0,14.0,10.0,2.8,20.0,10.0,12.03,0.0
2017,11,4,7,15,106.0,31.0,2.9,20.5,43.5,70.08,39.98
2017,11,4,7,30,198.0,52.0,3.0,21.0,77.0,131.29,95.91
2017,11,4,7,45,280.0,68.5,3.15,21.5,122.5,198.99,153.27
2017,11,4,8,0,362.0,85.0,3.3,22.0,168.0,270.65,213.62
2017,11,4,8,15,181.0,81.0,3.35,22.0,122.5,185.35,147.77
2017,11,4,8,30,0.0,77.0,3.4,22.0,77.0,69.1,51.77
2017,11,4,8,45,0.0,79.5,3.5,22.5,79.5,70.91,53.14
2017,11,4,9,0,0.0,82.0,3.6,23.0,82.0,72.89,54.51
2017,11,4,9,15,0.0,118.0,3.6,23.5,118.0,107.38,82.24
2017,11,4,9,30,0.0,154.0,3.6,24.0,154.0,142.73,110.14
2017,11,4,9,45,20.5,191.0,3.6,24.5,203.0,196.01,152.44
2017,11,4,10,0,41.0,228.0,3.6,25.0,252.0,265.85,206.72
2017,11,4,10,15,43.0,242.5,3.6,25.0,268.5,284.19,220.31
2017,11,4,10,30,45.0,257.0,3.6,25.0,285.0,302.7,234.09
2017,11,4,10,45,49.5,271.0,3.65,25.5,302.5,323.08,248.88
2017,11,4,11,0,54.0,285.0,3.7,26.0,320.0,343.69,263.72
2017,11,4,11,15,101.0,307.0,3.7,26.5,375.0,414.58,317.44
2017,11,4,11,30,148.0,329.0,3.7,27.0,430.0,505.01,383.92
2017,11,4,11,45,122.0,329.5,3.7,27.5,413.5,481.39,364.53
2017,11,4,12,0,96.0,330.0,3.7,28.0,397.0,438.37,331.65
2017,11,4,12,15,92.0,328.5,3.7,28.0,392.5,432.77,327.54
2017,11,4,12,30,88.0,327.0,3.7,28.0,388.0,426.96,323.19
2017,11,4,12,45,125.5,329.0,3.7,28.5,415.0,484.4,365.71
2017,11,4,13,0,163.0,331.0,3.7,29.0,442.0,522.26,393.45
2017,11,4,13,15,125.0,317.0,3.7,29.0,401.0,467.23,352.67
2017,11,4,13,30,87.0,303.0,3.7,29.0,360.0,395.82,299.82
2017,11,4,13,45,183.0,289.5,3.7,29.0,403.5,484.33,368.49
2017,11,4,14,0,279.0,276.0,3.7,29.0,447.0,566.74,430.83
2017,11,4,14,15,504.5,199.0,3.65,29.0,488.5,681.92,519.18
2017,11,4,14,30,730.0,122.0,3.6,29.0,530.0,772.53,585.78
2017,11,4,14,45,541.5,158.5,3.6,29.0,449.5,628.22,482.14
2017,11,4,15,0,353.0,195.0,3.6,29.0,369.0,490.08,378.87
2017,11,4,15,15,276.5,185.5,3.55,28.5,314.0,409.63,319.02
2017,11,4,15,30,200.0,176.0,3.5,28.0,259.0,324.06,253.67
2017,11,4,15,45,389.5,131.5,3.5,28.0,268.0,403.13,316.97
2017,11,4,16,0,579.0,87.0,3.5,28.0,277.0,444.48,348.58
2017,11,4,16,15,523.5,78.5,3.2,27.5,228.5,373.81,291.94
2017,11,4,16,30,468.0,70.0,2.9,27.0,180.0,308.03,237.96
2017,11,4,16,45,393.5,57.5,2.65,26.5,134.0,236.11,178.13
2017,11,4,17,0,319.0,45.0,2.4,26.0,88.0,171.35,123.22
2017,11,4,17,15,159.5,30.0,2.35,25.0,51.5,90.99,55.07
2017,11,4,17,30,0.0,15.0,2.3,24.0,15.0,13.64,0.0
2017,11,4,17,45,0.0,7.5,2.25,23.5,7.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.0,2.65,20.0,2.0,0.0,0.0
2017,11,5,7,0,0.0,4.0,2.7,20.0,4.0,3.64,0.0
2017,11,5,7,15,0.0,17.5,2.95,20.5,17.5,15.41,4.6
2017,11,5,7,30,0.0,31.0,3.2,21.0,31.0,27.4,16.49
2017,11,5,7,45,0.0,50.0,3.5,21.5,50.0,45.63,31.98
2017,11,5,8,0,0.0,69.0,3.8,22.0,69.0,63.73,47.23
2017,11,5,8,15,0.0,89.0,3.85,22.0,89.0,82.85,63.2
2017,11,5,8,30,0.0,109.0,3.9,22.0,109.0,101.99,78.94
2017,11,5,8,45,291.5,112.0,4.0,22.5,230.5,306.62,248.38
2017,11,5,9,0,583.0,115.0,4.1,23.0,352.0,534.97,428.58
2017,11,5,9,15,613.0,121.0,4.1,23.5,395.0,591.8,470.24
2017,11,5,9,30,643.0,127.0,4.1,24.0,438.0,649.4,512.09
2017,11,5,9,45,321.5,81.5,4.1,24.5,237.0,368.81,295.37
2017,11,5,10,0,0.0,36.0,4.1,25.0,36.0,31.79,20.14
2017,11,5,10,15,0.0,51.5,4.05,25.5,51.5,45.53,31.24
2017,11,5,10,30,0.0,67.0,4.0,26.0,67.0,59.31,42.14
2017,11,5,10,45,0.0,72.5,3.95,26.5,72.5,64.21,45.88
2017,11,5,11,0,0.0,78.0,3.9,27.0,78.0,69.12,49.6
2017,11,5,11,15,5.0,148.0,3.85,27.0,152.0,139.13,104.86
2017,11,5,11,30,10.0,218.0,3.8,27.0,226.0,213.18,162.18
2017,11,5,11,45,10.0,219.5,3.8,27.5,227.5,214.63,162.73
2017,11,5,12,0,10.0,221.0,3.8,28.0,229.0,216.11,163.47
2017,11,5,12,15,198.5,259.5,3.75,28.0,397.0,477.95,366.13
2017,11,5,12,30,387.0,298.0,3.7,28.0,565.0,727.58,547.22
2017,11,5,12,45,331.0,307.5,3.7,28.5,534.0,680.97,510.67
2017,11,5,13,0,275.0,317.0,3.7,29.0,503.0,633.82,475.36
2017,11,5,13,15,404.0,270.0,3.65,29.0,536.0,699.43,526.04
2017,11,5,13,30,533.0,223.0,3.6,29.0,569.0,777.92,583.73
2017,11,5,13,45,639.0,178.0,3.6,29.5,577.5,819.42,613.29
2017,11,5,14,0,745.0,133.0,3.6,30.0,586.0,846.4,631.21
2017,11,5,14,15,730.5,130.0,3.55,30.0,555.0,807.29,605.12
2017,11,5,14,30,716.0,127.0,3.5,30.0,524.0,766.37,578.05
2017,11,5,14,45,712.0,117.5,3.5,30.0,489.0,724.78,550.49
2017,11,5,15,0,708.0,108.0,3.5,30.0,454.0,681.11,521.12
2017,11,5,15,15,681.0,103.5,3.35,29.5,411.0,624.93,481.85
2017,11,5,15,30,654.0,99.0,3.2,29.0,368.0,569.07,441.42
2017,11,5,15,45,622.0,91.5,3.05,29.0,322.0,507.47,394.8
2017,11,5,16,0,590.0,84.0,2.9,29.0,276.0,447.48,348.11
2017,11,5,16,15,535.0,76.0,2.6,28.0,227.5,377.13,293.08
2017,11,5,16,30,480.0,68.0,2.3,27.0,179.0,311.57,239.95
2017,11,5,16,45,402.0,56.0,2.0,26.5,133.0,238.14,179.05
2017,11,5,17,0,324.0,44.0,1.7,26.0,87.0,173.26,124.11
2017,11,5,17,15,197.5,28.0,1.75,25.5,50.5,98.76,58.05
2017,11,5,17,30,71.0,12.0,1.8,25.0,14.0,26.39,0.0
2017,11,5,17,45,35.5,6.0,1.9,24.5,7.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,6,45,14.0,4.5,2.3,18.5,4.5,0.0,0.0
2017,11,6,7,0,28.0,9.0,2.4,19.0,9.0,14.07,0.0
2017,11,6,7,15,143.5,27.0,2.7,19.5,42.5,79.72,41.72
2017,11,6,7,30,259.0,45.0,3.0,20.0,76.0,149.65,109.12
2017,11,6,7,45,354.0,56.5,3.35,20.5,122.5,214.55,165.26
2017,11,6,8,0,449.0,68.0,3.7,21.0,169.0,293.39,232.28
2017,11,6,8,15,507.5,77.0,3.75,21.5,217.0,359.79,288.36
2017,11,6,8,30,566.0,86.0,3.8,22.0,265.0,431.48,346.94
2017,11,6,8,45,617.5,89.0,3.85,23.0,313.5,497.18,398.44
2017,11,6,9,0,669.0,92.0,3.9,24.0,362.0,566.24,450.68
2017,11,6,9,15,367.0,148.0,3.85,24.5,299.0,442.46,351.45
2017,11,6,9,30,65.0,204.0,3.8,25.0,236.0,257.44,201.43
2017,11,6,9,45,59.5,218.5,3.75,25.5,249.5,270.5,210.98
2017,11,6,10,0,54.0,233.0,3.7,26.0,263.0,283.19,219.64
2017,11,6,10,15,170.0,251.0,3.6,26.5,352.5,419.27,325.3
2017,11,6,10,30,286.0,269.0,3.5,27.0,442.0,564.23,432.87
2017,11,6,10,45,560.5,188.0,3.45,27.5,543.0,748.78,569.36
2017,11,6,11,0,835.0,107.0,3.4,28.0,644.0,929.99,690.79
2017,11,6,11,15,841.0,108.0,3.35,28.0,661.0,952.88,703.53
2017,11,6,11,30,847.0,109.0,3.3,28.0,678.0,972.52,715.4
2017,11,6,11,45,852.5,108.0,3.25,28.5,687.0,985.93,721.82
2017,11,6,12,0,858.0,107.0,3.2,29.0,696.0,995.84,726.09
2017,11,6,12,15,858.0,107.0,3.15,29.0,696.0,997.91,726.87
2017,11,6,12,30,858.0,107.0,3.1,29.0,696.0,996.35,725.52
2017,11,6,12,45,742.5,155.0,3.1,29.5,660.0,939.6,687.22
2017,11,6,13,0,627.0,203.0,3.1,30.0,624.0,871.85,641.78
2017,11,6,13,15,732.5,154.0,3.1,29.5,635.0,909.96,669.59
2017,11,6,13,30,838.0,105.0,3.1,29.0,646.0,932.93,686.61
2017,11,6,13,45,826.5,104.5,3.1,29.0,621.0,902.86,667.3
2017,11,6,14,0,815.0,104.0,3.1,29.0,596.0,870.09,646.57
2017,11,6,14,15,802.0,101.5,3.05,28.5,564.5,831.2,622.54
2017,11,6,14,30,789.0,99.0,3.0,28.0,533.0,790.17,596.8
2017,11,6,14,45,765.0,98.0,3.0,28.0,494.5,740.19,563.57
2017,11,6,15,0,741.0,97.0,3.0,28.0,456.0,692.88,531.8
2017,11,6,15,15,715.0,92.5,2.85,27.5,413.0,636.19,492.75
2017,11,6,15,30,689.0,88.0,2.7,27.0,370.0,579.69,451.77
2017,11,6,15,45,655.0,82.0,2.55,27.0,323.5,517.05,404.19
2017,11,6,16,0,621.0,76.0,2.4,27.0,277.0,456.15,356.58
2017,11,6,16,15,567.0,69.0,2.2,26.0,228.0,386.01,301.55
2017,11,6,16,30,513.0,62.0,2.0,25.0,179.0,320.52,248.18
2017,11,6,16,45,430.5,51.5,1.8,24.5,132.5,245.14,185.31
2017,11,6,17,0,348.0,41.0,1.6,24.0,86.0,178.78,128.64
2017,11,6,17,15,174.0,27.0,1.55,23.5,49.5,90.73,52.05
2017,11,6,17,30,0.0,13.0,1.5,23.0,13.0,11.82,0.0
2017,11,6,17,45,0.0,6.5,1.45,22.5,6.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,16.5,1.3,17.5,16.5,14.53,3.14
2017,11,7,7,30,0.0,33.0,1.6,18.0,33.0,29.82,18.61
2017,11,7,7,45,0.0,53.5,1.95,19.0,53.5,49.82,35.74
2017,11,7,8,0,0.0,74.0,2.3,20.0,74.0,69.58,52.43
2017,11,7,8,15,6.0,93.5,2.4,20.5,95.5,91.18,70.47
2017,11,7,8,30,12.0,113.0,2.5,21.0,117.0,113.45,88.78
2017,11,7,8,45,20.0,133.5,2.65,21.5,141.0,138.69,109.26
2017,11,7,9,0,28.0,154.0,2.8,22.0,165.0,174.26,137.73
2017,11,7,9,15,36.0,174.5,2.65,22.5,190.5,202.56,159.83
2017,11,7,9,30,44.0,195.0,2.5,23.0,216.0,231.66,182.19
2017,11,7,9,45,42.5,209.0,2.4,23.5,231.0,246.5,192.81
2017,11,7,10,0,41.0,223.0,2.3,24.0,246.0,261.3,203.3
2017,11,7,10,15,42.0,237.0,2.05,24.5,261.0,278.22,215.22
2017,11,7,10,30,43.0,251.0,1.8,25.0,276.0,295.25,227.01
2017,11,7,10,45,30.5,242.5,1.6,25.5,261.0,274.27,209.64
2017,11,7,11,0,18.0,234.0,1.4,26.0,246.0,237.84,180.83
2017,11,7,11,15,30.5,259.0,1.3,26.0,279.5,292.98,222.54
2017,11,7,11,30,43.0,284.0,1.2,26.0,313.0,333.68,252.44
2017,11,7,11,45,46.5,291.0,1.1,26.5,323.0,345.27,259.91
2017,11,7,12,0,50.0,298.0,1.0,27.0,333.0,356.89,267.5
2017,11,7,12,15,39.5,285.5,1.15,27.0,313.5,332.13,249.43
2017,11,7,12,30,29.0,273.0,1.3,27.0,294.0,307.47,231.41
2017,11,7,12,45,174.0,288.0,1.45,27.0,405.5,485.53,366.39
2017,11,7,13,0,319.0,303.0,1.6,27.0,517.0,660.92,492.15
2017,11,7,13,15,171.5,274.5,1.75,27.0,389.5,463.59,349.95
2017,11,7,13,30,24.0,246.0,1.9,27.0,262.0,256.02,193.86
2017,11,7,13,45,31.5,247.0,2.1,27.0,267.0,280.34,213.64
2017,11,7,14,0,39.0,248.0,2.3,27.0,272.0,288.3,220.33
2017,11,7,14,15,26.0,221.0,2.45,26.5,236.5,232.06,177.97
2017,11,7,14,30,13.0,194.0,2.6,26.0,201.0,193.16,148.33
2017,11,7,14,45,6.5,173.0,2.8,26.0,176.5,166.79,127.95
2017,11,7,15,0,0.0,152.0,3.0,26.0,152.0,141.06,107.83
2017,11,7,15,15,28.0,159.0,3.15,25.5,170.5,179.15,139.48
2017,11,7,15,30,56.0,166.0,3.3,25.0,189.0,206.79,162.56
2017,11,7,15,45,226.5,143.5,3.45,25.0,218.5,305.97,243.72
2017,11,7,16,0,397.0,121.0,3.6,25.0,248.0,375.16,298.26
2017,11,7,16,15,342.0,106.5,3.7,24.0,202.5,308.82,245.11
2017,11,7,16,30,287.0,92.0,3.8,23.0,157.0,240.82,189.54
2017,11,7,16,45,213.0,72.0,3.95,22.5,113.0,173.21,132.95
2017,11,7,17,0,139.0,52.0,4.1,22.0,69.0,114.12,83.06
2017,11,7,17,15,69.5,29.5,4.2,21.0,38.0,59.26,32.48
2017,11,7,17,30,0.0,7.0,4.3,20.0,7.0,6.37,0.0
2017,11,7,17,45,0.0,3.5,4.45,19.5,3.5,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,4.0,4.5,9.0,4.0,3.5,0.0
2017,11,8,7,30,0.0,8.0,4.5,9.0,8.0,7.02,0.22
2017,11,8,7,45,0.0,14.0,4.5,9.0,14.0,12.29,4.95
2017,11,8,8,0,0.0,20.0,4.5,9.0,20.0,17.58,9.69
2017,11,8,8,15,0.0,26.5,4.5,9.0,26.5,23.32,14.78
2017,11,8,8,30,0.0,33.0,4.5,9.0,33.0,29.07,19.82
2017,11,8,8,45,0.0,36.5,4.5,9.0,36.5,32.17,22.49
2017,11,8,9,0,0.0,40.0,4.5,9.0,40.0,35.27,25.13
2017,11,8,9,15,0.0,48.0,4.55,9.0,48.0,42.37,31.21
2017,11,8,9,30,0.0,56.0,4.6,9.0,56.0,49.47,37.24
2017,11,8,9,45,0.0,49.5,4.7,9.5,49.5,43.72,32.11
2017,11,8,10,0,0.0,43.0,4.8,10.0,43.0,37.98,27.03
2017,11,8,10,15,0.0,46.0,4.9,10.0,46.0,40.65,29.25
2017,11,8,10,30,0.0,49.0,5.0,10.0,49.0,43.32,31.46
2017,11,8,10,45,0.0,53.0,5.15,10.0,53.0,46.89,34.43
2017,11,8,11,0,0.0,57.0,5.3,10.0,57.0,50.45,37.4
2017,11,8,11,15,0.0,81.0,5.2,10.0,81.0,71.79,55.44
2017,11,8,11,30,0.0,105.0,5.1,10.0,105.0,93.6,73.75
2017,11,8,11,45,9.0,177.0,5.1,10.0,183.5,171.47,139.13
2017,11,8,12,0,18.0,249.0,5.1,10.0,262.0,253.27,206.62
2017,11,8,12,15,9.0,182.0,4.95,10.0,188.5,176.41,142.92
2017,11,8,12,30,0.0,115.0,4.8,10.0,115.0,102.94,81.42
2017,11,8,12,45,0.0,128.5,4.7,10.5,128.5,115.69,92.01
2017,11,8,13,0,0.0,142.0,4.6,11.0,142.0,128.62,102.64
2017,11,8,13,15,2.0,163.0,4.5,11.0,164.0,151.0,121.38
2017,11,8,13,30,4.0,184.0,4.4,11.0,186.0,173.82,140.45
2017,11,8,13,45,2.0,132.0,4.35,11.0,133.0,121.1,96.73
2017,11,8,14,0,0.0,80.0,4.3,11.0,80.0,70.86,54.62
2017,11,8,14,15,3.0,130.0,4.2,11.0,132.0,120.27,96.52
2017,11,8,14,30,6.0,180.0,4.1,11.0,184.0,173.05,140.86
2017,11,8,14,45,3.5,168.0,4.1,11.0,170.5,159.42,129.65
2017,11,8,15,0,1.0,156.0,4.1,11.0,157.0,146.08,118.74
2017,11,8,15,15,0.5,130.0,4.05,10.5,130.5,120.11,97.35
2017,11,8,15,30,0.0,104.0,4.0,10.0,104.0,94.48,75.95
2017,11,8,15,45,0.0,90.0,3.95,10.0,90.0,81.36,64.89
2017,11,8,16,0,0.0,76.0,3.9,10.0,76.0,68.3,53.74
2017,11,8,16,15,130.0,85.5,3.8,10.0,114.5,158.56,132.18
2017,11,8,16,30,260.0,95.0,3.7,10.0,153.0,232.71,192.6
2017,11,8,16,45,194.5,73.0,3.65,10.0,110.0,167.65,134.82
2017,11,8,17,0,129.0,51.0,3.6,10.0,67.0,109.94,83.57
2017,11,8,17,15,64.5,28.5,3.55,9.5,36.5,56.5,31.04
2017,11,8,17,30,0.0,6.0,3.5,9.0,6.0,5.46,0.0
2017,11,8,17,45,0.0,3.0,3.5,9.0,3.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
