Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,227.0,12.5,1.75,5.5,31.0,71.11,0.0
2017,11,19,7,30,454.0,25.0,2.0,6.0,62.0,188.0,127.56
2017,11,19,7,45,557.5,33.0,2.3,7.0,111.5,264.21,207.69
2017,11,19,8,0,661.0,41.0,2.6,8.0,161.0,351.16,286.46
2017,11,19,8,15,720.5,46.0,2.65,8.5,213.0,423.65,351.8
2017,11,19,8,30,780.0,51.0,2.7,9.0,265.0,501.02,418.57
2017,11,19,8,45,818.5,54.5,2.75,10.0,315.5,568.52,474.0
2017,11,19,9,0,857.0,58.0,2.8,11.0,366.0,632.88,524.72
2017,11,19,9,15,881.5,60.5,2.85,11.5,411.5,692.03,569.11
2017,11,19,9,30,906.0,63.0,2.9,12.0,457.0,750.9,610.98
2017,11,19,9,45,924.0,64.5,2.95,13.0,497.5,802.81,645.53
2017,11,19,10,0,942.0,66.0,3.0,14.0,538.0,853.18,678.19
2017,11,19,10,15,953.5,67.5,2.95,14.0,571.5,896.19,706.83
2017,11,19,10,30,965.0,69.0,2.9,14.0,605.0,936.62,733.34
2017,11,19,10,45,972.0,70.5,2.9,14.5,631.0,970.16,753.82
2017,11,19,11,0,979.0,72.0,2.9,15.0,657.0,1000.42,771.94
2017,11,19,11,15,983.5,73.0,2.85,15.0,674.5,1024.24,786.6
2017,11,19,11,30,988.0,74.0,2.8,15.0,692.0,1044.38,798.84
2017,11,19,11,45,798.0,134.5,2.8,15.5,638.5,959.86,738.89
2017,11,19,12,0,608.0,195.0,2.8,16.0,585.0,848.46,660.22
2017,11,19,12,15,791.0,139.0,2.75,16.0,647.0,966.48,743.12
2017,11,19,12,30,974.0,83.0,2.7,16.0,709.0,1060.92,805.62
2017,11,19,12,45,721.5,161.5,2.65,16.5,622.5,919.77,706.87
2017,11,19,13,0,469.0,240.0,2.6,17.0,536.0,750.9,584.42
2017,11,19,13,15,550.0,205.5,2.55,17.0,543.5,781.98,610.57
2017,11,19,13,30,631.0,171.0,2.5,17.0,551.0,815.03,635.25
2017,11,19,13,45,786.0,124.5,2.45,17.0,580.0,888.92,687.41
2017,11,19,14,0,941.0,78.0,2.4,17.0,609.0,936.84,720.52
2017,11,19,14,15,815.5,97.5,2.35,16.5,539.5,834.04,650.37
2017,11,19,14,30,690.0,117.0,2.3,16.0,470.0,731.06,579.35
2017,11,19,14,45,786.0,93.5,2.25,16.0,468.0,749.41,594.63
2017,11,19,15,0,882.0,70.0,2.2,16.0,466.0,756.03,600.37
2017,11,19,15,15,857.0,67.0,2.0,15.5,421.0,703.54,562.94
2017,11,19,15,30,832.0,64.0,1.8,15.0,376.0,644.39,519.63
2017,11,19,15,45,795.0,60.5,1.6,15.0,326.5,577.25,466.62
2017,11,19,16,0,758.0,57.0,1.4,15.0,277.0,511.64,413.19
2017,11,19,16,15,701.5,51.5,1.25,14.0,225.5,435.67,351.48
2017,11,19,16,30,645.0,46.0,1.1,13.0,174.0,364.15,290.69
2017,11,19,16,45,546.5,38.0,0.95,12.5,124.5,278.05,216.02
2017,11,19,17,0,448.0,30.0,0.8,12.0,75.0,206.36,149.24
2017,11,19,17,15,224.0,15.0,0.8,11.5,37.5,91.05,6.02
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,145.5,13.5,0.7,6.5,25.5,50.45,0.0
2017,11,20,7,30,291.0,27.0,0.7,7.0,51.0,140.46,92.44
2017,11,20,7,45,393.0,39.0,0.7,8.0,95.0,211.12,164.47
2017,11,20,8,0,495.0,51.0,0.7,9.0,139.0,292.28,235.56
2017,11,20,8,15,561.0,59.0,0.95,9.5,187.5,362.3,297.25
2017,11,20,8,30,627.0,67.0,1.2,10.0,236.0,438.34,362.03
2017,11,20,8,45,664.5,73.5,1.5,11.0,283.0,501.23,413.92
2017,11,20,9,0,702.0,80.0,1.8,12.0,330.0,566.23,465.68
2017,11,20,9,15,732.0,84.5,2.1,12.5,374.0,625.38,512.25
2017,11,20,9,30,762.0,89.0,2.4,13.0,418.0,685.1,557.29
2017,11,20,9,45,783.0,92.5,2.75,14.0,457.0,733.04,591.11
2017,11,20,10,0,804.0,96.0,3.1,15.0,496.0,783.79,626.5
2017,11,20,10,15,819.0,98.5,3.15,15.0,528.5,827.04,656.6
2017,11,20,10,30,834.0,101.0,3.2,15.0,561.0,868.29,685.05
2017,11,20,10,45,846.0,102.0,3.3,15.5,587.0,902.83,707.56
2017,11,20,11,0,858.0,103.0,3.4,16.0,613.0,934.71,728.13
2017,11,20,11,15,865.0,104.0,3.5,16.5,630.5,959.02,743.36
2017,11,20,11,30,872.0,105.0,3.6,17.0,648.0,980.1,756.44
2017,11,20,11,45,888.5,100.0,3.7,17.5,660.0,999.75,768.63
2017,11,20,12,0,905.0,95.0,3.8,18.0,672.0,1005.83,771.57
2017,11,20,12,15,905.5,95.0,3.85,18.0,673.5,1008.92,773.87
2017,11,20,12,30,906.0,95.0,3.9,18.0,675.0,1008.34,773.84
2017,11,20,12,45,905.0,94.0,3.95,18.5,667.5,1001.44,768.19
2017,11,20,13,0,904.0,93.0,4.0,19.0,660.0,990.91,760.27
2017,11,20,13,15,899.0,92.5,4.0,19.0,644.5,973.61,748.97
2017,11,20,13,30,894.0,92.0,4.0,19.0,629.0,952.93,735.48
2017,11,20,13,45,885.5,90.0,4.0,19.0,605.0,924.0,716.29
2017,11,20,14,0,877.0,88.0,4.0,19.0,581.0,900.61,701.08
2017,11,20,14,15,864.5,86.0,3.95,19.0,550.0,862.07,674.76
2017,11,20,14,30,852.0,84.0,3.9,19.0,519.0,821.18,646.68
2017,11,20,14,45,833.5,81.5,3.9,19.0,481.0,772.84,613.13
2017,11,20,15,0,815.0,79.0,3.9,19.0,443.0,723.09,578.09
2017,11,20,15,15,788.5,75.5,3.75,18.5,399.5,665.41,536.99
2017,11,20,15,30,762.0,72.0,3.6,18.0,356.0,607.65,493.73
2017,11,20,15,45,723.5,67.5,3.5,18.0,308.5,541.64,441.23
2017,11,20,16,0,685.0,63.0,3.4,18.0,261.0,480.52,390.89
2017,11,20,16,15,626.0,56.5,2.95,17.0,211.5,406.01,329.02
2017,11,20,16,30,567.0,50.0,2.5,16.0,162.0,336.53,269.12
2017,11,20,16,45,468.0,40.5,2.1,15.0,115.0,253.13,196.79
2017,11,20,17,0,369.0,31.0,1.7,14.0,68.0,180.63,130.17
2017,11,20,17,15,184.5,15.5,1.7,13.5,34.0,80.4,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,45.5,13.5,3.4,9.5,17.0,24.18,0.0
2017,11,21,7,30,91.0,27.0,3.6,10.0,34.0,67.52,41.01
2017,11,21,7,45,141.5,46.0,3.8,10.5,66.5,114.91,88.53
2017,11,21,8,0,192.0,65.0,4.0,11.0,99.0,165.97,134.37
2017,11,21,8,15,219.5,84.5,4.0,11.5,134.5,211.76,175.34
2017,11,21,8,30,247.0,104.0,4.0,12.0,170.0,260.18,217.57
2017,11,21,8,45,272.0,119.5,4.05,13.0,205.0,304.67,255.06
2017,11,21,9,0,297.0,135.0,4.1,14.0,240.0,351.24,293.14
2017,11,21,9,15,406.5,134.0,4.1,14.5,297.5,451.52,375.17
2017,11,21,9,30,516.0,133.0,4.1,15.0,355.0,548.67,452.55
2017,11,21,9,45,436.5,165.5,4.15,16.0,365.0,546.1,446.34
2017,11,21,10,0,357.0,198.0,4.2,17.0,375.0,521.28,423.32
2017,11,21,10,15,391.5,205.0,4.1,17.5,410.5,570.3,460.24
2017,11,21,10,30,426.0,212.0,4.0,18.0,446.0,636.29,508.49
2017,11,21,10,45,469.0,209.5,3.9,18.5,477.5,684.54,543.19
2017,11,21,11,0,512.0,207.0,3.8,19.0,509.0,732.9,577.42
2017,11,21,11,15,703.5,150.5,3.6,19.0,578.5,866.62,673.98
2017,11,21,11,30,895.0,94.0,3.4,19.0,648.0,977.97,748.81
2017,11,21,11,45,657.0,177.5,3.2,19.5,587.5,871.34,670.67
2017,11,21,12,0,419.0,261.0,3.0,20.0,527.0,714.66,553.29
2017,11,21,12,15,377.5,272.0,2.75,20.0,512.0,688.45,533.14
2017,11,21,12,30,336.0,283.0,2.5,20.0,497.0,660.63,510.9
2017,11,21,12,45,420.5,254.0,2.3,20.5,518.5,723.82,556.53
2017,11,21,13,0,505.0,225.0,2.1,21.0,540.0,768.36,587.51
2017,11,21,13,15,545.0,205.0,2.1,21.0,537.5,776.31,594.27
2017,11,21,13,30,585.0,185.0,2.1,21.0,535.0,780.49,598.81
2017,11,21,13,45,567.5,182.0,2.1,21.0,511.0,748.19,576.46
2017,11,21,14,0,550.0,179.0,2.1,21.0,487.0,714.46,553.24
2017,11,21,14,15,613.5,149.5,2.3,21.0,475.5,725.44,564.53
2017,11,21,14,30,677.0,120.0,2.5,21.0,464.0,723.83,565.64
2017,11,21,14,45,732.0,102.5,2.7,21.0,449.0,721.65,566.45
2017,11,21,15,0,787.0,85.0,2.9,21.0,434.0,709.21,559.75
2017,11,21,15,15,759.5,81.0,2.95,20.5,391.0,651.4,519.68
2017,11,21,15,30,732.0,77.0,3.0,20.0,348.0,597.01,479.79
2017,11,21,15,45,694.0,71.5,3.1,20.0,301.5,531.6,428.97
2017,11,21,16,0,656.0,66.0,3.2,20.0,255.0,468.15,377.86
2017,11,21,16,15,595.0,59.5,3.2,19.0,206.0,394.08,317.52
2017,11,21,16,30,534.0,53.0,3.2,18.0,157.0,325.22,259.01
2017,11,21,16,45,436.0,42.5,3.2,17.5,111.0,242.87,187.77
2017,11,21,17,0,338.0,32.0,3.2,17.0,65.0,171.31,122.18
2017,11,21,17,15,169.0,16.0,3.45,16.5,32.5,76.57,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,163.0,12.0,4.2,6.0,24.0,53.41,0.0
2017,11,22,7,30,326.0,24.0,4.4,6.0,48.0,146.57,90.39
2017,11,22,7,45,445.0,33.5,4.6,6.5,94.0,224.11,176.26
2017,11,22,8,0,564.0,43.0,4.8,7.0,140.0,312.33,257.17
2017,11,22,8,15,631.0,49.0,4.9,7.5,190.0,380.77,320.53
2017,11,22,8,30,698.0,55.0,5.0,8.0,240.0,458.48,389.65
2017,11,22,8,45,744.5,59.0,5.1,9.0,289.5,527.12,448.29
2017,11,22,9,0,791.0,63.0,5.2,10.0,339.0,598.47,506.93
2017,11,22,9,15,731.5,78.5,5.1,10.5,359.5,616.0,519.76
2017,11,22,9,30,672.0,94.0,5.0,11.0,380.0,623.63,523.9
2017,11,22,9,45,783.5,83.5,4.95,11.5,446.5,721.08,598.15
2017,11,22,10,0,895.0,73.0,4.9,12.0,513.0,820.48,671.05
2017,11,22,10,15,910.0,74.5,4.8,12.5,547.0,864.82,700.41
2017,11,22,10,30,925.0,76.0,4.7,13.0,581.0,906.97,727.91
2017,11,22,10,45,937.5,76.5,4.6,13.5,608.5,943.17,750.61
2017,11,22,11,0,950.0,77.0,4.5,14.0,636.0,976.51,770.96
2017,11,22,11,15,956.5,78.0,4.4,14.0,654.5,1001.75,786.84
2017,11,22,11,30,963.0,79.0,4.3,14.0,673.0,1023.51,800.26
2017,11,22,11,45,965.5,80.0,4.25,14.5,683.0,1037.77,807.64
2017,11,22,12,0,968.0,81.0,4.2,15.0,693.0,1048.22,812.62
2017,11,22,12,15,968.5,81.0,4.15,15.5,694.0,1051.62,812.88
2017,11,22,12,30,969.0,81.0,4.1,16.0,695.0,1051.1,810.67
2017,11,22,12,45,968.5,80.0,4.1,16.5,687.5,1044.48,804.83
2017,11,22,13,0,968.0,79.0,4.1,17.0,680.0,1033.97,796.56
2017,11,22,13,15,962.5,78.0,4.1,17.0,663.5,1014.9,784.06
2017,11,22,13,30,957.0,77.0,4.1,17.0,647.0,992.23,769.22
2017,11,22,13,45,949.5,75.5,4.1,17.0,622.5,963.66,750.33
2017,11,22,14,0,942.0,74.0,4.1,17.0,598.0,931.86,729.19
2017,11,22,14,15,637.0,141.0,4.1,17.0,487.0,736.22,588.29
2017,11,22,14,30,332.0,208.0,4.1,17.0,376.0,518.31,419.14
2017,11,22,14,45,603.0,138.0,4.1,17.0,415.5,660.01,535.03
2017,11,22,15,0,874.0,68.0,4.1,17.0,455.0,747.85,602.65
2017,11,22,15,15,848.0,65.5,4.0,16.5,410.5,695.93,565.09
2017,11,22,15,30,822.0,63.0,3.9,16.0,366.0,637.42,521.83
2017,11,22,15,45,785.0,59.0,3.8,16.0,317.0,570.42,468.16
2017,11,22,16,0,748.0,55.0,3.7,16.0,268.0,504.97,413.99
2017,11,22,16,15,690.0,49.5,3.2,15.0,217.5,428.97,350.2
2017,11,22,16,30,632.0,44.0,2.7,14.0,167.0,357.59,287.89
2017,11,22,16,45,533.0,36.0,2.2,13.0,119.0,272.12,212.71
2017,11,22,17,0,434.0,28.0,1.7,12.0,71.0,196.98,141.87
2017,11,22,17,15,217.0,14.0,1.6,11.0,35.5,88.17,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,177.5,11.5,1.25,4.0,24.0,56.58,0.0
2017,11,23,7,30,355.0,23.0,1.4,5.0,48.0,153.69,90.19
2017,11,23,7,45,469.5,32.0,1.55,6.0,93.5,227.57,177.23
2017,11,23,8,0,584.0,41.0,1.7,7.0,139.0,314.76,255.94
2017,11,23,8,15,648.5,46.5,1.65,7.5,189.0,385.79,319.65
2017,11,23,8,30,713.0,52.0,1.6,8.0,239.0,462.3,385.26
2017,11,23,8,45,748.0,57.5,1.55,9.0,286.5,526.48,437.44
2017,11,23,9,0,783.0,63.0,1.5,10.0,334.0,592.33,488.34
2017,11,23,9,15,810.5,66.5,1.4,11.0,379.0,651.89,531.49
2017,11,23,9,30,838.0,70.0,1.3,12.0,424.0,711.58,570.98
2017,11,23,9,45,857.0,72.0,1.2,13.0,463.0,762.64,602.6
2017,11,23,10,0,876.0,74.0,1.1,14.0,502.0,805.27,627.16
2017,11,23,10,15,889.0,76.0,1.1,14.5,535.0,847.91,653.63
2017,11,23,10,30,902.0,78.0,1.1,15.0,568.0,888.31,678.12
2017,11,23,10,45,911.5,79.0,1.15,16.0,593.0,921.84,697.22
2017,11,23,11,0,921.0,80.0,1.2,17.0,618.0,952.47,714.29
2017,11,23,11,15,926.0,81.0,1.2,17.5,635.5,975.79,726.97
2017,11,23,11,30,931.0,82.0,1.2,18.0,653.0,995.7,737.54
2017,11,23,11,45,936.5,81.0,1.2,19.0,663.0,1010.07,743.23
2017,11,23,12,0,942.0,80.0,1.2,20.0,673.0,1020.81,746.75
2017,11,23,12,15,942.0,80.0,1.2,20.0,673.5,1023.71,748.3
2017,11,23,12,30,942.0,80.0,1.2,20.0,674.0,1022.81,747.74
2017,11,23,12,45,940.0,79.0,1.2,20.5,666.5,1014.94,741.55
2017,11,23,13,0,938.0,78.0,1.2,21.0,659.0,1003.34,733.26
2017,11,23,13,15,932.0,77.5,1.2,21.0,643.0,984.9,722.2
2017,11,23,13,30,926.0,77.0,1.2,21.0,627.0,963.0,709.09
2017,11,23,13,45,918.0,75.5,1.2,21.0,603.0,934.71,691.92
2017,11,23,14,0,910.0,74.0,1.2,21.0,579.0,903.35,672.76
2017,11,23,14,15,897.5,72.5,1.15,21.0,547.5,865.25,648.3
2017,11,23,14,30,885.0,71.0,1.1,21.0,516.0,824.74,622.15
2017,11,23,14,45,866.0,69.0,1.05,21.0,478.0,776.33,590.37
2017,11,23,15,0,847.0,67.0,1.0,21.0,440.0,732.87,561.67
2017,11,23,15,15,822.0,64.5,0.85,20.5,397.0,676.56,523.2
2017,11,23,15,30,797.0,62.0,0.7,20.0,354.0,619.97,483.19
2017,11,23,15,45,760.0,58.0,0.6,20.0,306.5,554.24,433.62
2017,11,23,16,0,723.0,54.0,0.5,20.0,259.0,490.13,383.64
2017,11,23,16,15,666.0,48.5,0.5,19.5,210.0,416.02,325.62
2017,11,23,16,30,609.0,43.0,0.5,19.0,161.0,346.48,268.51
2017,11,23,16,45,511.5,35.5,0.5,18.5,114.0,263.43,198.98
2017,11,23,17,0,414.0,28.0,0.5,18.0,67.0,194.6,135.67
2017,11,23,17,15,207.0,14.0,0.65,17.0,33.5,85.41,0.0
2017,11,23,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,7,15,172.5,10.5,2.3,7.5,22.5,54.2,0.0
2017,11,24,7,30,345.0,21.0,2.6,8.0,45.0,144.23,78.08
2017,11,24,7,45,459.0,30.0,2.95,9.0,89.5,221.17,170.41
2017,11,24,8,0,573.0,39.0,3.3,10.0,134.0,307.23,248.42
2017,11,24,8,15,637.5,44.5,3.15,11.0,182.5,377.39,311.23
2017,11,24,8,30,702.0,50.0,3.0,12.0,231.0,453.14,376.0
2017,11,24,8,45,742.5,54.0,2.9,13.0,279.0,518.1,429.44
2017,11,24,9,0,783.0,58.0,2.8,14.0,327.0,585.26,482.1
2017,11,24,9,15,810.5,61.0,3.0,15.0,371.0,644.06,526.84
2017,11,24,9,30,838.0,64.0,3.2,16.0,415.0,703.02,568.71
2017,11,24,9,45,856.5,66.0,3.45,17.0,454.0,747.02,598.68
2017,11,24,10,0,875.0,68.0,3.7,18.0,493.0,795.82,631.71
2017,11,24,10,15,888.0,70.0,3.75,19.0,525.5,838.43,658.71
2017,11,24,10,30,901.0,72.0,3.8,20.0,558.0,878.82,683.69
2017,11,24,10,45,909.0,73.5,3.9,21.0,583.0,911.64,703.26
2017,11,24,11,0,917.0,75.0,4.0,22.0,608.0,941.49,720.64
2017,11,24,11,15,922.5,75.5,4.05,22.0,625.5,964.62,735.84
2017,11,24,11,30,928.0,76.0,4.1,22.0,643.0,984.38,748.86
2017,11,24,11,45,925.5,78.5,4.15,22.5,651.5,995.42,754.61
2017,11,24,12,0,923.0,81.0,4.2,23.0,660.0,1002.73,758.02
2017,11,24,12,15,923.0,81.0,4.25,23.0,661.0,1005.63,760.1
2017,11,24,12,30,923.0,81.0,4.3,23.0,662.0,1004.83,759.87
2017,11,24,12,45,919.0,81.5,4.35,23.5,654.0,997.06,753.63
2017,11,24,13,0,915.0,82.0,4.4,24.0,646.0,985.68,745.14
2017,11,24,13,15,909.5,81.0,4.45,24.0,630.5,967.49,733.62
2017,11,24,13,30,904.0,80.0,4.5,24.0,615.0,945.91,719.88
2017,11,24,13,45,895.0,79.0,4.55,24.0,591.5,917.89,701.91
2017,11,24,14,0,886.0,78.0,4.6,24.0,568.0,886.93,681.85
2017,11,24,14,15,763.0,103.5,4.6,24.0,509.0,795.46,618.13
2017,11,24,14,30,640.0,129.0,4.6,24.0,450.0,703.78,553.11
2017,11,24,14,45,717.5,104.0,4.65,24.0,438.5,712.4,561.43
2017,11,24,15,0,795.0,79.0,4.7,24.0,427.0,708.72,560.21
2017,11,24,15,15,768.5,75.0,4.45,23.5,384.5,651.62,518.94
2017,11,24,15,30,742.0,71.0,4.2,23.0,342.0,594.49,476.22
2017,11,24,15,45,702.5,66.5,4.0,22.5,296.0,529.09,425.36
2017,11,24,16,0,663.0,62.0,3.8,22.0,250.0,468.82,376.74
2017,11,24,16,15,603.5,55.5,3.4,20.5,202.0,395.37,317.06
2017,11,24,16,30,544.0,49.0,3.0,19.0,154.0,327.0,259.18
2017,11,24,16,45,446.0,39.5,2.65,18.0,108.5,245.23,188.73
2017,11,24,17,0,348.0,30.0,2.3,17.0,63.0,174.24,122.98
2017,11,24,17,15,174.0,15.0,2.4,16.5,31.5,77.17,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,113.0,12.0,1.35,8.5,19.0,40.05,0.0
2017,11,25,7,30,226.0,24.0,1.5,9.0,38.0,111.61,54.76
2017,11,25,7,45,342.5,36.0,1.7,10.0,80.5,187.12,143.01
2017,11,25,8,0,459.0,48.0,1.9,11.0,123.0,270.77,217.3
2017,11,25,8,15,530.5,56.5,1.7,11.5,170.5,341.48,279.47
2017,11,25,8,30,602.0,65.0,1.5,12.0,218.0,418.87,344.61
2017,11,25,8,45,651.0,70.5,1.35,13.0,266.0,485.75,398.03
2017,11,25,9,0,700.0,76.0,1.2,14.0,314.0,555.87,451.1
2017,11,25,9,15,731.5,80.0,1.1,15.0,358.0,615.04,493.53
2017,11,25,9,30,763.0,84.0,1.0,16.0,402.0,671.33,531.08
2017,11,25,9,45,785.0,87.5,0.95,17.0,441.0,723.7,563.99
2017,11,25,10,0,807.0,91.0,0.9,18.0,480.0,775.19,595.17
2017,11,25,10,15,822.5,93.0,0.9,18.5,512.5,818.31,621.57
2017,11,25,10,30,838.0,95.0,0.9,19.0,545.0,859.48,646.29
2017,11,25,10,45,847.5,97.0,0.9,20.0,570.5,893.1,664.41
2017,11,25,11,0,857.0,99.0,0.9,21.0,596.0,923.99,680.57
2017,11,25,11,15,863.5,100.5,1.0,21.5,613.5,948.55,695.67
2017,11,25,11,30,870.0,102.0,1.1,22.0,631.0,969.92,708.84
2017,11,25,11,45,891.0,95.0,1.25,22.5,644.0,981.56,716.75
2017,11,25,12,0,912.0,88.0,1.4,23.0,657.0,999.84,729.04
2017,11,25,12,15,912.0,88.0,1.5,23.5,658.0,1002.78,730.71
2017,11,25,12,30,912.0,88.0,1.6,24.0,659.0,1002.06,730.34
2017,11,25,12,45,908.0,88.0,1.7,24.5,651.0,993.81,725.29
2017,11,25,13,0,904.0,88.0,1.8,25.0,643.0,981.99,718.1
2017,11,25,13,15,897.5,87.5,1.85,25.0,627.5,963.7,707.58
2017,11,25,13,30,891.0,87.0,1.9,25.0,612.0,942.11,695.01
2017,11,25,13,45,880.5,86.0,2.0,25.0,588.0,913.1,678.1
2017,11,25,14,0,870.0,85.0,2.1,25.0,564.0,889.72,664.85
2017,11,25,14,15,856.0,83.0,2.1,25.0,533.0,850.6,639.84
2017,11,25,14,30,842.0,81.0,2.1,25.0,502.0,809.24,613.2
2017,11,25,14,45,821.0,79.0,2.15,25.0,464.5,760.38,581.39
2017,11,25,15,0,800.0,77.0,2.2,25.0,427.0,710.33,548.16
2017,11,25,15,15,773.0,73.5,2.05,24.5,384.0,653.36,509.06
2017,11,25,15,30,746.0,70.0,1.9,24.0,341.0,596.39,468.02
2017,11,25,15,45,705.0,66.0,1.75,24.0,294.5,530.52,417.46
2017,11,25,16,0,664.0,62.0,1.6,24.0,248.0,469.93,369.32
2017,11,25,16,15,603.5,55.5,1.55,22.5,200.5,395.94,311.56
2017,11,25,16,30,543.0,49.0,1.5,21.0,153.0,327.12,255.19
2017,11,25,16,45,442.0,39.5,1.45,20.0,107.5,244.15,185.46
2017,11,25,17,0,341.0,30.0,1.4,19.0,62.0,172.28,120.0
2017,11,25,17,15,170.5,15.0,1.5,18.5,31.0,76.28,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,118.5,11.0,1.9,9.5,18.5,40.44,0.0
2017,11,26,7,30,237.0,22.0,2.2,10.0,37.0,112.24,48.62
2017,11,26,7,45,355.0,33.5,2.5,10.5,79.0,188.84,143.59
2017,11,26,8,0,473.0,45.0,2.8,11.0,121.0,273.01,219.39
2017,11,26,8,15,543.5,53.0,2.65,11.5,168.0,343.16,281.98
2017,11,26,8,30,614.0,61.0,2.5,12.0,215.0,419.92,347.85
2017,11,26,8,45,658.5,66.5,2.4,13.0,262.0,484.55,400.91
2017,11,26,9,0,703.0,72.0,2.3,14.0,309.0,552.02,453.78
2017,11,26,9,15,734.0,76.0,2.15,15.0,352.5,607.56,494.99
2017,11,26,9,30,765.0,80.0,2.0,16.0,396.0,667.16,536.28
2017,11,26,9,45,786.0,83.0,1.9,17.0,434.5,718.17,569.26
2017,11,26,10,0,807.0,86.0,1.8,18.0,473.0,768.25,600.48
2017,11,26,10,15,822.5,88.5,1.65,19.0,505.5,811.89,625.64
2017,11,26,10,30,838.0,91.0,1.5,20.0,538.0,853.63,648.58
2017,11,26,10,45,848.0,92.5,1.4,21.0,563.5,887.08,665.77
2017,11,26,11,0,858.0,94.0,1.3,22.0,589.0,917.84,680.77
2017,11,26,11,15,865.0,95.5,1.3,22.0,606.5,942.91,695.94
2017,11,26,11,30,872.0,97.0,1.3,22.0,624.0,964.82,709.16
2017,11,26,11,45,870.5,99.5,1.35,22.5,633.0,976.49,715.34
2017,11,26,12,0,869.0,102.0,1.4,23.0,642.0,984.59,719.48
2017,11,26,12,15,869.5,102.0,1.45,23.0,643.0,988.02,722.21
2017,11,26,12,30,870.0,102.0,1.5,23.0,644.0,987.87,722.88
2017,11,26,12,45,867.5,101.5,1.55,23.5,637.0,980.66,717.79
2017,11,26,13,0,865.0,101.0,1.6,24.0,630.0,969.93,710.67
2017,11,26,13,15,859.0,100.0,1.6,24.0,614.5,951.84,699.63
2017,11,26,13,30,853.0,99.0,1.6,24.0,599.0,930.5,686.64
2017,11,26,13,45,844.5,97.0,1.6,24.0,576.0,902.58,669.39
2017,11,26,14,0,836.0,95.0,1.6,24.0,553.0,871.79,650.28
2017,11,26,14,15,822.5,93.0,1.55,24.0,523.0,834.06,625.86
2017,11,26,14,30,809.0,91.0,1.5,24.0,493.0,794.15,599.86
2017,11,26,14,45,770.0,93.5,1.45,24.0,453.5,737.34,561.92
2017,11,26,15,0,731.0,96.0,1.4,24.0,414.0,685.15,526.76
2017,11,26,15,15,702.0,91.5,1.3,23.5,372.5,628.23,487.56
2017,11,26,15,30,673.0,87.0,1.2,23.0,331.0,571.67,446.63
2017,11,26,15,45,634.5,80.5,1.15,23.0,286.0,507.68,398.39
2017,11,26,16,0,596.0,74.0,1.1,23.0,241.0,445.73,350.09
2017,11,26,16,15,534.5,65.5,1.05,21.5,194.0,372.15,292.88
2017,11,26,16,30,473.0,57.0,1.0,20.0,147.0,303.84,237.28
2017,11,26,16,45,379.0,45.0,1.0,19.0,103.0,224.64,171.0
2017,11,26,17,0,285.0,33.0,1.0,18.0,59.0,155.79,108.57
2017,11,26,17,15,142.5,16.5,1.05,17.5,29.5,69.83,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,92.0,11.5,1.6,10.0,17.0,33.99,0.0
2017,11,27,7,30,184.0,23.0,1.9,11.0,34.0,95.08,34.08
2017,11,27,7,45,298.0,37.0,2.2,12.0,74.5,170.56,128.32
2017,11,27,8,0,412.0,51.0,2.5,13.0,115.0,252.27,200.93
2017,11,27,8,15,485.0,60.5,2.65,13.5,161.5,322.31,262.92
2017,11,27,8,30,558.0,70.0,2.8,14.0,208.0,399.16,328.88
2017,11,27,8,45,607.0,76.0,2.95,15.0,255.0,464.51,383.01
2017,11,27,9,0,656.0,82.0,3.1,16.0,302.0,533.12,437.72
2017,11,27,9,15,689.0,87.0,3.35,17.0,345.0,592.56,483.67
2017,11,27,9,30,722.0,92.0,3.6,18.0,388.0,652.97,528.88
2017,11,27,9,45,745.5,95.5,3.9,19.0,426.5,704.9,565.33
2017,11,27,10,0,769.0,99.0,4.2,20.0,465.0,756.25,600.67
2017,11,27,10,15,785.5,102.0,4.2,20.5,497.5,795.61,626.71
2017,11,27,10,30,802.0,105.0,4.2,21.0,530.0,837.82,654.51
2017,11,27,10,45,814.5,106.5,4.25,21.5,556.0,872.73,676.98
2017,11,27,11,0,827.0,108.0,4.3,22.0,582.0,905.15,697.56
2017,11,27,11,15,834.0,109.0,4.35,22.0,599.5,929.16,713.57
2017,11,27,11,30,841.0,110.0,4.4,22.0,617.0,950.1,727.57
2017,11,27,11,45,592.0,190.0,4.45,22.5,550.0,812.22,628.7
2017,11,27,12,0,343.0,270.0,4.5,23.0,483.0,651.09,505.53
2017,11,27,12,15,615.0,183.0,4.5,23.0,564.5,840.37,649.29
2017,11,27,12,30,887.0,96.0,4.5,23.0,646.0,986.21,749.93
2017,11,27,12,45,885.0,95.0,4.55,23.5,639.5,978.97,743.04
2017,11,27,13,0,883.0,94.0,4.6,24.0,633.0,968.23,735.04
2017,11,27,13,15,877.5,93.5,4.6,24.0,617.5,960.97,730.69
2017,11,27,13,30,872.0,93.0,4.6,24.0,602.0,940.53,717.35
2017,11,27,13,45,864.0,91.0,4.6,24.0,579.5,912.78,699.08
2017,11,27,14,0,856.0,89.0,4.6,24.0,557.0,882.1,678.78
2017,11,27,14,15,843.0,87.0,4.55,24.0,526.5,844.39,653.12
2017,11,27,14,30,830.0,85.0,4.5,24.0,496.0,804.41,625.74
2017,11,27,14,45,811.5,82.0,4.45,24.0,459.5,756.88,592.66
2017,11,27,15,0,793.0,79.0,4.4,24.0,423.0,708.01,558.27
2017,11,27,15,15,766.5,75.5,4.2,23.5,381.0,651.82,518.49
2017,11,27,15,30,740.0,72.0,4.0,23.0,339.0,595.55,476.66
2017,11,27,15,45,702.0,67.0,3.85,23.0,293.5,533.93,427.97
2017,11,27,16,0,664.0,62.0,3.7,23.0,248.0,471.12,376.98
2017,11,27,16,15,604.0,55.5,3.25,22.0,200.0,397.44,316.69
2017,11,27,16,30,544.0,49.0,2.8,21.0,152.0,328.83,258.43
2017,11,27,16,45,446.5,39.5,2.4,20.0,107.0,247.15,188.54
2017,11,27,17,0,349.0,30.0,2.0,19.0,62.0,176.11,122.43
2017,11,27,17,15,174.5,15.0,2.0,18.0,31.0,77.81,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,107.5,11.0,2.5,10.5,17.0,37.39,0.0
2017,11,28,7,30,215.0,22.0,2.8,11.0,34.0,103.3,28.89
2017,11,28,7,45,345.5,33.0,3.15,12.0,75.5,183.92,137.73
2017,11,28,8,0,476.0,44.0,3.5,13.0,117.0,271.93,216.56
2017,11,28,8,15,549.5,51.5,3.7,13.5,164.5,342.87,280.16
2017,11,28,8,30,623.0,59.0,3.9,14.0,212.0,420.69,347.7
2017,11,28,8,45,675.0,63.0,4.15,15.0,260.0,488.13,404.28
2017,11,28,9,0,727.0,67.0,4.4,16.0,308.0,556.07,459.53
2017,11,28,9,15,758.0,70.5,4.7,17.0,352.0,615.39,506.28
2017,11,28,9,30,789.0,74.0,5.0,18.0,396.0,675.26,550.85
2017,11,28,9,45,814.0,76.0,5.3,19.0,435.5,728.95,589.23
2017,11,28,10,0,839.0,78.0,5.6,20.0,475.0,781.93,626.41
2017,11,28,10,15,853.5,80.0,5.6,20.5,507.5,825.14,655.67
2017,11,28,10,30,868.0,82.0,5.6,21.0,540.0,866.3,683.08
2017,11,28,10,45,880.0,82.5,5.7,21.5,566.0,892.55,699.94
2017,11,28,11,0,892.0,83.0,5.8,22.0,592.0,924.28,720.8
2017,11,28,11,15,898.0,84.0,5.8,22.5,610.0,948.19,735.42
2017,11,28,11,30,904.0,85.0,5.8,23.0,628.0,968.87,747.78
2017,11,28,11,45,903.0,87.5,5.8,23.5,636.5,981.31,754.41
2017,11,28,12,0,902.0,90.0,5.8,24.0,645.0,990.15,758.69
2017,11,28,12,15,902.0,90.0,5.7,24.0,646.5,993.29,760.02
2017,11,28,12,30,902.0,90.0,5.6,24.0,648.0,992.82,759.02
2017,11,28,12,45,896.5,90.5,5.55,24.5,640.5,984.05,751.27
2017,11,28,13,0,891.0,91.0,5.5,25.0,633.0,971.78,741.32
2017,11,28,13,15,885.0,90.5,5.4,25.0,617.5,954.41,729.19
2017,11,28,13,30,879.0,90.0,5.3,25.0,602.0,943.05,721.43
2017,11,28,13,45,866.0,89.5,5.2,25.0,578.0,912.59,700.37
2017,11,28,14,0,853.0,89.0,5.1,25.0,554.0,879.4,677.53
2017,11,28,14,15,839.0,87.0,5.0,25.0,523.5,841.01,650.98
2017,11,28,14,30,825.0,85.0,4.9,25.0,493.0,800.44,622.77
2017,11,28,14,45,798.0,84.5,4.8,25.0,455.0,749.44,586.79
2017,11,28,15,0,771.0,84.0,4.7,25.0,417.0,697.64,549.84
2017,11,28,15,15,743.0,80.0,4.4,24.5,375.0,640.7,508.76
2017,11,28,15,30,715.0,76.0,4.1,24.0,333.0,587.47,468.69
2017,11,28,15,45,670.5,71.5,3.8,24.0,287.0,520.5,415.77
2017,11,28,16,0,626.0,67.0,3.5,24.0,241.0,456.03,363.45
2017,11,28,16,15,563.0,60.0,3.0,22.5,194.0,382.04,303.75
2017,11,28,16,30,500.0,53.0,2.5,21.0,147.0,313.41,246.21
2017,11,28,16,45,396.0,42.5,2.05,20.0,103.0,230.19,175.51
2017,11,28,17,0,292.0,32.0,1.6,19.0,59.0,158.29,109.72
2017,11,28,17,15,146.0,16.0,1.55,18.5,29.5,70.65,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
