Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,7,45,389.5,21.5,4.2,1.5,58.0,175.84,117.01
2017,12,9,8,0,537.0,31.0,4.3,2.0,98.0,270.54,219.11
2017,12,9,8,15,616.0,37.0,4.15,3.0,146.0,344.12,289.03
2017,12,9,8,30,695.0,43.0,4.0,4.0,194.0,425.02,362.23
2017,12,9,8,45,735.5,49.0,3.9,5.0,241.5,491.01,420.24
2017,12,9,9,0,776.0,55.0,3.8,6.0,289.0,559.39,477.59
2017,12,9,9,15,808.5,58.0,3.85,7.0,334.0,620.76,527.26
2017,12,9,9,30,841.0,61.0,3.9,8.0,379.0,682.83,574.15
2017,12,9,9,45,865.0,63.0,3.95,9.5,420.0,731.23,607.25
2017,12,9,10,0,889.0,65.0,4.0,11.0,461.0,784.73,643.3
2017,12,9,10,15,904.0,66.5,4.3,12.0,495.0,829.16,674.23
2017,12,9,10,30,919.0,68.0,4.6,13.0,529.0,871.57,703.67
2017,12,9,10,45,931.0,69.0,4.9,14.0,556.5,908.42,728.72
2017,12,9,11,0,943.0,70.0,5.2,15.0,584.0,942.56,751.64
2017,12,9,11,15,949.5,70.5,5.2,15.0,603.5,968.07,769.01
2017,12,9,11,30,956.0,71.0,5.2,15.0,623.0,990.23,784.07
2017,12,9,11,45,961.0,71.0,5.25,15.5,634.0,1006.85,794.13
2017,12,9,12,0,966.0,71.0,5.3,16.0,645.0,1019.83,801.73
2017,12,9,12,15,966.5,71.0,5.25,16.0,647.5,1024.76,804.53
2017,12,9,12,30,967.0,71.0,5.2,16.0,650.0,1025.87,804.85
2017,12,9,12,45,966.0,70.5,5.2,16.5,644.5,1021.08,800.04
2017,12,9,13,0,965.0,70.0,5.2,17.0,639.0,1012.49,792.78
2017,12,9,13,15,960.0,69.0,5.15,17.0,624.5,995.74,781.07
2017,12,9,13,30,955.0,68.0,5.1,17.0,610.0,975.43,767.01
2017,12,9,13,45,947.5,67.0,5.05,17.0,588.0,949.39,748.97
2017,12,9,14,0,940.0,66.0,5.0,17.0,566.0,920.15,728.7
2017,12,9,14,15,928.5,64.5,4.85,17.0,536.5,883.81,702.61
2017,12,9,14,30,917.0,63.0,4.7,17.0,507.0,844.87,674.6
2017,12,9,14,45,894.0,63.5,4.6,17.0,470.0,797.04,640.18
2017,12,9,15,0,871.0,64.0,4.5,17.0,433.0,747.93,604.5
2017,12,9,15,15,846.5,61.0,4.1,16.5,391.0,692.36,563.26
2017,12,9,15,30,822.0,58.0,3.7,16.0,349.0,641.79,525.63
2017,12,9,15,45,786.5,54.5,3.35,15.5,303.0,577.55,474.42
2017,12,9,16,0,751.0,51.0,3.0,15.0,257.0,514.57,422.49
2017,12,9,16,15,694.5,46.0,2.65,13.5,208.5,440.33,361.07
2017,12,9,16,30,638.0,41.0,2.3,12.0,160.0,370.32,300.48
2017,12,9,16,45,541.0,33.5,1.95,11.0,113.5,285.15,225.16
2017,12,9,17,0,444.0,26.0,1.6,10.0,67.0,209.83,151.37
2017,12,9,17,15,222.0,13.0,1.6,9.5,33.5,92.82,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,128.0,6.0,1.45,2.5,9.0,0.0,0.0
2017,12,10,7,30,256.0,12.0,1.5,3.0,18.0,85.69,0.0
2017,12,10,7,45,414.0,21.5,1.55,4.0,59.5,183.01,116.48
2017,12,10,8,0,572.0,31.0,1.6,5.0,101.0,283.65,224.59
2017,12,10,8,15,651.5,37.0,1.85,6.0,150.5,359.29,295.03
2017,12,10,8,30,731.0,43.0,2.1,7.0,200.0,442.22,368.57
2017,12,10,8,45,777.5,47.5,2.35,8.0,249.5,511.57,428.58
2017,12,10,9,0,824.0,52.0,2.6,9.0,299.0,583.77,488.39
2017,12,10,9,15,854.0,55.0,2.45,10.0,345.0,640.35,532.07
2017,12,10,9,30,884.0,58.0,2.3,11.0,391.0,702.01,575.47
2017,12,10,9,45,905.5,60.0,2.15,12.0,432.0,756.13,611.02
2017,12,10,10,0,927.0,62.0,2.0,13.0,473.0,809.24,644.43
2017,12,10,10,15,941.5,63.5,1.95,13.5,507.5,854.62,673.29
2017,12,10,10,30,956.0,65.0,1.9,14.0,542.0,897.84,700.07
2017,12,10,10,45,966.5,65.5,1.9,15.0,569.5,933.83,720.61
2017,12,10,11,0,977.0,66.0,1.9,16.0,597.0,966.91,738.92
2017,12,10,11,15,983.5,67.0,1.9,16.5,617.0,993.84,754.31
2017,12,10,11,30,990.0,68.0,1.9,17.0,637.0,1017.3,767.42
2017,12,10,11,45,989.5,70.5,1.9,17.5,648.5,1032.45,775.09
2017,12,10,12,0,989.0,73.0,1.9,18.0,660.0,1043.72,780.43
2017,12,10,12,15,990.0,73.0,1.9,18.0,663.0,1049.35,783.74
2017,12,10,12,30,991.0,73.0,1.9,18.0,666.0,1051.07,784.76
2017,12,10,12,45,990.5,72.5,1.9,18.5,660.0,1046.8,780.63
2017,12,10,13,0,990.0,72.0,1.9,19.0,654.0,1038.63,774.21
2017,12,10,13,15,985.5,71.0,1.9,19.0,640.0,1022.21,764.08
2017,12,10,13,30,981.0,70.0,1.9,19.0,626.0,1002.09,751.73
2017,12,10,13,45,974.0,69.0,1.9,19.0,603.5,976.14,735.61
2017,12,10,14,0,967.0,68.0,1.9,19.0,581.0,946.86,717.33
2017,12,10,14,15,955.5,66.5,1.85,19.0,551.0,909.94,693.26
2017,12,10,14,30,944.0,65.0,1.8,19.0,521.0,870.31,667.28
2017,12,10,14,45,549.5,125.0,1.8,19.0,386.0,609.09,481.88
2017,12,10,15,0,155.0,185.0,1.8,19.0,251.0,326.5,261.55
2017,12,10,15,15,502.5,122.5,1.55,18.5,305.5,522.69,421.1
2017,12,10,15,30,850.0,60.0,1.3,18.0,360.0,664.08,527.56
2017,12,10,15,45,814.5,56.5,1.05,17.5,313.0,598.58,475.21
2017,12,10,16,0,779.0,53.0,0.8,17.0,266.0,534.23,423.99
2017,12,10,16,15,722.0,48.0,0.75,16.5,216.5,458.24,363.52
2017,12,10,16,30,665.0,43.0,0.7,16.0,167.0,386.38,303.6
2017,12,10,16,45,567.5,35.0,0.7,15.5,119.0,298.8,229.42
2017,12,10,17,0,470.0,27.0,0.7,15.0,71.0,221.0,155.85
2017,12,10,17,15,235.0,13.5,0.8,14.5,35.5,97.91,0.0
2017,12,10,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.9,6.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,3.1,7.0,16.0,14.55,0.0
2017,12,11,7,45,256.0,25.0,3.3,7.5,56.0,133.95,80.95
2017,12,11,8,0,512.0,34.0,3.5,8.0,96.0,260.91,205.37
2017,12,11,8,15,596.0,41.5,3.45,8.5,144.5,337.35,276.51
2017,12,11,8,30,680.0,49.0,3.4,9.0,193.0,421.51,351.44
2017,12,11,8,45,729.5,54.0,3.4,9.5,242.0,490.87,411.98
2017,12,11,9,0,779.0,59.0,3.4,10.0,291.0,563.34,472.59
2017,12,11,9,15,706.0,73.5,3.2,11.0,308.0,572.88,478.72
2017,12,11,9,30,633.0,88.0,3.0,12.0,325.0,570.84,474.72
2017,12,11,9,45,765.5,79.0,2.9,13.0,395.5,680.88,557.82
2017,12,11,10,0,898.0,70.0,2.8,14.0,466.0,795.61,638.84
2017,12,11,10,15,914.0,72.0,2.6,15.0,501.0,841.89,666.32
2017,12,11,10,30,930.0,74.0,2.4,16.0,536.0,886.19,691.9
2017,12,11,10,45,780.5,111.0,2.25,17.5,513.0,839.73,652.5
2017,12,11,11,0,631.0,148.0,2.1,19.0,490.0,768.52,596.88
2017,12,11,11,15,575.5,173.0,2.15,19.5,493.0,752.65,584.74
2017,12,11,11,30,520.0,198.0,2.2,20.0,496.0,740.14,573.21
2017,12,11,11,45,509.0,206.0,2.25,21.0,502.5,746.04,574.89
2017,12,11,12,0,498.0,214.0,2.3,22.0,509.0,749.55,574.77
2017,12,11,12,15,612.5,176.5,2.4,22.0,541.0,825.35,630.38
2017,12,11,12,30,727.0,139.0,2.5,22.0,573.0,893.65,677.45
2017,12,11,12,45,848.5,109.0,2.7,22.5,611.0,965.63,726.06
2017,12,11,13,0,970.0,79.0,2.9,23.0,649.0,1028.37,767.94
2017,12,11,13,15,665.5,158.0,2.95,23.0,545.5,841.45,641.37
2017,12,11,13,30,361.0,237.0,3.0,23.0,442.0,616.65,478.22
2017,12,11,13,45,383.0,223.0,3.1,23.0,433.0,613.05,478.5
2017,12,11,14,0,405.0,209.0,3.2,23.0,424.0,607.16,475.75
2017,12,11,14,15,503.0,171.5,3.1,22.5,424.5,653.15,513.01
2017,12,11,14,30,601.0,134.0,3.0,22.0,425.0,681.73,536.9
2017,12,11,14,45,561.0,132.5,2.95,22.0,388.5,620.53,491.76
2017,12,11,15,0,521.0,131.0,2.9,22.0,352.0,567.62,452.21
2017,12,11,15,15,511.5,119.0,2.55,21.0,318.5,525.57,421.52
2017,12,11,15,30,502.0,107.0,2.2,20.0,285.0,482.85,389.38
2017,12,11,15,45,486.0,94.0,1.85,19.0,247.5,434.35,351.68
2017,12,11,16,0,470.0,81.0,1.5,18.0,210.0,386.19,312.95
2017,12,11,16,15,432.0,69.5,1.5,17.0,171.0,328.76,266.13
2017,12,11,16,30,394.0,58.0,1.5,16.0,132.0,277.0,221.93
2017,12,11,16,45,330.5,44.5,1.55,15.0,94.0,212.5,165.95
2017,12,11,17,0,267.0,31.0,1.6,14.0,56.0,155.04,111.05
2017,12,11,17,15,133.5,15.5,1.6,13.5,28.0,70.33,0.0
2017,12,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,12,7,15,110.0,5.5,3.15,4.5,7.5,0.0,0.0
2017,12,12,7,30,220.0,11.0,3.4,5.0,15.0,73.53,0.0
2017,12,12,7,45,379.5,21.0,3.7,6.0,54.5,167.92,97.94
2017,12,12,8,0,539.0,31.0,4.0,7.0,94.0,268.18,211.27
2017,12,12,8,15,620.5,37.5,4.25,7.5,142.5,343.34,282.71
2017,12,12,8,30,702.0,44.0,4.5,8.0,191.0,426.04,357.88
2017,12,12,8,45,751.0,48.0,4.8,8.5,239.5,494.69,419.56
2017,12,12,9,0,800.0,52.0,5.1,9.0,288.0,566.44,481.71
2017,12,12,9,15,831.5,55.0,5.15,9.5,334.0,628.16,533.05
2017,12,12,9,30,863.0,58.0,5.2,10.0,380.0,684.67,577.08
2017,12,12,9,45,886.5,60.0,5.3,10.5,420.5,739.46,618.17
2017,12,12,10,0,910.0,62.0,5.4,11.0,461.0,793.46,657.85
2017,12,12,10,15,925.0,63.5,5.3,11.5,496.0,838.77,689.16
2017,12,12,10,30,940.0,65.0,5.2,12.0,531.0,882.02,718.33
2017,12,12,10,45,952.5,65.0,5.1,12.5,558.5,918.81,742.2
2017,12,12,11,0,965.0,65.0,5.0,13.0,586.0,952.86,763.74
2017,12,12,11,15,972.0,66.0,4.9,13.0,606.5,980.19,781.63
2017,12,12,11,30,979.0,67.0,4.8,13.0,627.0,1004.13,797.05
2017,12,12,11,45,970.0,73.5,4.75,13.5,637.5,1016.44,803.08
2017,12,12,12,0,961.0,80.0,4.7,14.0,648.0,1024.69,806.41
2017,12,12,12,15,962.5,80.0,4.6,14.0,651.5,1030.9,809.55
2017,12,12,12,30,964.0,80.0,4.5,14.0,655.0,1033.31,810.17
2017,12,12,12,45,965.5,79.0,4.45,14.5,650.0,1030.66,806.38
2017,12,12,13,0,967.0,78.0,4.4,15.0,645.0,1024.19,800.14
2017,12,12,13,15,962.5,77.0,4.35,15.0,631.5,1008.28,789.03
2017,12,12,13,30,958.0,76.0,4.3,15.0,618.0,988.76,775.61
2017,12,12,13,45,952.5,74.5,4.25,15.5,596.5,964.22,757.48
2017,12,12,14,0,947.0,73.0,4.2,16.0,575.0,936.36,737.16
2017,12,12,14,15,935.5,71.5,4.1,15.5,546.0,900.2,713.38
2017,12,12,14,30,924.0,70.0,4.0,15.0,517.0,861.39,687.53
2017,12,12,14,45,890.5,72.5,3.9,15.0,478.0,814.86,654.49
2017,12,12,15,0,857.0,75.0,3.8,15.0,439.0,759.91,614.81
2017,12,12,15,15,831.0,72.0,3.5,14.5,396.5,703.35,573.62
2017,12,12,15,30,805.0,69.0,3.2,14.0,354.0,646.38,531.0
2017,12,12,15,45,768.5,64.5,2.9,14.0,307.5,580.98,478.06
2017,12,12,16,0,732.0,60.0,2.6,14.0,261.0,516.85,424.65
2017,12,12,16,15,673.0,54.0,2.25,12.5,212.0,440.71,361.89
2017,12,12,16,30,614.0,48.0,1.9,11.0,163.0,373.22,303.47
2017,12,12,16,45,513.0,39.5,1.6,10.0,116.0,286.26,227.06
2017,12,12,17,0,412.0,31.0,1.3,9.0,69.0,209.76,153.44
2017,12,12,17,15,206.0,15.5,1.3,8.5,34.5,93.82,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.7,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.8,4.0,6.0,5.46,0.0
2017,12,13,7,45,2.0,22.5,1.95,5.0,22.5,21.7,7.93
2017,12,13,8,0,4.0,39.0,2.1,6.0,39.0,39.48,27.67
2017,12,13,8,15,14.0,58.0,2.3,6.5,60.5,63.19,49.06
2017,12,13,8,30,24.0,77.0,2.5,7.0,82.0,93.73,76.2
2017,12,13,8,45,31.5,95.5,2.75,7.5,104.0,118.28,97.9
2017,12,13,9,0,39.0,114.0,3.0,8.0,126.0,143.59,119.89
2017,12,13,9,15,65.5,135.0,3.0,8.5,158.0,185.23,155.78
2017,12,13,9,30,92.0,156.0,3.0,9.0,190.0,229.23,193.06
2017,12,13,9,45,180.5,169.5,3.0,9.5,245.5,324.41,273.54
2017,12,13,10,0,269.0,183.0,3.0,10.0,301.0,428.66,358.88
2017,12,13,10,15,385.5,175.5,3.15,10.5,358.5,522.44,435.02
2017,12,13,10,30,502.0,168.0,3.3,11.0,416.0,640.22,527.38
2017,12,13,10,45,499.0,179.5,3.45,11.5,437.0,665.68,544.79
2017,12,13,11,0,496.0,191.0,3.6,12.0,458.0,689.11,561.08
2017,12,13,11,15,710.0,139.5,3.7,12.0,536.5,843.77,678.53
2017,12,13,11,30,924.0,88.0,3.8,12.0,615.0,978.64,774.93
2017,12,13,11,45,747.5,137.5,3.9,12.5,569.5,899.11,715.24
2017,12,13,12,0,571.0,187.0,4.0,13.0,524.0,787.31,632.51
2017,12,13,12,15,756.0,136.5,4.0,13.0,584.5,917.16,728.38
2017,12,13,12,30,941.0,86.0,4.0,13.0,645.0,1018.46,799.6
2017,12,13,12,45,635.0,171.5,4.0,13.5,547.5,839.82,669.17
2017,12,13,13,0,329.0,257.0,4.0,14.0,450.0,619.76,498.59
2017,12,13,13,15,394.0,235.5,3.95,14.0,461.5,651.32,525.95
2017,12,13,13,30,459.0,214.0,3.9,14.0,473.0,697.52,562.35
2017,12,13,13,45,413.0,215.5,3.9,14.0,442.5,648.26,524.32
2017,12,13,14,0,367.0,217.0,3.9,14.0,412.0,583.8,475.1
2017,12,13,14,15,363.5,206.5,3.9,14.0,390.5,558.92,456.85
2017,12,13,14,30,360.0,196.0,3.9,14.0,369.0,533.07,437.45
2017,12,13,14,45,396.5,173.0,3.9,14.0,351.0,537.77,442.58
2017,12,13,15,0,433.0,150.0,3.9,14.0,333.0,524.08,433.26
2017,12,13,15,15,420.5,137.5,3.55,13.5,301.0,482.93,401.0
2017,12,13,15,30,408.0,125.0,3.2,13.0,269.0,441.61,368.05
2017,12,13,15,45,394.0,109.5,2.85,13.0,234.0,395.91,330.19
2017,12,13,16,0,380.0,94.0,2.5,13.0,199.0,350.56,291.7
2017,12,13,16,15,348.0,79.5,2.35,12.0,162.0,297.34,246.75
2017,12,13,16,30,316.0,65.0,2.2,11.0,125.0,246.84,202.53
2017,12,13,16,45,264.0,49.0,2.05,10.0,89.0,188.95,150.91
2017,12,13,17,0,212.0,33.0,1.9,9.0,53.0,136.69,100.44
2017,12,13,17,15,106.0,16.5,1.95,8.5,26.5,61.77,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,14,7,45,67.0,21.0,3.05,5.5,28.5,53.15,24.84
2017,12,14,8,0,134.0,42.0,3.4,6.0,57.0,112.88,87.67
2017,12,14,8,15,172.0,61.0,3.3,6.5,90.0,158.9,130.42
2017,12,14,8,30,210.0,80.0,3.2,7.0,123.0,208.63,175.38
2017,12,14,8,45,249.5,94.0,3.15,8.0,157.5,256.33,217.45
2017,12,14,9,0,289.0,108.0,3.1,9.0,192.0,307.81,261.52
2017,12,14,9,15,360.5,116.0,3.15,10.0,237.5,388.86,329.01
2017,12,14,9,30,432.0,124.0,3.2,11.0,283.0,464.17,389.98
2017,12,14,9,45,447.0,136.5,3.25,12.0,317.0,508.09,423.42
2017,12,14,10,0,462.0,149.0,3.3,13.0,351.0,551.89,455.97
2017,12,14,10,15,631.0,124.0,3.4,13.5,422.0,683.14,558.48
2017,12,14,10,30,800.0,99.0,3.5,14.0,493.0,811.56,652.06
2017,12,14,10,45,709.0,125.0,3.65,15.0,488.0,791.77,633.68
2017,12,14,11,0,618.0,151.0,3.8,16.0,483.0,758.21,606.38
2017,12,14,11,15,543.0,182.5,3.85,16.0,481.5,732.65,586.24
2017,12,14,11,30,468.0,214.0,3.9,16.0,480.0,708.89,566.2
2017,12,14,11,45,267.5,239.0,4.0,16.5,392.0,538.02,431.74
2017,12,14,12,0,67.0,264.0,4.1,17.0,304.0,343.4,274.37
2017,12,14,12,15,104.5,273.0,4.1,17.0,335.5,390.37,313.04
2017,12,14,12,30,142.0,282.0,4.1,17.0,367.0,455.61,364.54
2017,12,14,12,45,198.5,276.0,4.2,17.0,393.0,501.96,402.11
2017,12,14,13,0,255.0,270.0,4.3,17.0,419.0,565.33,452.21
2017,12,14,13,15,297.5,256.0,4.35,17.0,426.5,585.65,469.18
2017,12,14,13,30,340.0,242.0,4.4,17.0,434.0,603.78,484.71
2017,12,14,13,45,264.5,243.0,4.45,17.0,389.0,530.55,427.25
2017,12,14,14,0,189.0,244.0,4.5,17.0,344.0,443.04,358.29
2017,12,14,14,15,202.5,229.5,4.45,17.0,331.5,433.11,351.72
2017,12,14,14,30,216.0,215.0,4.4,17.0,319.0,421.94,343.85
2017,12,14,14,45,247.5,195.0,4.35,17.0,306.5,431.53,352.62
2017,12,14,15,0,279.0,175.0,4.3,17.0,294.0,423.0,347.07
2017,12,14,15,15,264.5,161.0,4.0,16.5,265.0,385.58,317.55
2017,12,14,15,30,250.0,147.0,3.7,16.0,236.0,348.76,288.18
2017,12,14,15,45,237.0,128.5,3.4,15.5,204.0,308.06,255.12
2017,12,14,16,0,224.0,110.0,3.1,15.0,172.0,268.09,221.87
2017,12,14,16,15,202.0,91.5,2.95,14.0,139.5,224.18,184.8
2017,12,14,16,30,180.0,73.0,2.8,13.0,107.0,182.2,148.29
2017,12,14,16,45,141.5,53.5,2.65,12.5,75.5,133.74,105.35
2017,12,14,17,0,103.0,34.0,2.5,12.0,44.0,88.86,63.68
2017,12,14,17,15,51.5,17.0,2.7,11.5,22.0,40.19,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,15,7,45,36.5,20.0,3.35,4.5,24.0,36.24,13.93
2017,12,15,8,0,73.0,40.0,3.5,5.0,48.0,78.73,59.87
2017,12,15,8,15,94.0,60.0,3.6,5.5,76.0,114.56,93.2
2017,12,15,8,30,115.0,80.0,3.7,6.0,104.0,152.08,127.32
2017,12,15,8,45,134.0,98.5,3.85,7.0,132.5,188.38,159.59
2017,12,15,9,0,153.0,117.0,4.0,8.0,161.0,226.44,192.6
2017,12,15,9,15,243.5,127.5,4.15,8.5,210.5,313.93,268.04
2017,12,15,9,30,334.0,138.0,4.3,9.0,260.0,398.82,339.86
2017,12,15,9,45,463.0,128.5,4.45,9.5,318.0,509.84,432.15
2017,12,15,10,0,592.0,119.0,4.6,10.0,376.0,623.1,523.83
2017,12,15,10,15,716.5,103.0,4.55,10.5,438.0,727.0,602.96
2017,12,15,10,30,841.0,87.0,4.5,11.0,500.0,830.98,679.08
2017,12,15,10,45,558.0,162.0,4.45,11.5,442.0,695.38,571.93
2017,12,15,11,0,275.0,237.0,4.4,12.0,384.0,529.0,434.31
2017,12,15,11,15,343.5,232.0,4.3,12.0,422.5,590.91,484.53
2017,12,15,11,30,412.0,227.0,4.2,12.0,461.0,654.24,533.97
2017,12,15,11,45,474.0,213.0,4.1,12.5,487.5,719.82,582.89
2017,12,15,12,0,536.0,199.0,4.0,13.0,514.0,767.5,618.07
2017,12,15,12,15,716.5,147.0,3.85,13.0,570.5,891.13,708.96
2017,12,15,12,30,897.0,95.0,3.7,13.0,627.0,996.91,782.64
2017,12,15,12,45,896.5,94.0,3.55,13.5,622.5,992.85,776.45
2017,12,15,13,0,896.0,93.0,3.4,14.0,618.0,985.2,768.86
2017,12,15,13,15,891.5,92.5,3.2,14.0,605.0,970.84,757.8
2017,12,15,13,30,887.0,92.0,3.0,14.0,592.0,953.08,744.54
2017,12,15,13,45,879.5,90.0,2.9,14.0,571.5,927.45,726.69
2017,12,15,14,0,872.0,88.0,2.8,14.0,551.0,898.78,706.83
2017,12,15,14,15,859.5,86.5,2.65,14.0,522.5,863.55,681.92
2017,12,15,14,30,847.0,85.0,2.5,14.0,494.0,825.9,655.25
2017,12,15,14,45,830.0,82.0,2.35,14.0,459.0,780.66,622.94
2017,12,15,15,0,813.0,79.0,2.2,14.0,424.0,733.81,589.19
2017,12,15,15,15,787.0,75.5,1.95,13.5,383.5,678.52,549.06
2017,12,15,15,30,761.0,72.0,1.7,13.0,343.0,622.92,507.53
2017,12,15,15,45,726.5,66.5,1.45,13.0,298.0,559.68,456.82
2017,12,15,16,0,692.0,61.0,1.2,13.0,253.0,497.64,405.67
2017,12,15,16,15,634.5,55.0,1.05,12.0,206.0,428.1,348.72
2017,12,15,16,30,577.0,49.0,0.9,11.0,159.0,359.44,290.26
2017,12,15,16,45,485.0,39.5,0.8,10.5,113.5,276.86,218.5
2017,12,15,17,0,393.0,30.0,0.7,10.0,68.0,203.96,149.7
2017,12,15,17,15,196.5,15.0,0.6,10.0,34.0,91.94,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,11.0,1.3,6.5,11.0,9.67,0.0
2017,12,16,8,0,0.0,22.0,1.4,7.0,22.0,19.37,10.57
2017,12,16,8,15,0.0,36.0,1.45,7.5,36.0,31.76,21.8
2017,12,16,8,30,0.0,50.0,1.5,8.0,50.0,44.97,33.58
2017,12,16,8,45,0.0,63.0,1.6,8.5,63.0,57.18,44.35
2017,12,16,9,0,0.0,76.0,1.7,9.0,76.0,69.42,54.94
2017,12,16,9,15,0.0,89.0,1.9,9.0,89.0,81.7,65.52
2017,12,16,9,30,0.0,102.0,2.1,9.0,102.0,94.04,76.02
2017,12,16,9,45,0.0,107.0,2.35,9.5,107.0,98.17,79.23
2017,12,16,10,0,0.0,112.0,2.6,10.0,112.0,102.47,82.56
2017,12,16,10,15,0.0,62.0,2.75,10.0,62.0,54.79,41.67
2017,12,16,10,30,0.0,12.0,2.9,10.0,12.0,10.57,3.5
2017,12,16,10,45,0.0,13.0,3.05,10.0,13.0,11.46,4.25
2017,12,16,11,0,0.0,14.0,3.2,10.0,14.0,12.34,5.0
2017,12,16,11,15,0.0,34.5,3.2,9.5,34.5,30.46,20.62
2017,12,16,11,30,0.0,55.0,3.2,9.0,55.0,48.63,36.24
2017,12,16,11,45,0.0,40.0,3.2,9.0,40.0,35.34,24.8
2017,12,16,12,0,0.0,25.0,3.2,9.0,25.0,22.07,13.38
2017,12,16,12,15,0.0,41.0,3.2,9.0,41.0,36.23,25.55
2017,12,16,12,30,0.0,57.0,3.2,9.0,57.0,50.42,37.69
2017,12,16,12,45,0.0,74.0,3.2,9.0,74.0,65.52,50.58
2017,12,16,13,0,0.0,91.0,3.2,9.0,91.0,80.65,63.46
2017,12,16,13,15,0.0,69.5,3.05,9.0,69.5,61.51,47.19
2017,12,16,13,30,0.0,48.0,2.9,9.0,48.0,42.42,30.91
2017,12,16,13,45,0.0,52.5,2.8,9.0,52.5,46.4,34.39
2017,12,16,14,0,0.0,57.0,2.7,9.0,57.0,50.38,37.86
2017,12,16,14,15,0.0,36.0,2.6,8.5,36.0,31.77,21.93
2017,12,16,14,30,0.0,15.0,2.5,8.0,15.0,13.21,5.88
2017,12,16,14,45,0.0,19.5,2.4,8.0,19.5,17.18,9.38
2017,12,16,15,0,0.0,24.0,2.3,8.0,24.0,21.14,12.88
2017,12,16,15,15,0.0,21.5,2.15,8.0,21.5,18.93,10.98
2017,12,16,15,30,0.0,19.0,2.0,8.0,19.0,16.72,9.07
2017,12,16,15,45,0.0,16.5,1.95,8.0,16.5,14.51,7.14
2017,12,16,16,0,0.0,14.0,1.9,8.0,14.0,12.3,5.2
2017,12,16,16,15,0.0,11.0,1.75,7.5,11.0,9.66,2.86
2017,12,16,16,30,0.0,8.0,1.6,7.0,8.0,7.02,0.5
2017,12,16,16,45,0.0,5.5,1.5,7.0,5.5,4.82,0.0
2017,12,16,17,0,0.0,3.0,1.4,7.0,3.0,2.63,0.0
2017,12,16,17,15,0.0,1.5,1.4,6.5,1.5,1.31,0.0
2017,12,16,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,45,167.5,19.5,0.6,5.0,37.5,92.4,34.65
2017,12,17,8,0,335.0,39.0,0.6,5.0,75.0,194.88,150.91
2017,12,17,8,15,429.5,50.0,0.65,5.0,120.5,269.26,219.48
2017,12,17,8,30,524.0,61.0,0.7,5.0,166.0,353.1,293.25
2017,12,17,8,45,262.0,78.0,0.8,5.5,130.5,253.28,213.6
2017,12,17,9,0,0.0,95.0,0.9,6.0,95.0,90.15,73.17
2017,12,17,9,15,1.0,111.0,1.0,6.0,111.5,106.19,87.45
2017,12,17,9,30,2.0,127.0,1.1,6.0,128.0,122.41,101.28
2017,12,17,9,45,5.0,140.5,1.2,6.5,143.0,137.53,113.87
2017,12,17,10,0,8.0,154.0,1.3,7.0,158.0,153.03,126.63
2017,12,17,10,15,86.5,190.5,1.3,7.5,233.0,269.37,225.47
2017,12,17,10,30,165.0,227.0,1.3,8.0,308.0,395.65,327.72
2017,12,17,10,45,175.0,236.5,1.3,9.0,326.5,419.21,343.94
2017,12,17,11,0,185.0,246.0,1.3,10.0,345.0,442.95,360.76
2017,12,17,11,15,340.0,225.0,1.25,10.5,415.0,578.81,467.03
2017,12,17,11,30,495.0,204.0,1.2,11.0,485.0,721.61,572.12
2017,12,17,11,45,698.5,150.0,1.15,12.0,555.0,865.65,670.82
2017,12,17,12,0,902.0,96.0,1.1,13.0,625.0,995.95,752.81
2017,12,17,12,15,754.0,136.5,1.1,13.5,580.5,914.23,694.9
2017,12,17,12,30,606.0,177.0,1.1,14.0,536.0,819.35,630.1
2017,12,17,12,45,627.0,169.0,1.1,15.0,538.0,829.3,635.95
2017,12,17,13,0,648.0,161.0,1.1,16.0,540.0,836.2,638.43
2017,12,17,13,15,637.5,162.5,1.1,16.0,528.5,820.81,628.2
2017,12,17,13,30,627.0,164.0,1.1,16.0,517.0,802.9,616.63
2017,12,17,13,45,497.5,190.5,1.15,16.5,464.5,697.51,541.44
2017,12,17,14,0,368.0,217.0,1.2,17.0,412.0,585.72,459.42
2017,12,17,14,15,324.0,212.0,1.3,16.5,377.5,532.82,422.63
2017,12,17,14,30,280.0,207.0,1.4,16.0,343.0,481.31,385.24
2017,12,17,14,45,259.0,194.0,1.5,16.0,312.5,440.31,354.93
2017,12,17,15,0,238.0,181.0,1.6,16.0,282.0,400.05,324.46
2017,12,17,15,15,227.0,166.0,1.5,15.5,255.0,365.58,298.18
2017,12,17,15,30,216.0,151.0,1.4,15.0,228.0,331.52,271.65
2017,12,17,15,45,205.5,132.5,1.35,14.5,198.0,293.96,241.84
2017,12,17,16,0,195.0,114.0,1.3,14.0,168.0,257.0,211.69
2017,12,17,16,15,176.5,94.5,1.25,13.0,137.0,215.12,176.83
2017,12,17,16,30,158.0,75.0,1.2,12.0,106.0,174.82,142.19
2017,12,17,16,45,128.0,55.5,1.2,11.0,76.0,131.12,103.81
2017,12,17,17,0,98.0,36.0,1.2,10.0,46.0,90.17,65.92
2017,12,17,17,15,49.0,18.0,1.2,9.5,23.0,41.29,0.06
2017,12,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,8.5,18.5,1.15,7.0,19.0,20.97,2.6
2017,12,18,8,0,17.0,37.0,1.3,7.0,38.0,46.69,32.96
2017,12,18,8,15,34.5,57.0,1.35,7.0,62.5,77.15,60.64
2017,12,18,8,30,52.0,77.0,1.4,7.0,87.0,108.85,89.11
2017,12,18,8,45,60.5,97.0,1.45,7.5,112.0,137.18,114.18
2017,12,18,9,0,69.0,117.0,1.5,8.0,137.0,166.28,139.36
2017,12,18,9,15,80.5,134.5,1.55,8.0,161.0,194.85,163.93
2017,12,18,9,30,92.0,152.0,1.6,8.0,185.0,224.51,189.02
2017,12,18,9,45,46.5,148.5,1.7,8.5,165.0,187.55,156.38
2017,12,18,10,0,1.0,145.0,1.8,9.0,145.0,137.93,112.77
2017,12,18,10,15,0.5,138.0,1.85,9.5,138.0,128.94,104.84
2017,12,18,10,30,0.0,131.0,1.9,10.0,131.0,120.56,97.39
2017,12,18,10,45,0.0,125.0,1.95,10.5,125.0,114.03,91.56
2017,12,18,11,0,0.0,119.0,2.0,11.0,119.0,107.79,86.02
2017,12,18,11,15,0.0,129.0,2.0,11.5,129.0,117.43,93.79
2017,12,18,11,30,0.0,139.0,2.0,12.0,139.0,127.16,101.57
2017,12,18,11,45,5.0,169.5,2.0,12.5,172.5,162.54,130.65
2017,12,18,12,0,10.0,200.0,2.0,13.0,206.0,198.92,160.1
2017,12,18,12,15,5.0,183.5,2.0,13.0,186.5,176.74,141.68
2017,12,18,12,30,0.0,167.0,2.0,13.0,167.0,154.94,123.68
2017,12,18,12,45,0.0,166.5,2.05,13.5,166.5,154.47,123.14
2017,12,18,13,0,0.0,166.0,2.1,14.0,166.0,154.07,122.65
2017,12,18,13,15,10.0,190.0,2.1,14.0,195.5,188.58,151.3
2017,12,18,13,30,20.0,214.0,2.1,14.0,225.0,223.86,180.28
2017,12,18,13,45,19.0,206.5,2.15,14.5,217.0,215.2,173.05
2017,12,18,14,0,18.0,199.0,2.2,15.0,209.0,206.68,166.09
2017,12,18,14,15,9.0,133.5,2.2,15.0,138.5,130.37,103.77
2017,12,18,14,30,0.0,68.0,2.2,15.0,68.0,60.13,45.22
2017,12,18,14,45,0.0,50.5,2.25,15.0,50.5,44.59,32.26
2017,12,18,15,0,0.0,33.0,2.3,15.0,33.0,29.09,19.18
2017,12,18,15,15,0.0,30.0,2.2,14.5,30.0,26.43,17.02
2017,12,18,15,30,0.0,27.0,2.1,14.0,27.0,23.77,14.82
2017,12,18,15,45,0.0,23.5,2.05,14.0,23.5,20.68,12.18
2017,12,18,16,0,0.0,20.0,2.0,14.0,20.0,17.59,9.52
2017,12,18,16,15,0.0,16.0,1.75,13.5,16.0,14.06,6.47
2017,12,18,16,30,0.0,12.0,1.5,13.0,12.0,10.54,3.39
2017,12,18,16,45,0.0,8.5,1.3,12.5,8.5,7.46,0.67
2017,12,18,17,0,0.0,5.0,1.1,12.0,5.0,4.38,0.0
2017,12,18,17,15,0.0,2.5,1.1,11.5,2.5,2.19,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,6.0,2.7,12.5,6.0,5.26,0.0
2017,12,19,8,0,0.0,12.0,2.9,13.0,12.0,10.54,2.89
2017,12,19,8,15,0.0,19.5,2.95,13.0,19.5,17.15,8.85
2017,12,19,8,30,0.0,27.0,3.0,13.0,27.0,23.76,14.72
2017,12,19,8,45,0.0,34.5,3.1,13.5,34.5,30.39,20.51
2017,12,19,9,0,0.0,42.0,3.2,14.0,42.0,37.03,26.21
2017,12,19,9,15,0.0,50.0,3.2,14.5,50.0,44.12,32.21
2017,12,19,9,30,0.0,58.0,3.2,15.0,58.0,51.22,38.13
2017,12,19,9,45,0.0,90.5,3.25,16.0,90.5,81.56,63.45
2017,12,19,10,0,0.0,123.0,3.3,17.0,123.0,113.9,89.92
2017,12,19,10,15,50.5,170.0,3.35,17.5,195.0,215.7,174.56
2017,12,19,10,30,101.0,217.0,3.4,18.0,267.0,314.67,254.35
2017,12,19,10,45,51.0,190.5,3.45,18.5,216.0,240.4,192.7
2017,12,19,11,0,1.0,164.0,3.5,19.0,165.0,154.28,121.14
2017,12,19,11,15,0.5,164.5,3.6,19.0,165.0,153.84,120.74
2017,12,19,11,30,0.0,165.0,3.7,19.0,165.0,153.51,120.32
2017,12,19,11,45,0.0,166.5,3.8,19.5,167.0,154.77,121.0
2017,12,19,12,0,0.0,168.0,3.9,20.0,169.0,156.11,121.78
