Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,12,15,7.0,190.0,4.0,20.0,194.5,185.44,145.55
2017,12,19,12,30,14.0,212.0,4.1,20.0,220.0,215.37,169.63
2017,12,19,12,45,13.5,210.0,4.25,20.0,218.0,212.8,167.58
2017,12,19,13,0,13.0,208.0,4.4,20.0,216.0,210.31,165.71
2017,12,19,13,15,6.5,148.5,4.35,20.0,152.5,142.62,111.3
2017,12,19,13,30,0.0,89.0,4.3,20.0,89.0,78.85,59.35
2017,12,19,13,45,0.0,108.0,4.3,20.0,108.0,96.93,74.25
2017,12,19,14,0,0.0,127.0,4.3,20.0,127.0,115.72,89.68
2017,12,19,14,15,0.0,117.5,4.2,20.0,117.5,106.6,82.36
2017,12,19,14,30,0.0,108.0,4.1,20.0,108.0,97.55,75.11
2017,12,19,14,45,0.0,99.5,4.0,20.0,99.5,89.54,68.7
2017,12,19,15,0,0.0,91.0,3.9,20.0,91.0,81.58,62.29
2017,12,19,15,15,0.0,82.0,3.8,19.5,82.0,73.18,55.59
2017,12,19,15,30,0.0,73.0,3.7,19.0,73.0,64.82,48.85
2017,12,19,15,45,0.0,63.0,3.6,19.0,63.0,55.67,41.27
2017,12,19,16,0,0.0,53.0,3.5,19.0,53.0,46.79,33.82
2017,12,19,16,15,0.0,43.0,3.45,18.5,43.0,37.93,26.36
2017,12,19,16,30,0.0,33.0,3.4,18.0,33.0,29.08,18.79
2017,12,19,16,45,0.0,23.5,3.35,17.5,23.5,20.68,11.53
2017,12,19,17,0,0.0,14.0,3.3,17.0,14.0,12.3,4.14
2017,12,19,17,15,0.0,7.0,3.3,16.5,7.0,6.14,0.0
2017,12,19,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,7,45,238.0,14.5,3.9,7.5,38.5,105.82,20.94
2017,12,20,8,0,476.0,29.0,4.1,8.0,77.0,233.25,177.69
2017,12,20,8,15,567.0,36.0,4.0,8.5,124.5,308.76,250.73
2017,12,20,8,30,658.0,43.0,3.9,9.0,172.0,392.99,326.67
2017,12,20,8,45,712.0,48.0,3.85,9.5,220.0,462.99,388.82
2017,12,20,9,0,766.0,53.0,3.8,10.0,268.0,536.79,451.57
2017,12,20,9,15,800.0,56.5,3.8,11.0,313.5,599.26,502.03
2017,12,20,9,30,834.0,60.0,3.8,12.0,359.0,662.69,550.56
2017,12,20,9,45,859.0,62.0,3.85,13.0,400.5,712.09,585.34
2017,12,20,10,0,884.0,64.0,3.9,14.0,442.0,766.53,623.06
2017,12,20,10,15,900.0,66.0,3.85,14.5,477.0,812.89,654.56
2017,12,20,10,30,916.0,68.0,3.8,15.0,512.0,857.39,684.14
2017,12,20,10,45,928.0,69.0,3.75,16.0,540.5,895.03,706.94
2017,12,20,11,0,940.0,70.0,3.7,17.0,569.0,930.05,727.5
2017,12,20,11,15,947.5,71.0,3.55,17.5,589.5,958.13,743.63
2017,12,20,11,30,955.0,72.0,3.4,18.0,610.0,982.96,757.34
2017,12,20,11,45,958.5,72.5,3.3,19.0,622.5,1000.01,764.53
2017,12,20,12,0,962.0,73.0,3.2,20.0,635.0,1013.43,769.3
2017,12,20,12,15,963.0,73.0,3.1,20.0,639.5,1020.13,772.57
2017,12,20,12,30,964.0,73.0,3.0,20.0,644.0,1023.05,773.49
2017,12,20,12,45,962.0,73.0,2.9,20.5,639.5,1019.31,768.64
2017,12,20,13,0,960.0,73.0,2.8,21.0,635.0,1011.8,761.52
2017,12,20,13,15,956.0,72.5,2.65,21.0,622.5,998.05,751.41
2017,12,20,13,30,952.0,72.0,2.5,21.0,610.0,980.7,739.08
2017,12,20,13,45,943.0,72.0,2.4,21.5,589.0,955.95,721.03
2017,12,20,14,0,934.0,72.0,2.3,22.0,568.0,928.03,701.06
2017,12,20,14,15,922.5,70.5,2.15,21.5,539.5,893.06,678.55
2017,12,20,14,30,911.0,69.0,2.0,21.0,511.0,855.46,654.15
2017,12,20,14,45,894.0,67.0,1.85,21.0,476.0,810.4,623.16
2017,12,20,15,0,877.0,65.0,1.7,21.0,441.0,763.57,590.71
2017,12,20,15,15,853.5,62.5,1.5,20.5,400.0,716.09,558.02
2017,12,20,15,30,830.0,60.0,1.3,20.0,359.0,661.2,519.34
2017,12,20,15,45,794.0,56.5,1.1,20.0,313.0,596.68,470.41
2017,12,20,16,0,758.0,53.0,0.9,20.0,267.0,533.31,420.32
2017,12,20,16,15,704.0,48.5,0.95,19.0,219.0,460.46,364.44
2017,12,20,16,30,650.0,44.0,1.0,18.0,171.0,391.34,308.41
2017,12,20,16,45,557.5,36.5,1.05,17.0,124.0,306.19,237.28
2017,12,20,17,0,465.0,29.0,1.1,16.0,77.0,230.02,168.61
2017,12,20,17,15,232.5,14.5,1.15,15.0,38.5,106.33,26.23
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,21,7,45,221.5,14.5,3.15,12.0,37.0,101.24,12.17
2017,12,21,8,0,443.0,29.0,3.4,13.0,74.0,219.53,163.2
2017,12,21,8,15,534.5,36.5,3.45,13.5,120.0,293.88,233.81
2017,12,21,8,30,626.0,44.0,3.5,14.0,166.0,377.1,307.45
2017,12,21,8,45,677.5,50.0,3.55,14.5,212.5,445.28,366.99
2017,12,21,9,0,729.0,56.0,3.6,15.0,259.0,517.11,427.18
2017,12,21,9,15,640.0,77.5,3.55,15.5,277.5,524.14,432.79
2017,12,21,9,30,551.0,99.0,3.5,16.0,296.0,517.28,426.34
2017,12,21,9,45,516.0,120.0,3.5,17.0,321.5,534.36,437.73
2017,12,21,10,0,481.0,141.0,3.5,18.0,347.0,552.85,449.23
2017,12,21,10,15,476.5,157.0,3.75,18.5,374.5,585.64,473.23
2017,12,21,10,30,472.0,173.0,4.0,19.0,402.0,616.49,495.28
2017,12,21,10,45,677.5,126.0,4.25,19.5,475.0,760.71,604.37
2017,12,21,11,0,883.0,79.0,4.5,20.0,548.0,890.21,696.58
2017,12,21,11,15,889.5,80.5,4.6,20.5,567.5,916.87,713.08
2017,12,21,11,30,896.0,82.0,4.7,21.0,587.0,940.48,728.12
2017,12,21,11,45,883.5,88.5,4.85,21.5,595.5,949.24,733.19
2017,12,21,12,0,871.0,95.0,5.0,22.0,604.0,964.05,742.74
2017,12,21,12,15,871.0,95.5,5.0,22.0,607.5,970.11,746.6
2017,12,21,12,30,871.0,96.0,5.0,22.0,611.0,972.66,748.25
2017,12,21,12,45,858.5,99.5,5.0,22.5,604.5,963.42,740.37
2017,12,21,13,0,846.0,103.0,5.0,23.0,598.0,950.75,730.36
2017,12,21,13,15,839.5,102.0,4.9,23.0,585.0,935.07,719.16
2017,12,21,13,30,833.0,101.0,4.8,23.0,572.0,916.2,705.88
2017,12,21,13,45,809.5,104.5,4.7,23.0,549.0,884.09,683.39
2017,12,21,14,0,786.0,108.0,4.6,23.0,526.0,849.55,659.26
2017,12,21,14,15,771.0,105.5,4.35,22.5,498.5,818.84,638.37
2017,12,21,14,30,756.0,103.0,4.1,22.0,471.0,780.76,612.39
2017,12,21,14,45,645.0,117.5,3.95,22.0,416.0,683.77,542.04
2017,12,21,15,0,534.0,132.0,3.8,22.0,361.0,584.8,467.53
2017,12,21,15,15,497.0,128.5,3.45,21.5,326.0,532.71,428.13
2017,12,21,15,30,460.0,125.0,3.1,21.0,291.0,482.06,388.84
2017,12,21,15,45,415.5,115.0,2.8,20.5,250.5,420.93,340.71
2017,12,21,16,0,371.0,105.0,2.5,20.0,210.0,362.87,293.9
2017,12,21,16,15,326.5,90.0,2.3,19.5,170.5,302.57,244.34
2017,12,21,16,30,282.0,75.0,2.1,19.0,131.0,246.24,196.7
2017,12,21,16,45,205.5,58.0,1.95,18.5,93.0,169.38,131.83
2017,12,21,17,0,129.0,41.0,1.8,18.0,55.0,109.87,79.9
2017,12,21,17,15,64.5,20.5,1.8,18.0,27.5,50.8,12.47
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,5.5,1.0,16.5,5.5,4.82,0.0
2017,12,22,8,0,0.0,11.0,1.1,17.0,11.0,9.66,2.0
2017,12,22,8,15,0.0,19.5,1.25,17.0,19.5,17.15,8.63
2017,12,22,8,30,0.0,28.0,1.4,17.0,28.0,24.65,15.18
2017,12,22,8,45,0.0,37.5,1.55,17.5,37.5,33.05,22.39
2017,12,22,9,0,0.0,47.0,1.7,18.0,47.0,41.47,29.51
2017,12,22,9,15,0.0,56.0,1.6,18.0,56.0,49.45,36.24
2017,12,22,9,30,0.0,65.0,1.5,18.0,65.0,57.44,42.89
2017,12,22,9,45,0.0,74.0,1.45,18.5,74.0,65.45,49.39
2017,12,22,10,0,0.0,83.0,1.4,19.0,83.0,73.81,56.09
2017,12,22,10,15,0.0,50.5,1.25,19.0,50.5,44.59,31.71
2017,12,22,10,30,0.0,18.0,1.1,19.0,18.0,15.86,7.67
2017,12,22,10,45,0.0,27.0,1.0,19.5,27.0,23.81,14.27
2017,12,22,11,0,0.0,36.0,0.9,20.0,36.0,31.78,20.82
2017,12,22,11,15,0.0,45.0,1.05,20.0,45.0,39.75,27.37
2017,12,22,11,30,0.0,54.0,1.2,20.0,54.0,47.74,33.9
2017,12,22,11,45,0.0,68.5,1.4,20.0,68.5,60.62,44.42
2017,12,22,12,0,0.0,83.0,1.6,20.0,83.0,73.52,54.92
2017,12,22,12,15,0.0,84.0,2.05,20.0,84.0,74.42,55.62
2017,12,22,12,30,0.0,85.0,2.5,20.0,85.0,75.31,56.35
2017,12,22,12,45,0.0,48.0,3.0,20.0,48.0,42.44,29.42
2017,12,22,13,0,0.0,11.0,3.5,20.0,11.0,9.7,2.39
2017,12,22,13,15,0.0,11.0,3.95,19.0,11.0,9.7,2.42
2017,12,22,13,30,0.0,11.0,4.4,18.0,11.0,9.7,2.46
2017,12,22,13,45,0.0,23.5,4.85,17.5,23.5,20.73,11.73
2017,12,22,14,0,0.0,36.0,5.3,17.0,36.0,31.78,21.04
2017,12,22,14,15,0.0,34.0,5.45,16.0,34.0,30.0,19.68
2017,12,22,14,30,0.0,32.0,5.6,15.0,32.0,28.23,18.31
2017,12,22,14,45,0.0,50.5,5.85,14.0,50.5,44.59,32.37
2017,12,22,15,0,0.0,69.0,6.1,13.0,69.0,61.0,46.59
2017,12,22,15,15,0.0,62.5,6.2,12.0,62.5,55.22,41.92
2017,12,22,15,30,0.0,56.0,6.3,11.0,56.0,49.45,37.2
2017,12,22,15,45,0.0,48.5,6.4,10.0,48.5,42.79,31.64
2017,12,22,16,0,0.0,41.0,6.5,9.0,41.0,36.14,25.98
2017,12,22,16,15,0.0,33.5,6.55,8.0,33.5,29.51,20.22
2017,12,22,16,30,0.0,26.0,6.6,7.0,26.0,22.88,14.36
2017,12,22,16,45,0.0,18.5,6.65,6.5,18.5,16.26,8.41
2017,12,22,17,0,0.0,11.0,6.7,6.0,11.0,9.66,2.4
2017,12,22,17,15,0.0,5.5,6.7,5.5,5.5,4.82,0.0
2017,12,22,17,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,221.0,15.0,2.85,1.5,36.5,100.37,0.0
2017,12,23,8,0,442.0,30.0,3.0,2.0,73.0,223.31,171.25
2017,12,23,8,15,538.5,38.0,2.95,2.5,120.0,294.94,243.2
2017,12,23,8,30,635.0,46.0,2.9,3.0,167.0,381.27,322.16
2017,12,23,8,45,692.5,51.0,2.9,4.0,215.5,452.17,385.42
2017,12,23,9,0,750.0,56.0,2.9,5.0,264.0,527.13,449.29
2017,12,23,9,15,745.5,59.0,2.8,5.5,295.0,563.92,480.16
2017,12,23,9,30,741.0,62.0,2.7,6.0,326.0,598.23,507.59
2017,12,23,9,45,808.0,65.5,2.65,6.5,383.0,682.35,571.52
2017,12,23,10,0,875.0,69.0,2.6,7.0,440.0,769.47,635.07
2017,12,23,10,15,892.0,71.0,2.4,7.5,476.0,809.91,660.64
2017,12,23,10,30,909.0,73.0,2.2,8.0,512.0,855.23,689.31
2017,12,23,10,45,921.5,74.0,2.0,8.5,541.0,893.38,711.78
2017,12,23,11,0,934.0,75.0,1.8,9.0,570.0,928.98,731.71
2017,12,23,11,15,942.0,76.5,1.6,9.5,591.0,958.33,746.58
2017,12,23,11,30,950.0,78.0,1.4,10.0,612.0,984.5,758.71
2017,12,23,11,45,947.5,81.5,1.25,10.5,624.0,999.98,764.04
2017,12,23,12,0,945.0,85.0,1.1,11.0,636.0,1011.71,766.84
2017,12,23,12,15,946.5,85.0,1.05,11.0,641.0,1019.16,770.23
2017,12,23,12,30,948.0,85.0,1.0,11.0,646.0,1022.9,771.4
2017,12,23,12,45,948.0,84.0,0.95,11.5,642.5,1020.22,767.18
2017,12,23,13,0,948.0,83.0,0.9,12.0,639.0,1013.81,760.82
2017,12,23,13,15,943.5,82.5,0.95,12.0,626.5,1000.08,753.46
2017,12,23,13,30,939.0,82.0,1.0,12.0,614.0,982.79,743.94
2017,12,23,13,45,822.0,102.5,1.1,12.0,556.5,894.27,687.35
2017,12,23,14,0,705.0,123.0,1.2,12.0,499.0,802.39,627.26
2017,12,23,14,15,653.5,130.0,1.2,12.0,465.0,747.79,590.56
2017,12,23,14,30,602.0,137.0,1.2,12.0,431.0,692.78,552.43
2017,12,23,14,45,598.0,127.5,1.25,12.5,402.5,658.61,528.51
2017,12,23,15,0,594.0,118.0,1.3,13.0,374.0,622.61,502.23
2017,12,23,15,15,566.5,113.5,1.15,12.5,339.5,573.13,465.06
2017,12,23,15,30,539.0,109.0,1.0,12.0,305.0,519.1,423.81
2017,12,23,15,45,520.0,97.0,0.9,12.0,267.0,473.04,387.34
2017,12,23,16,0,501.0,85.0,0.8,12.0,229.0,422.52,346.33
2017,12,23,16,15,460.0,74.0,0.8,11.0,188.5,361.47,297.09
2017,12,23,16,30,419.0,63.0,0.8,10.0,148.0,303.49,248.24
2017,12,23,16,45,359.5,49.5,0.85,9.5,108.5,238.37,191.4
2017,12,23,17,0,300.0,36.0,0.9,9.0,69.0,179.48,136.92
2017,12,23,17,15,150.0,18.0,0.95,8.5,34.5,85.44,33.68
2017,12,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,214.0,14.0,3.4,5.0,34.5,96.12,0.0
2017,12,24,8,0,428.0,28.0,3.7,6.0,69.0,210.27,158.11
2017,12,24,8,15,524.0,35.5,3.8,6.5,115.0,285.28,232.19
2017,12,24,8,30,620.0,43.0,3.9,7.0,161.0,369.73,309.09
2017,12,24,8,45,676.5,48.0,4.0,8.0,208.5,439.02,370.95
2017,12,24,9,0,733.0,53.0,4.1,9.0,256.0,512.43,433.76
2017,12,24,9,15,606.0,81.5,4.7,9.5,268.0,504.14,428.49
2017,12,24,9,30,479.0,110.0,5.3,10.0,280.0,473.27,403.08
2017,12,24,9,45,438.0,133.0,5.9,11.0,302.0,491.3,416.73
2017,12,24,10,0,397.0,156.0,6.5,12.0,324.0,504.41,425.49
2017,12,24,10,15,432.0,163.0,6.65,12.0,359.5,555.43,467.28
2017,12,24,10,30,467.0,170.0,6.8,12.0,395.0,607.42,509.28
2017,12,24,10,45,683.5,123.0,7.0,12.0,473.0,760.55,633.15
2017,12,24,11,0,900.0,76.0,7.2,12.0,551.0,899.54,740.17
2017,12,24,11,15,907.0,77.0,7.2,12.0,572.0,926.73,759.35
2017,12,24,11,30,914.0,78.0,7.2,12.0,593.0,950.83,776.67
2017,12,24,11,45,525.5,177.0,7.25,12.0,474.5,724.37,600.52
2017,12,24,12,0,137.0,276.0,7.3,12.0,356.0,442.76,364.97
2017,12,24,12,15,523.5,181.0,7.25,12.0,490.5,736.6,611.19
2017,12,24,12,30,910.0,86.0,7.2,12.0,625.0,987.82,803.79
2017,12,24,12,45,901.5,89.0,7.15,12.0,620.0,982.15,798.22
2017,12,24,13,0,893.0,92.0,7.1,12.0,615.0,982.8,798.75
2017,12,24,13,15,888.5,91.0,6.95,11.5,603.5,968.9,789.5
2017,12,24,13,30,884.0,90.0,6.8,11.0,592.0,951.6,777.86
2017,12,24,13,45,872.5,90.5,6.7,11.0,571.5,926.46,759.2
2017,12,24,14,0,861.0,91.0,6.6,11.0,551.0,898.39,738.42
2017,12,24,14,15,848.5,89.0,6.45,10.5,524.0,863.68,713.71
2017,12,24,14,30,836.0,87.0,6.3,10.0,497.0,826.53,687.02
2017,12,24,14,45,818.0,84.5,6.2,10.0,463.0,782.14,653.42
2017,12,24,15,0,800.0,82.0,6.1,10.0,429.0,736.16,618.31
2017,12,24,15,15,774.5,79.0,5.85,9.5,389.0,682.76,577.48
2017,12,24,15,30,749.0,76.0,5.6,9.0,349.0,628.92,535.51
2017,12,24,15,45,712.5,71.5,5.45,9.0,305.0,570.08,486.04
2017,12,24,16,0,676.0,67.0,5.3,9.0,261.0,508.85,433.42
2017,12,24,16,15,620.5,60.5,4.95,8.5,215.0,436.53,370.43
2017,12,24,16,30,565.0,54.0,4.6,8.0,169.0,368.36,309.13
2017,12,24,16,45,475.5,45.0,4.35,7.5,123.5,286.78,235.34
2017,12,24,17,0,386.0,36.0,4.1,7.0,78.0,214.12,166.78
2017,12,24,17,15,193.0,18.0,3.85,6.5,39.0,100.74,45.15
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,176.0,15.5,2.6,0.0,32.0,85.14,0.0
2017,12,25,8,0,352.0,31.0,2.9,0.0,64.0,188.66,144.25
2017,12,25,8,15,449.5,40.5,3.05,0.5,108.5,261.63,217.14
2017,12,25,8,30,547.0,50.0,3.2,1.0,153.0,344.85,293.98
2017,12,25,8,45,601.5,57.5,3.4,2.0,199.5,412.1,355.1
2017,12,25,9,0,656.0,65.0,3.6,3.0,246.0,483.65,417.58
2017,12,25,9,15,695.0,70.0,3.55,3.5,290.5,546.14,470.62
2017,12,25,9,30,734.0,75.0,3.5,4.0,335.0,610.43,523.17
2017,12,25,9,45,757.5,80.0,3.45,4.5,375.0,661.03,562.16
2017,12,25,10,0,781.0,85.0,3.4,5.0,415.0,715.1,602.06
2017,12,25,10,15,800.0,87.5,3.35,5.5,450.0,761.98,635.42
2017,12,25,10,30,819.0,90.0,3.3,6.0,485.0,807.43,667.06
2017,12,25,10,45,828.0,94.0,3.25,6.5,512.5,844.38,691.75
2017,12,25,11,0,837.0,98.0,3.2,7.0,540.0,878.84,714.33
2017,12,25,11,15,846.0,99.0,3.2,7.5,561.0,907.07,732.45
2017,12,25,11,30,855.0,100.0,3.2,8.0,582.0,932.4,748.45
2017,12,25,11,45,534.5,186.5,3.2,8.5,490.5,743.84,606.09
2017,12,25,12,0,214.0,273.0,3.2,9.0,399.0,512.04,419.33
2017,12,25,12,15,208.5,276.0,3.25,9.0,399.5,511.63,420.03
2017,12,25,12,30,203.0,279.0,3.3,9.0,400.0,510.51,418.98
2017,12,25,12,45,199.5,279.5,3.4,9.5,397.5,507.58,416.06
2017,12,25,13,0,196.0,280.0,3.5,10.0,395.0,504.06,412.74
2017,12,25,13,15,224.5,271.5,3.55,10.0,401.0,519.02,425.78
2017,12,25,13,30,253.0,263.0,3.6,10.0,407.0,532.65,437.72
2017,12,25,13,45,257.0,251.0,3.65,10.5,393.0,535.24,439.36
2017,12,25,14,0,261.0,239.0,3.7,11.0,379.0,519.18,426.83
2017,12,25,14,15,271.5,225.0,3.65,11.0,364.0,505.27,416.86
2017,12,25,14,30,282.0,211.0,3.6,11.0,349.0,489.94,405.69
2017,12,25,14,45,408.5,172.0,3.6,11.0,357.5,551.9,458.39
2017,12,25,15,0,535.0,133.0,3.6,11.0,366.0,589.52,491.04
2017,12,25,15,15,621.5,108.5,3.4,11.0,355.0,609.86,507.85
2017,12,25,15,30,708.0,84.0,3.2,11.0,344.0,615.14,512.34
2017,12,25,15,45,662.5,80.0,3.05,11.0,299.5,548.86,458.35
2017,12,25,16,0,617.0,76.0,2.9,11.0,255.0,484.76,405.11
2017,12,25,16,15,559.5,68.5,2.45,10.0,209.5,412.75,344.61
2017,12,25,16,30,502.0,61.0,2.0,9.0,164.0,345.08,285.77
2017,12,25,16,45,404.5,50.5,1.6,8.0,119.5,261.16,212.24
2017,12,25,17,0,307.0,40.0,1.2,7.0,75.0,186.98,144.96
2017,12,25,17,15,153.5,20.0,1.2,6.5,37.5,87.93,42.1
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,81.0,19.5,2.15,4.0,27.0,53.17,0.0
2017,12,26,8,0,162.0,39.0,2.3,4.0,54.0,126.26,94.32
2017,12,26,8,15,252.0,55.0,2.25,4.0,94.5,191.37,156.55
2017,12,26,8,30,342.0,71.0,2.2,4.0,135.0,266.63,224.58
2017,12,26,8,45,381.5,87.0,2.2,4.5,176.5,324.07,276.06
2017,12,26,9,0,421.0,103.0,2.2,5.0,218.0,384.93,328.75
2017,12,26,9,15,466.5,112.5,2.2,5.0,260.5,445.11,380.01
2017,12,26,9,30,512.0,122.0,2.2,5.0,303.0,508.41,432.35
2017,12,26,9,45,529.5,134.0,2.25,5.5,340.0,557.11,470.63
2017,12,26,10,0,547.0,146.0,2.3,6.0,377.0,605.74,507.89
2017,12,26,10,15,571.0,152.0,2.35,6.0,410.5,652.23,543.87
2017,12,26,10,30,595.0,158.0,2.4,6.0,444.0,698.5,579.09
2017,12,26,10,45,616.0,161.0,2.45,6.5,472.0,738.13,607.66
2017,12,26,11,0,637.0,164.0,2.5,7.0,500.0,782.2,638.66
2017,12,26,11,15,318.5,146.5,2.55,7.0,314.5,482.08,402.64
2017,12,26,11,30,0.0,129.0,2.6,7.0,129.0,117.28,94.65
2017,12,26,11,45,0.0,132.0,2.65,7.5,132.0,120.09,97.33
2017,12,26,12,0,0.0,135.0,2.7,8.0,135.0,122.94,99.48
2017,12,26,12,15,0.0,136.0,2.75,8.0,136.0,123.87,100.21
2017,12,26,12,30,0.0,137.0,2.8,8.0,137.0,124.82,101.01
2017,12,26,12,45,0.0,116.5,2.85,8.0,116.5,104.84,84.14
2017,12,26,13,0,0.0,96.0,2.9,8.0,96.0,85.32,67.63
2017,12,26,13,15,0.0,94.5,2.95,8.0,94.5,83.92,66.5
2017,12,26,13,30,0.0,93.0,3.0,8.0,93.0,82.54,65.38
2017,12,26,13,45,0.0,71.0,3.05,8.0,71.0,62.83,48.6
2017,12,26,14,0,0.0,49.0,3.1,8.0,49.0,43.29,31.87
2017,12,26,14,15,0.0,82.5,3.15,8.0,82.5,73.04,57.56
2017,12,26,14,30,0.0,116.0,3.2,8.0,116.0,105.36,85.34
2017,12,26,14,45,0.0,107.0,3.25,8.0,107.0,96.83,78.18
2017,12,26,15,0,0.0,98.0,3.3,8.0,98.0,88.36,71.09
2017,12,26,15,15,0.0,88.5,3.3,7.5,88.5,79.44,63.69
2017,12,26,15,30,0.0,79.0,3.3,7.0,79.0,70.58,56.25
2017,12,26,15,45,192.5,99.5,3.35,7.0,156.0,246.47,212.03
2017,12,26,16,0,385.0,120.0,3.4,7.0,233.0,391.37,334.11
2017,12,26,16,15,329.0,105.0,3.45,7.0,190.0,315.36,268.0
2017,12,26,16,30,273.0,90.0,3.5,7.0,147.0,254.35,213.87
2017,12,26,16,45,201.5,70.0,3.55,7.0,106.0,185.28,152.15
2017,12,26,17,0,130.0,50.0,3.6,7.0,65.0,123.74,96.3
2017,12,26,17,15,65.0,25.0,3.7,6.5,32.5,58.89,28.97
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,7.0,5.15,2.0,7.0,6.14,0.0
2017,12,27,8,0,0.0,14.0,5.2,2.0,14.0,12.3,4.39
2017,12,27,8,15,0.0,25.0,5.25,2.0,25.0,22.01,13.56
2017,12,27,8,30,0.0,36.0,5.3,2.0,36.0,31.74,22.5
2017,12,27,8,45,0.0,47.5,5.35,2.5,47.5,41.93,31.74
2017,12,27,9,0,0.0,59.0,5.4,3.0,59.0,52.33,41.05
2017,12,27,9,15,0.0,70.5,5.3,3.0,70.5,63.07,50.6
2017,12,27,9,30,0.0,82.0,5.2,3.0,82.0,73.86,60.08
2017,12,27,9,45,0.0,83.5,5.15,3.0,83.5,74.74,60.73
2017,12,27,10,0,0.0,85.0,5.1,3.0,85.0,75.78,61.51
2017,12,27,10,15,0.0,85.5,5.0,3.0,85.5,75.98,61.54
2017,12,27,10,30,0.0,86.0,4.9,3.0,86.0,76.27,61.65
2017,12,27,10,45,0.0,115.5,4.85,3.5,115.5,104.67,86.14
2017,12,27,11,0,0.0,145.0,4.8,4.0,145.0,133.88,111.02
2017,12,27,11,15,0.0,117.0,4.7,4.0,117.0,105.67,86.51
2017,12,27,11,30,0.0,89.0,4.6,4.0,89.0,78.85,63.22
2017,12,27,11,45,0.0,100.0,4.55,4.0,100.0,89.14,72.08
2017,12,27,12,0,0.0,111.0,4.5,4.0,111.0,99.59,81.04
2017,12,27,12,15,0.5,142.0,4.45,4.0,142.5,130.27,107.38
2017,12,27,12,30,1.0,173.0,4.4,4.0,174.0,161.98,134.41
2017,12,27,12,45,10.0,197.0,4.35,4.0,203.5,195.55,163.28
2017,12,27,13,0,19.0,221.0,4.3,4.0,233.0,229.83,192.57
2017,12,27,13,15,9.5,174.5,4.2,4.0,180.5,171.84,143.16
2017,12,27,13,30,0.0,128.0,4.1,4.0,128.0,116.21,95.35
2017,12,27,13,45,0.0,120.5,4.1,4.0,120.5,109.01,89.32
2017,12,27,14,0,0.0,113.0,4.1,4.0,113.0,101.86,83.27
2017,12,27,14,15,0.0,122.0,4.0,4.0,122.0,110.94,91.27
2017,12,27,14,30,0.0,131.0,3.9,4.0,131.0,120.4,99.6
2017,12,27,14,45,0.0,128.5,3.85,4.0,128.5,118.48,98.13
2017,12,27,15,0,0.0,126.0,3.8,4.0,126.0,116.72,96.83
2017,12,27,15,15,0.0,114.0,3.75,3.5,114.0,105.25,87.22
2017,12,27,15,30,0.0,102.0,3.7,3.0,102.0,93.86,77.59
2017,12,27,15,45,0.0,89.0,3.65,3.0,89.0,81.5,66.84
2017,12,27,16,0,0.0,76.0,3.6,3.0,76.0,69.21,56.03
2017,12,27,16,15,0.0,62.0,3.45,3.0,62.0,55.92,44.18
2017,12,27,16,30,0.0,48.0,3.3,3.0,48.0,42.65,32.21
2017,12,27,16,45,0.0,35.0,3.2,3.0,35.0,30.87,21.47
2017,12,27,17,0,0.0,22.0,3.1,3.0,22.0,19.37,10.91
2017,12,27,17,15,0.0,12.5,3.0,2.5,12.5,10.99,1.43
2017,12,27,17,30,0.0,3.0,2.9,2.0,3.0,2.73,0.0
2017,12,27,17,45,0.0,1.5,2.85,2.0,1.5,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,7,45,121.5,17.5,1.6,1.5,28.5,67.19,0.0
2017,12,28,8,0,243.0,35.0,1.9,2.0,57.0,150.56,112.32
2017,12,28,8,15,339.5,48.0,1.9,2.0,99.5,219.05,179.88
2017,12,28,8,30,436.0,61.0,1.9,2.0,142.0,299.65,253.32
2017,12,28,8,45,498.0,70.5,1.95,2.5,187.5,367.93,314.61
2017,12,28,9,0,560.0,80.0,2.0,3.0,233.0,441.26,378.15
2017,12,28,9,15,603.0,87.0,1.95,3.5,277.0,504.63,430.99
2017,12,28,9,30,646.0,94.0,1.9,4.0,321.0,570.29,483.68
2017,12,28,9,45,678.0,98.5,1.85,4.5,361.5,627.13,527.53
2017,12,28,10,0,710.0,103.0,1.8,5.0,402.0,684.45,569.63
2017,12,28,10,15,364.0,143.0,1.7,5.5,297.0,476.41,400.01
2017,12,28,10,30,18.0,183.0,1.6,6.0,192.0,190.76,157.78
2017,12,28,10,45,20.5,193.5,1.55,6.5,204.0,203.53,168.89
2017,12,28,11,0,23.0,204.0,1.5,7.0,216.0,216.54,179.09
2017,12,28,11,15,23.0,212.0,1.4,7.0,224.5,224.77,185.48
2017,12,28,11,30,23.0,220.0,1.3,7.0,233.0,233.1,191.94
2017,12,28,11,45,97.5,248.5,1.25,7.5,305.5,353.01,290.8
2017,12,28,12,0,172.0,277.0,1.2,8.0,378.0,476.87,387.82
2017,12,28,12,15,274.5,263.5,1.1,8.0,426.0,577.62,465.39
2017,12,28,12,30,377.0,250.0,1.0,8.0,474.0,660.4,527.47
2017,12,28,12,45,603.0,183.5,0.95,8.5,539.5,816.92,642.33
2017,12,28,13,0,829.0,117.0,0.9,9.0,605.0,953.24,731.88
2017,12,28,13,15,824.0,116.0,0.9,9.0,594.0,939.85,721.11
2017,12,28,13,30,819.0,115.0,0.9,9.0,583.0,923.24,710.65
2017,12,28,13,45,814.5,112.0,0.95,9.5,564.5,901.69,696.65
2017,12,28,14,0,810.0,109.0,1.0,10.0,546.0,877.13,680.64
2017,12,28,14,15,797.0,107.0,1.05,10.0,519.5,843.4,659.44
2017,12,28,14,30,784.0,105.0,1.1,10.0,493.0,812.74,640.25
2017,12,28,14,45,494.5,148.0,1.15,10.0,387.0,595.5,482.0
2017,12,28,15,0,205.0,191.0,1.2,10.0,281.0,375.26,308.76
2017,12,28,15,15,187.0,178.5,1.2,9.5,255.0,340.9,283.36
2017,12,28,15,30,169.0,166.0,1.2,9.0,229.0,307.74,257.07
2017,12,28,15,45,365.0,128.0,1.3,9.0,242.5,407.28,341.18
2017,12,28,16,0,561.0,90.0,1.4,9.0,256.0,468.75,390.95
2017,12,28,16,15,504.5,80.5,1.25,8.0,211.0,397.29,331.26
2017,12,28,16,30,448.0,71.0,1.1,7.0,166.0,329.23,273.35
2017,12,28,16,45,365.0,58.0,1.0,6.5,122.0,252.66,206.39
2017,12,28,17,0,282.0,45.0,0.9,6.0,78.0,184.97,145.12
2017,12,28,17,15,166.0,27.5,0.95,5.5,44.5,104.93,61.19
2017,12,28,17,30,50.0,10.0,1.0,5.0,11.0,23.64,0.0
2017,12,28,17,45,25.0,5.0,1.1,5.0,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,136.0,17.0,1.15,2.5,29.5,70.67,0.0
2017,12,29,8,0,272.0,34.0,1.3,3.0,59.0,158.47,117.07
2017,12,29,8,15,372.0,46.5,1.25,3.5,102.5,231.0,187.9
2017,12,29,8,30,472.0,59.0,1.2,4.0,146.0,314.23,262.2
2017,12,29,8,45,539.0,67.0,1.2,4.5,193.0,385.31,324.65
2017,12,29,9,0,606.0,75.0,1.2,5.0,240.0,461.83,389.25
2017,12,29,9,15,648.5,81.0,1.2,5.5,285.0,525.76,441.29
2017,12,29,9,30,691.0,87.0,1.2,6.0,330.0,591.86,493.04
2017,12,29,9,45,720.5,91.5,1.2,6.5,371.0,648.65,535.73
2017,12,29,10,0,750.0,96.0,1.2,7.0,412.0,705.67,576.01
2017,12,29,10,15,771.0,99.5,1.2,7.5,447.5,754.62,609.13
2017,12,29,10,30,792.0,103.0,1.2,8.0,483.0,802.45,640.8
2017,12,29,10,45,396.0,126.5,1.25,8.5,316.5,507.17,416.79
2017,12,29,11,0,0.0,150.0,1.3,9.0,150.0,138.97,111.72
2017,12,29,11,15,0.0,159.0,1.4,9.5,159.0,147.73,119.67
2017,12,29,11,30,0.0,168.0,1.5,10.0,168.0,156.59,126.64
2017,12,29,11,45,0.0,135.0,1.65,10.5,135.0,123.03,98.48
2017,12,29,12,0,0.0,102.0,1.8,11.0,102.0,91.0,71.56
2017,12,29,12,15,0.0,126.5,1.95,11.0,126.5,114.53,91.27
2017,12,29,12,30,0.0,151.0,2.1,11.0,151.0,138.69,111.31
2017,12,29,12,45,10.0,187.5,2.25,11.5,193.5,185.54,150.13
2017,12,29,13,0,20.0,224.0,2.4,12.0,236.0,233.92,189.6
2017,12,29,13,15,437.0,165.5,2.55,12.0,416.0,630.39,514.34
2017,12,29,13,30,854.0,107.0,2.7,12.0,596.0,947.28,746.39
2017,12,29,13,45,479.5,177.5,2.85,12.5,450.0,670.2,540.4
2017,12,29,14,0,105.0,248.0,3.0,13.0,304.0,357.79,290.63
2017,12,29,14,15,461.5,173.0,3.05,13.0,404.5,626.89,512.26
2017,12,29,14,30,818.0,98.0,3.1,13.0,505.0,829.14,665.51
2017,12,29,14,45,801.5,95.0,3.2,13.5,471.5,786.15,632.8
2017,12,29,15,0,785.0,92.0,3.3,14.0,438.0,741.43,600.47
2017,12,29,15,15,760.0,88.0,3.2,13.5,398.5,692.4,565.63
2017,12,29,15,30,735.0,84.0,3.1,13.0,359.0,638.44,525.97
2017,12,29,15,45,699.5,79.0,3.05,13.0,315.0,576.33,476.82
2017,12,29,16,0,664.0,74.0,3.0,13.0,271.0,515.46,427.21
2017,12,29,16,15,610.0,67.0,2.7,12.0,224.5,443.55,367.91
2017,12,29,16,30,556.0,60.0,2.4,11.0,178.0,375.53,309.68
2017,12,29,16,45,472.0,50.0,2.1,10.0,132.5,294.98,239.41
2017,12,29,17,0,388.0,40.0,1.8,9.0,87.0,222.66,173.87
2017,12,29,17,15,246.0,26.0,1.9,8.5,50.5,132.22,80.17
2017,12,29,17,30,104.0,12.0,2.0,8.0,14.0,41.34,0.0
2017,12,29,17,45,52.0,6.0,2.1,8.0,7.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,7,45,150.5,16.0,0.95,8.5,29.5,74.76,0.0
2017,12,30,8,0,301.0,32.0,1.1,9.0,59.0,167.05,120.03
2017,12,30,8,15,402.5,43.0,1.25,9.0,103.0,239.99,191.05
2017,12,30,8,30,504.0,54.0,1.4,9.0,147.0,323.76,265.43
2017,12,30,8,45,562.5,62.5,1.6,9.5,193.0,392.1,325.46
2017,12,30,9,0,621.0,71.0,1.8,10.0,239.0,465.2,387.44
2017,12,30,9,15,663.5,76.5,1.85,10.5,284.5,529.12,439.55
2017,12,30,9,30,706.0,82.0,1.9,11.0,330.0,595.22,491.49
2017,12,30,9,45,365.0,122.0,2.0,11.5,251.5,422.8,351.57
2017,12,30,10,0,24.0,162.0,2.1,12.0,173.0,174.39,142.21
2017,12,30,10,15,15.0,163.5,2.1,12.5,171.0,167.93,136.64
2017,12,30,10,30,6.0,165.0,2.1,13.0,169.0,161.24,130.26
2017,12,30,10,45,7.5,175.0,2.15,13.5,179.0,172.29,138.93
2017,12,30,11,0,9.0,185.0,2.2,14.0,189.0,183.55,147.67
2017,12,30,11,15,218.0,203.5,2.25,14.5,326.0,439.86,358.14
2017,12,30,11,30,427.0,222.0,2.3,15.0,463.0,675.95,538.34
2017,12,30,11,45,245.0,241.5,2.35,15.5,380.5,518.26,413.49
2017,12,30,12,0,63.0,261.0,2.4,16.0,298.0,335.7,267.48
2017,12,30,12,15,85.0,270.5,2.45,16.0,321.0,368.35,294.43
2017,12,30,12,30,107.0,280.0,2.5,16.0,344.0,401.24,320.5
2017,12,30,12,45,105.0,279.5,2.65,16.5,342.5,398.68,317.96
2017,12,30,13,0,103.0,279.0,2.8,17.0,341.0,396.0,315.55
2017,12,30,13,15,66.5,254.5,2.85,17.0,294.0,331.08,264.16
2017,12,30,13,30,30.0,230.0,2.9,17.0,247.0,267.39,213.12
2017,12,30,13,45,15.5,199.0,2.95,17.0,208.0,203.5,162.02
2017,12,30,14,0,1.0,168.0,3.0,17.0,169.0,158.07,125.03
2017,12,30,14,15,21.0,187.0,3.05,16.5,197.5,196.39,157.54
2017,12,30,14,30,41.0,206.0,3.1,16.0,226.0,250.21,202.25
2017,12,30,14,45,20.5,150.5,3.15,16.0,160.5,157.89,126.78
2017,12,30,15,0,0.0,95.0,3.2,16.0,95.0,85.3,66.26
2017,12,30,15,15,0.0,86.5,3.2,15.5,86.5,77.37,59.96
2017,12,30,15,30,0.0,78.0,3.2,15.0,78.0,69.49,53.56
2017,12,30,15,45,312.0,80.5,3.25,14.5,174.0,316.57,266.18
2017,12,30,16,0,624.0,83.0,3.3,14.0,270.0,502.12,416.82
2017,12,30,16,15,568.5,75.0,3.1,13.0,223.5,429.86,356.29
2017,12,30,16,30,513.0,67.0,2.9,12.0,177.0,361.61,298.22
2017,12,30,16,45,415.0,56.5,2.75,11.0,131.0,275.82,224.1
2017,12,30,17,0,317.0,46.0,2.6,10.0,85.0,201.14,157.48
2017,12,30,17,15,158.5,30.0,2.75,9.5,49.5,107.2,66.79
2017,12,30,17,30,0.0,14.0,2.9,9.0,14.0,12.73,0.0
2017,12,30,17,45,0.0,7.0,3.1,8.5,7.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,31,7,45,84.5,18.5,4.2,3.0,26.0,55.92,0.0
2017,12,31,8,0,169.0,37.0,4.4,3.0,52.0,124.94,91.53
2017,12,31,8,15,261.5,54.0,4.5,2.5,94.0,191.91,157.63
2017,12,31,8,30,354.0,71.0,4.6,2.0,136.0,269.35,229.32
2017,12,31,8,45,415.0,84.0,4.75,2.0,181.0,335.07,290.12
2017,12,31,9,0,476.0,97.0,4.9,2.0,226.0,406.45,354.58
2017,12,31,9,15,238.0,89.0,5.0,2.0,153.5,257.3,225.82
2017,12,31,9,30,0.0,81.0,5.1,2.0,81.0,72.88,59.34
2017,12,31,9,45,0.0,91.0,5.25,2.0,91.0,82.21,67.57
2017,12,31,10,0,0.0,101.0,5.4,2.0,101.0,91.59,75.69
2017,12,31,10,15,0.0,94.5,5.5,2.0,94.5,84.7,69.44
2017,12,31,10,30,0.0,88.0,5.6,2.0,88.0,78.18,63.56
2017,12,31,10,45,0.0,91.0,5.7,2.0,91.0,80.89,65.81
2017,12,31,11,0,0.0,94.0,5.8,2.0,94.0,83.63,68.09
2017,12,31,11,15,0.0,96.0,5.8,2.0,96.0,85.44,69.57
2017,12,31,11,30,0.0,98.0,5.8,2.0,98.0,87.28,71.07
2017,12,31,11,45,0.0,108.5,5.85,2.0,108.5,97.22,79.67
2017,12,31,12,0,0.0,119.0,5.9,2.0,119.0,107.27,88.33
2017,12,31,12,15,0.0,102.5,5.85,2.0,102.5,91.44,74.53
2017,12,31,12,30,0.0,86.0,5.8,2.0,86.0,76.2,61.24
2017,12,31,12,45,0.0,58.0,5.8,2.5,58.0,51.31,39.41
2017,12,31,13,0,0.0,30.0,5.8,3.0,30.0,26.5,17.63
2017,12,31,13,15,0.0,54.5,5.8,3.0,54.5,48.2,36.66
2017,12,31,13,30,0.0,79.0,5.8,3.0,79.0,69.96,55.69
2017,12,31,13,45,0.0,63.5,5.8,3.0,63.5,56.17,43.7
2017,12,31,14,0,0.0,48.0,5.8,3.0,48.0,42.41,31.71
2017,12,31,14,15,0.0,53.5,5.8,3.0,53.5,47.28,36.04
2017,12,31,14,30,0.0,59.0,5.8,3.0,59.0,52.14,40.4
2017,12,31,14,45,0.0,74.0,5.8,3.0,74.0,65.46,52.2
2017,12,31,15,0,0.0,89.0,5.8,3.0,89.0,79.43,64.61
2017,12,31,15,15,0.0,80.5,5.75,2.5,80.5,71.51,57.89
2017,12,31,15,30,0.0,72.0,5.7,2.0,72.0,63.67,51.17
2017,12,31,15,45,0.0,63.5,5.7,2.0,63.5,56.11,44.55
2017,12,31,16,0,0.0,55.0,5.7,2.0,55.0,48.56,37.86
2017,12,31,16,15,0.0,45.5,5.6,1.5,45.5,40.14,30.36
2017,12,31,16,30,0.0,36.0,5.5,1.0,36.0,31.73,22.76
2017,12,31,16,45,0.0,27.0,5.4,0.5,27.0,23.77,15.47
2017,12,31,17,0,0.0,18.0,5.3,0.0,18.0,15.83,8.12
2017,12,31,17,15,0.0,10.5,5.3,0.0,10.5,9.22,1.21
2017,12,31,17,30,0.0,3.0,5.3,0.0,3.0,2.73,0.0
2017,12,31,17,45,0.0,1.5,3.25,8.0,1.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
